"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"184862",2019-11-06 08:01:00,2.93014,21,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,1.09494,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184863",2019-11-06 08:02:00,3.38766,20,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,1.10817,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184864",2019-11-06 08:03:00,3.77344,21,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,1.13904,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184865",2019-11-06 08:04:00,3.88702,18,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.3,1.2663,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184866",2019-11-06 08:05:00,4.00379,18,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,1.25559,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184867",2019-11-06 08:06:00,4.59909,18,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,1.15983,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184868",2019-11-06 08:07:00,4.30171,18,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.6,1.17684,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184869",2019-11-06 08:08:00,4.36254,21,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.6,1.18377,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184870",2019-11-06 08:09:00,4.31273,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.7,1.22787,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184871",2019-11-06 08:10:00,4.41973,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.7,1.18125,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184872",2019-11-06 08:11:00,4.61331,26,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.7,1.13967,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184873",2019-11-06 08:12:00,4.6051,27,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.7,1.30725,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184874",2019-11-06 08:13:00,4.57063,26,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.7,1.17873,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184875",2019-11-06 08:14:00,4.66845,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.7,1.26441,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184876",2019-11-06 08:15:00,4.65584,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.7,1.22094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184877",2019-11-06 08:16:00,5.17954,31,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.6,1.21527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184878",2019-11-06 08:17:00,4.82208,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,1.05777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184879",2019-11-06 08:18:00,4.7173,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.3,1.05462,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184880",2019-11-06 08:19:00,4.73092,34,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,1.0836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184881",2019-11-06 08:20:00,4.78698,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,1.3104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184882",2019-11-06 08:21:00,4.84638,31,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,1.35009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184883",2019-11-06 08:22:00,4.72519,31,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,1.33497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184884",2019-11-06 08:23:00,4.31487,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,1.22094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184885",2019-11-06 08:24:00,4.23282,34,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,1.134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184886",2019-11-06 08:25:00,4.31414,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,1.05525,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184887",2019-11-06 08:26:00,4.33982,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,1.05714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184888",2019-11-06 08:27:00,4.20611,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,1.0836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184889",2019-11-06 08:28:00,4.18985,35,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,1.06218,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184890",2019-11-06 08:29:00,4.18478,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,1.06533,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184891",2019-11-06 08:30:00,3.72392,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,1.05651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184892",2019-11-06 08:31:00,3.66372,34,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,1.07604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184893",2019-11-06 08:32:00,4.0016,33,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,1.07604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184894",2019-11-06 08:33:00,4.31237,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,1.08234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184895",2019-11-06 08:34:00,4.35042,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,1.08864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184896",2019-11-06 08:35:00,4.38068,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,1.08234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184897",2019-11-06 08:36:00,4.76275,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,1.07037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184898",2019-11-06 08:37:00,4.40392,34,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,1.08171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184899",2019-11-06 08:38:00,4.31595,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,1.0773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184900",2019-11-06 08:39:00,4.08317,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,1.09494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184901",2019-11-06 08:40:00,3.76015,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,1.08927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184902",2019-11-06 08:41:00,3.68232,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,1.06659,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184903",2019-11-06 08:42:00,4.16813,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,1.06344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184904",2019-11-06 08:43:00,4.84719,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,1.06092,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184905",2019-11-06 08:44:00,5.05143,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,1.06659,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184906",2019-11-06 08:45:00,4.22475,39,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,1.03887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184907",2019-11-06 08:46:00,3.99343,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,1.06974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184908",2019-11-06 08:47:00,3.73996,33,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,1.10061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184909",2019-11-06 08:48:00,2.8316,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184910",2019-11-06 08:49:00,2.60792,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184911",2019-11-06 08:50:00,2.61345,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.45927,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184912",2019-11-06 08:51:00,2.46813,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.47691,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184913",2019-11-06 08:52:00,2.15258,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.6,0.48951,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184914",2019-11-06 08:53:00,1.96718,27,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.6,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184915",2019-11-06 08:54:00,1.79982,26,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.6,0.4914,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184916",2019-11-06 08:55:00,1.71365,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184917",2019-11-06 08:56:00,1.80045,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.5103,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184918",2019-11-06 08:57:00,1.79434,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184919",2019-11-06 08:58:00,1.62382,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.50022,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184920",2019-11-06 08:59:00,1.63275,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.49077,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184921",2019-11-06 09:00:00,1.62128,26,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184922",2019-11-06 09:01:00,1.62096,26,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.48951,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184923",2019-11-06 09:02:00,1.66609,27,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.48573,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184924",2019-11-06 09:03:00,1.25927,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.49644,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184925",2019-11-06 09:04:00,1.71079,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184926",2019-11-06 09:05:00,1.56785,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.48447,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184927",2019-11-06 09:06:00,1.60134,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.45801,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184928",2019-11-06 09:07:00,1.63143,33,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184929",2019-11-06 09:08:00,1.50824,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184930",2019-11-06 09:09:00,1.60317,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184931",2019-11-06 09:10:00,1.57539,39,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184932",2019-11-06 09:11:00,1.60056,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184933",2019-11-06 09:12:00,1.6048,40,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.40509,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184934",2019-11-06 09:13:00,1.60747,40,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.41202,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184935",2019-11-06 09:14:00,1.61713,39,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.41643,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184936",2019-11-06 09:15:00,1.59961,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.4158,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184937",2019-11-06 09:16:00,1.61064,39,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.41076,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184938",2019-11-06 09:17:00,1.54361,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.38493,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184939",2019-11-06 09:18:00,1.65446,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.35784,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184940",2019-11-06 09:19:00,1.6977,50,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.34587,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184941",2019-11-06 09:20:00,1.73433,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184942",2019-11-06 09:21:00,1.76047,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184943",2019-11-06 09:22:00,1.7385,47,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184944",2019-11-06 09:23:00,1.8341,47,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.37611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184945",2019-11-06 09:24:00,2.05623,47,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184946",2019-11-06 09:25:00,1.84998,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184947",2019-11-06 09:26:00,1.82807,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.7,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184948",2019-11-06 09:27:00,1.84372,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,0.67662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184949",2019-11-06 09:28:00,1.64981,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,0.64386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184950",2019-11-06 09:29:00,1.76482,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184951",2019-11-06 09:30:00,1.64221,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184952",2019-11-06 09:31:00,1.72174,43,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,0.36414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184953",2019-11-06 09:32:00,1.53355,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,0.37863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184954",2019-11-06 09:33:00,1.92241,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.33201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184955",2019-11-06 09:34:00,1.60634,57,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,0.28287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184956",2019-11-06 09:35:00,1.57411,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184957",2019-11-06 09:36:00,1.57893,61,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184958",2019-11-06 09:37:00,1.75396,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184959",2019-11-06 09:38:00,1.60184,58,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.29799,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184960",2019-11-06 09:39:00,1.57709,54,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.33831,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184961",2019-11-06 09:40:00,1.82219,54,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.33894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184962",2019-11-06 09:41:00,1.59144,65,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.27531,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184963",2019-11-06 09:42:00,1.62881,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.31311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184964",2019-11-06 09:43:00,1.85081,91,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.8,0.17892,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184965",2019-11-06 09:44:00,1.69343,98,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.21168,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184966",2019-11-06 09:45:00,1.70892,100,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.2016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184967",2019-11-06 09:46:00,1.71212,98,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,0.126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184968",2019-11-06 09:47:00,1.76971,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,0.22554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184969",2019-11-06 09:48:00,1.76165,93,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184970",2019-11-06 09:49:00,1.79481,90,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184971",2019-11-06 09:50:00,1.59177,86,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,0.30114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184972",2019-11-06 09:51:00,1.97896,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184973",2019-11-06 09:52:00,1.77358,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,0.30744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184974",2019-11-06 09:53:00,1.75736,85,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,0.28287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184975",2019-11-06 09:54:00,1.77814,93,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,0.25074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184976",2019-11-06 09:55:00,1.69147,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,0.22617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184977",2019-11-06 09:56:00,1.67222,98,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,0.21924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184978",2019-11-06 09:57:00,1.88164,98,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,0.23184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184979",2019-11-06 09:58:00,1.65298,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,0.24381,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184980",2019-11-06 09:59:00,1.62103,95,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,0.25074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184981",2019-11-06 10:00:00,1.49715,94,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,0.24507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184982",2019-11-06 10:01:00,1.62324,94,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,0.14742,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184983",2019-11-06 10:02:00,1.52715,93,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,0.11592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184984",2019-11-06 10:03:00,1.64385,94,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,0.12285,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184985",2019-11-06 10:04:00,1.52062,94,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,0.00504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184986",2019-11-06 10:05:00,1.64193,88,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,0.02457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184987",2019-11-06 10:06:00,1.34503,85,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184988",2019-11-06 10:07:00,1.70732,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,0.04914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184989",2019-11-06 10:08:00,1.64735,86,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,0.04473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184990",2019-11-06 10:09:00,1.62162,93,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.3,-0.02016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184991",2019-11-06 10:10:00,1.62809,97,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,-0.04095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184992",2019-11-06 10:11:00,1.72864,100,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,-0.04662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184993",2019-11-06 10:12:00,1.62223,99,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,-0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184994",2019-11-06 10:13:00,1.65658,101,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,-0.06363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184995",2019-11-06 10:14:00,1.62544,104,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,-0.07686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184996",2019-11-06 10:15:00,1.61685,106,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,-0.08883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184997",2019-11-06 10:16:00,1.64489,108,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,-0.12663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184998",2019-11-06 10:17:00,1.30983,111,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,-0.12159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184999",2019-11-06 10:18:00,1.64647,112,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,-0.14553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185000",2019-11-06 10:19:00,1.65416,116,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,-0.15876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185001",2019-11-06 10:20:00,1.70088,121,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185002",2019-11-06 10:21:00,1.72885,126,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,-0.15813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185003",2019-11-06 10:22:00,1.71547,126,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,-0.00693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185004",2019-11-06 10:23:00,1.72845,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,0.08757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185005",2019-11-06 10:24:00,1.89439,129,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,0.08001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185006",2019-11-06 10:25:00,1.80539,131,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.3,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185007",2019-11-06 10:26:00,1.6814,134,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,-0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185008",2019-11-06 10:27:00,1.71856,138,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,-0.23373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185009",2019-11-06 10:28:00,1.69673,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.3,-0.27216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185010",2019-11-06 10:29:00,1.58322,151,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,-0.3087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185011",2019-11-06 10:30:00,1.63644,150,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,-0.29673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185012",2019-11-06 10:31:00,1.67223,146,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,-0.27405,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185013",2019-11-06 10:32:00,1.61932,148,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,-0.30303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185014",2019-11-06 10:33:00,1.44005,154,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,-0.30996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185015",2019-11-06 10:34:00,1.59922,151,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,-0.29484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185016",2019-11-06 10:35:00,1.63801,148,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,-0.29106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185017",2019-11-06 10:36:00,1.6365,153,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,-0.3276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185018",2019-11-06 10:37:00,1.63293,159,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.6,-0.35406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185019",2019-11-06 10:38:00,1.49997,166,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.6,-0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185020",2019-11-06 10:39:00,1.59758,174,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.6,-0.41076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185021",2019-11-06 10:40:00,1.60874,178,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,-0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185022",2019-11-06 10:41:00,1.66293,179,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.6,-0.43533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185023",2019-11-06 10:42:00,1.6153,204,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.6,-0.47628,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185024",2019-11-06 10:43:00,1.61043,190,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,-0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185025",2019-11-06 10:44:00,1.4619,167,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.6,-0.33075,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185026",2019-11-06 10:45:00,1.83982,153,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,-0.28602,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185027",2019-11-06 10:46:00,1.68945,155,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.3,-0.33453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185028",2019-11-06 10:47:00,1.76274,164,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.3,-0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185029",2019-11-06 10:48:00,1.71371,178,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,-0.41139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185030",2019-11-06 10:49:00,1.76442,232,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.3,-0.53676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185031",2019-11-06 10:50:00,1.64723,190,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,-0.47943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185032",2019-11-06 10:51:00,1.66114,186,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,-0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185033",2019-11-06 10:52:00,1.50477,191,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.3,-0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185034",2019-11-06 10:53:00,1.62649,196,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,-0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185035",2019-11-06 10:54:00,1.47134,201,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,-0.59913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185036",2019-11-06 10:55:00,1.53048,226,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,-0.64575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185037",2019-11-06 10:56:00,1.63896,214,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,-0.63693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185038",2019-11-06 10:57:00,1.548,240,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,-0.67599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185039",2019-11-06 10:58:00,1.73781,225,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.3,-0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185040",2019-11-06 10:59:00,1.51424,226,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,-0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185041",2019-11-06 11:00:00,1.52205,227,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,-0.68229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185042",2019-11-06 11:01:00,1.41422,222,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,-0.65079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185043",2019-11-06 11:02:00,1.51617,222,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.3,-0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185044",2019-11-06 11:03:00,1.5525,232,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.4,-0.73206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185045",2019-11-06 11:04:00,1.52533,239,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,-0.77553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185046",2019-11-06 11:05:00,1.26437,239,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.7,-0.7434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185047",2019-11-06 11:06:00,1.53797,214,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.6,-0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185048",2019-11-06 11:07:00,1.53939,204,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.8,-0.57393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185049",2019-11-06 11:08:00,1.54962,199,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.9,-0.56763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185050",2019-11-06 11:09:00,1.56568,192,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,9,-0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185051",2019-11-06 11:10:00,1.55636,176,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.8,-0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185052",2019-11-06 11:11:00,1.58998,159,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,-0.3402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185053",2019-11-06 11:12:00,1.86047,157,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.6,-0.35343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185054",2019-11-06 11:13:00,1.69493,167,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.9,-0.3654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185055",2019-11-06 11:14:00,1.70457,171,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.7,-0.13293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185056",2019-11-06 11:15:00,1.72827,154,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.5,0.02331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185057",2019-11-06 11:16:00,1.72857,135,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.6,0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185058",2019-11-06 11:17:00,1.72422,133,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,9,-0.063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185059",2019-11-06 11:18:00,1.63949,135,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,9,-0.22869,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185060",2019-11-06 11:19:00,1.71015,147,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,9.1,-0.31563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185061",2019-11-06 11:20:00,1.62311,162,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.9,-0.36036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185062",2019-11-06 11:21:00,1.62546,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.9,-0.33453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185063",2019-11-06 11:22:00,1.56205,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.8,-0.252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185064",2019-11-06 11:23:00,1.71867,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.9,-0.17829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185065",2019-11-06 11:24:00,1.59752,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.7,-0.29547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185066",2019-11-06 11:25:00,1.43685,158,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.8,-0.3843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185067",2019-11-06 11:26:00,1.53814,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.7,-0.45612,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185068",2019-11-06 11:27:00,1.37107,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.7,-0.55629,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185069",2019-11-06 11:28:00,1.81608,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.8,-0.52038,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185070",2019-11-06 11:29:00,1.49695,190,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,9,-0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185071",2019-11-06 11:30:00,1.47946,184,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.9,-0.46998,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185072",2019-11-06 11:31:00,1.48219,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.8,-0.46053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185073",2019-11-06 11:32:00,1.69647,168,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,9.1,-0.39186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185074",2019-11-06 11:33:00,1.49417,162,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,9.2,-0.37926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185075",2019-11-06 11:34:00,1.4904,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,9.3,-0.49203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185076",2019-11-06 11:35:00,1.49468,199,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,9.4,-0.54999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185077",2019-11-06 11:36:00,1.57101,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,9.5,-0.54936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185078",2019-11-06 11:37:00,1.6247,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,9.1,-0.38556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185079",2019-11-06 11:38:00,1.80055,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,9,-0.29736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185080",2019-11-06 11:39:00,1.72085,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.8,-0.39123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185081",2019-11-06 11:40:00,1.71366,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,9.1,-0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185082",2019-11-06 11:41:00,1.66788,190,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9.2,-0.51912,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185083",2019-11-06 11:42:00,1.71428,201,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9.1,-0.58338,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185084",2019-11-06 11:43:00,1.69025,216,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9.1,-0.65583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185085",2019-11-06 11:44:00,1.70187,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9.1,-0.76608,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185086",2019-11-06 11:45:00,1.73603,244,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9.1,-0.80451,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185087",2019-11-06 11:46:00,1.41949,244,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9.1,-0.74781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185088",2019-11-06 11:47:00,1.63679,223,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9.3,-0.61866,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185089",2019-11-06 11:48:00,1.62009,206,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9.4,-0.58716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185090",2019-11-06 11:49:00,1.61137,205,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9,-0.58716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185091",2019-11-06 11:50:00,1.42613,206,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9.1,-0.59346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185092",2019-11-06 11:51:00,1.52548,204,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9.1,-0.54936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185093",2019-11-06 11:52:00,1.58421,189,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9,-0.44919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185094",2019-11-06 11:53:00,1.52338,183,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.9,-0.46683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185095",2019-11-06 11:54:00,1.71414,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.3,-0.37233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185096",2019-11-06 11:55:00,1.62004,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.4,-0.27216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185097",2019-11-06 11:56:00,1.53128,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.4,-0.22743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185098",2019-11-06 11:57:00,1.57606,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.1,-0.20223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185099",2019-11-06 11:58:00,1.56258,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.9,-0.31563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185100",2019-11-06 11:59:00,1.34662,179,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9,-0.20349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185101",2019-11-06 12:00:00,1.56956,195,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.1,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185102",2019-11-06 12:01:00,1.55718,201,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9,-0.2961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185103",2019-11-06 12:02:00,1.57883,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.1,-0.44856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185104",2019-11-06 12:03:00,1.4653,220,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.9,-0.67662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185105",2019-11-06 12:04:00,1.45218,220,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.2,-0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185106",2019-11-06 12:05:00,1.57703,219,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.1,-0.68796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185107",2019-11-06 12:06:00,0.95907,217,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.2,-0.64953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185108",2019-11-06 12:07:00,1.52558,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.1,-0.33579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185109",2019-11-06 12:08:00,1.54478,183,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.3,-0.24759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185110",2019-11-06 12:09:00,1.54646,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9,-0.12726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185111",2019-11-06 12:10:00,1.51129,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.2,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185112",2019-11-06 12:11:00,1.52647,104,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.3,0.11781,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185113",2019-11-06 12:12:00,1.71042,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.4,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185114",2019-11-06 12:13:00,1.78631,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.2,0.07875,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185115",2019-11-06 12:14:00,1.53559,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9.1,0.08316,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185116",2019-11-06 12:15:00,1.53896,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.9,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185117",2019-11-06 12:16:00,1.49856,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.8,0.03591,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185118",2019-11-06 12:17:00,1.43274,108,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,9,0.08757,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185119",2019-11-06 12:18:00,1.51799,113,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.8,0.05607,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185120",2019-11-06 12:19:00,1.16542,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.7,-0.0756,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185121",2019-11-06 12:20:00,1.13653,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.7,-0.19782,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185122",2019-11-06 12:21:00,0.922342,169,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.7,-0.17073,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185123",2019-11-06 12:22:00,0.903683,166,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.7,0.06237,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185124",2019-11-06 12:23:00,0.985209,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.4,-0.29043,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185125",2019-11-06 12:24:00,1.07306,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.4,-0.44856,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185126",2019-11-06 12:25:00,0.940881,232,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.3,-0.6111,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185127",2019-11-06 12:26:00,1.06898,254,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.4,-0.71064,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185128",2019-11-06 12:27:00,0.891342,266,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.4,-0.69426,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185129",2019-11-06 12:28:00,0.875413,249,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.5,-0.64638,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185130",2019-11-06 12:29:00,0.897644,252,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.6,-0.68733,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185131",2019-11-06 12:30:00,0.885719,256,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.8,-0.69426,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185132",2019-11-06 12:31:00,0.872432,253,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.7,-0.65646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185133",2019-11-06 12:32:00,0.779686,247,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.6,-0.60543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185134",2019-11-06 12:33:00,0.881152,226,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.7,-0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185135",2019-11-06 12:34:00,0.873756,205,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.6,-0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185136",2019-11-06 12:35:00,1.10685,191,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.6,-0.32256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185137",2019-11-06 12:36:00,1.07236,191,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.9,-0.36981,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185138",2019-11-06 12:37:00,0.957488,324,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.8,-1.15416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185139",2019-11-06 12:38:00,1.22016,321,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.9,-0.93618,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185140",2019-11-06 12:39:00,1.80756,309,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.8,-0.73143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185141",2019-11-06 12:40:00,1.70242,289,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.8,-0.48636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185142",2019-11-06 12:41:00,1.71004,369,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,-0.73269,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185143",2019-11-06 12:42:00,1.82742,350,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,-0.44919,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185144",2019-11-06 12:43:00,1.76292,317,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9,-0.59346,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185145",2019-11-06 12:44:00,1.74767,266,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,-0.59283,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185146",2019-11-06 12:45:00,1.75063,265,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,-0.64386,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185147",2019-11-06 12:46:00,2.10864,226,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.7,-0.53613,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185148",2019-11-06 12:47:00,1.69285,248,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,-0.52479,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185149",2019-11-06 12:48:00,1.65098,207,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.7,-0.39816,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185150",2019-11-06 12:49:00,1.4146,273,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.2,-0.59409,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185151",2019-11-06 12:50:00,1.19289,628,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.2,-1.55862,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185152",2019-11-06 12:51:00,1.08094,396,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.2,-1.25559,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185153",2019-11-06 12:52:00,0.995014,711,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,-1.68399,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185154",2019-11-06 12:53:00,0.951203,707,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.7,-1.68147,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185155",2019-11-06 12:54:00,0.895336,610,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10,-0.69048,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185156",2019-11-06 12:55:00,0.863464,311,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.1,-1.58949,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185157",2019-11-06 12:56:00,0.841027,501,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,-2.17539,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185158",2019-11-06 12:57:00,0.858302,355,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.5,-1.01619,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185159",2019-11-06 12:58:00,0.792999,253,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.5,-0.8631,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185160",2019-11-06 12:59:00,0.842258,485,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,-1.65879,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185161",2019-11-06 13:00:00,0.78428,526,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,-2.08719,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185162",2019-11-06 13:01:00,0.549543,785,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.6,-2.05443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185163",2019-11-06 13:02:00,0.821318,777,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.7,-1.99962,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185164",2019-11-06 13:03:00,0.789134,763,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.2,-1.94166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185165",2019-11-06 13:04:00,0.796769,760,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11,-2.35746,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185166",2019-11-06 13:05:00,1.0937,785,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.5,-2.53323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185167",2019-11-06 13:06:00,0.854517,751,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10,-2.6523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185168",2019-11-06 13:07:00,0.91438,331,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.9,-1.0395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185169",2019-11-06 13:08:00,1.25057,702,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,10,-2.19996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185170",2019-11-06 13:09:00,1.47914,868,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,10.2,-1.04643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185171",2019-11-06 13:10:00,1.7228,406,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,10.5,-2.5704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185172",2019-11-06 13:11:00,1.7704,737,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,10.4,-2.58363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185173",2019-11-06 13:12:00,1.80561,528,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,10.8,-2.04309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185174",2019-11-06 13:13:00,1.82515,769,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,10.9,-2.38266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185175",2019-11-06 13:14:00,1.83822,260,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,10.6,-0.58338,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185176",2019-11-06 13:15:00,1.82467,238,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,10.1,-0.51156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185177",2019-11-06 13:16:00,1.71706,262,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,10.4,-0.63756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185178",2019-11-06 13:17:00,1.70622,253,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,10.7,-0.58716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185179",2019-11-06 13:18:00,1.52756,272,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,10.4,-0.37296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185180",2019-11-06 13:19:00,1.11908,281,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,10.1,-0.37296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185181",2019-11-06 13:20:00,1.17812,321,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.7,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
