"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"185182",2019-11-06 13:21:00,1.12763,351,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.8,-0.83286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185183",2019-11-06 13:22:00,0.956182,285,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.8,-0.70056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185184",2019-11-06 13:23:00,0.863077,256,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.7,-0.54936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185185",2019-11-06 13:24:00,0.776221,266,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.6,-0.67599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185186",2019-11-06 13:25:00,0.859958,315,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.91854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185187",2019-11-06 13:26:00,0.814492,327,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.95949,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185188",2019-11-06 13:27:00,0.793743,365,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.2,-1.15416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185189",2019-11-06 13:28:00,0.849373,383,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.3,-1.2474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185190",2019-11-06 13:29:00,1.06817,391,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.4,-1.29906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185191",2019-11-06 13:30:00,0.750478,405,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.4,-1.35513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185192",2019-11-06 13:31:00,0.772645,391,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.5,-1.24173,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185193",2019-11-06 13:32:00,0.733255,392,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.5,-1.24299,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185194",2019-11-06 13:33:00,0.83901,375,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.6,-1.15983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185195",2019-11-06 13:34:00,0.750206,335,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,9.4,-0.97146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185196",2019-11-06 13:35:00,1.08785,299,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.5,-0.80766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185197",2019-11-06 13:36:00,0.94579,275,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.7,-0.71946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185198",2019-11-06 13:37:00,1.02889,270,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.9,-0.71316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185199",2019-11-06 13:38:00,1.26682,274,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.7,-0.73773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185200",2019-11-06 13:39:00,1.89581,287,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.8,-0.83286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185201",2019-11-06 13:40:00,1.88371,301,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.9,-0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185202",2019-11-06 13:41:00,1.739,307,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.6,-0.92736,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185203",2019-11-06 13:42:00,1.81144,302,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.7,-0.84987,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185204",2019-11-06 13:43:00,1.84113,284,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.9,-0.74592,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185205",2019-11-06 13:44:00,2.16426,269,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.4,-0.68796,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185206",2019-11-06 13:45:00,1.83285,258,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.4,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185207",2019-11-06 13:46:00,1.83479,252,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.4,-0.60417,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185208",2019-11-06 13:47:00,1.83466,250,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.4,-0.58716,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185209",2019-11-06 13:48:00,1.61244,248,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,-0.567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185210",2019-11-06 13:49:00,1.2052,248,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,-0.58653,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185211",2019-11-06 13:50:00,1.10076,244,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9,-0.56763,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185212",2019-11-06 13:51:00,1.06109,241,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,-0.55692,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185213",2019-11-06 13:52:00,1.01955,239,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,-0.5544,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185214",2019-11-06 13:53:00,0.867228,242,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,-0.53046,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185215",2019-11-06 13:54:00,0.934768,247,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,-0.29358,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185216",2019-11-06 13:55:00,0.890782,254,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9,-0.31248,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185217",2019-11-06 13:56:00,0.890509,257,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9,-0.33579,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185218",2019-11-06 13:57:00,0.828097,247,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9,-0.41265,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185219",2019-11-06 13:58:00,0.819375,231,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.4,-0.5229,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185220",2019-11-06 13:59:00,0.849939,220,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.4,-0.48573,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185221",2019-11-06 14:00:00,0.888676,214,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.5,-0.46053,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185222",2019-11-06 14:01:00,0.872507,202,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,-0.34839,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185223",2019-11-06 14:02:00,0.800102,191,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.29673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185224",2019-11-06 14:03:00,0.843081,171,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.17262,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185225",2019-11-06 14:04:00,1.13413,148,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,-0.07749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185226",2019-11-06 14:05:00,1.21669,140,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185227",2019-11-06 14:06:00,0.807483,140,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.9,-0.03465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185228",2019-11-06 14:07:00,1.12676,144,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.9,-0.06111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185229",2019-11-06 14:08:00,1.54324,150,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.7,-0.07686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185230",2019-11-06 14:09:00,1.61404,152,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.8,-0.08946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185231",2019-11-06 14:10:00,1.78131,147,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.8,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185232",2019-11-06 14:11:00,1.79249,126,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.7,0.05103,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185233",2019-11-06 14:12:00,1.82941,112,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.7,0.09639,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185234",2019-11-06 14:13:00,1.94821,111,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.7,0.06993,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185235",2019-11-06 14:14:00,1.78282,120,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.8,0.03024,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185236",2019-11-06 14:15:00,1.82233,142,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,-0.12159,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185237",2019-11-06 14:16:00,1.74777,195,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,-0.42273,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185238",2019-11-06 14:17:00,1.72943,252,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.9,-0.66276,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185239",2019-11-06 14:18:00,1.48163,277,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.9,-0.75663,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185240",2019-11-06 14:19:00,1.22511,278,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.73206,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185241",2019-11-06 14:20:00,1.08021,273,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.71442,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185242",2019-11-06 14:21:00,1.00382,278,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.75726,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185243",2019-11-06 14:22:00,0.942359,279,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.5,-0.74025,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185244",2019-11-06 14:23:00,0.907729,265,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.5,-0.66843,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185245",2019-11-06 14:24:00,0.946458,245,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.57456,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185246",2019-11-06 14:25:00,0.840946,231,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,-0.51786,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185247",2019-11-06 14:26:00,0.972021,221,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,-0.46809,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185248",2019-11-06 14:27:00,0.765362,217,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,-0.46683,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185249",2019-11-06 14:28:00,0.755781,216,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.4473,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185250",2019-11-06 14:29:00,0.686934,205,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.4,-0.3969,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185251",2019-11-06 14:30:00,0.716804,195,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.7,-0.14742,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185252",2019-11-06 14:31:00,0.719418,185,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.5,0.0252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185253",2019-11-06 14:32:00,0.740912,177,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,0.07434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185254",2019-11-06 14:33:00,0.756512,174,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,0.0189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185255",2019-11-06 14:34:00,0.759362,172,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,-0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185256",2019-11-06 14:35:00,1.18984,165,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,-0.15183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185257",2019-11-06 14:36:00,0.911941,160,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.9,-0.12159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185258",2019-11-06 14:37:00,1.19761,156,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,-0.09891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185259",2019-11-06 14:38:00,1.31977,150,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.4,-0.07056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185260",2019-11-06 14:39:00,1.80513,148,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.5,-0.05859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185261",2019-11-06 14:40:00,1.72098,149,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.6,-0.08883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185262",2019-11-06 14:41:00,1.76565,150,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.7,-0.09387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185263",2019-11-06 14:42:00,1.81495,154,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.7,-0.1134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185264",2019-11-06 14:43:00,1.87255,164,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.9,-0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185265",2019-11-06 14:44:00,1.83349,179,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,10,-0.2394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185266",2019-11-06 14:45:00,1.77112,196,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.5,-0.31059,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185267",2019-11-06 14:46:00,1.58905,211,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.39753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185268",2019-11-06 14:47:00,1.71875,217,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.42273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185269",2019-11-06 14:48:00,1.24018,216,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.7,-0.41328,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185270",2019-11-06 14:49:00,1.00897,215,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.6,-0.36603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185271",2019-11-06 14:50:00,1.03716,219,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,-0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185272",2019-11-06 14:51:00,0.930166,215,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.34146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185273",2019-11-06 14:52:00,0.883135,205,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,-0.3087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185274",2019-11-06 14:53:00,0.918543,203,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9,-0.31563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"185275",2019-11-06 14:54:00,0.876449,207,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,-0.32697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185276",2019-11-06 14:55:00,0.811904,212,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,-0.38745,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185277",2019-11-06 14:56:00,0.787336,219,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,8.7,-0.41202,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185278",2019-11-06 14:57:00,0.726715,215,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9,-0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185279",2019-11-06 14:58:00,0.711297,200,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9,-0.29547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185280",2019-11-06 14:59:00,0.740778,180,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9,-0.00126001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185281",2019-11-06 15:00:00,0.463461,172,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9,0.05607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185282",2019-11-06 15:01:00,0.703748,165,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9,0.08757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185283",2019-11-06 15:02:00,0.644388,164,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,0.08757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185284",2019-11-06 15:03:00,0.645808,166,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,0.08064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185285",2019-11-06 15:04:00,0.601302,166,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,0.07623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185286",2019-11-06 15:05:00,0.631473,169,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,0.34713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185287",2019-11-06 15:06:00,0.5481,166,0.199,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,0.41769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185288",2019-11-06 15:07:00,0.445754,166,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185289",2019-11-06 15:08:00,0.748436,171,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,0.26901,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185290",2019-11-06 15:09:00,0.561192,176,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185291",2019-11-06 15:10:00,0.564404,174,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.1,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185292",2019-11-06 15:11:00,0.543931,171,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.2,0.10584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185293",2019-11-06 15:12:00,0.569959,169,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.3,0.1071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185294",2019-11-06 15:13:00,0.582888,169,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.3,0.11466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185295",2019-11-06 15:14:00,0.575113,181,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.4,0.09324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185296",2019-11-06 15:15:00,0.571749,171,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.5,0.09954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185297",2019-11-06 15:16:00,0.527699,165,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.5,0.126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185298",2019-11-06 15:17:00,0.589357,157,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.6,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185299",2019-11-06 15:18:00,0.68045,159,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.7,0.16947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185300",2019-11-06 15:19:00,0.65432,161,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.7,0.1386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185301",2019-11-06 15:20:00,0.867962,162,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.8,0.09954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185302",2019-11-06 15:21:00,0.689992,163,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.9,0.07812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185303",2019-11-06 15:22:00,0.717361,166,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.9,0.0693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185304",2019-11-06 15:23:00,0.716266,166,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.9,0.0693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185305",2019-11-06 15:24:00,0.736223,166,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.8,0.08127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185306",2019-11-06 15:25:00,0.710337,167,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.8,0.07497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185307",2019-11-06 15:26:00,0.781469,165,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.7,0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185308",2019-11-06 15:27:00,0.642699,159,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.7,0.10584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185309",2019-11-06 15:28:00,0.71492,151,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.6,0.14616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185310",2019-11-06 15:29:00,0.719138,141,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.6,0.1953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185311",2019-11-06 15:30:00,0.68524,138,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.6,0.20664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185312",2019-11-06 15:31:00,0.778713,141,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.6,0.20601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185313",2019-11-06 15:32:00,0.634234,144,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.7,0.17451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185314",2019-11-06 15:33:00,0.759386,141,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.7,0.19026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185315",2019-11-06 15:34:00,0.602526,136,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.7,0.21294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185316",2019-11-06 15:35:00,0.628532,129,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.6,0.24507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185317",2019-11-06 15:36:00,0.587079,128,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.6,0.2457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185318",2019-11-06 15:37:00,0.55995,130,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.5,0.22491,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185319",2019-11-06 15:38:00,0.590155,130,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.5,0.23121,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185320",2019-11-06 15:39:00,0.566879,128,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.5,0.24444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185321",2019-11-06 15:40:00,0.578565,123,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.5,0.28791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185322",2019-11-06 15:41:00,0.571004,117,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.5,0.30807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185323",2019-11-06 15:42:00,0.572272,112,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.6,0.33264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185324",2019-11-06 15:43:00,0.56852,109,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.5,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185325",2019-11-06 15:44:00,0.569616,104,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.5,0.66339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185326",2019-11-06 15:45:00,0.560438,102,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.5,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185327",2019-11-06 15:46:00,0.686125,96,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.4,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185328",2019-11-06 15:47:00,0.623251,91,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185329",2019-11-06 15:48:00,0.50538,88,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185330",2019-11-06 15:49:00,0.578734,87,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185331",2019-11-06 15:50:00,0.574143,89,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185332",2019-11-06 15:51:00,0.577925,90,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.2,0.41139,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185333",2019-11-06 15:52:00,0.614695,124,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,0.24507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185334",2019-11-06 15:53:00,0.717099,235,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,0.20097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185335",2019-11-06 15:54:00,0.659858,212,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.3,0.25326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185336",2019-11-06 15:55:00,0.721157,91,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23,23.5,9.4,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185337",2019-11-06 15:56:00,0,92,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.4,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185338",2019-11-06 15:57:00,0.649576,88,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.4,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185339",2019-11-06 15:58:00,0.646846,84,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.4,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185340",2019-11-06 15:59:00,0.640441,80,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.4,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185341",2019-11-06 16:00:00,0.810744,79,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.4,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185342",2019-11-06 16:01:00,0.657,76,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.4,0.84231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185343",2019-11-06 16:02:00,0.632902,75,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,9.4,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185344",2019-11-06 16:03:00,0.642881,72,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.4,0.7623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185345",2019-11-06 16:04:00,0.403154,70,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.4,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185346",2019-11-06 16:05:00,0.656372,67,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.3,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185347",2019-11-06 16:06:00,0.739282,65,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.3,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185348",2019-11-06 16:07:00,0.714087,62,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.2,0.76797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185349",2019-11-06 16:08:00,0.741105,59,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,0.5985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185350",2019-11-06 16:09:00,0.664045,55,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185351",2019-11-06 16:10:00,0.611703,51,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185352",2019-11-06 16:11:00,0.588177,47,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185353",2019-11-06 16:12:00,0.620187,42,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185354",2019-11-06 16:13:00,0.758114,40,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185355",2019-11-06 16:14:00,0.617199,38,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185356",2019-11-06 16:15:00,0.63878,37,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185357",2019-11-06 16:16:00,0.630023,39,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185358",2019-11-06 16:17:00,0.630416,40,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,0.64512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185359",2019-11-06 16:18:00,0.653416,44,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.9,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185360",2019-11-06 16:19:00,0.641353,45,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.9,0.64449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185361",2019-11-06 16:20:00,0.573489,45,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.9,0.89271,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185362",2019-11-06 16:21:00,0.642257,45,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.9,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185363",2019-11-06 16:22:00,0.629003,46,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.9,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185364",2019-11-06 16:23:00,0.640736,49,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,0.73962,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185365",2019-11-06 16:24:00,0.609484,54,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185366",2019-11-06 16:25:00,0.627272,58,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.2,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185367",2019-11-06 16:26:00,0.68489,60,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.2,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185368",2019-11-06 16:27:00,0.56367,59,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.3,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185369",2019-11-06 16:28:00,0.648026,55,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.3,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185370",2019-11-06 16:29:00,0.617141,51,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.3,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185371",2019-11-06 16:30:00,0.597919,47,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.2,0.58653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185372",2019-11-06 16:31:00,0.643142,46,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185373",2019-11-06 16:32:00,0.557781,41,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185374",2019-11-06 16:33:00,0.516521,39,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185375",2019-11-06 16:34:00,0.55747,37,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.9,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185376",2019-11-06 16:35:00,0.549285,34,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,0.6741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185377",2019-11-06 16:36:00,0.568564,31,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185378",2019-11-06 16:37:00,0.570121,29,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,0.7182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185379",2019-11-06 16:38:00,0.568939,25,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.7,0.72324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185380",2019-11-06 16:39:00,0.573344,24,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.7,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185381",2019-11-06 16:40:00,0.47802,25,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.7,0.73899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185382",2019-11-06 16:41:00,0.559691,24,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.6,0.75978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185383",2019-11-06 16:42:00,0.566138,24,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.6,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185384",2019-11-06 16:43:00,0.556425,24,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.6,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185385",2019-11-06 16:44:00,0.66001,23,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.7,0.74151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185386",2019-11-06 16:45:00,0.623037,22,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.7,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185387",2019-11-06 16:46:00,0.68032,22,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.7,0.74592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185388",2019-11-06 16:47:00,0.486361,21,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.7,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185389",2019-11-06 16:48:00,0.56865,20,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,0.7497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185390",2019-11-06 16:49:00,0.495526,21,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185391",2019-11-06 16:50:00,0.581336,21,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185392",2019-11-06 16:51:00,0.49305,19,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,0.76041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185393",2019-11-06 16:52:00,0.587197,20,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185394",2019-11-06 16:53:00,0.643476,19,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.7,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185395",2019-11-06 16:54:00,0.639912,17,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,8.7,0.75726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185396",2019-11-06 16:55:00,0.65225,19,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,8.7,0.75978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185397",2019-11-06 16:56:00,0.643979,18,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,8.6,0.75915,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185398",2019-11-06 16:57:00,0.648428,17,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,8.6,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185399",2019-11-06 16:58:00,0.623805,17,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,8.6,0.78498,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185400",2019-11-06 16:59:00,0.688893,16,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,8.6,1.72809,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185401",2019-11-06 17:00:00,0.58013,16,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,8.5,1.70667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185402",2019-11-06 17:01:00,0.656585,14,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,8.5,1.82007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185403",2019-11-06 17:02:00,0.656311,15,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,8.4,1.90449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185404",2019-11-06 17:03:00,0.642694,15,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.4,1.93032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185405",2019-11-06 17:04:00,0.768929,14,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.3,1.90764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185406",2019-11-06 17:05:00,0.632271,14,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.3,1.7892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185407",2019-11-06 17:06:00,0.752283,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.4,1.63674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185408",2019-11-06 17:07:00,0.507249,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.3,1.67202,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185409",2019-11-06 17:08:00,0.553749,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.3,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185410",2019-11-06 17:09:00,0.516056,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.3,1.70604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185411",2019-11-06 17:10:00,0.584916,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.3,1.63107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185412",2019-11-06 17:11:00,0.680492,11,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.4,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185413",2019-11-06 17:12:00,0.574342,11,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.3,1.70037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185414",2019-11-06 17:13:00,0.594241,10,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.3,1.62414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185415",2019-11-06 17:14:00,0.571856,10,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.2,1.6947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185416",2019-11-06 17:15:00,0.560204,9,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.3,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185417",2019-11-06 17:16:00,0.550989,9,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.3,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185418",2019-11-06 17:17:00,0.563748,7,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.3,1.59957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185419",2019-11-06 17:18:00,0.541969,9,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.3,1.67517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185420",2019-11-06 17:19:00,0.66048,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.4,1.61217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185421",2019-11-06 17:20:00,0.417667,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.2,1.62981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185422",2019-11-06 17:21:00,0.554122,0,0.953,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.2,2.39211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185423",2019-11-06 17:22:00,0.56819,0,0.938,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.1,2.36754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185424",2019-11-06 17:23:00,0.57457,0,0.94,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.1,2.3877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185425",2019-11-06 17:24:00,0.571265,0,0.933,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.1,2.69451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185426",2019-11-06 17:25:00,0.568366,0,0.929,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.1,2.67687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185427",2019-11-06 17:26:00,0.616063,0,0.999,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.1,2.6586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185428",2019-11-06 17:27:00,0.60943,0,1.028,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.2,2.69829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185429",2019-11-06 17:28:00,0.417814,0,1.019,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.1,2.62521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185430",2019-11-06 17:29:00,0.62037,0,1.014,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.1,4.06161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185431",2019-11-06 17:30:00,0.625807,0,1.023,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8,2.64537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185432",2019-11-06 17:31:00,0.675951,0,1.022,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.1,2.64222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185433",2019-11-06 17:32:00,0.609534,0,1.022,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.2,2.6838,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185434",2019-11-06 17:33:00,0.612482,0,1.022,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.3,2.67183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185435",2019-11-06 17:34:00,0.628296,0,1.152,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.3,2.80287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185436",2019-11-06 17:35:00,0.628131,0,1.159,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.2,2.69577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185437",2019-11-06 17:36:00,0.824768,0,1.154,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,8.2,2.63844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185438",2019-11-06 17:37:00,0.603734,0,1.159,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,8,2.6208,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185439",2019-11-06 17:38:00,0.616077,0,1.154,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,7.9,2.31273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185440",2019-11-06 17:39:00,0.615351,0,1.154,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,7.9,2.33982,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185441",2019-11-06 17:40:00,0.503606,0,0.415,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,8,1.57311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185442",2019-11-06 17:41:00,0.611645,0,0.704,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,8,1.47546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"185443",2019-11-06 17:42:00,0.598429,0,0.704,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,8,1.76148,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185444",2019-11-06 17:43:00,0.638145,0,0.637,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,7.9,1.79361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185445",2019-11-06 17:44:00,0.612695,0,0.635,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,7.9,3.34089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185446",2019-11-06 17:45:00,0.592647,0,0.64,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,8,3.2886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185447",2019-11-06 17:46:00,0.645981,0,0.705,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,24,8,2.02167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185448",2019-11-06 17:47:00,1.54928,0,0.422,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,24,8,2.03427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185449",2019-11-06 17:48:00,0.945848,0,0.424,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,24,8,1.96875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185450",2019-11-06 17:49:00,1.09825,0,0.424,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,24,8.1,2.3247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185451",2019-11-06 17:50:00,1.49486,0,0.422,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,24,8.1,3.15504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185452",2019-11-06 17:51:00,2.06497,0,0.473,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,24,8.3,1.91457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185453",2019-11-06 17:52:00,2.14037,0,0.374,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,24,8.3,2.24091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185454",2019-11-06 17:53:00,2.14303,0,0.61,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,24,8.3,1.9278,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185455",2019-11-06 17:54:00,2.51855,0,0.888,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,24,8.1,2.18862,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185456",2019-11-06 17:55:00,2.39122,0,0.884,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,24,8.2,2.45952,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185457",2019-11-06 17:56:00,2.53255,0,0.878,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23.5,24,8.2,1.87677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185458",2019-11-06 17:57:00,2.53158,0,0.625,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23.5,24,8.3,2.03301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185459",2019-11-06 17:58:00,2.35951,0,0.934,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23.5,24,8.1,2.16027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185460",2019-11-06 17:59:00,2.45805,0,0.966,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23.5,24,8,2.21823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185461",2019-11-06 18:00:00,2.23873,0,0.967,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23.5,24,8.1,2.23524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185462",2019-11-06 18:01:00,2.44275,0,0.96,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23.5,24,8.1,2.15082,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185463",2019-11-06 18:02:00,2.35249,0,0.968,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23.5,24,8.1,2.13696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185464",2019-11-06 18:03:00,2.28045,0,0.964,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23.5,24,8.1,2.15208,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185465",2019-11-06 18:04:00,2.10344,0,0.964,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23.5,24,8.1,2.7216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185466",2019-11-06 18:05:00,2.04422,0,0.963,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23.5,24,8.1,2.22327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185467",2019-11-06 18:06:00,2.07185,0,0.965,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23,24,8.1,2.29824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185468",2019-11-06 18:07:00,1.95664,0,0.969,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23,24,8.2,2.13822,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185469",2019-11-06 18:08:00,1.97136,0,0.909,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23,24,8.1,2.14011,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185470",2019-11-06 18:09:00,1.97506,0,0.925,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23,24,8.1,2.18106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185471",2019-11-06 18:10:00,1.99111,0,0.89,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23,24,8.1,2.14263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185472",2019-11-06 18:11:00,1.96037,0,0.891,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23,24,8.2,2.14137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185473",2019-11-06 18:12:00,1.94823,0,0.904,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23,24,8.1,2.23524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185474",2019-11-06 18:13:00,1.92707,0,0.713,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23,24,8.1,1.9656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185475",2019-11-06 18:14:00,2.19884,0,0.619,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23,24,8.2,1.80117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185476",2019-11-06 18:15:00,2.01596,0,0.646,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23,24,8.2,1.83141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185477",2019-11-06 18:16:00,1.8231,0,0.542,24,22,22,22,30,27,27,0,0,23,22.5,22,22.5,23.5,23,24,8.1,1.74888,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185478",2019-11-06 18:17:00,1.81009,0,0.554,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,8.1,1.8333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185479",2019-11-06 18:18:00,1.60133,0,0.556,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,8.1,1.8081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185480",2019-11-06 18:19:00,1.62257,0,0.715,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,8.1,1.90575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185481",2019-11-06 18:20:00,1.8359,0,1.063,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,8.2,2.1105,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185482",2019-11-06 18:21:00,1.85439,0,1.042,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23.5,8.3,2.09475,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185483",2019-11-06 18:22:00,1.81981,0,1.036,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23.5,8.2,1.92465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185484",2019-11-06 18:23:00,2.00337,0,0.762,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23.5,8.1,1.83708,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185485",2019-11-06 18:24:00,1.84531,0,0.764,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23.5,7.9,1.827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185486",2019-11-06 18:25:00,1.84208,0,0.729,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23.5,8,2.0412,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185487",2019-11-06 18:26:00,1.8255,0,1.004,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,8,2.05947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185488",2019-11-06 18:27:00,1.68854,0,0.999,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,8.1,1.85787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185489",2019-11-06 18:28:00,1.82212,0,0.696,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,8.1,1.84527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185490",2019-11-06 18:29:00,1.85591,0,0.695,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,8.1,1.58382,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185491",2019-11-06 18:30:00,1.81725,0,0.416,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,8,1.5435,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
