"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"185492",2019-11-06 18:31:00,1.83672,0,0.918,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,8,2.00277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185493",2019-11-06 18:32:00,1.80377,0,0.644,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,8,1.84149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185494",2019-11-06 18:33:00,1.83568,0,1.193,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,7.9,2.07774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185495",2019-11-06 18:34:00,2.04073,0,1.018,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,7.9,2.0538,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185496",2019-11-06 18:35:00,1.81394,0,1.184,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,7.9,2.22957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185497",2019-11-06 18:36:00,1.86776,0,1.178,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,8,2.33604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185498",2019-11-06 18:37:00,1.9336,0,1.222,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,7.9,2.14956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185499",2019-11-06 18:38:00,1.98548,0,1.068,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,7.9,2.21823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185500",2019-11-06 18:39:00,1.88155,0,0.886,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,7.8,1.93347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185501",2019-11-06 18:40:00,1.78619,0,0.882,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,7.8,1.89504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185502",2019-11-06 18:41:00,1.74756,0,0.817,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,7.8,1.67454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185503",2019-11-06 18:42:00,1.71677,0,0.536,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,7.9,1.91331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185504",2019-11-06 18:43:00,1.87174,0,0.801,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,24,7.9,1.65564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185505",2019-11-06 18:44:00,1.67231,0,0.8,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,8.1,1.39104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185506",2019-11-06 18:45:00,2.04,0,0.534,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,7.9,1.14597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185507",2019-11-06 18:46:00,2.09032,0,0.532,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,7.9,1.38474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185508",2019-11-06 18:47:00,1.64593,0,0.795,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,7.9,1.15164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185509",2019-11-06 18:48:00,1.61104,0,0.531,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,7.7,1.1403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185510",2019-11-06 18:49:00,1.63876,0,0.558,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,7.8,1.42884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185511",2019-11-06 18:50:00,1.45622,0,0.562,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,7.8,1.46727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185512",2019-11-06 18:51:00,1.61633,0,0.911,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,7.7,1.78731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185513",2019-11-06 18:52:00,1.64533,0,0.707,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,7.6,1.49814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185514",2019-11-06 18:53:00,1.60678,0,1.495,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,7.6,1.9719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185515",2019-11-06 18:54:00,1.8668,0,1.282,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,7.6,1.94607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185516",2019-11-06 18:55:00,1.59712,0,1.494,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,7.6,2.02734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185517",2019-11-06 18:56:00,1.61536,0,1.558,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,24,7.6,2.03427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185518",2019-11-06 18:57:00,1.68501,0,1.544,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.5,2.18547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185519",2019-11-06 18:58:00,1.70559,0,0.489,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.5,1.20267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185520",2019-11-06 18:59:00,1.70563,0,2.181,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.6,3.0303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185521",2019-11-06 19:00:00,1.69261,0,2.309,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.4,3.0051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185522",2019-11-06 19:01:00,1.59352,0,2.135,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.4,2.62017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185523",2019-11-06 19:02:00,1.70707,0,2.056,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,2.5641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185524",2019-11-06 19:03:00,1.71046,0,2.014,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,2.43117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185525",2019-11-06 19:04:00,1.69581,0,4.092,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,4.9455,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185526",2019-11-06 19:05:00,1.72062,0,4.245,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,4.91337,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185527",2019-11-06 19:06:00,1.7101,0,4.497,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,4.73067,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185528",2019-11-06 19:07:00,1.53706,0,3.513,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,3.96144,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185529",2019-11-06 19:08:00,1.74235,0,5.105,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,5.84829,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185530",2019-11-06 19:09:00,1.68665,0,5.989,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.5,6.87834,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185531",2019-11-06 19:10:00,1.96802,0,5.938,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.3,6.67674,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185532",2019-11-06 19:11:00,1.57457,0,5.784,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.3,6.55704,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185533",2019-11-06 19:12:00,1.625,0,3.376,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.2,6.615,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185534",2019-11-06 19:13:00,1.55634,0,5.933,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.2,6.71895,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185535",2019-11-06 19:14:00,1.36848,0,5.827,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.1,6.89976,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185536",2019-11-06 19:15:00,1.55926,0,3.11,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.2,3.41838,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185537",2019-11-06 19:16:00,1.30964,0,5.766,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.1,6.76557,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185538",2019-11-06 19:17:00,1.25148,0,3.646,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.2,4.3407,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185539",2019-11-06 19:18:00,1.28735,0,5.882,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.1,6.6591,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185540",2019-11-06 19:19:00,1.35089,0,2.137,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.9,2.80854,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185541",2019-11-06 19:20:00,1.45144,0,2.22,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.9,2.90178,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185542",2019-11-06 19:21:00,1.48287,0,2.243,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.9,2.93895,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185543",2019-11-06 19:22:00,1.48395,0,2.24,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,2.91627,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185544",2019-11-06 19:23:00,1.48446,0,2.326,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,2.83437,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185545",2019-11-06 19:24:00,1.51117,0,2.312,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,2.98242,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"185546",2019-11-06 19:25:00,1.53875,0,2.27,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,3.17457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185547",2019-11-06 19:26:00,1.50886,0,2.178,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,3.12417,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185548",2019-11-06 19:27:00,1.3614,0,1.757,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,2.39967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185549",2019-11-06 19:28:00,1.32981,0,3.054,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,7.6293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185550",2019-11-06 19:29:00,1.5036,0,3.099,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,6.22188,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185551",2019-11-06 19:30:00,1.82494,0,3.773,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,7.1505,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185552",2019-11-06 19:31:00,1.98114,0,2.425,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,5.96484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185553",2019-11-06 19:32:00,2.03493,0,2.555,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,5.73867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185554",2019-11-06 19:33:00,2.00586,0,2.737,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,3.61557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185555",2019-11-06 19:34:00,2.19644,0,2.563,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,3.44169,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185556",2019-11-06 19:35:00,2.21722,0,2.722,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,3.61557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185557",2019-11-06 19:36:00,2.20714,0,2.101,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,2.92257,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185558",2019-11-06 19:37:00,2.13702,0,1.696,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,2.50047,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185559",2019-11-06 19:38:00,2.13739,0,1.246,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,2.0412,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185560",2019-11-06 19:39:00,2.12708,0,2.828,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,3.66912,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185561",2019-11-06 19:40:00,2.11993,0,2.81,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,3.68991,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185562",2019-11-06 19:41:00,1.76414,0,2.81,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,3.68991,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185563",2019-11-06 19:42:00,1.66161,0,2.179,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,3.02715,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185564",2019-11-06 19:43:00,1.78402,0,1.495,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,2.42424,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185565",2019-11-06 19:44:00,1.6382,0,2.579,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,3.5154,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185566",2019-11-06 19:45:00,1.4675,0,2.132,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,2.93013,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185567",2019-11-06 19:46:00,1.4267,0,1.762,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,2.75184,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185568",2019-11-06 19:47:00,1.46968,0,1.91,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,2.68128,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185569",2019-11-06 19:48:00,1.55849,0,1.198,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,2.00844,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185570",2019-11-06 19:49:00,1.42526,0,1.905,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,2.75247,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185571",2019-11-06 19:50:00,1.38017,0,0.252,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,1.2411,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185572",2019-11-06 19:51:00,1.32814,0,0.065,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,1.26441,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185573",2019-11-06 19:52:00,1.25284,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,1.25496,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185574",2019-11-06 19:53:00,1.2727,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,1.13463,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185575",2019-11-06 19:54:00,1.29132,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.9954,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185576",2019-11-06 19:55:00,0.719768,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.97713,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"185577",2019-11-06 19:56:00,1.39677,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,1.00674,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185578",2019-11-06 19:57:00,1.11839,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.99981,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185579",2019-11-06 19:58:00,1.21574,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.9891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185580",2019-11-06 19:59:00,1.2602,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.98532,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185581",2019-11-06 20:00:00,1.71921,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.99351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185582",2019-11-06 20:01:00,1.68646,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,1.01178,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185583",2019-11-06 20:02:00,1.81884,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.9765,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185584",2019-11-06 20:03:00,1.7905,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.9765,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185585",2019-11-06 20:04:00,1.92767,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.99792,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185586",2019-11-06 20:05:00,1.70758,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.99981,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185587",2019-11-06 20:06:00,1.50691,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.01241,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185588",2019-11-06 20:07:00,0.995608,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.97902,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185589",2019-11-06 20:08:00,1.42654,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.98595,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185590",2019-11-06 20:09:00,1.87857,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.99351,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185591",2019-11-06 20:10:00,2.55364,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,1.00233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185592",2019-11-06 20:11:00,3.26219,0,0.065,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.4,0.97713,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185593",2019-11-06 20:12:00,2.97327,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.2,0.96579,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185594",2019-11-06 20:13:00,2.54725,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.8,0.99414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185595",2019-11-06 20:14:00,2.36691,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.9,0.9828,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185596",2019-11-06 20:15:00,2.20784,0,0.065,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8,0.98028,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185597",2019-11-06 20:16:00,2.15365,0,0.065,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.9,0.99477,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185598",2019-11-06 20:17:00,2.19986,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.9,0.9954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185599",2019-11-06 20:18:00,2.19001,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.9,0.99477,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185600",2019-11-06 20:19:00,2.19169,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.9,0.99477,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185601",2019-11-06 20:20:00,2.21042,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.9,0.98784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185602",2019-11-06 20:21:00,2.28192,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.9,1.00485,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185603",2019-11-06 20:22:00,2.18805,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.8,0.99729,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185604",2019-11-06 20:23:00,2.23736,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.9,1.01241,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185605",2019-11-06 20:24:00,2.18055,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.1,0.9765,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185606",2019-11-06 20:25:00,2.19354,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.9,3.38814,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185607",2019-11-06 20:26:00,2.11292,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.9,0.99855,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185608",2019-11-06 20:27:00,2.6378,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.1,1.01178,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185609",2019-11-06 20:28:00,2.05598,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.2,1.01871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185610",2019-11-06 20:29:00,2.13292,0,0.09,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.2,0.99981,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185611",2019-11-06 20:30:00,2.10675,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.2,0.9765,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185612",2019-11-06 20:31:00,2.10762,0,2.385,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.3,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185613",2019-11-06 20:32:00,2.10484,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.3,1.00044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185614",2019-11-06 20:33:00,1.94555,0,1.676,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.2,0.99603,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185615",2019-11-06 20:34:00,2.00152,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.1,0.97713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185616",2019-11-06 20:35:00,1.96896,0,2.391,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.2,0.98406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185617",2019-11-06 20:36:00,1.89984,0,0.064,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.3,0.98784,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185618",2019-11-06 20:37:00,1.61011,0,2.366,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8.2,0.98721,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185619",2019-11-06 20:38:00,1.84733,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8,0.9702,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185620",2019-11-06 20:39:00,2.1419,0,0.067,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,8,0.98469,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185621",2019-11-06 20:40:00,1.7622,0,0.067,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.8,1.10817,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185622",2019-11-06 20:41:00,1.80401,0,0.067,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.7,1.08108,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185623",2019-11-06 20:42:00,1.95402,0,0.064,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.5,0.97713,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185624",2019-11-06 20:43:00,1.88851,0,0.067,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.4,0.99729,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185625",2019-11-06 20:44:00,1.8241,0,0.067,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.4,1.00548,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185626",2019-11-06 20:45:00,1.82841,0,0.069,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.6,1.01493,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185627",2019-11-06 20:46:00,1.99333,0,0.069,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.5,1.0269,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185628",2019-11-06 20:47:00,2.0087,0,0.069,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.5,1.04454,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185629",2019-11-06 20:48:00,2.01488,0,0.065,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.4,1.02627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185630",2019-11-06 20:49:00,2.13325,0,0.065,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.3,1.01997,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185631",2019-11-06 20:50:00,2.15651,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.4,0.97335,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185632",2019-11-06 20:51:00,2.14745,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.4,0.96957,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185633",2019-11-06 20:52:00,2.1479,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.5,1.0458,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185634",2019-11-06 20:53:00,2.15075,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.4,0.96768,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185635",2019-11-06 20:54:00,2.03355,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.5,0.9513,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185636",2019-11-06 20:55:00,2.18093,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.5,0.94563,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185637",2019-11-06 20:56:00,2.50264,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.6,0.9387,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185638",2019-11-06 20:57:00,2.02417,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.5,1.21023,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185639",2019-11-06 20:58:00,2.11906,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.4,1.2474,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185640",2019-11-06 20:59:00,2.09761,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.5,1.30221,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185641",2019-11-06 21:00:00,2.02496,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.4,1.12518,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185642",2019-11-06 21:01:00,2.40082,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.2,0.96264,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185643",2019-11-06 21:02:00,2.1518,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.4,0.96831,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185644",2019-11-06 21:03:00,1.97896,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.2,0.92547,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185645",2019-11-06 21:04:00,2.2054,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.2,0.94248,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185646",2019-11-06 21:05:00,1.8686,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.2,0.93051,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185647",2019-11-06 21:06:00,1.78446,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.1,0.95004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185648",2019-11-06 21:07:00,1.72455,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.1,0.92358,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185649",2019-11-06 21:08:00,2.1122,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.1,0.93807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185650",2019-11-06 21:09:00,1.66357,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.2,0.96453,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185651",2019-11-06 21:10:00,1.62456,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.1,0.96201,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185652",2019-11-06 21:11:00,1.67253,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.1,0.97209,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185653",2019-11-06 21:12:00,1.77579,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,7.1,0.96075,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185654",2019-11-06 21:13:00,1.73346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7,0.96264,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185655",2019-11-06 21:14:00,1.68891,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7,0.96264,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185656",2019-11-06 21:15:00,1.69812,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.1,0.98091,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185657",2019-11-06 21:16:00,1.8186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7,0.96894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185658",2019-11-06 21:17:00,1.93142,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.1,0.96453,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185659",2019-11-06 21:18:00,1.97221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7,0.97524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185660",2019-11-06 21:19:00,1.98848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.1,0.96957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185661",2019-11-06 21:20:00,2.02004,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.1,0.96957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185662",2019-11-06 21:21:00,1.90658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7,0.96453,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185663",2019-11-06 21:22:00,2.11072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7,0.9639,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185664",2019-11-06 21:23:00,2.21391,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7,0.96957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185665",2019-11-06 21:24:00,2.13639,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.1,0.97524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185666",2019-11-06 21:25:00,2.11315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7.1,0.9702,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185667",2019-11-06 21:26:00,2.08932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,7,0.96453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185668",2019-11-06 21:27:00,1.95756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.9,0.96453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185669",2019-11-06 21:28:00,1.91284,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.8,0.96453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185670",2019-11-06 21:29:00,1.97403,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.9,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185671",2019-11-06 21:30:00,1.68487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.9,0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185672",2019-11-06 21:31:00,2.04925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.9,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185673",2019-11-06 21:32:00,1.9212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.9,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185674",2019-11-06 21:33:00,1.89301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.9,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185675",2019-11-06 21:34:00,1.811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.8,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185676",2019-11-06 21:35:00,1.86812,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.8,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185677",2019-11-06 21:36:00,1.36712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.8,0.94059,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185678",2019-11-06 21:37:00,1.22626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.7,0.94185,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185679",2019-11-06 21:38:00,1.38891,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.6,0.96957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185680",2019-11-06 21:39:00,1.94734,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.6,0.96327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185681",2019-11-06 21:40:00,2.31135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.6,0.95697,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185682",2019-11-06 21:41:00,2.39195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.6,0.96642,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185683",2019-11-06 21:42:00,2.60716,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.5,0.97209,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185684",2019-11-06 21:43:00,2.22088,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.5,0.97461,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185685",2019-11-06 21:44:00,1.94346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,0.96894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185686",2019-11-06 21:45:00,1.87042,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,0.9639,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185687",2019-11-06 21:46:00,1.82017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,0.98091,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185688",2019-11-06 21:47:00,1.84376,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,0.95949,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185689",2019-11-06 21:48:00,1.8644,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,0.95886,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185690",2019-11-06 21:49:00,1.82538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.5,1.06092,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185691",2019-11-06 21:50:00,1.80873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.5,1.06155,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185692",2019-11-06 21:51:00,1.97899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.5,1.06911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185693",2019-11-06 21:52:00,1.93718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,1.08171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185694",2019-11-06 21:53:00,1.93998,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,1.05777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185695",2019-11-06 21:54:00,1.93525,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,1.06974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185696",2019-11-06 21:55:00,1.91386,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.3,1.05714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185697",2019-11-06 21:56:00,1.91022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,0.98217,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185698",2019-11-06 21:57:00,1.87033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,1.05777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185699",2019-11-06 21:58:00,1.90682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.3,1.21716,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185700",2019-11-06 21:59:00,1.88269,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,1.24803,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185701",2019-11-06 22:00:00,1.93041,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,1.2285,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185702",2019-11-06 22:01:00,1.92309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.5,0.99729,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185703",2019-11-06 22:02:00,1.83463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.6,0.83664,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185704",2019-11-06 22:03:00,1.91484,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.6,0.83349,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185705",2019-11-06 22:04:00,1.89625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.6,0.90153,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185706",2019-11-06 22:05:00,1.90353,0,0.034,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.7,0.93681,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185707",2019-11-06 22:06:00,1.86635,0,0.035,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.5,0.84105,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185708",2019-11-06 22:07:00,1.86906,0,0.074,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.5,0.83727,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185709",2019-11-06 22:08:00,1.88026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,0.93681,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185710",2019-11-06 22:09:00,1.6831,0,0.035,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.5,0.83664,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185711",2019-11-06 22:10:00,1.94031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.4,0.92547,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185712",2019-11-06 22:11:00,1.93203,0,0.048,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.2,0.87507,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185713",2019-11-06 22:12:00,1.90301,0,2.087,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.3,2.95848,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185714",2019-11-06 22:13:00,1.91646,0,2.081,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.2,2.94777,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185715",2019-11-06 22:14:00,1.6603,0,2.065,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.1,2.94084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185716",2019-11-06 22:15:00,1.66536,0,2.064,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6,2.92887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185717",2019-11-06 22:16:00,1.5862,0,2.036,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,5.9,2.90997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185718",2019-11-06 22:17:00,1.48694,0,2.071,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,5.9,2.9295,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185719",2019-11-06 22:18:00,1.53534,0,2.072,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,5.9,2.94336,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185720",2019-11-06 22:19:00,1.3313,0,2.059,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6.1,2.9358,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185721",2019-11-06 22:20:00,1.34221,0,2.067,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,6,2.92446,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185722",2019-11-06 22:21:00,1.3309,0,2.073,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,5.9,2.93769,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185723",2019-11-06 22:22:00,1.33054,0,2.072,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,5.8,2.94651,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185724",2019-11-06 22:23:00,1.24405,0,2.052,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,5.7,2.90934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185725",2019-11-06 22:24:00,1.26598,0,2.067,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,5.6,2.92761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185726",2019-11-06 22:25:00,1.27719,0,2.065,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,5.6,2.93895,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"185727",2019-11-06 22:26:00,1.24668,0,2.072,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,5.6,2.95533,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185728",2019-11-06 22:27:00,1.20062,0,2.073,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,5.6,2.95848,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185729",2019-11-06 22:28:00,1.18295,0,2.041,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,5.5,2.93013,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185730",2019-11-06 22:29:00,1.14472,0,2.061,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,5.6,2.9421,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185731",2019-11-06 22:30:00,1.44593,0,0.034,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,5.6,0.85869,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185732",2019-11-06 22:31:00,1.34607,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,5.6,0.94059,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185733",2019-11-06 22:32:00,1.53049,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,23,23.5,5.6,0.94059,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185734",2019-11-06 22:33:00,1.83134,0,0.048,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23.5,23,23.5,5.7,0.89019,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185735",2019-11-06 22:34:00,1.96561,0,2.06,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23.5,23,23.5,5.7,2.94462,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185736",2019-11-06 22:35:00,2.17732,0,2.038,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23.5,23,23.5,5.7,2.9106,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185737",2019-11-06 22:36:00,2.33516,0,2.019,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23.5,23,23.5,5.9,2.89737,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185738",2019-11-06 22:37:00,1.84004,0,0.116,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23.5,23,23.5,5.9,0.8757,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185739",2019-11-06 22:38:00,2.01656,0,0.041,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23.5,23,23.5,5.8,0.88074,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185740",2019-11-06 22:39:00,2.92146,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23.5,23,23.5,5.9,0.84357,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185741",2019-11-06 22:40:00,3.23572,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23.5,23,23.5,5.8,0.84357,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185742",2019-11-06 22:41:00,3.16785,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,23.5,23,23.5,5.7,0.84294,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185743",2019-11-06 22:42:00,3.11585,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,23.5,23,23.5,5.7,0.83664,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185744",2019-11-06 22:43:00,3.06137,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,23.5,23,23.5,5.7,0.84924,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"185745",2019-11-06 22:44:00,2.43907,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,23.5,23,23.5,5.7,0.8316,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"185746",2019-11-06 22:45:00,2.83503,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,23.5,23,23.5,5.6,0.81963,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"185747",2019-11-06 22:46:00,2.8198,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,23.5,23,23.5,5.6,0.82404,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185748",2019-11-06 22:47:00,2.80135,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,23.5,23,23.5,5.5,0.82404,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185749",2019-11-06 22:48:00,3.2214,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,23.5,23,23.5,5.4,0.83034,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185750",2019-11-06 22:49:00,2.37464,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,23.5,23,23.5,5.5,0.82404,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185751",2019-11-06 22:50:00,2.76985,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21.5,22,23.5,23,23.5,5.5,0.819,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185752",2019-11-06 22:51:00,2.28898,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21.5,22,23.5,23,23.5,5.4,0.81837,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185753",2019-11-06 22:52:00,2.02701,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21.5,22,23.5,23,23.5,5.3,0.83034,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185754",2019-11-06 22:53:00,1.69126,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21.5,22,23.5,23,23.5,5.5,0.82467,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185755",2019-11-06 22:54:00,1.51118,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21.5,22,23.5,23,23.5,5.5,0.83034,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185756",2019-11-06 22:55:00,1.37222,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21.5,22,23.5,23,23.5,5.5,0.82467,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185757",2019-11-06 22:56:00,1.44442,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21.5,22,23.5,23,23.5,5.5,0.819,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185758",2019-11-06 22:57:00,1.33723,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21.5,22,23.5,23,23.5,5.5,0.81963,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185759",2019-11-06 22:58:00,1.2875,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21.5,22,23.5,23,23.5,5.6,0.819,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185760",2019-11-06 22:59:00,1.24579,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21.5,22,23.5,23,23.5,5.4,0.819,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185761",2019-11-06 23:00:00,1.16076,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21.5,22,23.5,23,23.5,5.5,0.82719,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185762",2019-11-06 23:01:00,1.13268,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21.5,22,23.5,22.5,23.5,5.6,0.79947,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185763",2019-11-06 23:02:00,1.1977,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21,22,23.5,22.5,23.5,5.5,0.79317,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"185764",2019-11-06 23:03:00,1.2963,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21,22,23.5,22.5,23.5,5.6,0.81648,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"185765",2019-11-06 23:04:00,1.16943,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21,22,23.5,22.5,23.5,5.6,0.81144,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"185766",2019-11-06 23:05:00,1.14695,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21,22,23.5,22.5,23.5,5.6,0.81144,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"185767",2019-11-06 23:06:00,1.15461,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21,22,23.5,22.5,23.5,5.7,0.81585,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"185768",2019-11-06 23:07:00,1.64978,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21,22,23.5,22.5,23.5,5.8,0.81144,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"185769",2019-11-06 23:08:00,1.30292,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21,21.5,23.5,22.5,23,5.7,0.84924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"185770",2019-11-06 23:09:00,1.01488,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21,21.5,23.5,22.5,23,5.7,0.85239,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"185771",2019-11-06 23:10:00,1.29781,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21,21.5,23.5,22.5,23,5.8,0.84987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"185772",2019-11-06 23:11:00,1.4776,0,0,24,22,22,22,30,27,27,0,0,21.5,21.5,21,21.5,23.5,22.5,23,5.8,0.84924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"185773",2019-11-06 23:12:00,1.54778,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.9,0.84294,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"185774",2019-11-06 23:13:00,1.58771,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.9,0.84924,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"185775",2019-11-06 23:14:00,1.78018,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.8,0.84357,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"185776",2019-11-06 23:15:00,1.7917,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.8,0.84924,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"185777",2019-11-06 23:16:00,1.8862,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.8,0.84294,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"185778",2019-11-06 23:17:00,1.86472,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.9,1.08234,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"185779",2019-11-06 23:18:00,2.01344,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.9,1.11447,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"185780",2019-11-06 23:19:00,2.3739,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.9,1.09494,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"185781",2019-11-06 23:20:00,2.23397,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,6.1,1.00107,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"185782",2019-11-06 23:21:00,2.37073,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,6,0.86877,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185783",2019-11-06 23:22:00,2.54661,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,6,0.96957,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185784",2019-11-06 23:23:00,2.31348,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.8,2.45196,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185785",2019-11-06 23:24:00,2.3952,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,6,1.04454,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185786",2019-11-06 23:25:00,2.39854,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.9,1.10943,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185787",2019-11-06 23:26:00,2.58262,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,6,0.98532,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185788",2019-11-06 23:27:00,2.9125,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.9,1.01304,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185789",2019-11-06 23:28:00,3.17089,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.8,0.98847,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185790",2019-11-06 23:29:00,3.39388,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.8,0.98217,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185791",2019-11-06 23:30:00,3.52344,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.8,0.95697,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185792",2019-11-06 23:31:00,3.43382,0,0,24,22,22,22,30,27,27,0,0,22,21.5,21,21.5,23.5,22.5,23,5.8,0.96264,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185793",2019-11-06 23:32:00,3.45566,0,0,24,22,22,22,30,27,27,0,6.19,22,21.5,21,21.5,23.5,22.5,23,5.8,1.08801,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185794",2019-11-06 23:33:00,3.67258,0,0,24,22,22,22,30,27,27,0,6.21,22,21.5,21,21.5,23.5,22.5,23,5.8,1.07478,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"185795",2019-11-06 23:34:00,3.75904,0,0,24,22,22,22,30,27,27,0,6.02,22.5,21.5,21,21.5,23.5,22.5,23,5.9,1.07793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"185796",2019-11-06 23:35:00,3.66002,0,0,24,22,22,22,30,27,27,0,6.16,22.5,21.5,21,21.5,23.5,22.5,23,5.9,1.08108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"185797",2019-11-06 23:36:00,3.31744,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,5.9,0.9576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"185798",2019-11-06 23:37:00,3.44429,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,5.9,1.00548,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"185799",2019-11-06 23:38:00,2.79613,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,5.8,1.45404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"185800",2019-11-06 23:39:00,3.57169,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,5.9,1.47987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"185801",2019-11-06 23:40:00,4.43446,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,6,1.51074,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"185802",2019-11-06 23:41:00,6.98872,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,6.1,1.4868,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"185803",2019-11-06 23:42:00,6.4566,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,6,1.5435,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185804",2019-11-06 23:43:00,5.36097,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,6.1,1.48113,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185805",2019-11-06 23:44:00,5.02571,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,6,1.54917,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185806",2019-11-06 23:45:00,4.88417,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,6,1.50696,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185807",2019-11-06 23:46:00,4.52326,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,6,2.94651,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185808",2019-11-06 23:47:00,4.58835,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,5.9,1.5309,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185809",2019-11-06 23:48:00,4.85455,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,21.5,23.5,22.5,23,6,1.5183,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
