"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"185810",2019-11-06 23:49:00,4.89844,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6,1.66446,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185811",2019-11-06 23:50:00,5.24919,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6,1.5309,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185812",2019-11-06 23:51:00,5.46459,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6,1.52649,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185813",2019-11-06 23:52:00,5.32819,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.1,1.52019,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185814",2019-11-06 23:53:00,5.37586,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.1,1.53153,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185815",2019-11-06 23:54:00,5.43605,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.1,1.53846,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185816",2019-11-06 23:55:00,5.28144,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.2,1.54728,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185817",2019-11-06 23:56:00,5.37776,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.2,1.54287,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185818",2019-11-06 23:57:00,5.26969,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6,1.63107,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"185819",2019-11-06 23:58:00,5.22386,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.1,1.63674,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"185820",2019-11-06 23:59:00,5.21932,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.1,1.64304,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"185821",2019-11-07 00:00:00,5.03814,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.1,1.64682,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"185822",2019-11-07 00:01:00,5.1359,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6,1.64241,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"185823",2019-11-07 00:02:00,5.09421,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6,1.73817,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185824",2019-11-07 00:03:00,4.92248,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.1,1.64682,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185825",2019-11-07 00:04:00,4.91228,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.1,1.64997,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185826",2019-11-07 00:05:00,5.02647,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.1,1.64556,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185827",2019-11-07 00:06:00,4.97501,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.1,1.65438,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185828",2019-11-07 00:07:00,4.88612,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6,1.67769,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185829",2019-11-07 00:08:00,4.99317,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,5.9,1.68021,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185830",2019-11-07 00:09:00,4.85319,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,5.9,1.59012,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185831",2019-11-07 00:10:00,4.81327,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,5.9,3.11724,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185832",2019-11-07 00:11:00,4.80759,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.1,1.7199,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185833",2019-11-07 00:12:00,4.75185,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,5.9,1.60524,0,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"185834",2019-11-07 00:13:00,4.76691,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6,1.59516,0,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"185835",2019-11-07 00:14:00,4.84406,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6,1.58067,0,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"185836",2019-11-07 00:15:00,4.79249,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6.1,1.58949,0,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"185837",2019-11-07 00:16:00,4.7605,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6,1.59831,0,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"185838",2019-11-07 00:17:00,4.74544,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,6,1.63674,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185839",2019-11-07 00:18:00,4.83526,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21.5,23.5,22.5,23,5.9,1.6065,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185840",2019-11-07 00:19:00,4.92341,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,23,6,1.61847,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185841",2019-11-07 00:20:00,4.64827,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,23,6,1.6002,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185842",2019-11-07 00:21:00,4.61288,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,23,6,1.61784,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185843",2019-11-07 00:22:00,4.77452,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,23,6,1.61784,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185844",2019-11-07 00:23:00,4.77915,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,23,6,1.61154,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185845",2019-11-07 00:24:00,4.73486,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,23,6.1,1.60587,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185846",2019-11-07 00:25:00,4.57697,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,23,6,1.70037,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185847",2019-11-07 00:26:00,4.82231,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,23,6.1,0.99477,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185848",2019-11-07 00:27:00,3.71879,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,23,6.1,0.98217,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"185849",2019-11-07 00:28:00,4.2013,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,23,6.1,0.98154,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"185850",2019-11-07 00:29:00,3.74732,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,23,6,1.08297,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"185851",2019-11-07 00:30:00,3.28282,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,23,6,1.24047,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"185852",2019-11-07 00:31:00,3.11751,0,0,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6,1.27449,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"185853",2019-11-07 00:32:00,2.81178,0,0,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,5.9,1.24173,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185854",2019-11-07 00:33:00,2.82521,0,0,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6,1.11636,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185855",2019-11-07 00:34:00,2.78458,0,0,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6,0.95823,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185856",2019-11-07 00:35:00,2.74295,0,0,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6,0.96894,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185857",2019-11-07 00:36:00,2.73498,0,0,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,5.9,0.9765,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185858",2019-11-07 00:37:00,2.62738,0,0,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6,0.95823,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185859",2019-11-07 00:38:00,2.6171,0,0,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,5.9,0.96264,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185860",2019-11-07 00:39:00,2.58324,0,0,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6,0.96327,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185861",2019-11-07 00:40:00,2.61002,0,0,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6,0.96075,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185862",2019-11-07 00:41:00,2.80466,0,0,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6.1,0.9513,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185863",2019-11-07 00:42:00,2.62497,0,0,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6,0.95634,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"185864",2019-11-07 00:43:00,2.63442,0,0,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6,0.83034,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"185865",2019-11-07 00:44:00,2.5805,0,0,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6,0.8253,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"185866",2019-11-07 00:45:00,2.40183,0,0.055,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6,0.76734,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"185867",2019-11-07 00:46:00,2.35612,0,0.106,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6,0.80577,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"185868",2019-11-07 00:47:00,2.09892,0,0.106,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,5.9,0.7938,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185869",2019-11-07 00:48:00,1.87607,0,0.09,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,5.9,0.61614,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185870",2019-11-07 00:49:00,1.68596,0,0,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6,0.58023,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185871",2019-11-07 00:50:00,2.14701,0,0.101,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6,0.62874,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185872",2019-11-07 00:51:00,3.41778,0,0.108,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6.1,0.63504,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185873",2019-11-07 00:52:00,3.95183,0,0.072,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6,0.66087,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185874",2019-11-07 00:53:00,4.668,0,0.09,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6,0.59787,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185875",2019-11-07 00:54:00,4.29206,0,0.106,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6.1,0.59787,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185876",2019-11-07 00:55:00,3.56129,0,0.067,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6.1,0.56133,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185877",2019-11-07 00:56:00,3.16838,0,0.025,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6.1,0.63,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185878",2019-11-07 00:57:00,2.97719,0,0,24,22,22,22,30,27,27,0,0,21.5,22,20.5,21.5,23.5,22.5,23,6,0.63441,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"185879",2019-11-07 00:58:00,2.9931,0,2.143,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6,2.68758,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"185880",2019-11-07 00:59:00,2.45879,0,2.108,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6.1,2.6649,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"185881",2019-11-07 01:00:00,2.9418,0,2.082,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6.1,2.65167,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"185882",2019-11-07 01:01:00,2.66075,0,2.097,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6,2.66301,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"185883",2019-11-07 01:02:00,2.92999,0,2.096,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6,2.67687,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185884",2019-11-07 01:03:00,2.96163,0,2.107,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6,2.68317,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185885",2019-11-07 01:04:00,3.32718,0,2.104,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6.1,2.67813,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185886",2019-11-07 01:05:00,3.04049,0,2.075,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6.1,2.646,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185887",2019-11-07 01:06:00,3.11312,0,2.098,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6.2,2.67624,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185888",2019-11-07 01:07:00,3.04061,0,2.101,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6.2,2.66427,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185889",2019-11-07 01:08:00,2.88279,0,2.111,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6.1,2.67939,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185890",2019-11-07 01:09:00,2.85328,0,0,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6.2,0.53172,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185891",2019-11-07 01:10:00,2.84688,0,2.057,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6.2,2.62584,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185892",2019-11-07 01:11:00,2.886,0,2.079,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6.2,2.64726,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185893",2019-11-07 01:12:00,2.78393,0,2.08,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,23,6.2,2.64159,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185894",2019-11-07 01:13:00,2.74335,0,2.091,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6.1,2.58804,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185895",2019-11-07 01:14:00,2.42267,0,2.089,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6.1,2.59434,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185896",2019-11-07 01:15:00,2.72983,0,2.057,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,2.56977,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185897",2019-11-07 01:16:00,2.64543,0,2.078,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,2.57607,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185898",2019-11-07 01:17:00,2.72173,0,0.053,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.50904,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185899",2019-11-07 01:18:00,2.68033,0,0.108,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.52101,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185900",2019-11-07 01:19:00,2.6202,0,0.11,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.52164,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185901",2019-11-07 01:20:00,2.63199,0,0.071,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6.1,0.49266,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185902",2019-11-07 01:21:00,2.61817,0,0.089,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6.1,0.50778,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185903",2019-11-07 01:22:00,2.72449,0,0.089,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.4914,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185904",2019-11-07 01:23:00,2.62755,0,0.108,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.52101,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185905",2019-11-07 01:24:00,2.68956,0,0.11,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.51471,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185906",2019-11-07 01:25:00,2.8167,0,0.092,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6.1,0.50211,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185907",2019-11-07 01:26:00,2.83022,0,0.092,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6.1,0.50841,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"185908",2019-11-07 01:27:00,2.92779,0,0.055,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6.2,0.49014,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"185909",2019-11-07 01:28:00,2.95416,0,0.11,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.51093,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"185910",2019-11-07 01:29:00,3.02812,0,0.11,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.50337,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"185911",2019-11-07 01:30:00,2.99997,0,0.094,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,24,22.5,22.5,6.2,0.51786,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"185912",2019-11-07 01:31:00,2.9574,0,0.092,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,24,22.5,22.5,6.1,0.50022,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"185913",2019-11-07 01:32:00,2.9058,0,0.092,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,24,22.5,22.5,6,0.51534,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185914",2019-11-07 01:33:00,2.9268,0,0.113,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,24,22.5,22.5,6,0.51156,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185915",2019-11-07 01:34:00,2.91099,0,0.073,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.46494,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185916",2019-11-07 01:35:00,2.97542,0,0.092,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,5.9,0.49077,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185917",2019-11-07 01:36:00,2.95747,0,0.094,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.49707,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185918",2019-11-07 01:37:00,2.96295,0,0.11,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.51534,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185919",2019-11-07 01:38:00,2.87431,0,0.112,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.50463,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185920",2019-11-07 01:39:00,2.77551,0,0.064,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,6,0.48321,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185921",2019-11-07 01:40:00,2.83607,0,0.094,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,5.8,0.50337,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185922",2019-11-07 01:41:00,2.76289,0,0.094,24,22,22,22,30,27,27,0,0,22,22,20.5,21.5,23.5,22.5,22.5,5.8,0.50211,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"185923",2019-11-07 01:42:00,2.74747,0,0.112,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,22.5,5.8,0.50841,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"185924",2019-11-07 01:43:00,2.73783,0,0.115,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.8,0.50904,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"185925",2019-11-07 01:44:00,2.75447,0,0.064,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.8,0.48006,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"185926",2019-11-07 01:45:00,2.33106,0,0.097,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.7,0.49707,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"185927",2019-11-07 01:46:00,2.66003,0,0.069,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.7,0.50652,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185928",2019-11-07 01:47:00,2.66936,0,0.039,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.7,0.47124,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185929",2019-11-07 01:48:00,2.57894,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,22.5,5.5,0.55314,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185930",2019-11-07 01:49:00,2.48163,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,22.5,5.6,0.52164,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185931",2019-11-07 01:50:00,2.39221,0,0.025,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,22.5,5.6,0.47691,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185932",2019-11-07 01:51:00,2.4175,0,0.11,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,23.5,22.5,22.5,5.6,0.50967,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185933",2019-11-07 01:52:00,2.34201,0,0.09,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.6,0.69237,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185934",2019-11-07 01:53:00,2.01862,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.6,0.70182,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185935",2019-11-07 01:54:00,2.00981,0,0.108,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.5,0.7434,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185936",2019-11-07 01:55:00,2.44388,0,0.037,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.6,0.61047,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"185937",2019-11-07 01:56:00,2.89088,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.6,0.64764,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"185938",2019-11-07 01:57:00,4.30659,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.6,0.5355,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"185939",2019-11-07 01:58:00,4.55258,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.6,0.45297,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"185940",2019-11-07 01:59:00,3.86538,0,0.111,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22.5,22.5,5.6,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"185941",2019-11-07 02:00:00,3.30447,0,0.09,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.6,0.49644,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"185942",2019-11-07 02:01:00,3.05802,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.6,0.45297,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"185943",2019-11-07 02:02:00,2.9814,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.7,0.48951,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185944",2019-11-07 02:03:00,2.76955,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.8,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185945",2019-11-07 02:04:00,2.73824,0,0.032,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.7,0.47187,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185946",2019-11-07 02:05:00,2.73631,0,2.082,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.6,2.56914,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185947",2019-11-07 02:06:00,2.79212,0,2.095,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.6,2.57544,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185948",2019-11-07 02:07:00,2.94291,0,2.081,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.7,2.5578,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185949",2019-11-07 02:08:00,2.80517,0,2.08,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.7,2.56284,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185950",2019-11-07 02:09:00,2.42434,0,2.067,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.5,2.55654,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185951",2019-11-07 02:10:00,2.81076,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.5,0.44667,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185952",2019-11-07 02:11:00,2.74526,0,2.099,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.6,2.54898,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"185953",2019-11-07 02:12:00,2.87525,0,2.078,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.4,2.5578,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"185954",2019-11-07 02:13:00,2.6576,0,2.078,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.4,2.56284,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"185955",2019-11-07 02:14:00,2.51113,0,2.096,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.6,2.58237,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"185956",2019-11-07 02:15:00,2.59433,0,2.092,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.8,2.58174,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"185957",2019-11-07 02:16:00,2.86026,0,2.053,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.8,2.55654,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185958",2019-11-07 02:17:00,2.55011,0,2.072,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.8,2.5641,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185959",2019-11-07 02:18:00,2.57109,0,2.077,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.6,2.5704,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185960",2019-11-07 02:19:00,2.67129,0,0.11,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.5,0.52164,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185961",2019-11-07 02:20:00,2.57198,0,0.046,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.5,0.48384,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185962",2019-11-07 02:21:00,2.65113,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.6,0.46557,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185963",2019-11-07 02:22:00,2.65359,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.5,0.47187,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185964",2019-11-07 02:23:00,2.51788,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22.5,5.4,0.46557,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185965",2019-11-07 02:24:00,2.73527,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.6,0.45927,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185966",2019-11-07 02:25:00,2.32976,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.6,0.46557,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"185967",2019-11-07 02:26:00,3.10304,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.6,0.45297,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"185968",2019-11-07 02:27:00,2.87926,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.4,0.4536,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"185969",2019-11-07 02:28:00,2.93832,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.4,0.45612,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"185970",2019-11-07 02:29:00,2.93262,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.46431,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"185971",2019-11-07 02:30:00,3.22572,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.4,0.46431,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"185972",2019-11-07 02:31:00,2.90042,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.4599,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185973",2019-11-07 02:32:00,2.84564,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.4599,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185974",2019-11-07 02:33:00,2.89408,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.4599,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185975",2019-11-07 02:34:00,2.87048,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.45801,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185976",2019-11-07 02:35:00,2.90055,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.44667,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185977",2019-11-07 02:36:00,2.64697,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.45234,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185978",2019-11-07 02:37:00,2.82904,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.4473,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185979",2019-11-07 02:38:00,2.7584,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.45297,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185980",2019-11-07 02:39:00,2.76855,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.44037,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185981",2019-11-07 02:40:00,2.71502,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.43974,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185982",2019-11-07 02:41:00,2.70679,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.43974,1,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"185983",2019-11-07 02:42:00,2.58965,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.44037,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"185984",2019-11-07 02:43:00,2.73792,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.44037,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"185985",2019-11-07 02:44:00,2.48883,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.43974,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185986",2019-11-07 02:45:00,2.54946,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.43974,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"185987",2019-11-07 02:46:00,2.55466,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.44667,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185988",2019-11-07 02:47:00,2.53365,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.4473,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185989",2019-11-07 02:48:00,2.88692,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.43974,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185990",2019-11-07 02:49:00,2.5767,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.43974,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185991",2019-11-07 02:50:00,3.1854,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.46494,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185992",2019-11-07 02:51:00,2.78185,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.45234,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185993",2019-11-07 02:52:00,2.46336,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.46431,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185994",2019-11-07 02:53:00,2.30364,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.46494,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185995",2019-11-07 02:54:00,2.34921,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.45801,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185996",2019-11-07 02:55:00,1.75574,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.45864,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"185997",2019-11-07 02:56:00,1.94389,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.441,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"185998",2019-11-07 02:57:00,1.68699,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.45864,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"185999",2019-11-07 02:58:00,2.03218,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.45234,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186000",2019-11-07 02:59:00,2.13562,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.44982,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186001",2019-11-07 03:00:00,2.69228,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.45171,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186002",2019-11-07 03:01:00,4.21448,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.45045,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186003",2019-11-07 03:02:00,6.18901,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.45234,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186004",2019-11-07 03:03:00,6.62064,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.44604,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186005",2019-11-07 03:04:00,3.7744,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.45234,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186006",2019-11-07 03:05:00,3.02822,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.3,0.44667,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186007",2019-11-07 03:06:00,2.75641,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.45171,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186008",2019-11-07 03:07:00,2.65852,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.1,0.44667,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186009",2019-11-07 03:08:00,2.68775,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.45171,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186010",2019-11-07 03:09:00,2.69443,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.1,0.43974,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186011",2019-11-07 03:10:00,2.64573,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.43029,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186012",2019-11-07 03:11:00,2.64019,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.1,0.43092,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186013",2019-11-07 03:12:00,2.74855,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.1,0.42084,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186014",2019-11-07 03:13:00,2.64678,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.1,0.41517,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186015",2019-11-07 03:14:00,2.65074,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5,0.40194,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186016",2019-11-07 03:15:00,2.52859,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5,0.39627,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186017",2019-11-07 03:16:00,2.52316,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.1,0.41454,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186018",2019-11-07 03:17:00,2.87306,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.2,0.41454,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186019",2019-11-07 03:18:00,2.55534,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.1,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186020",2019-11-07 03:19:00,2.51014,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5.1,0.41832,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186021",2019-11-07 03:20:00,2.60298,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,5,0.4158,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186022",2019-11-07 03:21:00,2.71364,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.8,0.6489,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186023",2019-11-07 03:22:00,2.61973,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.9,0.67284,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186024",2019-11-07 03:23:00,2.59825,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.8,0.6552,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186025",2019-11-07 03:24:00,3.25459,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.8,0.56637,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186026",2019-11-07 03:25:00,2.82249,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.9,0.4158,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186027",2019-11-07 03:26:00,2.51934,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.9,0.42147,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186028",2019-11-07 03:27:00,2.66055,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.9,0.41454,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186029",2019-11-07 03:28:00,2.98155,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.9,0.41328,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186030",2019-11-07 03:29:00,3.04524,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.9,0.41454,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186031",2019-11-07 03:30:00,3.10519,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.9,0.40635,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186032",2019-11-07 03:31:00,2.9815,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.8,0.40887,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186033",2019-11-07 03:32:00,3.00663,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.8,0.41013,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186034",2019-11-07 03:33:00,2.99316,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.8,0.41454,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186035",2019-11-07 03:34:00,2.94063,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.6,0.41391,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186036",2019-11-07 03:35:00,2.81803,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22.5,4.7,0.4032,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186037",2019-11-07 03:36:00,2.72034,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.6,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186038",2019-11-07 03:37:00,3.11107,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.5,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186039",2019-11-07 03:38:00,2.77021,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.5,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186040",2019-11-07 03:39:00,2.67095,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.5,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186041",2019-11-07 03:40:00,2.68897,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.5,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186042",2019-11-07 03:41:00,2.6467,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.6,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186043",2019-11-07 03:42:00,2.63373,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.5,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186044",2019-11-07 03:43:00,2.79532,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.5,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186045",2019-11-07 03:44:00,2.64351,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.6,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186046",2019-11-07 03:45:00,2.62931,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.6,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186047",2019-11-07 03:46:00,2.48317,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.7,0.42714,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186048",2019-11-07 03:47:00,2.22187,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.7,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186049",2019-11-07 03:48:00,2.56561,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.5,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186050",2019-11-07 03:49:00,2.51211,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.5,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186051",2019-11-07 03:50:00,2.69656,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.4,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186052",2019-11-07 03:51:00,2.63533,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.3,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186053",2019-11-07 03:52:00,2.61687,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.3,0.42714,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186054",2019-11-07 03:53:00,2.73004,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.42714,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186055",2019-11-07 03:54:00,2.81441,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.3,0.42714,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186056",2019-11-07 03:55:00,2.86069,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.4,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186057",2019-11-07 03:56:00,2.9616,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.3,0.42084,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186058",2019-11-07 03:57:00,2.93692,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.3,0.42084,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186059",2019-11-07 03:58:00,3.02534,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186060",2019-11-07 03:59:00,3.06984,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.41832,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186061",2019-11-07 04:00:00,3.03714,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.42084,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186062",2019-11-07 04:01:00,2.91004,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.4095,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186063",2019-11-07 04:02:00,2.95962,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,3.9,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186064",2019-11-07 04:03:00,2.95285,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.42021,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186065",2019-11-07 04:04:00,2.93263,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,3.9,0.41643,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186066",2019-11-07 04:05:00,2.58217,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,3.9,0.4095,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186067",2019-11-07 04:06:00,2.78535,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,3.9,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186068",2019-11-07 04:07:00,2.74769,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.41895,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186069",2019-11-07 04:08:00,2.70163,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.41391,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186070",2019-11-07 04:09:00,2.69629,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.4095,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186071",2019-11-07 04:10:00,2.67145,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186072",2019-11-07 04:11:00,2.63808,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.42084,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186073",2019-11-07 04:12:00,2.67052,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.4095,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186074",2019-11-07 04:13:00,2.84071,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.4095,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186075",2019-11-07 04:14:00,2.59971,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186076",2019-11-07 04:15:00,2.61043,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.42651,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186077",2019-11-07 04:16:00,2.37668,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.42714,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186078",2019-11-07 04:17:00,2.58466,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.42273,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186079",2019-11-07 04:18:00,2.51314,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186080",2019-11-07 04:19:00,2.58399,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.4158,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186081",2019-11-07 04:20:00,3.14829,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186082",2019-11-07 04:21:00,2.60357,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.41895,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186083",2019-11-07 04:22:00,2.66387,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186084",2019-11-07 04:23:00,2.66608,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186085",2019-11-07 04:24:00,2.69921,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186086",2019-11-07 04:25:00,2.48079,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.3,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186087",2019-11-07 04:26:00,2.83307,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.3,0.41517,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186088",2019-11-07 04:27:00,2.89274,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.3,0.41517,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186089",2019-11-07 04:28:00,3.09278,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.4,0.42147,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186090",2019-11-07 04:29:00,2.99626,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.3,0.42147,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186091",2019-11-07 04:30:00,2.9527,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.3,0.42147,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186092",2019-11-07 04:31:00,2.92975,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.4158,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186093",2019-11-07 04:32:00,2.90661,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.42462,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186094",2019-11-07 04:33:00,2.90472,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.41895,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186095",2019-11-07 04:34:00,2.90412,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.42714,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186096",2019-11-07 04:35:00,2.89822,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.4158,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186097",2019-11-07 04:36:00,2.82954,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.42399,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186098",2019-11-07 04:37:00,2.77748,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.42084,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186099",2019-11-07 04:38:00,2.76279,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.42084,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186100",2019-11-07 04:39:00,2.67862,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.42084,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186101",2019-11-07 04:40:00,2.66691,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.42147,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186102",2019-11-07 04:41:00,2.67719,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.41958,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186103",2019-11-07 04:42:00,2.64454,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.4032,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186104",2019-11-07 04:43:00,2.75421,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.4095,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186105",2019-11-07 04:44:00,2.61365,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.41454,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186106",2019-11-07 04:45:00,2.63698,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.41643,0,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186107",2019-11-07 04:46:00,2.59859,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186108",2019-11-07 04:47:00,2.6275,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.42147,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186109",2019-11-07 04:48:00,2.49956,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.42147,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186110",2019-11-07 04:49:00,2.62764,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.42021,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186111",2019-11-07 04:50:00,2.80387,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186112",2019-11-07 04:51:00,2.76463,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.1,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186113",2019-11-07 04:52:00,2.66711,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.41517,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186114",2019-11-07 04:53:00,2.69185,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.3,0.41832,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186115",2019-11-07 04:54:00,2.72638,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.4158,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186116",2019-11-07 04:55:00,2.86317,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.41328,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186117",2019-11-07 04:56:00,2.90188,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4.2,0.40887,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186118",2019-11-07 04:57:00,2.9601,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,4,0.45738,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186119",2019-11-07 04:58:00,2.96464,0,0,24,22,22,22,30,27,27,0,0,22.5,22,20,21.5,24,22,22,3.8,0.62874,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186120",2019-11-07 04:59:00,2.96944,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.7,0.66591,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186121",2019-11-07 05:00:00,2.918,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.6,0.64638,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186122",2019-11-07 05:01:00,2.89034,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.6,0.9009,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186123",2019-11-07 05:02:00,2.90919,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.5,0.67977,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186124",2019-11-07 05:03:00,2.93877,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.5,0.64764,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186125",2019-11-07 05:04:00,2.89304,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.4,0.61614,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186126",2019-11-07 05:05:00,2.88966,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.4,0.60417,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186127",2019-11-07 05:06:00,2.8754,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.6,0.59157,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186128",2019-11-07 05:07:00,2.82531,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.7,0.60354,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186129",2019-11-07 05:08:00,2.79791,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.7,0.59661,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186130",2019-11-07 05:09:00,2.65384,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.6,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
