"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"186131",2019-11-07 05:10:00,2.6822,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.7,0.58401,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186132",2019-11-07 05:11:00,2.655,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,3.9,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186133",2019-11-07 05:12:00,2.33505,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,4,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186134",2019-11-07 05:13:00,2.73679,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,4.1,0.56763,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186135",2019-11-07 05:14:00,2.61185,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,4.2,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186136",2019-11-07 05:15:00,2.59102,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,4.2,0.59094,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186137",2019-11-07 05:16:00,2.58168,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,4.3,0.58527,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186138",2019-11-07 05:17:00,2.5718,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,4.4,0.58464,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186139",2019-11-07 05:18:00,2.53312,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,4.3,0.58464,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186140",2019-11-07 05:19:00,2.47358,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,4.4,0.58842,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186141",2019-11-07 05:20:00,2.73434,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,22,22,4.3,0.58464,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186142",2019-11-07 05:21:00,2.71589,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,21.5,22,4.4,0.567,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186143",2019-11-07 05:22:00,2.68534,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,21.5,22,4.4,0.57897,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186144",2019-11-07 05:23:00,2.7799,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,21.5,22,4.4,0.57393,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186145",2019-11-07 05:24:00,2.91786,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,21.5,22,4.3,0.57771,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186146",2019-11-07 05:25:00,2.93781,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,21.5,22,4.3,0.56889,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186147",2019-11-07 05:26:00,2.97829,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,21.5,22,4.2,0.57267,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186148",2019-11-07 05:27:00,2.75625,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,21.5,22,4.1,0.56637,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186149",2019-11-07 05:28:00,3.26742,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,21.5,22,4.1,0.57204,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186150",2019-11-07 05:29:00,3.39414,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,21.5,22,3.9,0.56574,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186151",2019-11-07 05:30:00,2.99806,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,24,21.5,22,3.9,0.54243,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186152",2019-11-07 05:31:00,3.28563,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.9,0.54684,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186153",2019-11-07 05:32:00,3.54502,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.9,0.54117,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186154",2019-11-07 05:33:00,3.42281,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.8,0.54117,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186155",2019-11-07 05:34:00,3.13084,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.8,0.54117,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186156",2019-11-07 05:35:00,2.76812,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.8,0.56133,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186157",2019-11-07 05:36:00,2.67682,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.9,0.57078,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186158",2019-11-07 05:37:00,2.60356,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.9,0.56511,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186159",2019-11-07 05:38:00,2.51152,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.9,0.55944,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186160",2019-11-07 05:39:00,2.48043,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.6,0.55944,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186161",2019-11-07 05:40:00,2.22016,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.5,0.57141,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186162",2019-11-07 05:41:00,2.37885,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.5,0.56574,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186163",2019-11-07 05:42:00,2.43199,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.5,0.56007,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186164",2019-11-07 05:43:00,2.60838,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.4,0.56574,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186165",2019-11-07 05:44:00,2.67442,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.4,0.57015,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186166",2019-11-07 05:45:00,2.73805,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.6,0.57267,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186167",2019-11-07 05:46:00,3.26876,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.7,0.57267,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186168",2019-11-07 05:47:00,2.94144,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.7,0.57204,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186169",2019-11-07 05:48:00,2.86664,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.7,0.57204,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186170",2019-11-07 05:49:00,3.30575,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.7,0.56133,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186171",2019-11-07 05:50:00,3.00953,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.6,0.56322,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186172",2019-11-07 05:51:00,3.18425,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.6,0.57204,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186173",2019-11-07 05:52:00,2.94357,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.6,0.56574,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186174",2019-11-07 05:53:00,3.12037,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.5,0.5292,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186175",2019-11-07 05:54:00,2.97791,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.5,0.53424,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186176",2019-11-07 05:55:00,2.98875,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.4,0.5292,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186177",2019-11-07 05:56:00,2.94065,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.5,0.53046,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186178",2019-11-07 05:57:00,2.90988,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.5,0.53424,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186179",2019-11-07 05:58:00,2.93184,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.5,0.52794,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186180",2019-11-07 05:59:00,2.93955,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.3,0.52227,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186181",2019-11-07 06:00:00,3.03931,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.1,0.53361,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186182",2019-11-07 06:01:00,2.82028,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.1,0.52227,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186183",2019-11-07 06:02:00,2.8701,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3,0.52731,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186184",2019-11-07 06:03:00,2.83669,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.1,0.54999,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186185",2019-11-07 06:04:00,2.75901,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.1,0.54747,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186186",2019-11-07 06:05:00,2.76073,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.2,0.55314,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186187",2019-11-07 06:06:00,2.57234,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.2,0.5481,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186188",2019-11-07 06:07:00,2.60664,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.3,0.55314,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186189",2019-11-07 06:08:00,2.37056,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.2,0.55314,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186190",2019-11-07 06:09:00,2.19148,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3,0.55314,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186191",2019-11-07 06:10:00,2.55954,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3,0.54873,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186192",2019-11-07 06:11:00,2.6095,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.1,0.54747,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186193",2019-11-07 06:12:00,2.62478,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3,0.54747,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186194",2019-11-07 06:13:00,3.04779,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3,0.54117,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186195",2019-11-07 06:14:00,2.55943,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,2.9,0.5418,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186196",2019-11-07 06:15:00,2.54244,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,2.8,0.55818,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186197",2019-11-07 06:16:00,2.56622,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,2.8,0.55377,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186198",2019-11-07 06:17:00,2.5506,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,2.9,0.54747,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186199",2019-11-07 06:18:00,2.53976,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3,0.55251,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186200",2019-11-07 06:19:00,2.73663,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.1,0.55251,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186201",2019-11-07 06:20:00,3.06776,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.1,0.54684,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186202",2019-11-07 06:21:00,2.90072,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,22,3.1,0.54684,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186203",2019-11-07 06:22:00,2.97938,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3.1,0.54684,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186204",2019-11-07 06:23:00,2.97564,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186205",2019-11-07 06:24:00,3.03504,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3.1,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186206",2019-11-07 06:25:00,3.04223,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186207",2019-11-07 06:26:00,3.20364,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186208",2019-11-07 06:27:00,3.10746,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,2.9,0.54306,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186209",2019-11-07 06:28:00,3.08087,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,2.9,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186210",2019-11-07 06:29:00,3.14594,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186211",2019-11-07 06:30:00,3.09298,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186212",2019-11-07 06:31:00,3.04757,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186213",2019-11-07 06:32:00,3.07974,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3.1,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186214",2019-11-07 06:33:00,2.96948,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3.1,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186215",2019-11-07 06:34:00,2.85249,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3.2,0.53676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186216",2019-11-07 06:35:00,2.86771,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3.1,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186217",2019-11-07 06:36:00,2.78148,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3.1,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186218",2019-11-07 06:37:00,2.69558,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3.2,0.66906,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186219",2019-11-07 06:38:00,2.8605,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3.3,0.74907,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186220",2019-11-07 06:39:00,2.6633,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3.2,0.73647,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186221",2019-11-07 06:40:00,2.74129,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3.1,0.67851,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186222",2019-11-07 06:41:00,2.67552,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3,0.62937,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186223",2019-11-07 06:42:00,2.5566,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,3,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186224",2019-11-07 06:43:00,2.74266,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,2.8,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186225",2019-11-07 06:44:00,2.6602,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,2.9,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186226",2019-11-07 06:45:00,2.68611,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,2.9,0.54684,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186227",2019-11-07 06:46:00,2.69505,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,2.8,0.54621,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186228",2019-11-07 06:47:00,2.66178,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,2.9,0.54684,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186229",2019-11-07 06:48:00,2.72227,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,2.9,0.5418,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186230",2019-11-07 06:49:00,2.84621,0,0,24,22,22,22,30,27,27,0,0,22.5,22,19.5,21.5,23.5,21.5,21.5,2.9,0.54558,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186231",2019-11-07 06:50:00,2.88133,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.7,0.56133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186232",2019-11-07 06:51:00,2.79428,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.8,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186233",2019-11-07 06:52:00,2.80201,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.8,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186234",2019-11-07 06:53:00,2.79686,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.8,0.56448,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186235",2019-11-07 06:54:00,2.76346,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.7,0.56133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186236",2019-11-07 06:55:00,3.08228,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.7,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186237",2019-11-07 06:56:00,3.22731,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.8,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186238",2019-11-07 06:57:00,3.25128,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.8,0.55818,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186239",2019-11-07 06:58:00,3.16954,10,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.7,0.55818,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186240",2019-11-07 06:59:00,3.16086,9,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.7,0.55881,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186241",2019-11-07 07:00:00,3.29295,8,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.7,0.54621,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186242",2019-11-07 07:01:00,3.38768,7,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.6,0.55251,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186243",2019-11-07 07:02:00,3.20462,9,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.8,0.54054,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186244",2019-11-07 07:03:00,3.25645,10,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.8,0.54558,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186245",2019-11-07 07:04:00,3.20807,11,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.7,0.55251,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186246",2019-11-07 07:05:00,3.23054,11,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.8,0.5418,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186247",2019-11-07 07:06:00,3.19633,10,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.9,0.54054,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186248",2019-11-07 07:07:00,3.24785,11,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.9,0.54432,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186249",2019-11-07 07:08:00,3.06742,11,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,3,0.5355,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186250",2019-11-07 07:09:00,3.21074,12,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.9,0.54684,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186251",2019-11-07 07:10:00,3.11056,13,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,3,0.54684,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186252",2019-11-07 07:11:00,3.06135,12,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.9,0.5355,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186253",2019-11-07 07:12:00,3.23022,13,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.8,0.54054,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186254",2019-11-07 07:13:00,3.05634,14,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.8,0.5418,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186255",2019-11-07 07:14:00,2.95167,14,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.9,0.54117,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186256",2019-11-07 07:15:00,2.95334,14,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.8,0.53487,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186257",2019-11-07 07:16:00,2.9173,14,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.9,0.53487,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186258",2019-11-07 07:17:00,3.07168,14,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,3,0.54117,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186259",2019-11-07 07:18:00,2.95192,16,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,3,0.5355,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186260",2019-11-07 07:19:00,2.92422,16,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,3,0.53865,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186261",2019-11-07 07:20:00,2.89685,17,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.9,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186262",2019-11-07 07:21:00,2.9925,17,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.9,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186263",2019-11-07 07:22:00,3.02678,17,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.9,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186264",2019-11-07 07:23:00,3.01299,18,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,3,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186265",2019-11-07 07:24:00,3.03611,19,0,24,22,22,22,30,27,27,0,0,22.5,21.5,19.5,21.5,23.5,21.5,21.5,2.9,0.51282,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186266",2019-11-07 07:25:00,3.13285,18,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,2.9,0.51849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186267",2019-11-07 07:26:00,3.11865,20,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3,0.51093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186268",2019-11-07 07:27:00,3.12139,20,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3,0.50463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186269",2019-11-07 07:28:00,2.89019,21,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186270",2019-11-07 07:29:00,3.07999,23,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186271",2019-11-07 07:30:00,3.10922,31,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3,0.4599,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186272",2019-11-07 07:31:00,3.10241,38,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3,0.4347,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186273",2019-11-07 07:32:00,3.27745,39,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.1,0.441,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186274",2019-11-07 07:33:00,3.09886,40,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.2,0.44163,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186275",2019-11-07 07:34:00,3.47734,33,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.3,0.44037,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186276",2019-11-07 07:35:00,3.20851,29,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.5,0.45864,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186277",2019-11-07 07:36:00,3.30857,26,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.6,0.4473,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186278",2019-11-07 07:37:00,3.41679,27,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.7,0.45234,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186279",2019-11-07 07:38:00,3.17989,28,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.6,0.44667,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186280",2019-11-07 07:39:00,3.23111,26,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.6,0.45801,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186281",2019-11-07 07:40:00,3.10274,31,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.5,0.43911,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186282",2019-11-07 07:41:00,3.24946,32,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.5,0.4221,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186283",2019-11-07 07:42:00,3.18221,40,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.5,0.38367,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186284",2019-11-07 07:43:00,3.02042,46,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.5,0.39312,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186285",2019-11-07 07:44:00,3.0087,47,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.5,0.37233,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186286",2019-11-07 07:45:00,3.07022,72,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.5,0.32508,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186287",2019-11-07 07:46:00,3.08204,68,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.6,0.34902,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186288",2019-11-07 07:47:00,3.10922,64,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.7,0.34902,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186289",2019-11-07 07:48:00,3.21857,67,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,3.8,0.34524,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186290",2019-11-07 07:49:00,3.08597,69,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,4,0.3276,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186291",2019-11-07 07:50:00,3.04209,72,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,4.3,0.33264,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186292",2019-11-07 07:51:00,3.00232,73,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,4.5,0.31815,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186293",2019-11-07 07:52:00,2.94176,77,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,4.8,0.30177,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186294",2019-11-07 07:53:00,2.91579,81,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.1,0.29169,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186295",2019-11-07 07:54:00,2.32376,84,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.3,0.27594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186296",2019-11-07 07:55:00,3.10703,88,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.7,0.26901,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"186297",2019-11-07 07:56:00,3.01225,93,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.9,0.26586,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"186298",2019-11-07 07:57:00,2.94487,96,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,6.1,0.25704,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"186299",2019-11-07 07:58:00,2.93509,100,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,6.1,0.2394,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"186300",2019-11-07 07:59:00,2.7673,103,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,6.1,0.22365,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"186301",2019-11-07 08:00:00,2.97984,108,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.9,0.21231,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186302",2019-11-07 08:01:00,2.77323,112,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.7,0.20664,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186303",2019-11-07 08:02:00,2.93034,115,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.5,0.18144,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186304",2019-11-07 08:03:00,2.91839,118,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.4,0.15435,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186305",2019-11-07 08:04:00,3.35057,123,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.3,0.13986,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186306",2019-11-07 08:05:00,2.99114,128,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.2,0.13167,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186307",2019-11-07 08:06:00,3.09674,132,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.2,0.13608,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186308",2019-11-07 08:07:00,2.95844,135,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.2,0.22176,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186309",2019-11-07 08:08:00,2.81119,142,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.3,0.0945,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186310",2019-11-07 08:09:00,2.86543,144,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.3,0.08631,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186311",2019-11-07 08:10:00,2.75895,149,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.3,0.06174,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186312",2019-11-07 08:11:00,2.79847,154,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.3,0.05544,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186313",2019-11-07 08:12:00,2.78013,155,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.4,0.03087,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186314",2019-11-07 08:13:00,2.74311,155,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.4,0.21231,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186315",2019-11-07 08:14:00,2.68083,157,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.4,1.69281,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"186316",2019-11-07 08:15:00,2.33815,149,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.4,1.68021,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186317",2019-11-07 08:16:00,2.65857,165,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.5,0.10584,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186318",2019-11-07 08:17:00,2.69365,176,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.6,0,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186319",2019-11-07 08:18:00,2.66619,175,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.6,0.02457,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186320",2019-11-07 08:19:00,2.77517,161,0,24,22,22,22,30,27,27,0,0,22,21.5,19.5,21.5,23.5,21.5,21.5,5.6,-0.05607,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"186321",2019-11-07 08:20:00,2.77854,147,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,5.6,-0.05166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186322",2019-11-07 08:21:00,2.98748,145,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,5.5,-0.04788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186323",2019-11-07 08:22:00,2.84929,134,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,5.4,-0.02079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186324",2019-11-07 08:23:00,3.00172,131,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,5.4,-0.00882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186325",2019-11-07 08:24:00,2.98592,139,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,5.5,-0.0693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186326",2019-11-07 08:25:00,3.09216,152,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,5.6,-0.10269,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"186327",2019-11-07 08:26:00,3.05735,164,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,5.8,-0.12159,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"186328",2019-11-07 08:27:00,3.07343,158,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,6,-0.1386,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"186329",2019-11-07 08:28:00,2.89591,149,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,6.3,-0.10899,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"186330",2019-11-07 08:29:00,2.83216,166,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,6.5,-0.1953,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"186331",2019-11-07 08:30:00,3.07591,168,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,6.7,-0.15309,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"186332",2019-11-07 08:31:00,3.09143,161,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,6.8,-0.13419,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"186333",2019-11-07 08:32:00,3.06002,138,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7,-0.08883,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"186334",2019-11-07 08:33:00,3.22026,144,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.2,-0.11466,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"186335",2019-11-07 08:34:00,3.08094,159,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.3,-0.1197,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"186336",2019-11-07 08:35:00,3.05805,137,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.4,-0.06993,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"186337",2019-11-07 08:36:00,2.95601,153,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.5,-0.13923,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"186338",2019-11-07 08:37:00,2.81178,210,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.5,-0.25326,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"186339",2019-11-07 08:38:00,2.80763,212,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.5,-0.16569,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186340",2019-11-07 08:39:00,2.76834,241,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.5,-0.33579,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186341",2019-11-07 08:40:00,2.75233,232,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.4,-0.3843,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186342",2019-11-07 08:41:00,2.73033,238,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.5,-0.36099,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186343",2019-11-07 08:42:00,2.52904,227,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.4,-0.35343,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186344",2019-11-07 08:43:00,2.76136,229,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.4,-0.41706,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186345",2019-11-07 08:44:00,2.8086,274,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.5,-0.49455,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186346",2019-11-07 08:45:00,2.69657,289,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.4,-0.51534,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186347",2019-11-07 08:46:00,2.69255,337,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.5,-0.50967,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186348",2019-11-07 08:47:00,2.68372,346,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.5,-0.74529,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186349",2019-11-07 08:48:00,2.74132,354,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.5,-0.7812,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186350",2019-11-07 08:49:00,2.71726,355,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.5,-0.77301,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186351",2019-11-07 08:50:00,2.75914,346,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.5,-0.75348,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186352",2019-11-07 08:51:00,2.87434,346,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.6,-0.74529,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186353",2019-11-07 08:52:00,3.08061,341,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.7,-0.73773,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186354",2019-11-07 08:53:00,3.22083,336,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.7,-0.71883,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186355",2019-11-07 08:54:00,3.25859,336,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,7.9,-0.73521,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186356",2019-11-07 08:55:00,3.68576,345,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,8,-0.7875,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186357",2019-11-07 08:56:00,3.50038,353,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,8,0.64197,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186358",2019-11-07 08:57:00,3.31015,364,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,8.1,-0.82656,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186359",2019-11-07 08:58:00,3.31988,298,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,8.2,-0.34209,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186360",2019-11-07 08:59:00,3.23807,316,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,8.2,-0.75096,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186361",2019-11-07 09:00:00,2.6921,234,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,8.4,-0.5607,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186362",2019-11-07 09:01:00,2.9596,241,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,8.6,-0.4851,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186363",2019-11-07 09:02:00,2.76494,273,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,8.7,-0.74466,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186364",2019-11-07 09:03:00,2.79686,433,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,8.7,-0.65646,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186365",2019-11-07 09:04:00,2.77999,295,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,8.9,-0.55629,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186366",2019-11-07 09:05:00,2.77521,267,0,24,22,22,22,30,27,27,0,0,22,22,19.5,21.5,23.5,21.5,21.5,9.1,-0.66843,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186367",2019-11-07 09:06:00,2.74517,390,0,24,22,22,22,30,27,27,0,0,22,22,19.5,22,23.5,21.5,21.5,9.2,-0.51723,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186368",2019-11-07 09:07:00,2.73032,375,0,24,22,22,22,30,27,27,0,0,22,22,19.5,22,23.5,21.5,21.5,9.4,-0.58653,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186369",2019-11-07 09:08:00,2.72757,360,0,24,22,22,22,30,27,27,0,0,22,22,19.5,22,23.5,21.5,21.5,9.6,-0.67599,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186370",2019-11-07 09:09:00,2.67068,341,0,24,22,22,22,30,27,27,0,0,22,22,19.5,22,23.5,21.5,21.5,9.7,-0.61803,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186371",2019-11-07 09:10:00,2.74687,250,0,24,22,22,22,30,27,27,0,0,22,22,19.5,22,23.5,21.5,21.5,9.7,0.08001,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186372",2019-11-07 09:11:00,2.45426,166,0,24,22,22,22,30,27,27,0,0,22,22,19.5,22,23.5,21.5,21.5,9.8,-0.20223,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186373",2019-11-07 09:12:00,2.71533,174,0,24,22,22,22,30,27,27,0,0,22,22,19.5,22,23.5,21.5,21.5,9.8,-0.12537,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186374",2019-11-07 09:13:00,2.69731,161,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,9.9,-0.10962,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"186375",2019-11-07 09:14:00,2.67974,147,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10,-0.14049,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186376",2019-11-07 09:15:00,2.66963,142,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10.1,0.2268,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186377",2019-11-07 09:16:00,2.51853,138,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10.1,0.26334,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186378",2019-11-07 09:17:00,2.46214,136,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10.1,0.15813,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186379",2019-11-07 09:18:00,2.2899,131,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10.2,0.0945,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186380",2019-11-07 09:19:00,2.39679,128,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10.2,-0.04599,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186381",2019-11-07 09:20:00,2.59393,125,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10.1,-0.03276,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186382",2019-11-07 09:21:00,2.70683,120,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10.2,-0.00756,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186383",2019-11-07 09:22:00,2.6235,115,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10.2,-0.00693,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186384",2019-11-07 09:23:00,2.98733,121,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10.2,-0.0315,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"186385",2019-11-07 09:24:00,3.00279,124,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10.2,-0.03906,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186386",2019-11-07 09:25:00,2.95214,121,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10.1,0.0441,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186387",2019-11-07 09:26:00,2.9768,121,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10.1,0.91917,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186388",2019-11-07 09:27:00,2.97526,125,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,10,0.88011,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186389",2019-11-07 09:28:00,3.00116,127,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,9.9,0.00756,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186390",2019-11-07 09:29:00,2.54722,135,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,9.8,-0.0378,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186391",2019-11-07 09:30:00,3.18638,150,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,9.1,-0.1197,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186392",2019-11-07 09:31:00,2.9707,168,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,8.1,-0.15246,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186393",2019-11-07 09:32:00,2.91283,178,0,24,22,22,22,30,27,27,0,0,22,22,20,22,23.5,21.5,21.5,7.6,-0.24885,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186394",2019-11-07 09:33:00,2.89228,198,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,7.3,-0.3906,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186395",2019-11-07 09:34:00,3.2818,188,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,7.7,-0.22176,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186396",2019-11-07 09:35:00,2.82812,218,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,7.7,-0.39249,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186397",2019-11-07 09:36:00,2.64553,218,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,7.9,-0.31626,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186398",2019-11-07 09:37:00,2.60667,224,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,7.9,-0.46368,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"186399",2019-11-07 09:38:00,2.83893,337,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8,-0.57582,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186400",2019-11-07 09:39:00,2.11191,357,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.6,-0.63126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186401",2019-11-07 09:40:00,1.86251,385,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.4,-0.71253,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186402",2019-11-07 09:41:00,1.80067,359,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.5,-0.69489,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186403",2019-11-07 09:42:00,1.7747,294,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.8,-0.75726,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186404",2019-11-07 09:43:00,1.88336,323,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,9.1,-0.68166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186405",2019-11-07 09:44:00,2.78266,242,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.8,-0.62433,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186406",2019-11-07 09:45:00,3.78703,261,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.4,-0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186407",2019-11-07 09:46:00,4.38006,246,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8,-0.47061,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186408",2019-11-07 09:47:00,3.73675,239,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.2,-0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186409",2019-11-07 09:48:00,2.94761,249,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.1,-0.53676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186410",2019-11-07 09:49:00,2.55406,242,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.5,-0.48573,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186411",2019-11-07 09:50:00,2.82843,251,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.9,-0.53235,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186412",2019-11-07 09:51:00,2.26412,270,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,9.2,-0.68166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186413",2019-11-07 09:52:00,2.19984,269,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,9.1,-0.69363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186414",2019-11-07 09:53:00,2.19569,299,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.1,-0.73206,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186415",2019-11-07 09:54:00,2.19282,311,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,7.9,-0.83853,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186416",2019-11-07 09:55:00,2.19211,304,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.4,-0.68733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186417",2019-11-07 09:56:00,2.2357,266,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.5,-0.5985,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186418",2019-11-07 09:57:00,2.12073,249,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.6,-0.54306,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186419",2019-11-07 09:58:00,2.25082,238,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.6,-0.49329,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186420",2019-11-07 09:59:00,2.2481,237,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.3,-0.49896,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186421",2019-11-07 10:00:00,2.264,233,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.5,-0.6237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186422",2019-11-07 10:01:00,2.48732,229,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.7,-0.60606,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186423",2019-11-07 10:02:00,2.25848,227,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.7,-0.7308,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186424",2019-11-07 10:03:00,2.43312,230,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8,-0.75663,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186425",2019-11-07 10:04:00,2.30271,246,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.1,-0.8379,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186426",2019-11-07 10:05:00,2.44849,279,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.4,-0.9387,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186427",2019-11-07 10:06:00,2.30057,290,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.9,-0.98406,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186428",2019-11-07 10:07:00,2.32097,267,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.7,-0.93429,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186429",2019-11-07 10:08:00,2.32523,265,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.6,-0.93681,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186430",2019-11-07 10:09:00,2.33556,289,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.4,-0.99729,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186431",2019-11-07 10:10:00,2.21842,325,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.3,-1.05966,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186432",2019-11-07 10:11:00,2.30373,312,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.7,-0.80073,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186433",2019-11-07 10:12:00,2.30992,301,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.7,-0.76419,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186434",2019-11-07 10:13:00,2.57687,404,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,9.1,-0.90846,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186435",2019-11-07 10:14:00,2.36049,396,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,9.3,-1.16613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186436",2019-11-07 10:15:00,2.37289,315,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,9.5,-1.11573,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186437",2019-11-07 10:16:00,2.38054,285,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,9.3,-0.98343,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186438",2019-11-07 10:17:00,2.23705,247,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,9.1,-0.80766,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186439",2019-11-07 10:18:00,2.32892,229,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,9.1,-0.73206,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186440",2019-11-07 10:19:00,2.35865,222,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,9,-0.6867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186441",2019-11-07 10:20:00,2.33314,213,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.7,-0.63189,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186442",2019-11-07 10:21:00,2.33967,204,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.6,-0.59346,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186443",2019-11-07 10:22:00,2.31848,197,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.9,-0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
