"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"186444",2019-11-07 10:23:00,1.76797,195,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.7,-0.57456,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186445",2019-11-07 10:24:00,2.39284,201,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.7,-0.59283,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186446",2019-11-07 10:25:00,2.29827,207,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,9.1,-0.60543,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186447",2019-11-07 10:26:00,2.25641,200,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,8.9,-0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186448",2019-11-07 10:27:00,2.1988,189,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,21.5,9.1,-0.5166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186449",2019-11-07 10:28:00,2.21026,177,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.6,-0.46746,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186450",2019-11-07 10:29:00,2.17802,176,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.5,-0.4788,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186451",2019-11-07 10:30:00,1.78181,186,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.5,-0.53676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186452",2019-11-07 10:31:00,2.40242,199,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.6,-0.62496,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186453",2019-11-07 10:32:00,2.08691,205,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.6,-0.64386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186454",2019-11-07 10:33:00,2.11231,203,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.8,-0.62496,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186455",2019-11-07 10:34:00,2.22576,195,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.6,-0.58716,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186456",2019-11-07 10:35:00,2.33371,188,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,9.1,-0.53865,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186457",2019-11-07 10:36:00,2.43977,176,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.9,-0.48762,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186458",2019-11-07 10:37:00,2.66859,168,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.3,-0.43029,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186459",2019-11-07 10:38:00,2.78446,158,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.3,-0.38619,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186460",2019-11-07 10:39:00,2.47179,148,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.6,-0.32256,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186461",2019-11-07 10:40:00,2.57368,143,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.9,-0.29169,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186462",2019-11-07 10:41:00,2.21836,140,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.7,-0.27279,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186463",2019-11-07 10:42:00,2.14231,138,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.7,-0.27783,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186464",2019-11-07 10:43:00,2.08151,137,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.8,-0.27783,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186465",2019-11-07 10:44:00,1.81061,137,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.7,-0.27153,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186466",2019-11-07 10:45:00,2.08533,139,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.4,-0.28413,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186467",2019-11-07 10:46:00,2.0861,143,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.5,-0.30303,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186468",2019-11-07 10:47:00,2.08893,144,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.3,-0.3213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186469",2019-11-07 10:48:00,2.08382,145,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.3,-0.3213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186470",2019-11-07 10:49:00,2.12668,143,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.3,-0.28539,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186471",2019-11-07 10:50:00,2.16973,141,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.5,-0.28161,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186472",2019-11-07 10:51:00,2.19122,142,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.1,-0.29799,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186473",2019-11-07 10:52:00,2.27456,142,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.7,-0.29925,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186474",2019-11-07 10:53:00,2.27602,143,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.7,-0.30366,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186475",2019-11-07 10:54:00,2.28113,140,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.9,-0.2709,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186476",2019-11-07 10:55:00,2.29125,138,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.1,-0.27846,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186477",2019-11-07 10:56:00,2.28835,135,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.1,-0.26523,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186478",2019-11-07 10:57:00,2.27708,131,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.3,-0.25263,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186479",2019-11-07 10:58:00,2.16916,128,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.3,-0.21546,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186480",2019-11-07 10:59:00,2.34093,122,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.4,-0.19593,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186481",2019-11-07 11:00:00,2.43544,116,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.4,-0.17073,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186482",2019-11-07 11:01:00,2.49627,114,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.4,-0.15813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186483",2019-11-07 11:02:00,2.48139,117,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.1,-0.17199,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186484",2019-11-07 11:03:00,2.43649,120,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.9,-0.19971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186485",2019-11-07 11:04:00,2.36446,128,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.1,-0.25263,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186486",2019-11-07 11:05:00,1.92563,139,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.5,-0.30933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186487",2019-11-07 11:06:00,2.2728,147,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.9,-0.3528,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186488",2019-11-07 11:07:00,2.26596,152,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.7,-0.24633,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186489",2019-11-07 11:08:00,2.27322,159,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.8,-0.13356,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186490",2019-11-07 11:09:00,2.67089,163,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.9,-0.11403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186491",2019-11-07 11:10:00,2.19422,164,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.3,-0.16317,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186492",2019-11-07 11:11:00,2.2839,166,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.3,-0.2646,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186493",2019-11-07 11:12:00,2.1164,167,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.5,-0.42336,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186494",2019-11-07 11:13:00,2.26235,169,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.5,-0.44163,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186495",2019-11-07 11:14:00,2.16683,167,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.5,-0.42903,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186496",2019-11-07 11:15:00,2.15951,161,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.3,-0.39753,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186497",2019-11-07 11:16:00,2.47476,154,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.9,-0.35406,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186498",2019-11-07 11:17:00,2.16005,147,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.9,-0.31626,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186499",2019-11-07 11:18:00,2.18818,137,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.9,-0.27153,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186500",2019-11-07 11:19:00,2.16319,131,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.1,-0.20853,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186501",2019-11-07 11:20:00,2.13138,126,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.2,-0.1953,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186502",2019-11-07 11:21:00,2.15118,121,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.1,-0.16506,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186503",2019-11-07 11:22:00,2.12699,118,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.9,-0.08883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186504",2019-11-07 11:23:00,2.08368,114,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.5,-0.05229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186505",2019-11-07 11:24:00,2.20932,113,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.4,-0.05166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186506",2019-11-07 11:25:00,1.93564,115,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.4,-0.08946,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186507",2019-11-07 11:26:00,2.24333,119,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.7,-0.10269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186508",2019-11-07 11:27:00,2.26306,119,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.9,-0.11466,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186509",2019-11-07 11:28:00,2.2742,120,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.1,-0.1134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186510",2019-11-07 11:29:00,2.27316,117,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8,-0.09072,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186511",2019-11-07 11:30:00,2.27713,112,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8,-0.08064,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186512",2019-11-07 11:31:00,2.78222,111,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.8,-0.06237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186513",2019-11-07 11:32:00,2.48115,111,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.7,-0.06048,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186514",2019-11-07 11:33:00,2.30805,109,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.7,-0.0504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186515",2019-11-07 11:34:00,2.36132,106,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.7,-0.03654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186516",2019-11-07 11:35:00,2.36683,102,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8,-0.01701,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186517",2019-11-07 11:36:00,2.39128,100,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.3,-0.00126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186518",2019-11-07 11:37:00,2.40884,99,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.9,0.00504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186519",2019-11-07 11:38:00,2.43831,96,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.4,0.01701,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186520",2019-11-07 11:39:00,2.41231,93,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.4,0.03969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186521",2019-11-07 11:40:00,2.09766,90,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.5,0.05922,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186522",2019-11-07 11:41:00,2.31509,87,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.7,0.08064,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186523",2019-11-07 11:42:00,2.22624,85,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.7,0.08694,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186524",2019-11-07 11:43:00,2.07452,81,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.6,0.09387,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186525",2019-11-07 11:44:00,2.17363,80,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.6,0.13041,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186526",2019-11-07 11:45:00,1.64727,74,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.8,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186527",2019-11-07 11:46:00,2.17976,70,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.7,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186528",2019-11-07 11:47:00,2.00966,71,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.4,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186529",2019-11-07 11:48:00,2.05448,73,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.2,0.28035,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186530",2019-11-07 11:49:00,2.16558,80,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.2,0.06741,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186531",2019-11-07 11:50:00,2.17481,88,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.2,0.000629998,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186532",2019-11-07 11:51:00,2.14954,95,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.2,-0.03969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186533",2019-11-07 11:52:00,2.29298,99,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.2,-0.06426,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186534",2019-11-07 11:53:00,2.07472,105,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.2,-0.10143,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186535",2019-11-07 11:54:00,2.0468,112,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.3,-0.13293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186536",2019-11-07 11:55:00,2.0516,116,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.2,-0.15813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186537",2019-11-07 11:56:00,2.02451,119,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7,-0.2268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186538",2019-11-07 11:57:00,2.09958,122,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.1,-0.24003,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186539",2019-11-07 11:58:00,1.78041,126,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7,-0.24129,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186540",2019-11-07 11:59:00,2.17474,126,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.1,-0.24759,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186541",2019-11-07 12:00:00,2.29895,126,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.5,-0.19845,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186542",2019-11-07 12:01:00,2.2827,126,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.3,-0.22806,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186543",2019-11-07 12:02:00,2.32737,126,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.3,-0.23121,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186544",2019-11-07 12:03:00,2.36976,123,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.4,-0.19656,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186545",2019-11-07 12:04:00,2.33103,114,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.3,-0.15246,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186546",2019-11-07 12:05:00,2.30987,98,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.1,-0.07623,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186547",2019-11-07 12:06:00,2.38971,89,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.2,-0.03906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186548",2019-11-07 12:07:00,2.48826,88,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.4,-0.0315,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186549",2019-11-07 12:08:00,2.38949,83,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.7,0.00315,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186550",2019-11-07 12:09:00,2.42657,80,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.2,0.03717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186551",2019-11-07 12:10:00,2.37311,80,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7,0.02457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186552",2019-11-07 12:11:00,2.3508,84,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.3,-0.00126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186553",2019-11-07 12:12:00,2.10219,88,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.5,-0.0315,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186554",2019-11-07 12:13:00,2.22632,95,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.4,-0.0693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186555",2019-11-07 12:14:00,2.23616,100,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.5,-0.07749,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186556",2019-11-07 12:15:00,2.24048,105,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.4,-0.12663,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186557",2019-11-07 12:16:00,2.28809,108,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.6,-0.13734,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186558",2019-11-07 12:17:00,2.20297,110,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.8,-0.15876,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186559",2019-11-07 12:18:00,2.30023,111,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.7,-0.14679,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186560",2019-11-07 12:19:00,2.17714,111,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,7.9,-0.14679,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186561",2019-11-07 12:20:00,2.32539,112,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8,-0.1638,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186562",2019-11-07 12:21:00,2.24803,113,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.2,-0.17136,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186563",2019-11-07 12:22:00,2.22321,112,0,24,22,22,22,30,27,27,0,0,22.5,22,20,22,23.5,21.5,22,8.4,-0.13986,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186564",2019-11-07 12:23:00,2.09032,109,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.5,-0.12789,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186565",2019-11-07 12:24:00,2.05158,106,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.4,-0.12663,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186566",2019-11-07 12:25:00,2.03087,105,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.3,-0.11529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186567",2019-11-07 12:26:00,2.12619,104,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.2,-0.11466,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186568",2019-11-07 12:27:00,2.00592,105,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8,-0.13293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186569",2019-11-07 12:28:00,2.02683,110,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.8,-0.15813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186570",2019-11-07 12:29:00,2.09071,114,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.8,-0.17136,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186571",2019-11-07 12:30:00,1.97413,119,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.9,-0.2016,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186572",2019-11-07 12:31:00,2.06727,120,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.9,-0.20349,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186573",2019-11-07 12:32:00,2.28639,123,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.8,-0.2205,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186574",2019-11-07 12:33:00,2.54909,128,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.8,-0.25263,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186575",2019-11-07 12:34:00,2.28651,137,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.9,-0.30366,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186576",2019-11-07 12:35:00,2.25465,147,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.9,-0.36351,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186577",2019-11-07 12:36:00,2.25146,160,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.9,-0.41706,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186578",2019-11-07 12:37:00,2.26282,172,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.9,-0.48573,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186579",2019-11-07 12:38:00,2.27874,182,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8,-0.52983,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186580",2019-11-07 12:39:00,2.51508,185,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8,-0.53676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186581",2019-11-07 12:40:00,2.26614,181,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8,-0.51723,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186582",2019-11-07 12:41:00,2.29697,170,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.9,-0.43596,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186583",2019-11-07 12:42:00,2.32678,153,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.8,-0.34524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186584",2019-11-07 12:43:00,2.31252,133,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.3,-0.25956,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186585",2019-11-07 12:44:00,2.33428,119,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.2,0.07434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186586",2019-11-07 12:45:00,2.2206,112,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.4,0.13734,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186587",2019-11-07 12:46:00,2.35419,108,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.6,0.13482,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186588",2019-11-07 12:47:00,2.22514,109,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.7,0.06678,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186589",2019-11-07 12:48:00,2.16257,106,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.8,-0.12096,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186590",2019-11-07 12:49:00,2.16676,108,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8,-0.12159,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186591",2019-11-07 12:50:00,2.18317,109,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.2,-0.12726,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186592",2019-11-07 12:51:00,2.15511,111,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.5,-0.14616,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186593",2019-11-07 12:52:00,2.06399,117,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.4,-0.18396,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186594",2019-11-07 12:53:00,2.12989,122,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.4,-0.20853,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186595",2019-11-07 12:54:00,2.12839,121,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.2,-0.19656,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186596",2019-11-07 12:55:00,2.10783,120,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.2,-0.19719,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186597",2019-11-07 12:56:00,2.11569,123,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.3,-0.20979,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186598",2019-11-07 12:57:00,2.62515,125,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.3,-0.22806,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186599",2019-11-07 12:58:00,2.14163,125,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.3,-0.2331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186600",2019-11-07 12:59:00,2.31395,122,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.3,-0.20853,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186601",2019-11-07 13:00:00,1.89674,120,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.4,-0.19026,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186602",2019-11-07 13:01:00,2.13448,118,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.5,-0.19026,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186603",2019-11-07 13:02:00,2.05946,118,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.1,-0.1701,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186604",2019-11-07 13:03:00,2.08264,121,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.5,-0.21483,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186605",2019-11-07 13:04:00,2.09226,132,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.3,-0.28224,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186606",2019-11-07 13:05:00,2.08072,153,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,7.4,-0.39249,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186607",2019-11-07 13:06:00,2.23542,176,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.1,-0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186608",2019-11-07 13:07:00,2.11369,204,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.3,-0.6426,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186609",2019-11-07 13:08:00,2.11531,224,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.3,-0.76797,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186610",2019-11-07 13:09:00,1.98945,245,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.6,-0.85239,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186611",2019-11-07 13:10:00,2.17164,256,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,9.1,-0.90783,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186612",2019-11-07 13:11:00,2.1509,257,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,9.4,-0.87696,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186613",2019-11-07 13:12:00,2.18868,250,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,9.7,-0.83916,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186614",2019-11-07 13:13:00,2.20819,235,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,9.7,-0.74466,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186615",2019-11-07 13:14:00,2.14107,219,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,21.5,22,8.6,-0.68733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186616",2019-11-07 13:15:00,2.12321,207,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,22,22,8.4,-0.63063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186617",2019-11-07 13:16:00,2.13302,199,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,22,22,8.5,-0.60543,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186618",2019-11-07 13:17:00,2.12031,204,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,22,22,8.6,-0.55503,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186619",2019-11-07 13:18:00,2.14347,212,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,22,22,8.5,-0.66213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186620",2019-11-07 13:19:00,2.22651,226,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,22,22,9.1,-0.72009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186621",2019-11-07 13:20:00,2.01052,244,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,22,22,9.6,-0.83853,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186622",2019-11-07 13:21:00,2.07761,263,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,22,22,9.4,-0.91728,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186623",2019-11-07 13:22:00,2.11358,264,0,24,22,22,22,30,27,27,0,0,22.5,22,20.5,22,23.5,22,22,9.5,-0.9198,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186624",2019-11-07 13:23:00,2.09975,255,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,9.1,-0.84357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186625",2019-11-07 13:24:00,2.04712,238,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,9,-0.78309,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186626",2019-11-07 13:25:00,2.11244,221,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,9.1,-0.72513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186627",2019-11-07 13:26:00,2.18929,214,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,9,-0.68166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186628",2019-11-07 13:27:00,2.0839,208,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,9,-0.63063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186629",2019-11-07 13:28:00,1.81982,195,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,8.9,-0.56133,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186630",2019-11-07 13:29:00,2.22613,184,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,9.1,-0.49266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186631",2019-11-07 13:30:00,2.13247,169,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,9.2,-0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186632",2019-11-07 13:31:00,2.29152,146,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,8.9,-0.29736,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186633",2019-11-07 13:32:00,2.18714,123,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,9.2,-0.10836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186634",2019-11-07 13:33:00,2.32211,96,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,9.1,-0.01449,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186635",2019-11-07 13:34:00,2.16459,74,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,8.7,0.05607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186636",2019-11-07 13:35:00,2.17631,68,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,8.5,0.06804,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186637",2019-11-07 13:36:00,2.22178,73,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,8.6,0.04914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186638",2019-11-07 13:37:00,2.20953,70,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,8.1,0.31437,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186639",2019-11-07 13:38:00,2.18582,81,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,8.3,0.29043,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186640",2019-11-07 13:39:00,2.21023,92,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23.5,22,22,8.5,0.21168,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186641",2019-11-07 13:40:00,2.05751,105,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.2,-0.00441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186642",2019-11-07 13:41:00,2.21164,150,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.1,-0.41706,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186643",2019-11-07 13:42:00,2.21746,189,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.4,-0.56952,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186644",2019-11-07 13:43:00,2.13738,176,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.5,-0.49203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186645",2019-11-07 13:44:00,2.15968,154,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.4,-0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186646",2019-11-07 13:45:00,2.09633,134,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.4,-0.28602,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186647",2019-11-07 13:46:00,1.80991,125,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.5,-0.2394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186648",2019-11-07 13:47:00,2.0639,131,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.8,-0.17703,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186649",2019-11-07 13:48:00,2.04598,173,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.8,-0.52542,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186650",2019-11-07 13:49:00,1.99346,224,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.7,-0.80388,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186651",2019-11-07 13:50:00,2.04036,255,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.8,-0.90657,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186652",2019-11-07 13:51:00,2.06085,241,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.6,-0.8442,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186653",2019-11-07 13:52:00,2.04322,225,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.2,-0.76293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186654",2019-11-07 13:53:00,2.24871,219,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.3,-0.73269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186655",2019-11-07 13:54:00,2.0195,219,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.3,-0.72576,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186656",2019-11-07 13:55:00,1.94626,214,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.6,-0.7119,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186657",2019-11-07 13:56:00,2.17502,210,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.2,-0.68292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186658",2019-11-07 13:57:00,2.02782,213,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.3,-0.67977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186659",2019-11-07 13:58:00,1.94376,210,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.2,-0.65646,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186660",2019-11-07 13:59:00,2.02593,198,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.2,-0.59283,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186661",2019-11-07 14:00:00,2.05462,199,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8,-0.60102,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186662",2019-11-07 14:01:00,1.98551,213,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.1,-0.66969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186663",2019-11-07 14:02:00,2.00158,234,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.3,-0.72009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186664",2019-11-07 14:03:00,2.00821,263,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.5,-0.91539,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186665",2019-11-07 14:04:00,2.03095,285,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.6,-1.03446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186666",2019-11-07 14:05:00,2.03728,296,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.7,-1.09683,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186667",2019-11-07 14:06:00,2.13516,286,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22,8.8,-1.00233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186668",2019-11-07 14:07:00,2.05051,263,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.7,-0.89649,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186669",2019-11-07 14:08:00,2.02981,257,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.7,-0.90657,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186670",2019-11-07 14:09:00,2.05129,257,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.8,-0.88326,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186671",2019-11-07 14:10:00,2.02867,241,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.9,-0.76293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186672",2019-11-07 14:11:00,2.13829,213,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.9,-0.64386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186673",2019-11-07 14:12:00,2.13187,195,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.9,-0.57393,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186674",2019-11-07 14:13:00,2.33352,184,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.9,-0.54243,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186675",2019-11-07 14:14:00,2.16851,173,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.6,-0.49266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186676",2019-11-07 14:15:00,2.19152,174,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.7,-0.4977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186677",2019-11-07 14:16:00,2.13013,175,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.8,-0.49203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186678",2019-11-07 14:17:00,2.11952,179,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.7,-0.47439,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186679",2019-11-07 14:18:00,2.14427,191,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.8,-0.56196,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186680",2019-11-07 14:19:00,2.08856,200,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.8,-0.6111,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186681",2019-11-07 14:20:00,2.08937,208,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.5,-0.62433,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186682",2019-11-07 14:21:00,2.12692,209,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.7,-0.62433,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186683",2019-11-07 14:22:00,2.00662,202,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.8,-0.59661,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186684",2019-11-07 14:23:00,1.9758,201,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.6,-0.5859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186685",2019-11-07 14:24:00,2.11743,194,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.5,-0.43596,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186686",2019-11-07 14:25:00,2.12009,192,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,8.9,-0.27279,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186687",2019-11-07 14:26:00,2.03713,192,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.1,-0.25893,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186688",2019-11-07 14:27:00,2.09496,197,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.3,-0.36603,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186689",2019-11-07 14:28:00,2.03147,203,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.5,-0.47943,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186690",2019-11-07 14:29:00,2.02867,223,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.8,-0.63756,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186691",2019-11-07 14:30:00,2.00392,218,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.9,-0.67536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186692",2019-11-07 14:31:00,1.98881,208,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.7,-0.63063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186693",2019-11-07 14:32:00,2.01609,201,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.5,-0.54999,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186694",2019-11-07 14:33:00,1.92292,193,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.3,-0.54936,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186695",2019-11-07 14:34:00,1.90179,186,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.6,-0.51723,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186696",2019-11-07 14:35:00,1.97322,178,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.8,-0.49203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186697",2019-11-07 14:36:00,1.9854,175,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.9,-0.46179,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186698",2019-11-07 14:37:00,2.01967,173,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.9,-0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186699",2019-11-07 14:38:00,1.99503,176,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,10.1,-0.45486,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186700",2019-11-07 14:39:00,2.02938,180,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.5,-0.47439,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186701",2019-11-07 14:40:00,1.93572,186,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.5,-0.51786,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186702",2019-11-07 14:41:00,2.04752,192,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.6,-0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186703",2019-11-07 14:42:00,2.0203,198,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.6,-0.58716,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186704",2019-11-07 14:43:00,2.08469,209,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.9,-0.62685,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186705",2019-11-07 14:44:00,2.07577,218,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,22.5,9.9,-0.68796,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186706",2019-11-07 14:45:00,2.04991,233,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.8,-0.7875,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186707",2019-11-07 14:46:00,2.05831,254,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.5,-0.91413,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186708",2019-11-07 14:47:00,2.02001,278,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.9,-0.98406,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186709",2019-11-07 14:48:00,2.00831,289,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.1,-1.01619,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186710",2019-11-07 14:49:00,2.05397,289,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.2,-1.02753,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186711",2019-11-07 14:50:00,2.03199,288,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.2,-1.00233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186712",2019-11-07 14:51:00,2.06104,284,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.1,-1.00863,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186713",2019-11-07 14:52:00,2.00786,286,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.3,-1.00296,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186714",2019-11-07 14:53:00,2.03805,279,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.5,-0.95256,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186715",2019-11-07 14:54:00,2.13395,264,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.7,-0.85176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186716",2019-11-07 14:55:00,1.96018,238,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.4,-0.73773,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186717",2019-11-07 14:56:00,2.02313,214,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.5,-0.62496,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186718",2019-11-07 14:57:00,1.9976,190,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.5,-0.49266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186719",2019-11-07 14:58:00,1.97941,172,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.5,-0.42903,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186720",2019-11-07 14:59:00,1.97636,174,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.4,-0.46746,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186721",2019-11-07 15:00:00,2.13858,167,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.2,-0.3843,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186722",2019-11-07 15:01:00,1.89057,158,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.9,-0.35406,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186723",2019-11-07 15:02:00,1.69645,146,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.8,-0.30807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186724",2019-11-07 15:03:00,1.96589,142,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.8,-0.30303,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186725",2019-11-07 15:04:00,1.99809,142,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.8,-0.29169,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186726",2019-11-07 15:05:00,1.80396,141,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.9,-0.2835,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186727",2019-11-07 15:06:00,1.97366,139,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10,-0.26523,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186728",2019-11-07 15:07:00,2.17978,130,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10,-0.23499,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186729",2019-11-07 15:08:00,1.98353,126,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10,-0.12789,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186730",2019-11-07 15:09:00,1.98133,128,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.1,0.04788,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186731",2019-11-07 15:10:00,1.93345,128,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.1,0.01827,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186732",2019-11-07 15:11:00,1.96682,126,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10,0.01134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186733",2019-11-07 15:12:00,1.96471,120,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10,-0.06426,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186734",2019-11-07 15:13:00,1.96515,114,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10,-0.17766,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186735",2019-11-07 15:14:00,1.77927,109,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10,-0.11403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186736",2019-11-07 15:15:00,1.94731,104,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10,-0.12033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186737",2019-11-07 15:16:00,2.01858,102,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10,-0.07056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186738",2019-11-07 15:17:00,1.99027,102,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.1,-0.08379,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186739",2019-11-07 15:18:00,1.96882,103,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.1,-0.08505,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186740",2019-11-07 15:19:00,1.994,105,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10.1,-0.1197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186741",2019-11-07 15:20:00,2.01897,104,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,10,-0.10836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186742",2019-11-07 15:21:00,1.65139,100,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.8,-0.09513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186743",2019-11-07 15:22:00,1.97493,97,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.7,-0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186744",2019-11-07 15:23:00,1.9823,94,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.6,-0.03276,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186745",2019-11-07 15:24:00,1.97985,90,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.5,-0.02079,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186746",2019-11-07 15:25:00,1.95394,87,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.5,-0.00819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186747",2019-11-07 15:26:00,1.97155,86,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.4,-0.01323,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186748",2019-11-07 15:27:00,2.02148,84,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.3,0.03528,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186749",2019-11-07 15:28:00,2.02133,81,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.2,0.0315,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186750",2019-11-07 15:29:00,1.9723,80,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.1,0.04032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186751",2019-11-07 15:30:00,1.98281,78,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9.1,0.04284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186752",2019-11-07 15:31:00,1.97813,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9,0.04221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186753",2019-11-07 15:32:00,1.94475,77,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9,0.0378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186754",2019-11-07 15:33:00,1.986,79,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9,0.01764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186755",2019-11-07 15:34:00,2.02043,81,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9,0.00504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186756",2019-11-07 15:35:00,2.03999,83,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,9,-0.0189,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186757",2019-11-07 15:36:00,2.0406,80,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.9,0.00189,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186758",2019-11-07 15:37:00,2.03537,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.03024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186759",2019-11-07 15:38:00,2.00906,71,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.0693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186760",2019-11-07 15:39:00,2.0151,66,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.07497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186761",2019-11-07 15:40:00,1.73796,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.09954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186762",2019-11-07 15:41:00,2.27055,58,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.11907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
