"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"186763",2019-11-07 15:42:00,2.00026,52,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.9,0.1512,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186764",2019-11-07 15:43:00,2.02244,46,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.19152,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186765",2019-11-07 15:44:00,2.03388,41,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.22554,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186766",2019-11-07 15:45:00,2.00883,40,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.23184,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186767",2019-11-07 15:46:00,2.00177,39,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.22365,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186768",2019-11-07 15:47:00,1.62326,37,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,0.2268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186769",2019-11-07 15:48:00,1.96252,38,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,0.25767,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186770",2019-11-07 15:49:00,2.00364,35,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,0.30744,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186771",2019-11-07 15:50:00,2.00414,32,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,0.5796,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186772",2019-11-07 15:51:00,1.99392,29,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,0.61677,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186773",2019-11-07 15:52:00,1.9448,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,0.61614,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186774",2019-11-07 15:53:00,2.00442,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186775",2019-11-07 15:54:00,1.80367,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,0.35154,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186776",2019-11-07 15:55:00,1.96291,23,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,0.37044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186777",2019-11-07 15:56:00,1.98763,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,0.35217,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186778",2019-11-07 15:57:00,2.05318,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,0.33957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186779",2019-11-07 15:58:00,1.90427,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,0.33957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186780",2019-11-07 15:59:00,2.10726,23,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,0.3465,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186781",2019-11-07 16:00:00,1.92215,22,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,0.96894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186782",2019-11-07 16:01:00,1.85599,22,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,0.69615,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186783",2019-11-07 16:02:00,1.91246,22,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,0.61677,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186784",2019-11-07 16:03:00,1.93531,23,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.56448,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186785",2019-11-07 16:04:00,1.48676,23,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186786",2019-11-07 16:05:00,2.92715,23,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.99666,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186787",2019-11-07 16:06:00,2.10332,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186788",2019-11-07 16:07:00,2.95139,25,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,1.05084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186789",2019-11-07 16:08:00,2.90235,25,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,1.04454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186790",2019-11-07 16:09:00,3.26603,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,1.0458,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186791",2019-11-07 16:10:00,3.43815,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,1.06344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186792",2019-11-07 16:11:00,3.74923,25,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,1.0899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186793",2019-11-07 16:12:00,3.93742,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,1.06785,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186794",2019-11-07 16:13:00,4.0177,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,1.08234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186795",2019-11-07 16:14:00,3.98431,23,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,1.08171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186796",2019-11-07 16:15:00,4.15491,21,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,1.071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186797",2019-11-07 16:16:00,4.1259,20,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,1.09116,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186798",2019-11-07 16:17:00,3.96251,20,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,1.11888,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186799",2019-11-07 16:18:00,3.81725,20,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,1.12581,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186800",2019-11-07 16:19:00,3.89186,20,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,1.10124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186801",2019-11-07 16:20:00,3.78002,23,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,1.09557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186802",2019-11-07 16:21:00,3.83206,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,1.08864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186803",2019-11-07 16:22:00,3.89918,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,1.10187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186804",2019-11-07 16:23:00,4.07253,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,1.08297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186805",2019-11-07 16:24:00,4.06658,27,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,1.08297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186806",2019-11-07 16:25:00,4.03439,28,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,1.06533,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186807",2019-11-07 16:26:00,4.13799,30,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,1.06533,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186808",2019-11-07 16:27:00,4.02779,29,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,1.07163,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186809",2019-11-07 16:28:00,4.13922,29,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,1.09494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186810",2019-11-07 16:29:00,4.13795,28,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.6,1.09494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186811",2019-11-07 16:30:00,4.18051,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,1.09494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186812",2019-11-07 16:31:00,4.13577,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,1.09494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186813",2019-11-07 16:32:00,4.18511,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,1.10691,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186814",2019-11-07 16:33:00,4.1327,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,1.11069,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186815",2019-11-07 16:34:00,4.2937,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,1.13274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186816",2019-11-07 16:35:00,4.12047,22,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,1.1151,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186817",2019-11-07 16:36:00,4.09395,20,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.9,1.1088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186818",2019-11-07 16:37:00,4.13431,20,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.9,1.12203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186819",2019-11-07 16:38:00,4.11822,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.9,1.27134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186820",2019-11-07 16:39:00,4.10685,17,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.9,1.43388,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186821",2019-11-07 16:40:00,4.05633,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.9,1.47987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186822",2019-11-07 16:41:00,3.90756,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.9,1.46034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186823",2019-11-07 16:42:00,4.02568,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.9,1.3482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186824",2019-11-07 16:43:00,3.87227,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.9,1.18314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186825",2019-11-07 16:44:00,3.84572,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.9,1.17747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186826",2019-11-07 16:45:00,3.84834,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.9,1.21401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186827",2019-11-07 16:46:00,3.84994,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,3.00321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186828",2019-11-07 16:47:00,3.86221,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,1.54917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186829",2019-11-07 16:48:00,2.52183,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.7,0.91791,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186830",2019-11-07 16:49:00,2.85158,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22,22.5,8.8,0.92421,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186831",2019-11-07 16:50:00,2.5379,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,0.91224,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186832",2019-11-07 16:51:00,2.2473,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,0.90657,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186833",2019-11-07 16:52:00,2.15001,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,0.91917,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186834",2019-11-07 16:53:00,1.91729,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,1.88874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186835",2019-11-07 16:54:00,1.9093,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,1.81944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186836",2019-11-07 16:55:00,1.92058,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,1.76337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186837",2019-11-07 16:56:00,1.94353,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,1.8144,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186838",2019-11-07 16:57:00,1.91524,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,1.7703,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186839",2019-11-07 16:58:00,1.95337,12,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,1.83897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186840",2019-11-07 16:59:00,1.9341,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,1.71927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186841",2019-11-07 17:00:00,2.07548,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,1.80369,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186842",2019-11-07 17:01:00,1.60159,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,1.81062,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186843",2019-11-07 17:02:00,1.89979,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,1.80999,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186844",2019-11-07 17:03:00,1.93639,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,1.82889,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186845",2019-11-07 17:04:00,1.96012,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,1.83456,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186846",2019-11-07 17:05:00,1.94337,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,1.81377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186847",2019-11-07 17:06:00,1.97462,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,1.7325,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186848",2019-11-07 17:07:00,1.7531,8,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,1.73943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186849",2019-11-07 17:08:00,1.85706,8,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,1.74447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186850",2019-11-07 17:09:00,2.02018,7,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,1.82511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186851",2019-11-07 17:10:00,2.02983,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,1.82511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186852",2019-11-07 17:11:00,2.07533,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,1.75014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186853",2019-11-07 17:12:00,1.48435,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,1.73124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186854",2019-11-07 17:13:00,1.88384,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.5,2.18043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186855",2019-11-07 17:14:00,1.90592,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,1.9593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186856",2019-11-07 17:15:00,1.67152,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,1.86354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186857",2019-11-07 17:16:00,1.66094,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.6,1.78857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186858",2019-11-07 17:17:00,1.09762,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.7,1.87047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186859",2019-11-07 17:18:00,1.60078,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.5,1.87236,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186860",2019-11-07 17:19:00,1.62882,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.6,1.95552,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186861",2019-11-07 17:20:00,1.62059,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.6,1.81377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186862",2019-11-07 17:21:00,2.35661,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.7,1.78857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186863",2019-11-07 17:22:00,1.81469,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.6,1.99647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186864",2019-11-07 17:23:00,1.8348,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.6,2.07144,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186865",2019-11-07 17:24:00,1.98637,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,2.05254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186866",2019-11-07 17:25:00,1.97369,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,2.05884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186867",2019-11-07 17:26:00,1.95924,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,1.89567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186868",2019-11-07 17:27:00,1.66909,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.5,1.83834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186869",2019-11-07 17:28:00,1.94049,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.5,1.8081,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186870",2019-11-07 17:29:00,2.07078,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,1.7703,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186871",2019-11-07 17:30:00,2.03156,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,1.81377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186872",2019-11-07 17:31:00,2.05927,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,1.8396,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186873",2019-11-07 17:32:00,2.25564,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,1.74951,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186874",2019-11-07 17:33:00,2.03394,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,1.75266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186875",2019-11-07 17:34:00,2.038,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.5,1.85031,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186876",2019-11-07 17:35:00,2.39067,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,1.82511,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186877",2019-11-07 17:36:00,2.10676,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,1.83897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186878",2019-11-07 17:37:00,2.33963,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,1.79676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186879",2019-11-07 17:38:00,2.16427,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.5,1.84401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186880",2019-11-07 17:39:00,1.96473,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.5,1.7766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186881",2019-11-07 17:40:00,2.07373,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.5,1.76967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186882",2019-11-07 17:41:00,2.12842,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.4,1.74447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186883",2019-11-07 17:42:00,2.0108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,8.6,1.75707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186884",2019-11-07 17:43:00,2.00792,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,8.6,1.75014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186885",2019-11-07 17:44:00,1.94044,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,8.5,1.82385,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186886",2019-11-07 17:45:00,1.85539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,8.4,1.7514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186887",2019-11-07 17:46:00,1.79175,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,8.5,1.8837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186888",2019-11-07 17:47:00,1.72263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,8.7,1.7514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186889",2019-11-07 17:48:00,1.5368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,8.6,1.78605,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186890",2019-11-07 17:49:00,1.68467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,8.7,1.84653,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186891",2019-11-07 17:50:00,1.65997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,8.7,1.82007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186892",2019-11-07 17:51:00,1.7831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,8.7,1.83267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186893",2019-11-07 17:52:00,1.72931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,8.5,1.79361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186894",2019-11-07 17:53:00,1.70327,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.6,1.82007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186895",2019-11-07 17:54:00,1.79864,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.7,1.75014,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186896",2019-11-07 17:55:00,1.30732,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.6,1.70667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186897",2019-11-07 17:56:00,1.81038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.5,1.7388,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186898",2019-11-07 17:57:00,1.89091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.5,1.70667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186899",2019-11-07 17:58:00,1.98557,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.6,1.70604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186900",2019-11-07 17:59:00,1.96107,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.5,1.70478,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186901",2019-11-07 18:00:00,1.94119,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.7,1.68903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186902",2019-11-07 18:01:00,1.87433,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.7,1.68777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186903",2019-11-07 18:02:00,2.1058,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.8,1.68714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186904",2019-11-07 18:03:00,2.02286,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9,1.68777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186905",2019-11-07 18:04:00,2.08253,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.9,1.69344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186906",2019-11-07 18:05:00,2.11579,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.8,1.6821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186907",2019-11-07 18:06:00,2.11123,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.7,1.68714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186908",2019-11-07 18:07:00,1.96836,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.7,1.68651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186909",2019-11-07 18:08:00,1.8482,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.5,1.68714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186910",2019-11-07 18:09:00,2.02203,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.6,1.69344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186911",2019-11-07 18:10:00,1.73547,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.6,1.69092,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186912",2019-11-07 18:11:00,1.47444,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.6,1.68714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186913",2019-11-07 18:12:00,1.63573,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.7,1.68714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186914",2019-11-07 18:13:00,1.41073,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.7,1.68714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186915",2019-11-07 18:14:00,1.64971,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.9,1.6947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186916",2019-11-07 18:15:00,1.42453,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,8.9,1.68147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186917",2019-11-07 18:16:00,1.67268,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.9,3.2571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186918",2019-11-07 18:17:00,1.65544,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.8,1.78416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186919",2019-11-07 18:18:00,1.9946,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.6,1.80936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186920",2019-11-07 18:19:00,1.50118,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.6,1.81944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186921",2019-11-07 18:20:00,1.30451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.5,1.9782,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186922",2019-11-07 18:21:00,1.16838,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.4,2.08341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186923",2019-11-07 18:22:00,1.3499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.5,2.07711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186924",2019-11-07 18:23:00,1.42648,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.6,1.9656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186925",2019-11-07 18:24:00,1.52438,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.6,1.91331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186926",2019-11-07 18:25:00,1.64096,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.5,1.76967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186927",2019-11-07 18:26:00,1.80325,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.5,1.76904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186928",2019-11-07 18:27:00,1.88184,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.5,1.76337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186929",2019-11-07 18:28:00,1.93306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.4,1.77408,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186930",2019-11-07 18:29:00,2.04988,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.5,1.76904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186931",2019-11-07 18:30:00,1.94966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.5,1.76337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186932",2019-11-07 18:31:00,1.92622,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.5,1.77534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186933",2019-11-07 18:32:00,1.82989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.4,1.90071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186934",2019-11-07 18:33:00,2.06188,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.4,1.76904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186935",2019-11-07 18:34:00,1.70187,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.3,1.80117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186936",2019-11-07 18:35:00,1.60114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.4,1.83834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186937",2019-11-07 18:36:00,1.61705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.3,1.88244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186938",2019-11-07 18:37:00,1.59316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.3,1.8018,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186939",2019-11-07 18:38:00,1.96193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.3,3.44862,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186940",2019-11-07 18:39:00,1.59377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.2,2.02041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186941",2019-11-07 18:40:00,1.59749,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.3,1.96749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186942",2019-11-07 18:41:00,1.55308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.4,1.9152,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186943",2019-11-07 18:42:00,1.93793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.4,1.96371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186944",2019-11-07 18:43:00,1.52237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.4,2.02356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186945",2019-11-07 18:44:00,1.6012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.4,1.93914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186946",2019-11-07 18:45:00,1.59999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.3,1.93977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186947",2019-11-07 18:46:00,1.6347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.4,1.91457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186948",2019-11-07 18:47:00,1.65518,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.5,1.575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186949",2019-11-07 18:48:00,1.49951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.5,1.60461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186950",2019-11-07 18:49:00,1.40681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.6,1.58949,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186951",2019-11-07 18:50:00,1.68774,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.8,1.58067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186952",2019-11-07 18:51:00,1.62041,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.8,1.58634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186953",2019-11-07 18:52:00,1.59589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.8,1.58634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186954",2019-11-07 18:53:00,1.47388,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,9.1,1.58571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186955",2019-11-07 18:54:00,1.56302,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,9.2,1.58634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186956",2019-11-07 18:55:00,1.24442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,9.4,1.6569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186957",2019-11-07 18:56:00,1.56346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,9.6,1.58256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186958",2019-11-07 18:57:00,1.56705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,9.4,1.5813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186959",2019-11-07 18:58:00,1.44865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,9.4,1.58697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186960",2019-11-07 18:59:00,1.5986,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,9.6,1.58697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186961",2019-11-07 19:00:00,1.58424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,9.5,1.5813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186962",2019-11-07 19:01:00,1.62397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,9.3,1.59075,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186963",2019-11-07 19:02:00,1.64212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,9.1,1.58067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186964",2019-11-07 19:03:00,1.62142,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.8,1.59264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186965",2019-11-07 19:04:00,1.57624,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.4,1.67454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186966",2019-11-07 19:05:00,1.5589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.2,1.58067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186967",2019-11-07 19:06:00,1.45693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.2,1.57311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186968",2019-11-07 19:07:00,1.41162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.1,1.57563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186969",2019-11-07 19:08:00,2.03649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.1,1.6443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186970",2019-11-07 19:09:00,2.1999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.2,1.58004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186971",2019-11-07 19:10:00,2.78053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8,1.57437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186972",2019-11-07 19:11:00,3.15904,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.1,1.57941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186973",2019-11-07 19:12:00,2.66871,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8,1.57815,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186974",2019-11-07 19:13:00,2.24017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8,1.5876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186975",2019-11-07 19:14:00,1.93909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.9,1.57437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186976",2019-11-07 19:15:00,1.76952,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8,1.5813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186977",2019-11-07 19:16:00,2.10923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8,1.84464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186978",2019-11-07 19:17:00,1.65068,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.1,1.89567,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186979",2019-11-07 19:18:00,1.58527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8,1.82574,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186980",2019-11-07 19:19:00,1.61445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.2,1.73124,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186981",2019-11-07 19:20:00,1.58002,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.1,1.76526,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186982",2019-11-07 19:21:00,1.52266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.9,1.55988,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186983",2019-11-07 19:22:00,1.73006,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8,1.55484,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186984",2019-11-07 19:23:00,1.47053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8.1,1.63674,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186985",2019-11-07 19:24:00,1.3471,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,8,1.54791,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186986",2019-11-07 19:25:00,1.2114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.9,1.55484,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186987",2019-11-07 19:26:00,1.55883,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.8,1.25244,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186988",2019-11-07 19:27:00,1.58063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.9,0.81837,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186989",2019-11-07 19:28:00,1.89418,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.9,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186990",2019-11-07 19:29:00,1.70331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.8,0.69363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186991",2019-11-07 19:30:00,1.59855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.8,0.67158,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186992",2019-11-07 19:31:00,1.61473,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.7,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186993",2019-11-07 19:32:00,1.65734,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.8,0.55881,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186994",2019-11-07 19:33:00,1.62809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.8,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186995",2019-11-07 19:34:00,1.64223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186996",2019-11-07 19:35:00,1.83591,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.55251,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186997",2019-11-07 19:36:00,1.85358,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186998",2019-11-07 19:37:00,1.69762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"186999",2019-11-07 19:38:00,1.69298,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.5481,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187000",2019-11-07 19:39:00,1.68379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187001",2019-11-07 19:40:00,1.67743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.56511,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187002",2019-11-07 19:41:00,1.70167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.6363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187003",2019-11-07 19:42:00,1.65318,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,1.9845,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187004",2019-11-07 19:43:00,1.77978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187005",2019-11-07 19:44:00,1.90427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.56448,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187006",2019-11-07 19:45:00,1.65728,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.53676,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187007",2019-11-07 19:46:00,1.67467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187008",2019-11-07 19:47:00,1.90239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187009",2019-11-07 19:48:00,1.68571,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187010",2019-11-07 19:49:00,1.53486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187011",2019-11-07 19:50:00,2.04377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187012",2019-11-07 19:51:00,1.9521,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187013",2019-11-07 19:52:00,1.6026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187014",2019-11-07 19:53:00,1.71334,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187015",2019-11-07 19:54:00,1.69188,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187016",2019-11-07 19:55:00,1.69062,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187017",2019-11-07 19:56:00,1.6697,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187018",2019-11-07 19:57:00,1.70186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187019",2019-11-07 19:58:00,1.70628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187020",2019-11-07 19:59:00,1.50584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187021",2019-11-07 20:00:00,1.67404,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187022",2019-11-07 20:01:00,1.66272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187023",2019-11-07 20:02:00,1.69657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187024",2019-11-07 20:03:00,1.70937,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187025",2019-11-07 20:04:00,1.68818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.54432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187026",2019-11-07 20:05:00,1.66825,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187027",2019-11-07 20:06:00,1.66383,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187028",2019-11-07 20:07:00,1.72718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187029",2019-11-07 20:08:00,1.68515,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187030",2019-11-07 20:09:00,1.78977,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187031",2019-11-07 20:10:00,1.60055,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.54432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187032",2019-11-07 20:11:00,1.66058,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.53928,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187033",2019-11-07 20:12:00,1.66959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187034",2019-11-07 20:13:00,1.67803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187035",2019-11-07 20:14:00,1.70262,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187036",2019-11-07 20:15:00,1.67108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187037",2019-11-07 20:16:00,1.83158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.53298,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187038",2019-11-07 20:17:00,1.94875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187039",2019-11-07 20:18:00,1.45143,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187040",2019-11-07 20:19:00,1.68034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187041",2019-11-07 20:20:00,1.69659,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187042",2019-11-07 20:21:00,1.68413,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187043",2019-11-07 20:22:00,1.68762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187044",2019-11-07 20:23:00,1.70455,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187045",2019-11-07 20:24:00,1.52209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187046",2019-11-07 20:25:00,1.82944,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187047",2019-11-07 20:26:00,1.74052,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187048",2019-11-07 20:27:00,1.66171,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187049",2019-11-07 20:28:00,1.68444,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187050",2019-11-07 20:29:00,1.70327,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187051",2019-11-07 20:30:00,1.71192,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187052",2019-11-07 20:31:00,1.70319,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187053",2019-11-07 20:32:00,1.70186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187054",2019-11-07 20:33:00,1.66754,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187055",2019-11-07 20:34:00,1.68127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187056",2019-11-07 20:35:00,1.66017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187057",2019-11-07 20:36:00,1.70433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.53298,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187058",2019-11-07 20:37:00,1.78804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187059",2019-11-07 20:38:00,1.68014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187060",2019-11-07 20:39:00,1.67104,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187061",2019-11-07 20:40:00,1.68861,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187062",2019-11-07 20:41:00,1.87386,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.7371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187063",2019-11-07 20:42:00,1.70727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.78498,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187064",2019-11-07 20:43:00,1.50679,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187065",2019-11-07 20:44:00,1.6758,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.68103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187066",2019-11-07 20:45:00,1.68324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187067",2019-11-07 20:46:00,1.63382,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187068",2019-11-07 20:47:00,1.70157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187069",2019-11-07 20:48:00,1.74217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187070",2019-11-07 20:49:00,1.73673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187071",2019-11-07 20:50:00,1.75824,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187072",2019-11-07 20:51:00,1.71543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187073",2019-11-07 20:52:00,1.70615,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.6,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187074",2019-11-07 20:53:00,1.64714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.7,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187075",2019-11-07 20:54:00,1.73629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.6,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187076",2019-11-07 20:55:00,1.72362,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187077",2019-11-07 20:56:00,1.69336,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187078",2019-11-07 20:57:00,1.87705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187079",2019-11-07 20:58:00,1.69949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187080",2019-11-07 20:59:00,1.69966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187081",2019-11-07 21:00:00,1.70684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187082",2019-11-07 21:01:00,1.70068,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187083",2019-11-07 21:02:00,1.68476,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.53865,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187084",2019-11-07 21:03:00,1.81526,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187085",2019-11-07 21:04:00,1.87746,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187086",2019-11-07 21:05:00,1.69747,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.53865,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187087",2019-11-07 21:06:00,1.7045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
