"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"187088",2019-11-07 21:07:00,1.67886,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187089",2019-11-07 21:08:00,1.87589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187090",2019-11-07 21:09:00,1.68145,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187091",2019-11-07 21:10:00,1.30324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.6,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187092",2019-11-07 21:11:00,1.70445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.6,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187093",2019-11-07 21:12:00,1.67941,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.6,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187094",2019-11-07 21:13:00,1.66989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187095",2019-11-07 21:14:00,1.69596,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187096",2019-11-07 21:15:00,1.71289,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187097",2019-11-07 21:16:00,1.7061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187098",2019-11-07 21:17:00,1.51249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.65331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187099",2019-11-07 21:18:00,1.71627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187100",2019-11-07 21:19:00,1.66775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187101",2019-11-07 21:20:00,1.70288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187102",2019-11-07 21:21:00,1.70737,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187103",2019-11-07 21:22:00,1.69695,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187104",2019-11-07 21:23:00,1.76234,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187105",2019-11-07 21:24:00,1.97405,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187106",2019-11-07 21:25:00,1.68279,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187107",2019-11-07 21:26:00,1.6804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.52605,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187108",2019-11-07 21:27:00,1.69917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187109",2019-11-07 21:28:00,1.5323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.52353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187110",2019-11-07 21:29:00,1.69165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187111",2019-11-07 21:30:00,1.21528,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187112",2019-11-07 21:31:00,1.6724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187113",2019-11-07 21:32:00,1.67186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.51723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187114",2019-11-07 21:33:00,1.7272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.51975,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187115",2019-11-07 21:34:00,1.69079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187116",2019-11-07 21:35:00,1.69049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187117",2019-11-07 21:36:00,1.71459,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187118",2019-11-07 21:37:00,2.28652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187119",2019-11-07 21:38:00,1.71324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187120",2019-11-07 21:39:00,1.68216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187121",2019-11-07 21:40:00,1.69825,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187122",2019-11-07 21:41:00,1.71977,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187123",2019-11-07 21:42:00,1.71423,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187124",2019-11-07 21:43:00,1.37036,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187125",2019-11-07 21:44:00,1.74233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187126",2019-11-07 21:45:00,1.73986,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187127",2019-11-07 21:46:00,1.70153,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187128",2019-11-07 21:47:00,1.71257,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187129",2019-11-07 21:48:00,1.71226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187130",2019-11-07 21:49:00,1.71849,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187131",2019-11-07 21:50:00,1.83594,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.52668,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187132",2019-11-07 21:51:00,1.71335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187133",2019-11-07 21:52:00,1.82499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187134",2019-11-07 21:53:00,1.72473,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.5,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187135",2019-11-07 21:54:00,1.71217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.4,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187136",2019-11-07 21:55:00,1.6938,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187137",2019-11-07 21:56:00,1.6818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187138",2019-11-07 21:57:00,1.42554,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187139",2019-11-07 21:58:00,1.67539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187140",2019-11-07 21:59:00,1.68165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187141",2019-11-07 22:00:00,1.69957,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187142",2019-11-07 22:01:00,1.68005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187143",2019-11-07 22:02:00,1.68668,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187144",2019-11-07 22:03:00,2.06839,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.40572,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187145",2019-11-07 22:04:00,1.8007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187146",2019-11-07 22:05:00,1.64011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187147",2019-11-07 22:06:00,1.6739,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.38871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187148",2019-11-07 22:07:00,1.62824,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187149",2019-11-07 22:08:00,1.67742,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187150",2019-11-07 22:09:00,1.64404,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187151",2019-11-07 22:10:00,1.7691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187152",2019-11-07 22:11:00,1.43684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187153",2019-11-07 22:12:00,1.63404,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187154",2019-11-07 22:13:00,1.84945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187155",2019-11-07 22:14:00,1.67561,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.40383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187156",2019-11-07 22:15:00,1.56337,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187157",2019-11-07 22:16:00,1.64113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187158",2019-11-07 22:17:00,1.5806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187159",2019-11-07 22:18:00,1.56373,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187160",2019-11-07 22:19:00,1.42567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187161",2019-11-07 22:20:00,1.28808,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187162",2019-11-07 22:21:00,1.1853,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187163",2019-11-07 22:22:00,1.31782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187164",2019-11-07 22:23:00,1.83604,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187165",2019-11-07 22:24:00,1.95646,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187166",2019-11-07 22:25:00,2.48046,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187167",2019-11-07 22:26:00,2.63741,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187168",2019-11-07 22:27:00,2.31168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187169",2019-11-07 22:28:00,1.97943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187170",2019-11-07 22:29:00,1.81818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.3,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187171",2019-11-07 22:30:00,2.15135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187172",2019-11-07 22:31:00,1.74427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187173",2019-11-07 22:32:00,1.71586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.8,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187174",2019-11-07 22:33:00,1.66595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.9,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187175",2019-11-07 22:34:00,1.67326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187176",2019-11-07 22:35:00,1.74225,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187177",2019-11-07 22:36:00,1.7032,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187178",2019-11-07 22:37:00,1.81251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187179",2019-11-07 22:38:00,1.67354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187180",2019-11-07 22:39:00,1.81718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187181",2019-11-07 22:40:00,1.60117,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.9,0.37926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187182",2019-11-07 22:41:00,1.61804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.8,0.38241,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187183",2019-11-07 22:42:00,1.62085,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.7,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187184",2019-11-07 22:43:00,1.61143,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.8,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187185",2019-11-07 22:44:00,1.76803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187186",2019-11-07 22:45:00,1.6219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.1,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187187",2019-11-07 22:46:00,1.64578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187188",2019-11-07 22:47:00,1.62275,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187189",2019-11-07 22:48:00,1.62017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.9,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187190",2019-11-07 22:49:00,1.62434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.8,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187191",2019-11-07 22:50:00,1.26075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187192",2019-11-07 22:51:00,1.63154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.8,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187193",2019-11-07 22:52:00,1.62961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187194",2019-11-07 22:53:00,1.68697,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.2,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187195",2019-11-07 22:54:00,1.684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187196",2019-11-07 22:55:00,1.70876,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187197",2019-11-07 22:56:00,1.70858,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.9,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187198",2019-11-07 22:57:00,1.44894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.8,0.40572,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187199",2019-11-07 22:58:00,1.85201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187200",2019-11-07 22:59:00,1.71305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.8,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187201",2019-11-07 23:00:00,1.71841,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.7,0.39942,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187202",2019-11-07 23:01:00,1.74092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.7,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187203",2019-11-07 23:02:00,1.73959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.7,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187204",2019-11-07 23:03:00,1.73827,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.7,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187205",2019-11-07 23:04:00,1.90867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.7,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187206",2019-11-07 23:05:00,1.98632,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.7,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187207",2019-11-07 23:06:00,1.7157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.6,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187208",2019-11-07 23:07:00,1.72308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.6,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187209",2019-11-07 23:08:00,1.74001,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.6,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187210",2019-11-07 23:09:00,1.74405,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.4,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187211",2019-11-07 23:10:00,1.73082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.6,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187212",2019-11-07 23:11:00,1.83287,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.5,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187213",2019-11-07 23:12:00,1.42232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.7,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187214",2019-11-07 23:13:00,1.7922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.5,1.97631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187215",2019-11-07 23:14:00,1.79216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.5,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187216",2019-11-07 23:15:00,1.71732,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.4,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187217",2019-11-07 23:16:00,1.62166,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.6,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187218",2019-11-07 23:17:00,1.75755,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.5,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187219",2019-11-07 23:18:00,1.72523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.5,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187220",2019-11-07 23:19:00,1.73111,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.5,0.50085,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187221",2019-11-07 23:20:00,1.75757,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.5,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187222",2019-11-07 23:21:00,1.58472,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.4,0.69741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187223",2019-11-07 23:22:00,1.72322,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.5,0.69741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187224",2019-11-07 23:23:00,1.7225,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.3,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187225",2019-11-07 23:24:00,1.64485,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.4,0.69741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187226",2019-11-07 23:25:00,1.53006,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.4,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187227",2019-11-07 23:26:00,1.6858,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.6,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187228",2019-11-07 23:27:00,1.69636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.4,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187229",2019-11-07 23:28:00,1.69073,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,5.5,0.68292,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187230",2019-11-07 23:29:00,1.6939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,5.4,0.68103,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187231",2019-11-07 23:30:00,1.70226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,5.4,0.68355,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187232",2019-11-07 23:31:00,1.76575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,5.4,0.67977,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187233",2019-11-07 23:32:00,1.35032,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,5.5,0.68229,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187234",2019-11-07 23:33:00,1.56358,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,5.4,0.6741,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187235",2019-11-07 23:34:00,2.22673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,5.5,0.68607,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187236",2019-11-07 23:35:00,1.99015,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,5.4,0.67977,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187237",2019-11-07 23:36:00,2.06132,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,5.4,0.6741,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187238",2019-11-07 23:37:00,2.43703,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,5.4,0.70245,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187239",2019-11-07 23:38:00,2.38523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,5.5,0.693,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187240",2019-11-07 23:39:00,2.79502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,5.5,0.693,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187241",2019-11-07 23:40:00,2.91969,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.5,0.693,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187242",2019-11-07 23:41:00,3.0291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.4,0.70308,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187243",2019-11-07 23:42:00,2.76382,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.5,0.693,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187244",2019-11-07 23:43:00,2.50577,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.3,0.69867,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187245",2019-11-07 23:44:00,2.19978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.4,0.69867,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187246",2019-11-07 23:45:00,1.51126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.5,0.69867,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187247",2019-11-07 23:46:00,1.43326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.4,0.71946,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187248",2019-11-07 23:47:00,1.28968,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.5,0.72954,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187249",2019-11-07 23:48:00,2.24823,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.5,0.6741,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187250",2019-11-07 23:49:00,4.15085,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.5,0.6741,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187251",2019-11-07 23:50:00,4.8388,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.4,0.67851,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187252",2019-11-07 23:51:00,3.44425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.4,0.6993,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187253",2019-11-07 23:52:00,2.96033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.5,0.6741,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187254",2019-11-07 23:53:00,2.3889,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.4,0.67347,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187255",2019-11-07 23:54:00,2.25098,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.5,0.64953,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187256",2019-11-07 23:55:00,2.19193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.5,0.65331,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187257",2019-11-07 23:56:00,2.23814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.6,0.64827,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187258",2019-11-07 23:57:00,2.19902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.5,0.64764,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187259",2019-11-07 23:58:00,2.59505,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.4,0.65961,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187260",2019-11-07 23:59:00,2.23974,0,0,24,22,22,22,30,27,27,0,6.62527777777778,23.5,22,22,21.5,23.5,22.5,23,5.3,0.945,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187261",2019-11-08 00:00:00,2.17157,0,0,24,22,22,22,30,27,27,0,6.72065573770492,23.5,22,22,21.5,23.5,22.5,23,5.4,0.819,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187262",2019-11-08 00:01:00,2.13276,0,0,24,22,22,22,30,27,27,0,6.72883333333333,23.5,22,22,21.5,23.5,22.5,23,5.3,0.83034,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187263",2019-11-08 00:02:00,2.04333,0,0,24,22,22,22,30,27,27,0,6.75475409836066,23.5,22,22,21.5,23.5,22.5,23,5.3,0.82152,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187264",2019-11-08 00:03:00,2.83102,0,0,24,22,22,22,30,27,27,0,6.8272131147541,23.5,22,22,21.5,23.5,22.5,23,5.5,0.81333,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187265",2019-11-08 00:04:00,2.30923,0,0,24,22,22,22,30,27,27,0,6.83639344262295,23.5,22,22,21.5,23.5,22.5,23,5.5,0.81018,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187266",2019-11-08 00:05:00,2.27328,0,0,24,22,22,22,30,27,27,0,6.85783333333333,23.5,22,22,21.5,23.5,22.5,23,5.5,0.8127,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187267",2019-11-08 00:06:00,2.44377,0,0,24,22,22,22,30,27,27,0,6.82393442622951,23.5,22,22,21.5,23.5,22.5,23,5.6,0.82467,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187268",2019-11-08 00:07:00,2.44886,0,0,24,22,22,22,30,27,27,0,6.82639344262295,23.5,22,22,21.5,23.5,22.5,23,5.6,0.81774,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187269",2019-11-08 00:08:00,2.69387,0,0,24,22,22,22,30,27,27,0,3.39639344262295,23.5,22,22,21.5,23.5,22.5,23,5.8,0.83286,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187270",2019-11-08 00:09:00,2.88011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.7056,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187271",2019-11-08 00:10:00,2.83058,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.6,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187272",2019-11-08 00:11:00,2.95354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.5,0.7182,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187273",2019-11-08 00:12:00,2.63372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.7,0.57267,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187274",2019-11-08 00:13:00,2.86474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.67977,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187275",2019-11-08 00:14:00,2.79811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187276",2019-11-08 00:15:00,2.8457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.567,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187277",2019-11-08 00:16:00,2.75351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,6,0.56196,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187278",2019-11-08 00:17:00,2.61311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.9,0.56007,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187279",2019-11-08 00:18:00,2.70135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,6,0.5607,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187280",2019-11-08 00:19:00,2.34552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.9,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187281",2019-11-08 00:20:00,2.28111,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187282",2019-11-08 00:21:00,2.27675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.7,0.54999,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187283",2019-11-08 00:22:00,2.16824,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.6,0.55692,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187284",2019-11-08 00:23:00,2.14179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.6,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187285",2019-11-08 00:24:00,2.16066,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.7,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187286",2019-11-08 00:25:00,1.82021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187287",2019-11-08 00:26:00,2.17992,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187288",2019-11-08 00:27:00,2.1509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.7,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187289",2019-11-08 00:28:00,2.0694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.7,0.55566,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187290",2019-11-08 00:29:00,2.03203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.54873,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187291",2019-11-08 00:30:00,2.08605,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.54747,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187292",2019-11-08 00:31:00,2.02402,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.54306,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187293",2019-11-08 00:32:00,2.19079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.9,0.56511,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187294",2019-11-08 00:33:00,2.03691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.54747,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187295",2019-11-08 00:34:00,2.33807,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,6,0.54747,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187296",2019-11-08 00:35:00,2.46479,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,6,0.54747,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187297",2019-11-08 00:36:00,2.64152,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,6,0.54432,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187298",2019-11-08 00:37:00,2.63243,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.9,0.5355,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187299",2019-11-08 00:38:00,2.7636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.9,0.54117,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187300",2019-11-08 00:39:00,2.89235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.5355,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187301",2019-11-08 00:40:00,2.78127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.5355,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187302",2019-11-08 00:41:00,2.68249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.8,0.54117,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187303",2019-11-08 00:42:00,2.93071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,5.9,0.54621,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187304",2019-11-08 00:43:00,2.77103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,6,0.5355,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187305",2019-11-08 00:44:00,2.71061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,6.1,0.54684,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187306",2019-11-08 00:45:00,2.76167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,6.1,0.54684,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187307",2019-11-08 00:46:00,2.50502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,6.2,0.54117,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187308",2019-11-08 00:47:00,2.50631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,6.4,0.54117,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187309",2019-11-08 00:48:00,2.44604,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,6.3,0.52227,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187310",2019-11-08 00:49:00,2.34931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.1,0.52227,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187311",2019-11-08 00:50:00,2.24467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6,0.64827,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187312",2019-11-08 00:51:00,2.25129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6,0.78624,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187313",2019-11-08 00:52:00,2.14869,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6,0.88704,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187314",2019-11-08 00:53:00,2.41154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.9,0.7056,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187315",2019-11-08 00:54:00,2.18125,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.9,0.50841,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187316",2019-11-08 00:55:00,2.10595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6,0.40131,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187317",2019-11-08 00:56:00,2.04113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6,0.40068,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187318",2019-11-08 00:57:00,2.52388,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6,0.39879,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187319",2019-11-08 00:58:00,2.02095,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.8,0.40194,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187320",2019-11-08 00:59:00,1.706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.7,0.40761,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187321",2019-11-08 01:00:00,2.01929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.6,0.39627,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187322",2019-11-08 01:01:00,2.41108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.6,0.39627,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187323",2019-11-08 01:02:00,2.21611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.5,0.39627,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187324",2019-11-08 01:03:00,2.22936,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.3,0.41895,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187325",2019-11-08 01:04:00,2.25509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.3,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187326",2019-11-08 01:05:00,2.43037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.3,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187327",2019-11-08 01:06:00,2.80533,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.3,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187328",2019-11-08 01:07:00,2.57463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.3,0.41958,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187329",2019-11-08 01:08:00,2.62611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.3,0.42021,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187330",2019-11-08 01:09:00,2.66417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.4,0.41391,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187331",2019-11-08 01:10:00,2.71725,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.6,0.41517,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187332",2019-11-08 01:11:00,2.68611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.7,0.42084,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187333",2019-11-08 01:12:00,2.22663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6,0.4095,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187334",2019-11-08 01:13:00,2.66559,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.6,0.4095,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187335",2019-11-08 01:14:00,1.90701,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.4,0.41517,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187336",2019-11-08 01:15:00,1.88527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.4,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187337",2019-11-08 01:16:00,2.13214,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.6,0.41517,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187338",2019-11-08 01:17:00,2.67991,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,5.6,0.41517,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187339",2019-11-08 01:18:00,3.28637,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6,0.4095,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187340",2019-11-08 01:19:00,3.22088,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.1,0.41202,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187341",2019-11-08 01:20:00,2.92399,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.2,0.38682,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187342",2019-11-08 01:21:00,2.44247,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.1,0.38367,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187343",2019-11-08 01:22:00,2.32705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6,0.38934,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187344",2019-11-08 01:23:00,2.25348,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.1,0.38556,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187345",2019-11-08 01:24:00,2.65184,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.3,0.38934,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187346",2019-11-08 01:25:00,2.18327,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.2,0.38997,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187347",2019-11-08 01:26:00,1.9665,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.3,0.38367,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187348",2019-11-08 01:27:00,2.08797,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.3,0.39627,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187349",2019-11-08 01:28:00,2.47986,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.4,0.39564,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187350",2019-11-08 01:29:00,1.96038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.5,0.38997,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187351",2019-11-08 01:30:00,2.03479,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.4,0.40131,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187352",2019-11-08 01:31:00,1.96829,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.2,0.3906,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187353",2019-11-08 01:32:00,2.14133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,6.3,0.38682,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187354",2019-11-08 01:33:00,2.21828,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.4,0.4158,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187355",2019-11-08 01:34:00,2.13867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.4,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187356",2019-11-08 01:35:00,2.32287,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.5,0.42021,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187357",2019-11-08 01:36:00,2.51042,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.5,0.41454,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187358",2019-11-08 01:37:00,2.58962,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.6,0.4095,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187359",2019-11-08 01:38:00,2.62015,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.7,0.4032,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187360",2019-11-08 01:39:00,3.07687,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.7,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187361",2019-11-08 01:40:00,3.13835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.6,0.43407,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187362",2019-11-08 01:41:00,2.77181,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.5,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187363",2019-11-08 01:42:00,2.69288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.3,0.42399,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187364",2019-11-08 01:43:00,2.94855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.3,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187365",2019-11-08 01:44:00,2.60818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.4,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187366",2019-11-08 01:45:00,2.6117,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.5,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187367",2019-11-08 01:46:00,2.71859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.6,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187368",2019-11-08 01:47:00,2.58517,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.5,0.43974,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187369",2019-11-08 01:48:00,2.33396,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.4,0.4221,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187370",2019-11-08 01:49:00,2.21654,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.4,1.85094,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187371",2019-11-08 01:50:00,2.20901,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.4,0.43407,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187372",2019-11-08 01:51:00,2.15513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.5,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187373",2019-11-08 01:52:00,2.14278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.6,0.42147,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187374",2019-11-08 01:53:00,2.10555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187375",2019-11-08 01:54:00,2.12807,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187376",2019-11-08 01:55:00,1.82064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187377",2019-11-08 01:56:00,2.01676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187378",2019-11-08 01:57:00,2.05222,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.42777,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187379",2019-11-08 01:58:00,2.19201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.43974,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187380",2019-11-08 01:59:00,2.0084,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.42777,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187381",2019-11-08 02:00:00,1.97463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.4284,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187382",2019-11-08 02:01:00,1.96085,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.43092,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187383",2019-11-08 02:02:00,2.19697,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.42777,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187384",2019-11-08 02:03:00,2.28649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.42714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187385",2019-11-08 02:04:00,2.30213,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.42588,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187386",2019-11-08 02:05:00,2.48911,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.42399,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187387",2019-11-08 02:06:00,2.52249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.42714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187388",2019-11-08 02:07:00,2.66648,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.42777,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187389",2019-11-08 02:08:00,2.61596,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.42273,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187390",2019-11-08 02:09:00,2.65727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.41517,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187391",2019-11-08 02:10:00,2.64939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.42777,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187392",2019-11-08 02:11:00,2.65058,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.42147,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187393",2019-11-08 02:12:00,2.61785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.42651,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187394",2019-11-08 02:13:00,2.6122,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.2,0.40194,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187395",2019-11-08 02:14:00,2.22851,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.1,0.40068,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187396",2019-11-08 02:15:00,2.56696,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6,0.40761,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187397",2019-11-08 02:16:00,2.51758,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6,0.40257,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187398",2019-11-08 02:17:00,2.44642,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6,0.39186,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187399",2019-11-08 02:18:00,2.36525,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.2,0.40131,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187400",2019-11-08 02:19:00,2.2783,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.3,0.39186,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187401",2019-11-08 02:20:00,2.1714,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.4,0.39501,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187402",2019-11-08 02:21:00,2.40659,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.5,0.38997,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187403",2019-11-08 02:22:00,2.13835,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.4,0.39564,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187404",2019-11-08 02:23:00,2.09728,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.4,0.40131,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187405",2019-11-08 02:24:00,2.12233,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.2,0.39564,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187406",2019-11-08 02:25:00,1.97202,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6,0.39312,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187407",2019-11-08 02:26:00,2.02254,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.7,0.39564,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187408",2019-11-08 02:27:00,1.86108,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.43785,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187409",2019-11-08 02:28:00,1.607,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.42273,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187410",2019-11-08 02:29:00,1.03968,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187411",2019-11-08 02:30:00,1.09972,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.42714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
