"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"187412",2019-11-08 02:31:00,1.07197,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.43029,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187413",2019-11-08 02:32:00,1.7257,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187414",2019-11-08 02:33:00,2.38977,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.7,0.42399,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187415",2019-11-08 02:34:00,3.27513,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.42714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187416",2019-11-08 02:35:00,4.05083,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.7,0.42714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187417",2019-11-08 02:36:00,3.45883,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.7,0.42714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187418",2019-11-08 02:37:00,2.9287,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.41517,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187419",2019-11-08 02:38:00,2.72535,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.7,0.42084,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187420",2019-11-08 02:39:00,2.70955,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.4095,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187421",2019-11-08 02:40:00,3.02533,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.4095,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187422",2019-11-08 02:41:00,2.09477,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.41643,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187423",2019-11-08 02:42:00,2.63348,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.41202,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187424",2019-11-08 02:43:00,2.5491,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.41832,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187425",2019-11-08 02:44:00,2.52469,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.39438,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187426",2019-11-08 02:45:00,2.37259,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.38745,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187427",2019-11-08 02:46:00,2.30441,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.39438,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187428",2019-11-08 02:47:00,2.62592,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.3906,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187429",2019-11-08 02:48:00,2.38762,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.38997,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187430",2019-11-08 02:49:00,2.12948,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.38997,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187431",2019-11-08 02:50:00,2.11359,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.38997,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187432",2019-11-08 02:51:00,2.04239,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6,0.3843,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187433",2019-11-08 02:52:00,1.93161,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.38997,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187434",2019-11-08 02:53:00,2.05211,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.38997,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187435",2019-11-08 02:54:00,1.81529,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.3843,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187436",2019-11-08 02:55:00,2.15285,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.37737,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187437",2019-11-08 02:56:00,2.2225,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.7,0.378,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187438",2019-11-08 02:57:00,1.96494,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.42651,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187439",2019-11-08 02:58:00,2.12717,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.7,0.41769,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187440",2019-11-08 02:59:00,1.75512,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.41013,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187441",2019-11-08 03:00:00,2.02518,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.4095,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187442",2019-11-08 03:01:00,1.5475,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187443",2019-11-08 03:02:00,2.26896,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.41454,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187444",2019-11-08 03:03:00,2.12807,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.41454,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187445",2019-11-08 03:04:00,2.43462,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.40824,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187446",2019-11-08 03:05:00,2.21519,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187447",2019-11-08 03:06:00,2.4047,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.40824,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187448",2019-11-08 03:07:00,2.5012,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187449",2019-11-08 03:08:00,2.71702,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.5,0.41391,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187450",2019-11-08 03:09:00,2.56593,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.41391,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187451",2019-11-08 03:10:00,2.57954,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.63504,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187452",2019-11-08 03:11:00,2.58128,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.65331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187453",2019-11-08 03:12:00,2.49695,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187454",2019-11-08 03:13:00,2.48624,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.1,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187455",2019-11-08 03:14:00,2.81708,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187456",2019-11-08 03:15:00,2.49405,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.1,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187457",2019-11-08 03:16:00,2.51987,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187458",2019-11-08 03:17:00,2.39175,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.7,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187459",2019-11-08 03:18:00,2.29875,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187460",2019-11-08 03:19:00,2.50724,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.40572,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187461",2019-11-08 03:20:00,2.17236,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.39879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187462",2019-11-08 03:21:00,2.20219,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.39816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187463",2019-11-08 03:22:00,2.18201,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187464",2019-11-08 03:23:00,1.99276,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187465",2019-11-08 03:24:00,2.09043,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187466",2019-11-08 03:25:00,2.06876,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187467",2019-11-08 03:26:00,2.2429,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187468",2019-11-08 03:27:00,2.1157,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187469",2019-11-08 03:28:00,1.75932,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187470",2019-11-08 03:29:00,2.10024,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.41139,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187471",2019-11-08 03:30:00,2.05925,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.40257,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187472",2019-11-08 03:31:00,1.94655,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.40257,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187473",2019-11-08 03:32:00,2.19764,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.40509,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187474",2019-11-08 03:33:00,2.0966,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187475",2019-11-08 03:34:00,2.12797,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187476",2019-11-08 03:35:00,2.45218,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.40257,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187477",2019-11-08 03:36:00,2.44249,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.3843,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187478",2019-11-08 03:37:00,2.47977,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.38052,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187479",2019-11-08 03:38:00,2.54786,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.37296,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187480",2019-11-08 03:39:00,2.52275,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6,0.38304,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187481",2019-11-08 03:40:00,2.59616,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.2,0.38871,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187482",2019-11-08 03:41:00,2.71582,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.2,0.38178,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187483",2019-11-08 03:42:00,2.57762,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.3,0.38808,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187484",2019-11-08 03:43:00,2.52626,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.4,0.38304,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187485",2019-11-08 03:44:00,2.55126,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.4,0.38934,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187486",2019-11-08 03:45:00,2.53447,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.3,0.3717,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187487",2019-11-08 03:46:00,2.4764,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.4,0.38115,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187488",2019-11-08 03:47:00,2.29527,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.2,0.378,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187489",2019-11-08 03:48:00,2.24376,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.1,0.38808,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187490",2019-11-08 03:49:00,2.16436,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6,0.38241,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187491",2019-11-08 03:50:00,2.24449,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.37926,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187492",2019-11-08 03:51:00,2.27529,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.38241,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187493",2019-11-08 03:52:00,2.08044,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6,0.38871,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187494",2019-11-08 03:53:00,2.05254,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.38871,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187495",2019-11-08 03:54:00,2.06927,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.38304,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187496",2019-11-08 03:55:00,2.24263,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6,0.378,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187497",2019-11-08 03:56:00,2.06892,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.2,0.38304,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187498",2019-11-08 03:57:00,2.04323,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.2,0.39501,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187499",2019-11-08 03:58:00,2.21305,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.2,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187500",2019-11-08 03:59:00,2.056,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.1,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187501",2019-11-08 04:00:00,2.0437,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.2,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187502",2019-11-08 04:01:00,2.1959,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.1,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187503",2019-11-08 04:02:00,2.38529,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.1,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187504",2019-11-08 04:03:00,2.07553,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.1,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187505",2019-11-08 04:04:00,2.12584,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,6.1,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187506",2019-11-08 04:05:00,2.25289,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.41958,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187507",2019-11-08 04:06:00,2.37666,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187508",2019-11-08 04:07:00,2.43976,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.4032,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187509",2019-11-08 04:08:00,2.72819,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.41643,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187510",2019-11-08 04:09:00,2.63923,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.42084,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187511",2019-11-08 04:10:00,2.49485,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.41517,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187512",2019-11-08 04:11:00,2.54349,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.9,0.41517,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187513",2019-11-08 04:12:00,2.48933,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.8,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187514",2019-11-08 04:13:00,2.6014,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.41517,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187515",2019-11-08 04:14:00,2.50888,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.38997,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187516",2019-11-08 04:15:00,2.66753,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.38997,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187517",2019-11-08 04:16:00,2.38744,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.39249,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187518",2019-11-08 04:17:00,2.36195,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.38997,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187519",2019-11-08 04:18:00,2.05901,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.38934,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187520",2019-11-08 04:19:00,2.21519,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.39501,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187521",2019-11-08 04:20:00,2.06593,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.39186,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187522",2019-11-08 04:21:00,2.05645,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.38934,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187523",2019-11-08 04:22:00,2.12359,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.39501,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187524",2019-11-08 04:23:00,2.00913,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.38367,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187525",2019-11-08 04:24:00,1.96538,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.41328,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187526",2019-11-08 04:25:00,1.94641,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.41517,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187527",2019-11-08 04:26:00,2.01604,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.41517,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"187528",2019-11-08 04:27:00,1.97393,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.42651,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187529",2019-11-08 04:28:00,2.00998,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.42714,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187530",2019-11-08 04:29:00,1.89529,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.42021,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187531",2019-11-08 04:30:00,1.92863,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.40887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187532",2019-11-08 04:31:00,2.05161,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187533",2019-11-08 04:32:00,2.18073,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.42084,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187534",2019-11-08 04:33:00,2.146,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187535",2019-11-08 04:34:00,2.26698,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.40824,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187536",2019-11-08 04:35:00,2.41336,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.7,0.4032,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187537",2019-11-08 04:36:00,2.35272,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.7,0.40257,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"187538",2019-11-08 04:37:00,2.12414,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.7,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187539",2019-11-08 04:38:00,1.90809,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187540",2019-11-08 04:39:00,1.73896,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187541",2019-11-08 04:40:00,1.89197,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.6,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187542",2019-11-08 04:41:00,2.60598,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.40194,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187543",2019-11-08 04:42:00,3.31851,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187544",2019-11-08 04:43:00,3.90376,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187545",2019-11-08 04:44:00,3.59071,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"187546",2019-11-08 04:45:00,2.80545,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.40194,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187547",2019-11-08 04:46:00,2.36767,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187548",2019-11-08 04:47:00,2.04813,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.39627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187549",2019-11-08 04:48:00,2.04086,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.40572,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187550",2019-11-08 04:49:00,2.15721,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.4032,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187551",2019-11-08 04:50:00,2.09275,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187552",2019-11-08 04:51:00,1.88666,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187553",2019-11-08 04:52:00,1.94883,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187554",2019-11-08 04:53:00,1.93911,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187555",2019-11-08 04:54:00,1.92739,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187556",2019-11-08 04:55:00,1.79886,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187557",2019-11-08 04:56:00,1.85842,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187558",2019-11-08 04:57:00,1.81916,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187559",2019-11-08 04:58:00,1.82219,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187560",2019-11-08 04:59:00,1.78975,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.9,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187561",2019-11-08 05:00:00,1.7943,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.9,0.99414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187562",2019-11-08 05:01:00,1.79452,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.7497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187563",2019-11-08 05:02:00,1.65646,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187564",2019-11-08 05:03:00,1.95268,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187565",2019-11-08 05:04:00,1.79086,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.60921,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187566",2019-11-08 05:05:00,1.80981,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187567",2019-11-08 05:06:00,1.79954,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187568",2019-11-08 05:07:00,1.6802,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187569",2019-11-08 05:08:00,1.79003,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187570",2019-11-08 05:09:00,1.94404,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187571",2019-11-08 05:10:00,1.86659,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.55125,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187572",2019-11-08 05:11:00,1.66506,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.54873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187573",2019-11-08 05:12:00,1.99775,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187574",2019-11-08 05:13:00,1.72808,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187575",2019-11-08 05:14:00,1.62941,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187576",2019-11-08 05:15:00,1.73262,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.7812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187577",2019-11-08 05:16:00,1.76066,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.8001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187578",2019-11-08 05:17:00,1.62118,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.79632,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187579",2019-11-08 05:18:00,1.69434,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187580",2019-11-08 05:19:00,1.6785,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187581",2019-11-08 05:20:00,1.73774,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187582",2019-11-08 05:21:00,1.72141,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187583",2019-11-08 05:22:00,1.72404,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187584",2019-11-08 05:23:00,1.15317,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187585",2019-11-08 05:24:00,1.73435,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187586",2019-11-08 05:25:00,1.70645,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187587",2019-11-08 05:26:00,1.72293,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.54306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187588",2019-11-08 05:27:00,1.70332,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187589",2019-11-08 05:28:00,1.677,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187590",2019-11-08 05:29:00,1.49374,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187591",2019-11-08 05:30:00,1.71329,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187592",2019-11-08 05:31:00,1.69908,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187593",2019-11-08 05:32:00,1.6944,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187594",2019-11-08 05:33:00,1.67424,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187595",2019-11-08 05:34:00,1.7164,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187596",2019-11-08 05:35:00,1.69879,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187597",2019-11-08 05:36:00,1.61925,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187598",2019-11-08 05:37:00,1.70487,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187599",2019-11-08 05:38:00,1.80282,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.55818,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187600",2019-11-08 05:39:00,1.73708,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.55755,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187601",2019-11-08 05:40:00,1.67957,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187602",2019-11-08 05:41:00,1.72549,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187603",2019-11-08 05:42:00,1.49139,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187604",2019-11-08 05:43:00,1.40954,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187605",2019-11-08 05:44:00,1.24317,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.5,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187606",2019-11-08 05:45:00,1.25213,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.5,0.53172,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187607",2019-11-08 05:46:00,1.64098,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187608",2019-11-08 05:47:00,2.09686,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187609",2019-11-08 05:48:00,2.68426,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187610",2019-11-08 05:49:00,2.74278,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187611",2019-11-08 05:50:00,2.43221,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187612",2019-11-08 05:51:00,2.04486,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187613",2019-11-08 05:52:00,1.77682,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187614",2019-11-08 05:53:00,1.70742,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187615",2019-11-08 05:54:00,1.65446,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187616",2019-11-08 05:55:00,1.66996,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187617",2019-11-08 05:56:00,1.81235,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.53865,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187618",2019-11-08 05:57:00,1.74202,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187619",2019-11-08 05:58:00,1.78362,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187620",2019-11-08 05:59:00,1.53284,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.54621,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187621",2019-11-08 06:00:00,1.85632,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187622",2019-11-08 06:01:00,1.37331,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.53613,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187623",2019-11-08 06:02:00,1.70028,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187624",2019-11-08 06:03:00,1.46845,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.54621,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187625",2019-11-08 06:04:00,1.70825,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.1,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187626",2019-11-08 06:05:00,1.67325,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187627",2019-11-08 06:06:00,1.58591,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.2,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187628",2019-11-08 06:07:00,1.68764,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.53676,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187629",2019-11-08 06:08:00,1.68604,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187630",2019-11-08 06:09:00,1.69115,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.4,0.53046,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187631",2019-11-08 06:10:00,1.80058,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,5.3,0.53613,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187632",2019-11-08 06:11:00,1.69655,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187633",2019-11-08 06:12:00,1.70622,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.53613,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187634",2019-11-08 06:13:00,1.7279,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187635",2019-11-08 06:14:00,1.70583,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187636",2019-11-08 06:15:00,1.72545,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187637",2019-11-08 06:16:00,1.91193,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187638",2019-11-08 06:17:00,1.84174,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187639",2019-11-08 06:18:00,1.71985,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.53172,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187640",2019-11-08 06:19:00,1.72335,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.5,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187641",2019-11-08 06:20:00,1.72775,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.53361,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187642",2019-11-08 06:21:00,1.66845,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187643",2019-11-08 06:22:00,1.69136,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.6,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187644",2019-11-08 06:23:00,2.00277,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.6,0.53172,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187645",2019-11-08 06:24:00,1.82376,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187646",2019-11-08 06:25:00,1.74711,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187647",2019-11-08 06:26:00,1.79037,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187648",2019-11-08 06:27:00,1.74432,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187649",2019-11-08 06:28:00,2.30023,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187650",2019-11-08 06:29:00,1.80493,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187651",2019-11-08 06:30:00,2.00787,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187652",2019-11-08 06:31:00,1.77181,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187653",2019-11-08 06:32:00,1.77825,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.53172,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187654",2019-11-08 06:33:00,1.70774,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.53172,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187655",2019-11-08 06:34:00,1.73561,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187656",2019-11-08 06:35:00,1.77931,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187657",2019-11-08 06:36:00,1.74289,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187658",2019-11-08 06:37:00,1.83277,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.50715,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187659",2019-11-08 06:38:00,1.77618,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187660",2019-11-08 06:39:00,1.75385,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187661",2019-11-08 06:40:00,1.73622,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187662",2019-11-08 06:41:00,1.46403,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187663",2019-11-08 06:42:00,1.67876,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.5,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187664",2019-11-08 06:43:00,1.52827,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187665",2019-11-08 06:44:00,1.86471,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187666",2019-11-08 06:45:00,1.58935,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187667",2019-11-08 06:46:00,2.02483,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187668",2019-11-08 06:47:00,1.56627,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187669",2019-11-08 06:48:00,1.37995,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187670",2019-11-08 06:49:00,1.27107,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187671",2019-11-08 06:50:00,0.833061,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187672",2019-11-08 06:51:00,1.11072,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187673",2019-11-08 06:52:00,1.05528,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187674",2019-11-08 06:53:00,1.38496,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187675",2019-11-08 06:54:00,1.9815,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187676",2019-11-08 06:55:00,2.76239,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.75474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187677",2019-11-08 06:56:00,3.11876,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187678",2019-11-08 06:57:00,3.0074,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187679",2019-11-08 06:58:00,2.26655,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187680",2019-11-08 06:59:00,1.9084,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187681",2019-11-08 07:00:00,1.77925,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187682",2019-11-08 07:01:00,1.66945,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187683",2019-11-08 07:02:00,1.69776,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187684",2019-11-08 07:03:00,1.67638,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187685",2019-11-08 07:04:00,1.66435,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.5166,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187686",2019-11-08 07:05:00,1.40863,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187687",2019-11-08 07:06:00,1.80279,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187688",2019-11-08 07:07:00,1.78606,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.54621,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187689",2019-11-08 07:08:00,1.93531,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187690",2019-11-08 07:09:00,1.71134,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187691",2019-11-08 07:10:00,1.19844,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.53991,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187692",2019-11-08 07:11:00,1.6946,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187693",2019-11-08 07:12:00,1.45199,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187694",2019-11-08 07:13:00,1.66926,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.9,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187695",2019-11-08 07:14:00,1.69711,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187696",2019-11-08 07:15:00,1.65102,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.54621,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187697",2019-11-08 07:16:00,1.69827,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.53361,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187698",2019-11-08 07:17:00,1.44073,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.50652,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187699",2019-11-08 07:18:00,1.65454,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.51471,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187700",2019-11-08 07:19:00,1.66908,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187701",2019-11-08 07:20:00,1.70165,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.9,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187702",2019-11-08 07:21:00,1.72723,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.50778,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187703",2019-11-08 07:22:00,1.71619,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.9,0.4914,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187704",2019-11-08 07:23:00,2.15779,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.50211,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187705",2019-11-08 07:24:00,1.96637,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.4851,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187706",2019-11-08 07:25:00,1.72085,8,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.51471,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187707",2019-11-08 07:26:00,1.69659,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.54558,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187708",2019-11-08 07:27:00,1.68441,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187709",2019-11-08 07:28:00,2.19859,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187710",2019-11-08 07:29:00,1.83209,8,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.53298,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187711",2019-11-08 07:30:00,2.04037,7,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187712",2019-11-08 07:31:00,1.93788,8,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.53298,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187713",2019-11-08 07:32:00,1.6887,8,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187714",2019-11-08 07:33:00,1.67312,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187715",2019-11-08 07:34:00,1.68355,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187716",2019-11-08 07:35:00,1.67854,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187717",2019-11-08 07:36:00,1.62497,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187718",2019-11-08 07:37:00,1.71977,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187719",2019-11-08 07:38:00,1.68539,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.9,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187720",2019-11-08 07:39:00,1.66894,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.9,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187721",2019-11-08 07:40:00,1.6859,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.9,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187722",2019-11-08 07:41:00,1.61519,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.9,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187723",2019-11-08 07:42:00,1.65344,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.9,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187724",2019-11-08 07:43:00,1.42169,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187725",2019-11-08 07:44:00,1.65525,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187726",2019-11-08 07:45:00,1.66318,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187727",2019-11-08 07:46:00,1.67326,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187728",2019-11-08 07:47:00,1.64373,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187729",2019-11-08 07:48:00,1.69549,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187730",2019-11-08 07:49:00,1.58778,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187731",2019-11-08 07:50:00,1.58558,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187732",2019-11-08 07:51:00,1.75374,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187733",2019-11-08 07:52:00,1.823,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187734",2019-11-08 07:53:00,2.05484,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187735",2019-11-08 07:54:00,1.92485,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187736",2019-11-08 07:55:00,1.96999,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187737",2019-11-08 07:56:00,1.99338,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.51219,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187738",2019-11-08 07:57:00,2.39035,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.50463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187739",2019-11-08 07:58:00,1.82577,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187740",2019-11-08 07:59:00,1.76608,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187741",2019-11-08 08:00:00,1.72092,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187742",2019-11-08 08:01:00,1.71712,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187743",2019-11-08 08:02:00,1.68918,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187744",2019-11-08 08:03:00,1.79912,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187745",2019-11-08 08:04:00,1.33122,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187746",2019-11-08 08:05:00,1.66158,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187747",2019-11-08 08:06:00,1.65294,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187748",2019-11-08 08:07:00,1.69447,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
