"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"187749",2019-11-08 08:08:00,1.43682,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.4662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187750",2019-11-08 08:09:00,1.67975,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,1.87614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187751",2019-11-08 08:10:00,1.61596,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187752",2019-11-08 08:11:00,1.77069,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187753",2019-11-08 08:12:00,1.88597,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.47061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187754",2019-11-08 08:13:00,2.10887,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187755",2019-11-08 08:14:00,1.76867,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187756",2019-11-08 08:15:00,1.78534,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187757",2019-11-08 08:16:00,1.78941,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187758",2019-11-08 08:17:00,1.77639,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187759",2019-11-08 08:18:00,1.78404,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187760",2019-11-08 08:19:00,1.79429,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187761",2019-11-08 08:20:00,1.81367,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187762",2019-11-08 08:21:00,1.8091,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187763",2019-11-08 08:22:00,1.75958,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.60795,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187764",2019-11-08 08:23:00,1.9967,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187765",2019-11-08 08:24:00,1.61405,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187766",2019-11-08 08:25:00,1.69952,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187767",2019-11-08 08:26:00,1.69677,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187768",2019-11-08 08:27:00,1.72996,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187769",2019-11-08 08:28:00,1.74527,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187770",2019-11-08 08:29:00,1.69919,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187771",2019-11-08 08:30:00,2.03401,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187772",2019-11-08 08:31:00,2.33149,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,0.99351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187773",2019-11-08 08:32:00,2.14167,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,1.07667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187774",2019-11-08 08:33:00,2.59716,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,1.0836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187775",2019-11-08 08:34:00,3.33938,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,1.35324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187776",2019-11-08 08:35:00,3.5446,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,1.25307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187777",2019-11-08 08:36:00,3.70814,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,1.28016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187778",2019-11-08 08:37:00,3.99298,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,1.16361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187779",2019-11-08 08:38:00,3.91235,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,0.9639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187780",2019-11-08 08:39:00,3.88377,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,0.98721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187781",2019-11-08 08:40:00,3.8552,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187782",2019-11-08 08:41:00,4.12188,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187783",2019-11-08 08:42:00,4.1258,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187784",2019-11-08 08:43:00,4.10994,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187785",2019-11-08 08:44:00,4.07759,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,1.00548,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187786",2019-11-08 08:45:00,4.12847,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,1.04328,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187787",2019-11-08 08:46:00,4.10625,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,1.01115,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187788",2019-11-08 08:47:00,4.12316,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,1.00737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187789",2019-11-08 08:48:00,4.15298,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187790",2019-11-08 08:49:00,4.12799,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187791",2019-11-08 08:50:00,3.88565,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.03761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187792",2019-11-08 08:51:00,4.14497,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187793",2019-11-08 08:52:00,4.14558,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,1.03824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187794",2019-11-08 08:53:00,4.11465,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187795",2019-11-08 08:54:00,4.14831,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187796",2019-11-08 08:55:00,3.86954,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187797",2019-11-08 08:56:00,4.06983,27,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,1.03761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187798",2019-11-08 08:57:00,4.0951,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,1.03509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187799",2019-11-08 08:58:00,3.71207,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187800",2019-11-08 08:59:00,4.07608,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,1.02249,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187801",2019-11-08 09:00:00,3.93327,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,1.0395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187802",2019-11-08 09:01:00,3.89623,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.03761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187803",2019-11-08 09:02:00,3.7805,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.0269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187804",2019-11-08 09:03:00,3.84398,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.02123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187805",2019-11-08 09:04:00,3.41588,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.0143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187806",2019-11-08 09:05:00,3.84424,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.03761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187807",2019-11-08 09:06:00,3.84046,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.03761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187808",2019-11-08 09:07:00,3.87024,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.01556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187809",2019-11-08 09:08:00,3.97348,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.0143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187810",2019-11-08 09:09:00,3.99659,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.0017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187811",2019-11-08 09:10:00,3.9993,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.01808,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187812",2019-11-08 09:11:00,4.12669,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,1.00737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187813",2019-11-08 09:12:00,3.94642,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.01304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187814",2019-11-08 09:13:00,3.94241,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,0.9891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187815",2019-11-08 09:14:00,3.92229,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,0.99225,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187816",2019-11-08 09:15:00,3.8606,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.0017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187817",2019-11-08 09:16:00,3.83096,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,0.99792,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187818",2019-11-08 09:17:00,3.98457,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187819",2019-11-08 09:18:00,3.90725,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187820",2019-11-08 09:19:00,3.9071,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,0.9828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187821",2019-11-08 09:20:00,3.91675,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187822",2019-11-08 09:21:00,3.94386,39,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,24,22.5,23,4.3,0.9954,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187823",2019-11-08 09:22:00,3.86521,39,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,24,22.5,23,4.3,1.00737,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187824",2019-11-08 09:23:00,3.96874,40,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,24,22.5,23,4.3,1.01052,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187825",2019-11-08 09:24:00,3.83399,39,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,24,22.5,23,4.2,0.9954,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187826",2019-11-08 09:25:00,3.85704,39,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,24,22.5,23,4.2,1.00863,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187827",2019-11-08 09:26:00,3.60005,39,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,24,22.5,23,4.1,0.99981,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187828",2019-11-08 09:27:00,4.29025,39,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,24,22.5,23,4,1.00107,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187829",2019-11-08 09:28:00,4.72493,42,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,24,22.5,23,4,0.98784,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187830",2019-11-08 09:29:00,4.50099,42,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,24,22.5,23,4,0.9765,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187831",2019-11-08 09:30:00,4.72526,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4,0.98721,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187832",2019-11-08 09:31:00,4.68814,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.1,0.96894,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187833",2019-11-08 09:32:00,4.29975,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4,0.33957,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187834",2019-11-08 09:33:00,3.73622,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.1,0.33516,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187835",2019-11-08 09:34:00,3.96386,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.1,0.33012,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187836",2019-11-08 09:35:00,3.34619,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.2,0.33075,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187837",2019-11-08 09:36:00,2.83926,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.9,0.33264,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187838",2019-11-08 09:37:00,2.44913,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.9,1.75014,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187839",2019-11-08 09:38:00,2.48813,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4,0.36036,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187840",2019-11-08 09:39:00,2.03832,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.2,0.49077,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187841",2019-11-08 09:40:00,2.03815,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.2,0.34524,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187842",2019-11-08 09:41:00,1.97751,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.2,0.3717,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187843",2019-11-08 09:42:00,1.94035,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4,0.34524,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187844",2019-11-08 09:43:00,1.93085,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4,0.3465,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187845",2019-11-08 09:44:00,1.87003,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.1,0.42777,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187846",2019-11-08 09:45:00,1.69684,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.1,0.33957,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187847",2019-11-08 09:46:00,1.84605,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.1,0.315,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187848",2019-11-08 09:47:00,1.83058,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.2,0.315,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187849",2019-11-08 09:48:00,1.89312,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,0.35091,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187850",2019-11-08 09:49:00,1.93404,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,0.33075,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187851",2019-11-08 09:50:00,1.91739,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,0.33075,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187852",2019-11-08 09:51:00,1.50375,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,0.3276,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187853",2019-11-08 09:52:00,1.86993,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.2,0.33264,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187854",2019-11-08 09:53:00,1.98732,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4,0.32697,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187855",2019-11-08 09:54:00,2.02682,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.1,0.32571,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187856",2019-11-08 09:55:00,1.8787,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,0.31374,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187857",2019-11-08 09:56:00,2.47338,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,0.30807,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187858",2019-11-08 09:57:00,2.01523,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,0.30807,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187859",2019-11-08 09:58:00,2.25383,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,0.31374,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187860",2019-11-08 09:59:00,2.11878,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,0.30177,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187861",2019-11-08 10:00:00,2.23524,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,0.23751,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187862",2019-11-08 10:01:00,2.29408,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.5,0.16947,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187863",2019-11-08 10:02:00,2.26572,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,0.16254,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187864",2019-11-08 10:03:00,2.26121,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,0.1575,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187865",2019-11-08 10:04:00,2.24282,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,0.16317,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187866",2019-11-08 10:05:00,2.35329,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.4,0.18144,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187867",2019-11-08 10:06:00,2.26195,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,0.42714,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187868",2019-11-08 10:07:00,2.23105,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.40761,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187869",2019-11-08 10:08:00,2.17498,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,0.3843,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187870",2019-11-08 10:09:00,2.15482,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,0.30807,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187871",2019-11-08 10:10:00,2.14019,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.7,0.1575,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187872",2019-11-08 10:11:00,2.0961,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.17514,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187873",2019-11-08 10:12:00,1.58814,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.16884,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187874",2019-11-08 10:13:00,2.00997,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.15687,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187875",2019-11-08 10:14:00,1.92227,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.1512,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187876",2019-11-08 10:15:00,1.9339,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.14364,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187877",2019-11-08 10:16:00,1.91048,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.14049,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187878",2019-11-08 10:17:00,1.96641,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.9,0.13734,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187879",2019-11-08 10:18:00,1.75718,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.1386,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187880",2019-11-08 10:19:00,2.0864,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.14364,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187881",2019-11-08 10:20:00,1.8806,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.14427,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187882",2019-11-08 10:21:00,1.8512,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.1827,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187883",2019-11-08 10:22:00,1.90551,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.189,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187884",2019-11-08 10:23:00,1.91328,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.18963,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187885",2019-11-08 10:24:00,1.84412,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.20034,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187886",2019-11-08 10:25:00,2.05236,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.19467,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187887",2019-11-08 10:26:00,2.17149,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.20727,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187888",2019-11-08 10:27:00,2.42582,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.22806,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187889",2019-11-08 10:28:00,1.80651,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.6,0.23499,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187890",2019-11-08 10:29:00,1.96008,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.7,0.23058,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187891",2019-11-08 10:30:00,2.10644,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.4,0.66717,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187892",2019-11-08 10:31:00,2.14283,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.4851,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187893",2019-11-08 10:32:00,2.16635,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.47124,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187894",2019-11-08 10:33:00,2.17527,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.42084,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187895",2019-11-08 10:34:00,2.1669,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.41391,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187896",2019-11-08 10:35:00,2.3076,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.40887,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187897",2019-11-08 10:36:00,2.19358,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.38304,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187898",2019-11-08 10:37:00,2.19171,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.38304,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187899",2019-11-08 10:38:00,2.27661,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.3,0.38871,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187900",2019-11-08 10:39:00,2.07392,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.8,0.38997,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187901",2019-11-08 10:40:00,2.18433,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5,0.39123,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187902",2019-11-08 10:41:00,2.15996,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.1,0.39564,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187903",2019-11-08 10:42:00,2.16426,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,5.2,0.42147,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187904",2019-11-08 10:43:00,2.10496,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.9,0.42714,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187905",2019-11-08 10:44:00,2.04449,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.6,0.42651,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187906",2019-11-08 10:45:00,2.00759,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.3,0.40824,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187907",2019-11-08 10:46:00,1.6725,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.2,0.40194,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187908",2019-11-08 10:47:00,1.90753,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.2,0.39564,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187909",2019-11-08 10:48:00,1.884,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.2,0.40194,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187910",2019-11-08 10:49:00,1.91712,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.1,0.39753,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187911",2019-11-08 10:50:00,1.83123,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4,0.37674,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"187912",2019-11-08 10:51:00,1.8242,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4,0.37107,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187913",2019-11-08 10:52:00,1.77642,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.2,0.3528,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187914",2019-11-08 10:53:00,1.85773,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.2,0.3654,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187915",2019-11-08 10:54:00,1.84844,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.1,0.33957,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187916",2019-11-08 10:55:00,2.10702,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4,0.34083,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187917",2019-11-08 10:56:00,2.14825,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.2,0.3402,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187918",2019-11-08 10:57:00,1.90435,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.1,0.33642,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187919",2019-11-08 10:58:00,2.19605,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.3,0.35154,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187920",2019-11-08 10:59:00,2.08733,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.3,0.33894,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187921",2019-11-08 11:00:00,2.06249,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.2,0.17388,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187922",2019-11-08 11:01:00,2.04583,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.3,0.17325,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187923",2019-11-08 11:02:00,2.12128,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.3,0.14742,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187924",2019-11-08 11:03:00,2.12058,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.2,0.14994,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187925",2019-11-08 11:04:00,2.06347,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187926",2019-11-08 11:05:00,2.05881,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.9,0.86436,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187927",2019-11-08 11:06:00,1.99929,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.9,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187928",2019-11-08 11:07:00,1.80783,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187929",2019-11-08 11:08:00,2.04366,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.1,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187930",2019-11-08 11:09:00,2.03012,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187931",2019-11-08 11:10:00,2.06149,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,4.1,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187932",2019-11-08 11:11:00,2.11147,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,4.3,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187933",2019-11-08 11:12:00,2.09167,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,4.2,0.57456,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187934",2019-11-08 11:13:00,2.04731,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,4.2,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187935",2019-11-08 11:14:00,2.03778,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,3.9,0.61299,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187936",2019-11-08 11:15:00,1.9695,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,3.8,0.61803,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187937",2019-11-08 11:16:00,1.94116,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,3.9,0.63378,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187938",2019-11-08 11:17:00,1.90366,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,3.7,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187939",2019-11-08 11:18:00,1.90875,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,3.8,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187940",2019-11-08 11:19:00,2.28466,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,3.8,0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187941",2019-11-08 11:20:00,1.85648,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,3.9,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"187942",2019-11-08 11:21:00,1.82104,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,3.8,0.45927,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187943",2019-11-08 11:22:00,1.71578,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,3.8,0.35847,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187944",2019-11-08 11:23:00,1.74968,88,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.9,0.22176,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187945",2019-11-08 11:24:00,1.72253,104,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.8,0.1134,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187946",2019-11-08 11:25:00,2.52168,121,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.9,0.03591,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187947",2019-11-08 11:26:00,1.98597,136,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4,-0.24066,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187948",2019-11-08 11:27:00,1.7878,143,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.9,-0.42147,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187949",2019-11-08 11:28:00,1.93551,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,4.1,-0.40131,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187950",2019-11-08 11:29:00,2.05712,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,4.2,-0.31752,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187951",2019-11-08 11:30:00,2.30513,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,4.5,0.2016,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"187952",2019-11-08 11:31:00,2.05858,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,4.2,0.11844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187953",2019-11-08 11:32:00,2.14114,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,3.9,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187954",2019-11-08 11:33:00,2.13198,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,3.9,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187955",2019-11-08 11:34:00,2.1035,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,4,0.15687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187956",2019-11-08 11:35:00,2.04421,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,3.9,0.16821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187957",2019-11-08 11:36:00,2.16702,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,4.1,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187958",2019-11-08 11:37:00,2.13549,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.8,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187959",2019-11-08 11:38:00,2.05997,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.7,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187960",2019-11-08 11:39:00,2.09432,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.8,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187961",2019-11-08 11:40:00,1.95271,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.9,0.4662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187962",2019-11-08 11:41:00,1.90253,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.9,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187963",2019-11-08 11:42:00,1.79488,59,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.1,0.24381,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187964",2019-11-08 11:43:00,1.73463,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.7,0.22995,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187965",2019-11-08 11:44:00,1.72764,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.8,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187966",2019-11-08 11:45:00,1.94494,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.8,0.25011,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187967",2019-11-08 11:46:00,1.77055,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.8,0.22491,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187968",2019-11-08 11:47:00,1.76837,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4,0.20727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187969",2019-11-08 11:48:00,1.77043,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4,0.21168,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187970",2019-11-08 11:49:00,1.79695,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.9,0.189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187971",2019-11-08 11:50:00,1.83767,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.8,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187972",2019-11-08 11:51:00,1.8018,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.7,0.21861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187973",2019-11-08 11:52:00,1.89333,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.8,0.2079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187974",2019-11-08 11:53:00,1.67447,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.8,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187975",2019-11-08 11:54:00,1.84061,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.1,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187976",2019-11-08 11:55:00,1.81441,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4.1,0.2898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187977",2019-11-08 11:56:00,1.76413,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.9,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187978",2019-11-08 11:57:00,1.77984,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,4,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187979",2019-11-08 11:58:00,1.75258,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.7,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187980",2019-11-08 11:59:00,1.81591,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.9,0.46305,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187981",2019-11-08 12:00:00,1.63784,40,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.7,0.25074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187982",2019-11-08 12:01:00,1.6309,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.7,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187983",2019-11-08 12:02:00,1.6144,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23,3.8,0.25767,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187984",2019-11-08 12:03:00,1.6562,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23,23.5,3.9,0.28791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187985",2019-11-08 12:04:00,1.67931,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,4,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187986",2019-11-08 12:05:00,1.6738,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.9,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187987",2019-11-08 12:06:00,1.92208,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.9,0.38241,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187988",2019-11-08 12:07:00,1.63825,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.8,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187989",2019-11-08 12:08:00,1.64566,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.9,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187990",2019-11-08 12:09:00,1.65045,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.8,0.29547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187991",2019-11-08 12:10:00,1.66255,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.8,0.29484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187992",2019-11-08 12:11:00,1.71767,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.9,0.30051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187993",2019-11-08 12:12:00,1.87835,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4,0.2961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187994",2019-11-08 12:13:00,1.75808,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.7,0.28917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187995",2019-11-08 12:14:00,1.75531,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.5,0.31437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187996",2019-11-08 12:15:00,1.70142,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.7,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187997",2019-11-08 12:16:00,1.68981,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.8,0.3339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187998",2019-11-08 12:17:00,2.05634,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.7,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"187999",2019-11-08 12:18:00,1.66856,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.8,0.37611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188000",2019-11-08 12:19:00,1.53383,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4,0.2205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188001",2019-11-08 12:20:00,1.89489,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4.2,0.23121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188002",2019-11-08 12:21:00,1.79456,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,4,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188003",2019-11-08 12:22:00,2.1558,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.8,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188004",2019-11-08 12:23:00,1.85127,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.7,0.23688,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188005",2019-11-08 12:24:00,1.90347,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.7,0.22617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188006",2019-11-08 12:25:00,1.84264,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,3.7,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188007",2019-11-08 12:26:00,1.93322,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,4,0.19593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188008",2019-11-08 12:27:00,1.83437,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,3.9,0.2016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188009",2019-11-08 12:28:00,1.78843,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,3.5,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188010",2019-11-08 12:29:00,1.80642,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.8,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188011",2019-11-08 12:30:00,1.74893,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.8,0.22239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188012",2019-11-08 12:31:00,1.78205,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.8,0.25011,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188013",2019-11-08 12:32:00,1.79056,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.9,0.24381,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188014",2019-11-08 12:33:00,1.88541,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.7,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188015",2019-11-08 12:34:00,1.79875,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.7,0.23184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188016",2019-11-08 12:35:00,1.82385,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.6,0.23373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188017",2019-11-08 12:36:00,1.83017,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.5,0.26271,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188018",2019-11-08 12:37:00,1.82635,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.6,0.24066,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188019",2019-11-08 12:38:00,1.788,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.6,0.23751,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188020",2019-11-08 12:39:00,1.7601,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.8,0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188021",2019-11-08 12:40:00,1.97402,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,4,0.22554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188022",2019-11-08 12:41:00,1.75197,40,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.9,0.21357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188023",2019-11-08 12:42:00,1.75981,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.8,0.21924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188024",2019-11-08 12:43:00,1.75472,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.9,0.20601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188025",2019-11-08 12:44:00,1.77719,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,4,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188026",2019-11-08 12:45:00,1.66806,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.6,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188027",2019-11-08 12:46:00,1.69331,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.5,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188028",2019-11-08 12:47:00,1.457,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.4,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188029",2019-11-08 12:48:00,1.63498,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.3,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188030",2019-11-08 12:49:00,1.56019,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.2,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188031",2019-11-08 12:50:00,1.72105,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.1,0.20601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188032",2019-11-08 12:51:00,1.74137,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23,3.2,0.19089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188033",2019-11-08 12:52:00,1.69163,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.1,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188034",2019-11-08 12:53:00,1.91471,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188035",2019-11-08 12:54:00,1.69141,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.1,0.19971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188036",2019-11-08 12:55:00,1.73536,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.1,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188037",2019-11-08 12:56:00,1.40769,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3,0.189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188038",2019-11-08 12:57:00,1.73044,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.1,0.1638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188039",2019-11-08 12:58:00,1.72484,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.1,0.16947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188040",2019-11-08 12:59:00,1.74375,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.1,0.16947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188041",2019-11-08 13:00:00,1.34572,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.1,0.15687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188042",2019-11-08 13:01:00,1.74738,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.2,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188043",2019-11-08 13:02:00,1.77147,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.4,0.14364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188044",2019-11-08 13:03:00,1.73519,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.3,0.15561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188045",2019-11-08 13:04:00,1.74271,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.1,0.14742,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188046",2019-11-08 13:05:00,1.73579,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.2,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188047",2019-11-08 13:06:00,1.78248,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.2,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188048",2019-11-08 13:07:00,1.61301,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.1,0.13104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188049",2019-11-08 13:08:00,1.78499,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,24,22.5,23.5,3.2,0.16191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188050",2019-11-08 13:09:00,1.74514,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.3,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188051",2019-11-08 13:10:00,1.72343,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.5,0.1323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188052",2019-11-08 13:11:00,1.75881,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.6,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188053",2019-11-08 13:12:00,1.74419,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.3,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188054",2019-11-08 13:13:00,1.90023,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.2,0.14364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188055",2019-11-08 13:14:00,1.52152,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.3,0.15561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188056",2019-11-08 13:15:00,1.401,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3,0.14994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188057",2019-11-08 13:16:00,1.72839,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,2.8,0.16884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188058",2019-11-08 13:17:00,1.7245,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,2.8,0.17451,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188059",2019-11-08 13:18:00,1.97043,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.2,0.18144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188060",2019-11-08 13:19:00,1.72663,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,3.2,0.17892,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188061",2019-11-08 13:20:00,1.41233,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,3,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188062",2019-11-08 13:21:00,1.85746,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,2.8,0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188063",2019-11-08 13:22:00,1.81982,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,2.7,0.18144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188064",2019-11-08 13:23:00,1.72965,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,2.7,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188065",2019-11-08 13:24:00,1.73805,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,2.8,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188066",2019-11-08 13:25:00,1.73256,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,2.9,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188067",2019-11-08 13:26:00,1.78742,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188068",2019-11-08 13:27:00,1.80971,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.1,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188069",2019-11-08 13:28:00,1.80945,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,2.9,0.10773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188070",2019-11-08 13:29:00,1.79451,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,3,0.08946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188071",2019-11-08 13:30:00,1.80053,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,2.9,0.063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188072",2019-11-08 13:31:00,1.75986,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,3.1,0.04032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188073",2019-11-08 13:32:00,1.75748,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,3.5,0.03024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188074",2019-11-08 13:33:00,1.95751,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,3.8,0.0189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188075",2019-11-08 13:34:00,1.62549,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,3.7,-0.00126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188076",2019-11-08 13:35:00,1.74954,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,3.7,-0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188077",2019-11-08 13:36:00,1.76989,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23,3.7,-0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188078",2019-11-08 13:37:00,1.84579,102,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.8,-0.1701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188079",2019-11-08 13:38:00,1.84496,111,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.9,-0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
