"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"188080",2019-11-08 13:39:00,1.83823,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.8,-0.27216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188081",2019-11-08 13:40:00,1.75875,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.7,-0.33516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188082",2019-11-08 13:41:00,1.90957,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.1,-0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188083",2019-11-08 13:42:00,1.78923,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.3,-0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188084",2019-11-08 13:43:00,1.90517,159,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.2,-0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188085",2019-11-08 13:44:00,1.83031,162,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.5,-0.50463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188086",2019-11-08 13:45:00,1.81496,163,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4,-0.49329,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188087",2019-11-08 13:46:00,1.83838,159,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,-0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188088",2019-11-08 13:47:00,1.73359,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,-0.43722,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188089",2019-11-08 13:48:00,1.84531,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.5,-0.32256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188090",2019-11-08 13:49:00,1.83159,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.5,-0.25893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188091",2019-11-08 13:50:00,1.98172,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.4,-0.21609,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188092",2019-11-08 13:51:00,1.71079,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.7,-0.25263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188093",2019-11-08 13:52:00,1.71952,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.5,-0.32256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188094",2019-11-08 13:53:00,1.75092,155,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.5,-0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188095",2019-11-08 13:54:00,1.86067,177,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.8,-0.58086,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188096",2019-11-08 13:55:00,1.75137,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.1,-0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188097",2019-11-08 13:56:00,1.76582,201,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4,-0.73836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188098",2019-11-08 13:57:00,1.78413,205,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.2,-0.756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188099",2019-11-08 13:58:00,1.77086,199,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4,-0.68166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188100",2019-11-08 13:59:00,1.81434,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.2,-0.54306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188101",2019-11-08 14:00:00,1.71596,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.1,-0.40509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188102",2019-11-08 14:01:00,1.51786,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.2,-0.31689,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188103",2019-11-08 14:02:00,1.70209,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.1,-0.27846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188104",2019-11-08 14:03:00,1.69447,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.3,-0.27846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188105",2019-11-08 14:04:00,1.67061,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.7,-0.30366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188106",2019-11-08 14:05:00,1.70179,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.9,-0.35028,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188107",2019-11-08 14:06:00,1.69517,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.8,-0.4284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188108",2019-11-08 14:07:00,1.75575,161,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.8,-0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188109",2019-11-08 14:08:00,1.67619,172,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.2,-0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188110",2019-11-08 14:09:00,1.66456,175,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5,-0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188111",2019-11-08 14:10:00,1.6921,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.8,-0.56196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188112",2019-11-08 14:11:00,1.66226,175,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.3,-0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188113",2019-11-08 14:12:00,1.66611,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.7,-0.58023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188114",2019-11-08 14:13:00,1.67602,188,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.8,-0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188115",2019-11-08 14:14:00,1.63586,195,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5,-0.7056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188116",2019-11-08 14:15:00,1.58478,196,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.7,-0.69426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188117",2019-11-08 14:16:00,1.55256,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.3,-0.66213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188118",2019-11-08 14:17:00,1.75136,184,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4,-0.61236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188119",2019-11-08 14:18:00,1.72487,173,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.9,-0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188120",2019-11-08 14:19:00,1.92532,166,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4,-0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188121",2019-11-08 14:20:00,1.8157,166,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.9,-0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188122",2019-11-08 14:21:00,1.49056,170,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.1,-0.55503,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188123",2019-11-08 14:22:00,1.75358,183,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.8,-0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188124",2019-11-08 14:23:00,1.93414,205,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4,-0.73206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188125",2019-11-08 14:24:00,2.01271,235,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,3.9,-0.9009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188126",2019-11-08 14:25:00,1.79257,243,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4,-0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188127",2019-11-08 14:26:00,1.78428,236,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4,-0.89649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188128",2019-11-08 14:27:00,1.78057,235,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.2,-0.8883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188129",2019-11-08 14:28:00,1.94442,229,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,4.7,-0.86121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188130",2019-11-08 14:29:00,1.75611,213,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.3,-0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188131",2019-11-08 14:30:00,1.78094,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.6,-0.65709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188132",2019-11-08 14:31:00,1.71167,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.8,-0.58653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188133",2019-11-08 14:32:00,1.71462,158,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.9,-0.50463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188134",2019-11-08 14:33:00,1.72846,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6,-0.45423,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188135",2019-11-08 14:34:00,1.80869,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6,-0.45549,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188136",2019-11-08 14:35:00,1.64848,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.2,-0.46116,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188137",2019-11-08 14:36:00,1.65184,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.2,-0.47565,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188138",2019-11-08 14:37:00,1.6445,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.3,-0.45423,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188139",2019-11-08 14:38:00,1.65432,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.4,-0.43596,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188140",2019-11-08 14:39:00,2.10578,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6,-0.41769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188141",2019-11-08 14:40:00,1.6914,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6,-0.38556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188142",2019-11-08 14:41:00,1.78616,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.8,-0.39186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188143",2019-11-08 14:42:00,1.65926,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,6,-0.3654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188144",2019-11-08 14:43:00,2.04798,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.9,-0.36666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188145",2019-11-08 14:44:00,1.68799,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,6.2,-0.37296,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188146",2019-11-08 14:45:00,1.67114,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,6.4,-0.37863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188147",2019-11-08 14:46:00,1.66039,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,6.6,-0.34146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188148",2019-11-08 14:47:00,1.67914,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,6.6,-0.29673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188149",2019-11-08 14:48:00,1.28078,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,6.2,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188150",2019-11-08 14:49:00,1.69596,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,6,-0.13356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188151",2019-11-08 14:50:00,1.70108,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,0.06174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188152",2019-11-08 14:51:00,1.57433,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.6,0.22491,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188153",2019-11-08 14:52:00,1.70986,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,0.2646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188154",2019-11-08 14:53:00,1.74549,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.8,0.2394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188155",2019-11-08 14:54:00,1.75357,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.3,0.1449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188156",2019-11-08 14:55:00,1.73565,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.1,0.03591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188157",2019-11-08 14:56:00,1.74395,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.1,0.03024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188158",2019-11-08 14:57:00,1.75198,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5,0.06237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188159",2019-11-08 14:58:00,1.74218,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5,0.09891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188160",2019-11-08 14:59:00,1.77627,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5,0.13671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188161",2019-11-08 15:00:00,1.78901,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5,0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188162",2019-11-08 15:01:00,1.94881,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188163",2019-11-08 15:02:00,1.94718,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.1,0.25074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188164",2019-11-08 15:03:00,1.84401,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.1,0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188165",2019-11-08 15:04:00,1.867,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.1,0.28917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188166",2019-11-08 15:05:00,1.87575,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.1,0.28917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188167",2019-11-08 15:06:00,1.77273,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.1,0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188168",2019-11-08 15:07:00,1.75025,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,22.5,23.5,5.1,0.26523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188169",2019-11-08 15:08:00,1.72121,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,5,0.252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188170",2019-11-08 15:09:00,1.63104,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.8,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188171",2019-11-08 15:10:00,1.76386,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.7,0.26901,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188172",2019-11-08 15:11:00,1.44719,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.6,0.25074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188173",2019-11-08 15:12:00,1.571,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.5,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188174",2019-11-08 15:13:00,1.73957,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.3,0.28854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188175",2019-11-08 15:14:00,1.50652,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.2,0.2772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188176",2019-11-08 15:15:00,1.30037,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.1,0.28224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188177",2019-11-08 15:16:00,1.47789,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.1,0.27531,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188178",2019-11-08 15:17:00,1.5334,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4,0.25641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188179",2019-11-08 15:18:00,1.76116,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.1,0.26208,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188180",2019-11-08 15:19:00,1.62531,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.1,0.25074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188181",2019-11-08 15:20:00,1.74855,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.2,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188182",2019-11-08 15:21:00,1.88582,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.2,0.23877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188183",2019-11-08 15:22:00,2.00877,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.1,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188184",2019-11-08 15:23:00,1.80548,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.1,0.28665,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188185",2019-11-08 15:24:00,1.81833,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4,0.28098,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188186",2019-11-08 15:25:00,1.86072,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.9,0.28791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188187",2019-11-08 15:26:00,1.52356,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.9,0.26586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188188",2019-11-08 15:27:00,1.92899,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.9,0.26649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188189",2019-11-08 15:28:00,1.53932,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.9,0.24822,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188190",2019-11-08 15:29:00,1.84329,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.9,0.28161,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188191",2019-11-08 15:30:00,1.86592,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.8,0.24507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188192",2019-11-08 15:31:00,1.90856,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188193",2019-11-08 15:32:00,1.74522,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188194",2019-11-08 15:33:00,1.66954,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188195",2019-11-08 15:34:00,1.68814,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188196",2019-11-08 15:35:00,1.78318,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.8,0.26208,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188197",2019-11-08 15:36:00,1.63914,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.8,0.22869,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188198",2019-11-08 15:37:00,1.58349,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.18711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188199",2019-11-08 15:38:00,1.63864,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.14994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188200",2019-11-08 15:39:00,1.60824,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.12159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188201",2019-11-08 15:40:00,1.56592,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.11844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188202",2019-11-08 15:41:00,1.62242,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188203",2019-11-08 15:42:00,1.48422,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.14931,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188204",2019-11-08 15:43:00,1.60801,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.16254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188205",2019-11-08 15:44:00,1.67771,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.1827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188206",2019-11-08 15:45:00,1.68771,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188207",2019-11-08 15:46:00,1.7727,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.21357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188208",2019-11-08 15:47:00,1.67826,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.22491,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188209",2019-11-08 15:48:00,1.73495,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.21924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188210",2019-11-08 15:49:00,2.09258,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.22932,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188211",2019-11-08 15:50:00,1.92777,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.23247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188212",2019-11-08 15:51:00,2.36807,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.24948,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188213",2019-11-08 15:52:00,1.78485,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.7,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188214",2019-11-08 15:53:00,1.80601,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.8,0.26838,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188215",2019-11-08 15:54:00,1.855,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.8,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188216",2019-11-08 15:55:00,1.95259,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.8,0.2835,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188217",2019-11-08 15:56:00,1.86933,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.8,0.28917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188218",2019-11-08 15:57:00,1.86122,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.9,0.31311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188219",2019-11-08 15:58:00,1.89296,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.9,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188220",2019-11-08 15:59:00,1.87661,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,3.9,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188221",2019-11-08 16:00:00,1.87018,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4,0.8757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188222",2019-11-08 16:01:00,1.8024,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.1,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188223",2019-11-08 16:02:00,1.68881,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.1,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188224",2019-11-08 16:03:00,1.78871,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.1,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188225",2019-11-08 16:04:00,1.81652,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188226",2019-11-08 16:05:00,1.7131,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.2,0.53235,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188227",2019-11-08 16:06:00,1.73079,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.2,0.53613,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188228",2019-11-08 16:07:00,1.71738,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.1,0.75978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188229",2019-11-08 16:08:00,1.78929,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23.5,4.1,0.80514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188230",2019-11-08 16:09:00,1.96699,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,4.1,2.37321,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188231",2019-11-08 16:10:00,1.72839,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,4.1,2.142,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188232",2019-11-08 16:11:00,1.74092,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,4,0.63441,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188233",2019-11-08 16:12:00,1.73125,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,4,0.69741,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188234",2019-11-08 16:13:00,1.72896,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,4,0.59157,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188235",2019-11-08 16:14:00,1.80553,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,4,0.57141,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188236",2019-11-08 16:15:00,2.46926,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,4,0.55566,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188237",2019-11-08 16:16:00,2.20873,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,4,0.52857,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188238",2019-11-08 16:17:00,2.44135,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.9,0.5166,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188239",2019-11-08 16:18:00,2.74858,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.9,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188240",2019-11-08 16:19:00,2.94744,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.9,0.52857,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188241",2019-11-08 16:20:00,2.62389,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.8,0.52983,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188242",2019-11-08 16:21:00,3.12127,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.8,0.53739,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188243",2019-11-08 16:22:00,3.07058,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.7,0.53109,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188244",2019-11-08 16:23:00,2.86967,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.7,0.53739,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188245",2019-11-08 16:24:00,3.02172,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.7,0.53991,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188246",2019-11-08 16:25:00,3.09499,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.8,0.54621,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188247",2019-11-08 16:26:00,2.90512,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.8,0.53991,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188248",2019-11-08 16:27:00,2.70073,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.8,0.52983,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188249",2019-11-08 16:28:00,2.57734,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.8,0.53046,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188250",2019-11-08 16:29:00,2.4191,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.8,0.56259,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188251",2019-11-08 16:30:00,2.44594,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.8,0.55377,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188252",2019-11-08 16:31:00,2.34568,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.8,0.55881,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188253",2019-11-08 16:32:00,2.34733,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.8,0.55377,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188254",2019-11-08 16:33:00,2.32092,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.9,0.55692,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188255",2019-11-08 16:34:00,2.20408,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,3.9,0.5544,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188256",2019-11-08 16:35:00,2.53965,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,4,0.5607,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188257",2019-11-08 16:36:00,2.34089,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4,0.55503,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188258",2019-11-08 16:37:00,2.19081,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4,0.56133,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188259",2019-11-08 16:38:00,2.18553,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4,0.57582,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188260",2019-11-08 16:39:00,2.21928,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4,0.57267,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188261",2019-11-08 16:40:00,2.1852,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.57267,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188262",2019-11-08 16:41:00,2.21121,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.57771,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188263",2019-11-08 16:42:00,2.64301,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.57393,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188264",2019-11-08 16:43:00,2.75389,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.69048,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188265",2019-11-08 16:44:00,2.46449,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.55377,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188266",2019-11-08 16:45:00,2.39287,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.55314,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188267",2019-11-08 16:46:00,2.5026,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.56007,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188268",2019-11-08 16:47:00,2.44058,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.5544,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188269",2019-11-08 16:48:00,2.91825,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.5481,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188270",2019-11-08 16:49:00,3.13934,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.55062,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188271",2019-11-08 16:50:00,2.99924,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.5481,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188272",2019-11-08 16:51:00,2.99186,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.54936,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188273",2019-11-08 16:52:00,2.77258,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.55377,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188274",2019-11-08 16:53:00,2.91415,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.57897,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188275",2019-11-08 16:54:00,2.89361,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.57834,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188276",2019-11-08 16:55:00,2.95532,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.57897,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188277",2019-11-08 16:56:00,2.81323,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.57897,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188278",2019-11-08 16:57:00,2.69449,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.57897,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188279",2019-11-08 16:58:00,2.56309,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.57897,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188280",2019-11-08 16:59:00,2.46816,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.58464,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188281",2019-11-08 17:00:00,2.38197,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.57267,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188282",2019-11-08 17:01:00,2.35063,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.57834,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188283",2019-11-08 17:02:00,2.27187,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.57834,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188284",2019-11-08 17:03:00,2.13309,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.59031,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188285",2019-11-08 17:04:00,2.24442,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.57267,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188286",2019-11-08 17:05:00,2.19039,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.57204,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188287",2019-11-08 17:06:00,2.18446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.567,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188288",2019-11-08 17:07:00,1.95459,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.57267,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188289",2019-11-08 17:08:00,2.12102,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.57897,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188290",2019-11-08 17:09:00,2.25615,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.57897,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188291",2019-11-08 17:10:00,2.32627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.58464,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188292",2019-11-08 17:11:00,2.4985,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.57897,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188293",2019-11-08 17:12:00,1.94338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.76167,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188294",2019-11-08 17:13:00,2.47165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.75915,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188295",2019-11-08 17:14:00,2.59568,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.76797,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188296",2019-11-08 17:15:00,2.37992,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.76734,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188297",2019-11-08 17:16:00,2.51796,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.76167,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188298",2019-11-08 17:17:00,2.8201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.76167,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188299",2019-11-08 17:18:00,2.8516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188300",2019-11-08 17:19:00,2.66764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,1.07667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188301",2019-11-08 17:20:00,2.94682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,1.07604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188302",2019-11-08 17:21:00,2.91554,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,1.071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188303",2019-11-08 17:22:00,2.90485,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,1.07037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188304",2019-11-08 17:23:00,3.07452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,1.071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188305",2019-11-08 17:24:00,2.86502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,1.08864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188306",2019-11-08 17:25:00,2.80015,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,1.08864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188307",2019-11-08 17:26:00,2.81616,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4,1.07541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188308",2019-11-08 17:27:00,2.71149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.1,1.9089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188309",2019-11-08 17:28:00,2.56567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.2,2.01348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188310",2019-11-08 17:29:00,2.42552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.1,1.73817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188311",2019-11-08 17:30:00,2.44416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188312",2019-11-08 17:31:00,2.36546,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188313",2019-11-08 17:32:00,2.28316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.84861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188314",2019-11-08 17:33:00,2.25314,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188315",2019-11-08 17:34:00,2.2443,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188316",2019-11-08 17:35:00,2.24589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.72135,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188317",2019-11-08 17:36:00,2.15012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.72135,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188318",2019-11-08 17:37:00,2.61793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.72072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188319",2019-11-08 17:38:00,2.21114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.72954,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188320",2019-11-08 17:39:00,2.13083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4,0.71757,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188321",2019-11-08 17:40:00,2.10899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.72387,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188322",2019-11-08 17:41:00,2.17886,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.71757,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188323",2019-11-08 17:42:00,2.20017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.71127,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188324",2019-11-08 17:43:00,2.14714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4,0.83601,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188325",2019-11-08 17:44:00,2.35864,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.2,0.92484,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188326",2019-11-08 17:45:00,2.54709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,0.76671,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188327",2019-11-08 17:46:00,3.08817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.6,2.16027,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188328",2019-11-08 17:47:00,2.85286,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.6,0.76734,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188329",2019-11-08 17:48:00,2.91612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.3,0.756,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188330",2019-11-08 17:49:00,2.93713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,0.756,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188331",2019-11-08 17:50:00,2.85673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,0.76734,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188332",2019-11-08 17:51:00,2.92375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,0.756,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188333",2019-11-08 17:52:00,2.91212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.3,0.756,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188334",2019-11-08 17:53:00,2.85748,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.3,0.75537,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188335",2019-11-08 17:54:00,2.76151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,0.91917,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188336",2019-11-08 17:55:00,2.81425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.5,0.79191,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188337",2019-11-08 17:56:00,2.64593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,0.74214,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188338",2019-11-08 17:57:00,2.66742,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.5,0.73962,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188339",2019-11-08 17:58:00,2.34979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.5,0.92421,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188340",2019-11-08 17:59:00,2.07175,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,0.7056,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188341",2019-11-08 18:00:00,2.29341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,2.2491,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188342",2019-11-08 18:01:00,2.22378,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,1.0899,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188343",2019-11-08 18:02:00,2.19541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.2,0.84357,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188344",2019-11-08 18:03:00,2.25065,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.2,0.84546,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188345",2019-11-08 18:04:00,2.18349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.1,0.83727,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188346",2019-11-08 18:05:00,2.15361,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.94626,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188347",2019-11-08 18:06:00,2.10704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.95697,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188348",2019-11-08 18:07:00,2.0407,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.945,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188349",2019-11-08 18:08:00,2.02072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.96012,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188350",2019-11-08 18:09:00,2.00947,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.95571,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188351",2019-11-08 18:10:00,1.96043,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4,1.0773,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188352",2019-11-08 18:11:00,2.0081,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.1,0.95634,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188353",2019-11-08 18:12:00,2.08188,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.95571,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188354",2019-11-08 18:13:00,2.45503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.94437,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188355",2019-11-08 18:14:00,2.35904,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.95634,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188356",2019-11-08 18:15:00,2.53369,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.95571,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188357",2019-11-08 18:16:00,2.34434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.94437,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188358",2019-11-08 18:17:00,3.03235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.95004,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188359",2019-11-08 18:18:00,2.83833,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.9387,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188360",2019-11-08 18:19:00,2.8162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.9387,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188361",2019-11-08 18:20:00,2.83645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.9135,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188362",2019-11-08 18:21:00,2.32782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.91791,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188363",2019-11-08 18:22:00,2.80834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.91287,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188364",2019-11-08 18:23:00,2.51935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,2.35935,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188365",2019-11-08 18:24:00,2.69483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.91854,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188366",2019-11-08 18:25:00,2.30997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.94374,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188367",2019-11-08 18:26:00,2.47651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.94374,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188368",2019-11-08 18:27:00,2.56419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.94374,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188369",2019-11-08 18:28:00,2.42781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.93807,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188370",2019-11-08 18:29:00,2.38599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.93366,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188371",2019-11-08 18:30:00,2.67394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,1.03887,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188372",2019-11-08 18:31:00,2.26584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.95004,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188373",2019-11-08 18:32:00,2.21778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.2,0.95634,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188374",2019-11-08 18:33:00,2.19582,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,0.96327,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188375",2019-11-08 18:34:00,2.27149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,0.95697,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188376",2019-11-08 18:35:00,2.20553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,0.98847,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188377",2019-11-08 18:36:00,2.21285,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.4,0.97587,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188378",2019-11-08 18:37:00,2.37672,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.2,1.0647,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188379",2019-11-08 18:38:00,2.1703,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.1,1.00674,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188380",2019-11-08 18:39:00,2.19805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.2,0.99477,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188381",2019-11-08 18:40:00,2.25678,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.9954,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188382",2019-11-08 18:41:00,2.28677,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.99477,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188383",2019-11-08 18:42:00,2.36917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.9891,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188384",2019-11-08 18:43:00,2.77087,0,0,24,22,22,22,30,27,27,2.34045454545455,0,23.5,22,22,21.5,23.5,22.5,23,3.8,1.00107,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188385",2019-11-08 18:44:00,2.55853,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,1.008,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188386",2019-11-08 18:45:00,2.50322,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,1.00737,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188387",2019-11-08 18:46:00,2.55529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.98784,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188388",2019-11-08 18:47:00,2.60618,0,0,24,22,22,22,30,27,27,0.481333333333333,0,23.5,22,22,21.5,23.5,22.5,23,3.9,1.01304,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188389",2019-11-08 18:48:00,2.72782,0,0,24,22,22,22,30,27,27,0.416666666666667,0,23.5,22,22,21.5,23.5,22.5,23,4,2.6208,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188390",2019-11-08 18:49:00,2.77857,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.1,1.03887,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188391",2019-11-08 18:50:00,2.77799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.2,1.02564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188392",2019-11-08 18:51:00,2.72995,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.2,1.00548,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188393",2019-11-08 18:52:00,2.70309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.2,0.9828,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188394",2019-11-08 18:53:00,2.6612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.2,0.97524,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188395",2019-11-08 18:54:00,2.51448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.8883,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188396",2019-11-08 18:55:00,2.61477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.88074,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188397",2019-11-08 18:56:00,2.57212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.89334,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188398",2019-11-08 18:57:00,2.83133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.88767,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
