"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"188399",2019-11-08 18:58:00,2.5402,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.99351,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188400",2019-11-08 18:59:00,2.53247,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188401",2019-11-08 19:00:00,2.46928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,1.83204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188402",2019-11-08 19:01:00,2.39444,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,1.86291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188403",2019-11-08 19:02:00,2.25011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,1.83204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188404",2019-11-08 19:03:00,2.27028,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4,1.82637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188405",2019-11-08 19:04:00,2.15162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.9,0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188406",2019-11-08 19:05:00,2.16397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4,0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188407",2019-11-08 19:06:00,2.16253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,4.2,0.88137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188408",2019-11-08 19:07:00,2.20526,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,1.12707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188409",2019-11-08 19:08:00,2.15473,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,1.19574,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188410",2019-11-08 19:09:00,2.16957,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,1.07667,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188411",2019-11-08 19:10:00,2.13975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.99477,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188412",2019-11-08 19:11:00,2.3315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.92484,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188413",2019-11-08 19:12:00,2.38499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.83664,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188414",2019-11-08 19:13:00,2.39121,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.819,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188415",2019-11-08 19:14:00,2.33573,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.81837,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188416",2019-11-08 19:15:00,2.31815,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.82404,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188417",2019-11-08 19:16:00,2.5727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.82404,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188418",2019-11-08 19:17:00,2.14605,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.81207,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188419",2019-11-08 19:18:00,2.69925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.81774,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188420",2019-11-08 19:19:00,2.87295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.80514,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188421",2019-11-08 19:20:00,2.84304,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.80325,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188422",2019-11-08 19:21:00,2.76514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.84672,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188423",2019-11-08 19:22:00,2.33435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.83664,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188424",2019-11-08 19:23:00,2.67573,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.82971,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188425",2019-11-08 19:24:00,2.54065,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.82971,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188426",2019-11-08 19:25:00,2.67184,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.69867,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188427",2019-11-08 19:26:00,2.68782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.73584,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188428",2019-11-08 19:27:00,2.29151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.69867,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188429",2019-11-08 19:28:00,2.44438,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.6678,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188430",2019-11-08 19:29:00,2.34811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.68481,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188431",2019-11-08 19:30:00,2.28944,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.67977,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188432",2019-11-08 19:31:00,2.73244,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.68922,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188433",2019-11-08 19:32:00,2.25519,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.68355,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188434",2019-11-08 19:33:00,2.13816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.70371,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188435",2019-11-08 19:34:00,2.10987,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.69804,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188436",2019-11-08 19:35:00,2.09252,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.74214,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188437",2019-11-08 19:36:00,2.09744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.69678,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188438",2019-11-08 19:37:00,1.95454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.70497,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188439",2019-11-08 19:38:00,2.51295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.70434,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188440",2019-11-08 19:39:00,2.12597,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.69993,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188441",2019-11-08 19:40:00,2.08675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.67725,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188442",2019-11-08 19:41:00,2.04252,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.67347,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188443",2019-11-08 19:42:00,2.15531,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.67347,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188444",2019-11-08 19:43:00,2.16863,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.67347,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188445",2019-11-08 19:44:00,2.62664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.6678,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188446",2019-11-08 19:45:00,2.50547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.67284,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188447",2019-11-08 19:46:00,2.66559,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.69804,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188448",2019-11-08 19:47:00,2.5758,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.68607,1,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188449",2019-11-08 19:48:00,2.58446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.6804,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188450",2019-11-08 19:49:00,2.55033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.68607,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188451",2019-11-08 19:50:00,2.59893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.69174,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188452",2019-11-08 19:51:00,2.40105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.68607,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188453",2019-11-08 19:52:00,2.67947,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.68607,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188454",2019-11-08 19:53:00,2.67787,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.69111,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188455",2019-11-08 19:54:00,2.6684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.7056,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188456",2019-11-08 19:55:00,2.66682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.71127,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188457",2019-11-08 19:56:00,2.59894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.68544,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188458",2019-11-08 19:57:00,2.52675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.68607,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188459",2019-11-08 19:58:00,2.76072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.68544,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188460",2019-11-08 19:59:00,2.45229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.70308,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188461",2019-11-08 20:00:00,2.38308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.6867,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188462",2019-11-08 20:01:00,2.3362,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.67914,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188463",2019-11-08 20:02:00,2.24516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.67977,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188464",2019-11-08 20:03:00,2.20301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.68544,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188465",2019-11-08 20:04:00,2.40654,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.67977,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188466",2019-11-08 20:05:00,1.99671,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.6804,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188467",2019-11-08 20:06:00,2.20152,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.67977,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188468",2019-11-08 20:07:00,2.13731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.69552,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188469",2019-11-08 20:08:00,2.03776,0,3.352,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,4.10382,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188470",2019-11-08 20:09:00,1.97965,0,3.271,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,4.02192,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188471",2019-11-08 20:10:00,2.09664,0,3.281,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,4.03263,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188472",2019-11-08 20:11:00,2.13297,0,3.267,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,4.01436,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188473",2019-11-08 20:12:00,2.35462,0,3.29,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,4.04901,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188474",2019-11-08 20:13:00,2.93527,0,3.281,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,4.05027,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188475",2019-11-08 20:14:00,2.42241,0,3.285,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,4.03326,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188476",2019-11-08 20:15:00,2.50253,0,1.873,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.2,4.0383,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188477",2019-11-08 20:16:00,2.60266,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.1,1.71864,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188478",2019-11-08 20:17:00,2.65333,0,0.103,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.76167,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188479",2019-11-08 20:18:00,2.24018,0,0.103,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.76167,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188480",2019-11-08 20:19:00,2.54887,0,0.103,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.76734,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188481",2019-11-08 20:20:00,2.57544,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.73647,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188482",2019-11-08 20:21:00,2.63502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.69174,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188483",2019-11-08 20:22:00,2.6063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.70056,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188484",2019-11-08 20:23:00,2.66161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.67599,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188485",2019-11-08 20:24:00,2.48306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.67284,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188486",2019-11-08 20:25:00,2.74181,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.66087,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188487",2019-11-08 20:26:00,2.39311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.66087,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188488",2019-11-08 20:27:00,2.29581,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.69237,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188489",2019-11-08 20:28:00,2.15474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.6678,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188490",2019-11-08 20:29:00,2.05676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.67284,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188491",2019-11-08 20:30:00,2.02409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.68481,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188492",2019-11-08 20:31:00,1.77212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,2.12121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188493",2019-11-08 20:32:00,2.30772,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.68292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188494",2019-11-08 20:33:00,2.02963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.68922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188495",2019-11-08 20:34:00,2.06064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188496",2019-11-08 20:35:00,2.0716,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188497",2019-11-08 20:36:00,1.88875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188498",2019-11-08 20:37:00,1.80804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.69237,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188499",2019-11-08 20:38:00,1.70341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.67977,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188500",2019-11-08 20:39:00,1.61497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.77994,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188501",2019-11-08 20:40:00,1.77176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.77679,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188502",2019-11-08 20:41:00,2.48668,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.567,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188503",2019-11-08 20:42:00,3.36814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.59724,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188504",2019-11-08 20:43:00,4.42434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.5859,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188505",2019-11-08 20:44:00,4.22099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.59724,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188506",2019-11-08 20:45:00,2.81308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.59157,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188507",2019-11-08 20:46:00,3.02148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.5859,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188508",2019-11-08 20:47:00,2.81034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.60291,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188509",2019-11-08 20:48:00,2.90228,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.60354,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188510",2019-11-08 20:49:00,2.58233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.5796,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188511",2019-11-08 20:50:00,2.56718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.59094,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188512",2019-11-08 20:51:00,2.58538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.5796,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188513",2019-11-08 20:52:00,2.66161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.62244,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188514",2019-11-08 20:53:00,2.48284,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.59157,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188515",2019-11-08 20:54:00,2.50246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.5859,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188516",2019-11-08 20:55:00,2.55077,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.59094,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188517",2019-11-08 20:56:00,2.46762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.81081,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188518",2019-11-08 20:57:00,2.43515,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.8379,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188519",2019-11-08 20:58:00,2.59693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.83097,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188520",2019-11-08 20:59:00,2.63477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.73017,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188521",2019-11-08 21:00:00,2.34517,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.5859,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188522",2019-11-08 21:01:00,2.35642,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.56511,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188523",2019-11-08 21:02:00,2.33298,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.55377,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188524",2019-11-08 21:03:00,2.40952,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.54747,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188525",2019-11-08 21:04:00,2.18711,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.54999,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188526",2019-11-08 21:05:00,2.38529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.54747,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188527",2019-11-08 21:06:00,2.11688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.1,0.56637,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188528",2019-11-08 21:07:00,2.33176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.1,0.58023,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188529",2019-11-08 21:08:00,2.16161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.2,0.5733,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188530",2019-11-08 21:09:00,2.07171,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.1,0.57897,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188531",2019-11-08 21:10:00,2.09969,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.1,0.57897,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188532",2019-11-08 21:11:00,2.12959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.1,0.57834,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188533",2019-11-08 21:12:00,3.00631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.59094,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188534",2019-11-08 21:13:00,2.24647,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.59661,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188535",2019-11-08 21:14:00,2.31517,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.567,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188536",2019-11-08 21:15:00,2.60735,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.57834,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188537",2019-11-08 21:16:00,2.50116,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.57582,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188538",2019-11-08 21:17:00,2.56348,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.59787,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188539",2019-11-08 21:18:00,2.6454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.57267,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188540",2019-11-08 21:19:00,3.0954,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.57204,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188541",2019-11-08 21:20:00,2.67071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.57393,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188542",2019-11-08 21:21:00,2.69892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.57267,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188543",2019-11-08 21:22:00,2.41313,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.57834,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188544",2019-11-08 21:23:00,2.60168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.56007,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188545",2019-11-08 21:24:00,2.62989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.57204,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188546",2019-11-08 21:25:00,2.58495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.56637,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188547",2019-11-08 21:26:00,2.44674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.57204,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188548",2019-11-08 21:27:00,2.45069,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.567,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188549",2019-11-08 21:28:00,2.37731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.56511,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188550",2019-11-08 21:29:00,2.33498,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.60102,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188551",2019-11-08 21:30:00,2.34192,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.5922,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188552",2019-11-08 21:31:00,2.24245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.5922,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188553",2019-11-08 21:32:00,2.24059,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.60354,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188554",2019-11-08 21:33:00,2.30495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.61551,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188555",2019-11-08 21:34:00,2.42216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.60417,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188556",2019-11-08 21:35:00,2.15788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.60102,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188557",2019-11-08 21:36:00,2.1487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.60354,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"188558",2019-11-08 21:37:00,1.87731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.61362,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188559",2019-11-08 21:38:00,2.13362,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.61677,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188560",2019-11-08 21:39:00,2.24103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.6174,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188561",2019-11-08 21:40:00,2.1019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.61551,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188562",2019-11-08 21:41:00,2.09917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.60984,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188563",2019-11-08 21:42:00,2.5889,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.59913,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188564",2019-11-08 21:43:00,2.25661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.60417,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188565",2019-11-08 21:44:00,2.30466,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.60417,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188566",2019-11-08 21:45:00,2.45672,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.57897,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188567",2019-11-08 21:46:00,2.90059,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.58527,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"188568",2019-11-08 21:47:00,2.57403,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.57582,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188569",2019-11-08 21:48:00,2.63255,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.57456,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188570",2019-11-08 21:49:00,2.62137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.58464,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188571",2019-11-08 21:50:00,2.68605,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188572",2019-11-08 21:51:00,2.70663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.58275,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188573",2019-11-08 21:52:00,2.61872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.5733,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188574",2019-11-08 21:53:00,2.62215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188575",2019-11-08 21:54:00,2.59444,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.59535,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188576",2019-11-08 21:55:00,2.60156,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.5859,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188577",2019-11-08 21:56:00,2.52424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.57897,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188578",2019-11-08 21:57:00,2.49442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.58464,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188579",2019-11-08 21:58:00,2.39714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188580",2019-11-08 21:59:00,2.52943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.58086,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188581",2019-11-08 22:00:00,2.29011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.44478,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188582",2019-11-08 22:01:00,2.30124,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.43092,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"188583",2019-11-08 22:02:00,2.19458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188584",2019-11-08 22:03:00,2.23774,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188585",2019-11-08 22:04:00,2.19652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188586",2019-11-08 22:05:00,2.19759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188587",2019-11-08 22:06:00,1.90176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188588",2019-11-08 22:07:00,2.1172,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188589",2019-11-08 22:08:00,1.79613,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188590",2019-11-08 22:09:00,2.0484,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188591",2019-11-08 22:10:00,2.02753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188592",2019-11-08 22:11:00,2.0145,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188593",2019-11-08 22:12:00,1.95961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188594",2019-11-08 22:13:00,1.73848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.45738,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188595",2019-11-08 22:14:00,1.92593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188596",2019-11-08 22:15:00,1.9856,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188597",2019-11-08 22:16:00,2.04498,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188598",2019-11-08 22:17:00,1.89701,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188599",2019-11-08 22:18:00,1.85538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188600",2019-11-08 22:19:00,1.87563,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188601",2019-11-08 22:20:00,2.033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188602",2019-11-08 22:21:00,1.8612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.48951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188603",2019-11-08 22:22:00,1.80634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.46305,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188604",2019-11-08 22:23:00,1.78729,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188605",2019-11-08 22:24:00,1.8071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188606",2019-11-08 22:25:00,1.81137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188607",2019-11-08 22:26:00,1.39941,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188608",2019-11-08 22:27:00,1.53379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188609",2019-11-08 22:28:00,1.78992,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188610",2019-11-08 22:29:00,1.82211,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188611",2019-11-08 22:30:00,1.80676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188612",2019-11-08 22:31:00,1.81598,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188613",2019-11-08 22:32:00,1.80433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.4284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188614",2019-11-08 22:33:00,1.98903,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188615",2019-11-08 22:34:00,1.80038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188616",2019-11-08 22:35:00,1.91733,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188617",2019-11-08 22:36:00,1.90525,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188618",2019-11-08 22:37:00,1.92312,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188619",2019-11-08 22:38:00,1.51972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188620",2019-11-08 22:39:00,1.91366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188621",2019-11-08 22:40:00,2.24931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188622",2019-11-08 22:41:00,1.90877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188623",2019-11-08 22:42:00,1.91554,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188624",2019-11-08 22:43:00,1.92174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188625",2019-11-08 22:44:00,1.88847,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188626",2019-11-08 22:45:00,1.93057,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188627",2019-11-08 22:46:00,1.99235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188628",2019-11-08 22:47:00,1.90883,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.82971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188629",2019-11-08 22:48:00,1.87316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.79506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188630",2019-11-08 22:49:00,1.89549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188631",2019-11-08 22:50:00,1.89874,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188632",2019-11-08 22:51:00,1.89536,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188633",2019-11-08 22:52:00,1.9201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188634",2019-11-08 22:53:00,1.78157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188635",2019-11-08 22:54:00,1.90448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188636",2019-11-08 22:55:00,1.89452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188637",2019-11-08 22:56:00,1.88968,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.55629,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188638",2019-11-08 22:57:00,1.90811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188639",2019-11-08 22:58:00,1.91816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188640",2019-11-08 22:59:00,1.90435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188641",2019-11-08 23:00:00,1.85297,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188642",2019-11-08 23:01:00,1.92261,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.56133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188643",2019-11-08 23:02:00,1.95,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188644",2019-11-08 23:03:00,2.14527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,1.79424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188645",2019-11-08 23:04:00,1.89892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188646",2019-11-08 23:05:00,1.87894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.55818,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188647",2019-11-08 23:06:00,1.88927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.56448,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188648",2019-11-08 23:07:00,1.90616,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188649",2019-11-08 23:08:00,1.86183,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.56196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188650",2019-11-08 23:09:00,1.88754,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.55629,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188651",2019-11-08 23:10:00,1.86452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188652",2019-11-08 23:11:00,1.91796,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188653",2019-11-08 23:12:00,1.93912,0,0,24,22,22,22,30,27,27,6.50235294117647,0,23.5,22,22,22,23.5,22.5,23,4.7,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188654",2019-11-08 23:13:00,1.9321,0,0,24,22,22,22,30,27,27,7.04716666666667,0,23.5,22,22,22,23.5,22.5,23,4.8,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188655",2019-11-08 23:14:00,1.88012,0,0,24,22,22,22,30,27,27,6.96083333333333,0,23.5,22,22,22,23.5,22.5,23,4.7,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188656",2019-11-08 23:15:00,1.89085,0,0,24,22,22,22,30,27,27,7.0225,0,23.5,22,22,22,23.5,22.5,23,4.9,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188657",2019-11-08 23:16:00,1.88058,0,0,24,22,22,22,30,27,27,7.0175,0,23.5,22,22,22,23.5,22.5,23,5.1,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188658",2019-11-08 23:17:00,1.90443,0,0,24,22,22,22,30,27,27,7.03766666666667,0,23.5,22,22,22,23.5,22.5,23,5,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188659",2019-11-08 23:18:00,1.88942,0,0,24,22,22,22,30,27,27,7.026,0,23.5,22,22,22,23.5,22.5,23,4.9,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188660",2019-11-08 23:19:00,1.86801,0,0,24,22,22,22,30,27,27,7.0405,0,23.5,22,22,22,23.5,22.5,23,4.9,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188661",2019-11-08 23:20:00,1.72289,0,0,24,22,22,22,30,27,27,6.97333333333333,0,23.5,22,22,22,23.5,22.5,23,4.8,1.08927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188662",2019-11-08 23:21:00,3.31877,0,0,24,22,22,22,30,27,27,2.02573770491803,0,23.5,22,22,22,23.5,22.5,23,4.9,1.15794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188663",2019-11-08 23:22:00,2.44191,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,1.04643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188664",2019-11-08 23:23:00,2.5265,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,1.10061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188665",2019-11-08 23:24:00,2.97013,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.2,1.08108,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188666",2019-11-08 23:25:00,3.3088,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.3,1.09935,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188667",2019-11-08 23:26:00,3.82196,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,1.10754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188668",2019-11-08 23:27:00,4.14981,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.5,1.0962,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188669",2019-11-08 23:28:00,4.09652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,1.10187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188670",2019-11-08 23:29:00,4.24034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,1.10628,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188671",2019-11-08 23:30:00,3.83274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.6,1.11384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188672",2019-11-08 23:31:00,4.22628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.6,1.11447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188673",2019-11-08 23:32:00,4.26102,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.5,1.12014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188674",2019-11-08 23:33:00,4.1805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,1.12014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188675",2019-11-08 23:34:00,4.05735,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.6,1.1151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188676",2019-11-08 23:35:00,3.99699,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.6,1.13904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188677",2019-11-08 23:36:00,4.11159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.7,1.13085,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188678",2019-11-08 23:37:00,4.20058,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.7,1.197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188679",2019-11-08 23:38:00,4.28084,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.7,1.09557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188680",2019-11-08 23:39:00,4.27814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.8,1.0899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188681",2019-11-08 23:40:00,4.26311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.8,1.12707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188682",2019-11-08 23:41:00,3.96035,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.7,1.10817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188683",2019-11-08 23:42:00,4.31135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.7,1.11321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188684",2019-11-08 23:43:00,4.32946,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.7,1.0836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188685",2019-11-08 23:44:00,4.33598,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.7,1.09557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188686",2019-11-08 23:45:00,4.27942,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.6,1.1088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188687",2019-11-08 23:46:00,4.17501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.5,1.11447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188688",2019-11-08 23:47:00,4.10897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.3,1.12644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188689",2019-11-08 23:48:00,4.11178,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.2,1.13274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188690",2019-11-08 23:49:00,4.0994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,1.13904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188691",2019-11-08 23:50:00,4.09682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,1.13274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188692",2019-11-08 23:51:00,4.10109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,1.12896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188693",2019-11-08 23:52:00,4.11031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,1.13463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188694",2019-11-08 23:53:00,4.11912,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.1,2.93895,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188695",2019-11-08 23:54:00,3.89539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,1.1466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188696",2019-11-08 23:55:00,4.44993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,1.14597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188697",2019-11-08 23:56:00,4.07416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,1.14156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188698",2019-11-08 23:57:00,4.05851,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,1.14912,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188699",2019-11-08 23:58:00,4.01409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,1.14723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188700",2019-11-08 23:59:00,3.91093,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,1.14093,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188701",2019-11-09 00:00:00,3.88328,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.8,1.1529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188702",2019-11-09 00:01:00,3.84474,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.6,1.13967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188703",2019-11-09 00:02:00,4.27351,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.6,1.14597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188704",2019-11-09 00:03:00,4.03249,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.5,1.1466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188705",2019-11-09 00:04:00,3.98017,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.4,1.14534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188706",2019-11-09 00:05:00,4.09958,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.5,1.14912,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188707",2019-11-09 00:06:00,3.88485,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.5,1.15101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188708",2019-11-09 00:07:00,4.084,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.6,2.57544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188709",2019-11-09 00:08:00,4.3411,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.5,1.17684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188710",2019-11-09 00:09:00,3.91248,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.6,1.15794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188711",2019-11-09 00:10:00,3.70288,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.6,1.24047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188712",2019-11-09 00:11:00,3.23255,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.6,1.13967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188713",2019-11-09 00:12:00,3.30283,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,4.5,1.36584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188714",2019-11-09 00:13:00,3.8583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,1.38537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188715",2019-11-09 00:14:00,4.85111,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,1.41057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188716",2019-11-09 00:15:00,5.48414,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,1.32237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188717",2019-11-09 00:16:00,5.46294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,1.27197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188718",2019-11-09 00:17:00,4.37559,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,1.17747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188719",2019-11-09 00:18:00,3.96828,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,1.18251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188720",2019-11-09 00:19:00,2.41863,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188721",2019-11-09 00:20:00,2.74023,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
