"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"188722",2019-11-09 00:21:00,2.52713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188723",2019-11-09 00:22:00,2.26918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188724",2019-11-09 00:23:00,2.12769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188725",2019-11-09 00:24:00,1.94304,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188726",2019-11-09 00:25:00,1.8761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188727",2019-11-09 00:26:00,1.79005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188728",2019-11-09 00:27:00,1.77205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188729",2019-11-09 00:28:00,1.8184,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.49833,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188730",2019-11-09 00:29:00,1.77323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.1,0.50211,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188731",2019-11-09 00:30:00,1.75601,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.51849,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188732",2019-11-09 00:31:00,1.75121,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188733",2019-11-09 00:32:00,1.76188,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188734",2019-11-09 00:33:00,1.74855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188735",2019-11-09 00:34:00,1.77115,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188736",2019-11-09 00:35:00,1.76157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188737",2019-11-09 00:36:00,1.76629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.51471,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188738",2019-11-09 00:37:00,1.94651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188739",2019-11-09 00:38:00,1.78387,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188740",2019-11-09 00:39:00,1.73665,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188741",2019-11-09 00:40:00,1.79743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.50589,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188742",2019-11-09 00:41:00,1.74344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188743",2019-11-09 00:42:00,1.65243,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188744",2019-11-09 00:43:00,1.78844,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.52731,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188745",2019-11-09 00:44:00,1.83628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188746",2019-11-09 00:45:00,1.73164,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.52542,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188747",2019-11-09 00:46:00,1.78035,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188748",2019-11-09 00:47:00,1.83629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188749",2019-11-09 00:48:00,1.79477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188750",2019-11-09 00:49:00,2.16439,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188751",2019-11-09 00:50:00,1.85266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188752",2019-11-09 00:51:00,1.89728,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188753",2019-11-09 00:52:00,1.88584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188754",2019-11-09 00:53:00,1.87718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188755",2019-11-09 00:54:00,1.92026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188756",2019-11-09 00:55:00,1.88929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188757",2019-11-09 00:56:00,2.09291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188758",2019-11-09 00:57:00,1.88777,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188759",2019-11-09 00:58:00,1.90733,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188760",2019-11-09 00:59:00,1.91243,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188761",2019-11-09 01:00:00,1.92016,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188762",2019-11-09 01:01:00,1.92657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188763",2019-11-09 01:02:00,2.01584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188764",2019-11-09 01:03:00,2.12785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188765",2019-11-09 01:04:00,1.91591,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188766",2019-11-09 01:05:00,1.92858,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188767",2019-11-09 01:06:00,1.91691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188768",2019-11-09 01:07:00,1.89072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188769",2019-11-09 01:08:00,1.93605,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188770",2019-11-09 01:09:00,1.62447,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188771",2019-11-09 01:10:00,1.93364,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188772",2019-11-09 01:11:00,2.21305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188773",2019-11-09 01:12:00,1.85012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188774",2019-11-09 01:13:00,1.87458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188775",2019-11-09 01:14:00,1.88906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188776",2019-11-09 01:15:00,1.8845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188777",2019-11-09 01:16:00,1.89527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188778",2019-11-09 01:17:00,1.87691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188779",2019-11-09 01:18:00,1.88848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,0.52542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188780",2019-11-09 01:19:00,1.91307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188781",2019-11-09 01:20:00,1.90952,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.52479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188782",2019-11-09 01:21:00,1.9179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.52479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188783",2019-11-09 01:22:00,1.68189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188784",2019-11-09 01:23:00,2.29827,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188785",2019-11-09 01:24:00,1.86297,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,0.52416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188786",2019-11-09 01:25:00,1.89931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188787",2019-11-09 01:26:00,1.86852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188788",2019-11-09 01:27:00,1.86806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188789",2019-11-09 01:28:00,1.85049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188790",2019-11-09 01:29:00,1.66929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188791",2019-11-09 01:30:00,1.8924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188792",2019-11-09 01:31:00,1.86641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188793",2019-11-09 01:32:00,1.82899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,0.52353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188794",2019-11-09 01:33:00,1.86918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188795",2019-11-09 01:34:00,1.68303,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188796",2019-11-09 01:35:00,1.845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188797",2019-11-09 01:36:00,2.00209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188798",2019-11-09 01:37:00,1.87621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188799",2019-11-09 01:38:00,1.49701,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188800",2019-11-09 01:39:00,2.34608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188801",2019-11-09 01:40:00,1.90956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188802",2019-11-09 01:41:00,1.95095,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188803",2019-11-09 01:42:00,1.91415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188804",2019-11-09 01:43:00,1.86409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188805",2019-11-09 01:44:00,1.85245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188806",2019-11-09 01:45:00,1.85876,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188807",2019-11-09 01:46:00,2.25532,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188808",2019-11-09 01:47:00,1.88742,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.51345,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188809",2019-11-09 01:48:00,1.87368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188810",2019-11-09 01:49:00,1.92191,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188811",2019-11-09 01:50:00,1.90852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188812",2019-11-09 01:51:00,1.90179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188813",2019-11-09 01:52:00,1.91411,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188814",2019-11-09 01:53:00,1.89333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188815",2019-11-09 01:54:00,1.87427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188816",2019-11-09 01:55:00,1.90814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188817",2019-11-09 01:56:00,2.08545,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188818",2019-11-09 01:57:00,1.85271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188819",2019-11-09 01:58:00,1.86621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,0.51282,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188820",2019-11-09 01:59:00,1.87233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188821",2019-11-09 02:00:00,1.83592,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188822",2019-11-09 02:01:00,1.80555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188823",2019-11-09 02:02:00,1.7301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.2,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188824",2019-11-09 02:03:00,1.71674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.2,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188825",2019-11-09 02:04:00,1.85104,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.2,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188826",2019-11-09 02:05:00,1.6109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188827",2019-11-09 02:06:00,1.68141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.3,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188828",2019-11-09 02:07:00,1.79735,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.3,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188829",2019-11-09 02:08:00,1.9075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.3,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188830",2019-11-09 02:09:00,1.92552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.3,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188831",2019-11-09 02:10:00,2.07858,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.3,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188832",2019-11-09 02:11:00,1.93133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.3,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188833",2019-11-09 02:12:00,1.9997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188834",2019-11-09 02:13:00,2.07416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.3,0.50022,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188835",2019-11-09 02:14:00,1.93475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188836",2019-11-09 02:15:00,1.93129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188837",2019-11-09 02:16:00,1.9603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.3,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188838",2019-11-09 02:17:00,1.67341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188839",2019-11-09 02:18:00,1.88229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188840",2019-11-09 02:19:00,1.93061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188841",2019-11-09 02:20:00,1.93961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188842",2019-11-09 02:21:00,1.9361,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188843",2019-11-09 02:22:00,1.96651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,0.51975,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188844",2019-11-09 02:23:00,1.94922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188845",2019-11-09 02:24:00,1.98987,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.3,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188846",2019-11-09 02:25:00,1.92922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.2,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188847",2019-11-09 02:26:00,1.90186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188848",2019-11-09 02:27:00,1.84899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188849",2019-11-09 02:28:00,1.87395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188850",2019-11-09 02:29:00,1.85709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.51912,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188851",2019-11-09 02:30:00,1.84518,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.52353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188852",2019-11-09 02:31:00,1.84519,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188853",2019-11-09 02:32:00,1.81532,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188854",2019-11-09 02:33:00,1.76178,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188855",2019-11-09 02:34:00,1.75223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188856",2019-11-09 02:35:00,1.74753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188857",2019-11-09 02:36:00,1.767,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188858",2019-11-09 02:37:00,1.92778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188859",2019-11-09 02:38:00,1.68979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188860",2019-11-09 02:39:00,1.75906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.51912,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188861",2019-11-09 02:40:00,1.66666,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.51975,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188862",2019-11-09 02:41:00,1.72761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188863",2019-11-09 02:42:00,1.59543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188864",2019-11-09 02:43:00,1.49493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188865",2019-11-09 02:44:00,1.73092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188866",2019-11-09 02:45:00,1.76224,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188867",2019-11-09 02:46:00,2.12169,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.53235,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188868",2019-11-09 02:47:00,2.66614,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188869",2019-11-09 02:48:00,2.98532,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188870",2019-11-09 02:49:00,2.65447,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188871",2019-11-09 02:50:00,2.2721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188872",2019-11-09 02:51:00,2.03649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188873",2019-11-09 02:52:00,1.95284,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188874",2019-11-09 02:53:00,1.93199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188875",2019-11-09 02:54:00,1.85669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.1,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188876",2019-11-09 02:55:00,1.88035,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,0.5103,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188877",2019-11-09 02:56:00,1.8276,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.4,0.53991,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188878",2019-11-09 02:57:00,2.05333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188879",2019-11-09 02:58:00,2.08728,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188880",2019-11-09 02:59:00,1.85809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.9,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188881",2019-11-09 03:00:00,1.83809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.6,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188882",2019-11-09 03:01:00,1.86764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.5,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188883",2019-11-09 03:02:00,1.70539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188884",2019-11-09 03:03:00,1.843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188885",2019-11-09 03:04:00,1.91192,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188886",2019-11-09 03:05:00,1.80679,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188887",2019-11-09 03:06:00,2.06729,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.51471,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188888",2019-11-09 03:07:00,1.97486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,0.52101,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188889",2019-11-09 03:08:00,1.84074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188890",2019-11-09 03:09:00,1.79392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,0.74214,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188891",2019-11-09 03:10:00,1.81309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188892",2019-11-09 03:11:00,1.55509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188893",2019-11-09 03:12:00,1.81124,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,0.5103,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188894",2019-11-09 03:13:00,1.81974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,0.5103,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188895",2019-11-09 03:14:00,1.84395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188896",2019-11-09 03:15:00,1.81833,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188897",2019-11-09 03:16:00,1.82611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.5,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188898",2019-11-09 03:17:00,1.82605,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.6,0.48447,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188899",2019-11-09 03:18:00,1.94509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.6,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188900",2019-11-09 03:19:00,1.81146,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188901",2019-11-09 03:20:00,1.83452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.49077,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188902",2019-11-09 03:21:00,1.8178,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,0.48447,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188903",2019-11-09 03:22:00,1.90783,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188904",2019-11-09 03:23:00,1.86836,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188905",2019-11-09 03:24:00,1.72747,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188906",2019-11-09 03:25:00,1.81512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.9,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188907",2019-11-09 03:26:00,1.8638,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.9,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188908",2019-11-09 03:27:00,1.89129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.9,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188909",2019-11-09 03:28:00,1.91798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.9,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188910",2019-11-09 03:29:00,1.89512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188911",2019-11-09 03:30:00,1.93076,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188912",2019-11-09 03:31:00,2.10414,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188913",2019-11-09 03:32:00,1.94925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188914",2019-11-09 03:33:00,1.97189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188915",2019-11-09 03:34:00,1.73898,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188916",2019-11-09 03:35:00,1.95813,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188917",2019-11-09 03:36:00,1.98474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.6,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188918",2019-11-09 03:37:00,1.94173,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.49518,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188919",2019-11-09 03:38:00,2.32926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188920",2019-11-09 03:39:00,1.93137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188921",2019-11-09 03:40:00,1.94101,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188922",2019-11-09 03:41:00,1.94047,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188923",2019-11-09 03:42:00,1.95392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.48573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188924",2019-11-09 03:43:00,1.91628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.48699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188925",2019-11-09 03:44:00,1.89767,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,0.48888,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188926",2019-11-09 03:45:00,1.98553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188927",2019-11-09 03:46:00,1.90943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188928",2019-11-09 03:47:00,1.90879,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188929",2019-11-09 03:48:00,1.88696,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.48573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188930",2019-11-09 03:49:00,1.91094,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.48636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188931",2019-11-09 03:50:00,1.92385,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188932",2019-11-09 03:51:00,2.12376,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.49329,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188933",2019-11-09 03:52:00,2.08489,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188934",2019-11-09 03:53:00,1.9265,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188935",2019-11-09 03:54:00,1.84197,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188936",2019-11-09 03:55:00,1.82954,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188937",2019-11-09 03:56:00,1.84844,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188938",2019-11-09 03:57:00,1.84794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188939",2019-11-09 03:58:00,1.87368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188940",2019-11-09 03:59:00,1.76722,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188941",2019-11-09 04:00:00,1.84095,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188942",2019-11-09 04:01:00,1.82541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188943",2019-11-09 04:02:00,1.78636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188944",2019-11-09 04:03:00,2.03438,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.5,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188945",2019-11-09 04:04:00,1.78866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.7,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188946",2019-11-09 04:05:00,2.24772,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.8,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188947",2019-11-09 04:06:00,1.97003,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188948",2019-11-09 04:07:00,1.95776,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188949",2019-11-09 04:08:00,1.84782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.9,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188950",2019-11-09 04:09:00,1.8755,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.9,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188951",2019-11-09 04:10:00,1.93805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.9,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188952",2019-11-09 04:11:00,1.92272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188953",2019-11-09 04:12:00,1.95861,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.1,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188954",2019-11-09 04:13:00,1.98224,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188955",2019-11-09 04:14:00,1.99367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188956",2019-11-09 04:15:00,1.95328,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188957",2019-11-09 04:16:00,1.95819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,0.40005,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188958",2019-11-09 04:17:00,1.9746,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188959",2019-11-09 04:18:00,2.03673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,0.44289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188960",2019-11-09 04:19:00,1.97918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,1.08297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188961",2019-11-09 04:20:00,1.94676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.8,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188962",2019-11-09 04:21:00,1.93473,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.8,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188963",2019-11-09 04:22:00,1.96754,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.8,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188964",2019-11-09 04:23:00,1.96537,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.8,0.67662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188965",2019-11-09 04:24:00,1.93609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.8,0.67725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188966",2019-11-09 04:25:00,2.07635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.8,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188967",2019-11-09 04:26:00,1.43914,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.6,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188968",2019-11-09 04:27:00,1.95297,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188969",2019-11-09 04:28:00,1.83944,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188970",2019-11-09 04:29:00,1.85053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.5,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188971",2019-11-09 04:30:00,1.84164,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.4725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188972",2019-11-09 04:31:00,1.84307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188973",2019-11-09 04:32:00,2.02321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.56889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188974",2019-11-09 04:33:00,1.78434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188975",2019-11-09 04:34:00,1.85147,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188976",2019-11-09 04:35:00,1.86958,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188977",2019-11-09 04:36:00,1.82702,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.5,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188978",2019-11-09 04:37:00,1.81617,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.5,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188979",2019-11-09 04:38:00,1.80895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.6,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188980",2019-11-09 04:39:00,1.63141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.8,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188981",2019-11-09 04:40:00,1.83696,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188982",2019-11-09 04:41:00,1.81069,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188983",2019-11-09 04:42:00,1.82492,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.1,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188984",2019-11-09 04:43:00,1.80208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188985",2019-11-09 04:44:00,1.83008,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.9,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188986",2019-11-09 04:45:00,1.94866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.9,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188987",2019-11-09 04:46:00,2.02911,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.9,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188988",2019-11-09 04:47:00,1.92149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,5,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188989",2019-11-09 04:48:00,1.92467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,5.1,0.41706,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188990",2019-11-09 04:49:00,1.97055,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,5.1,0.41202,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188991",2019-11-09 04:50:00,1.97711,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,5.1,0.41202,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188992",2019-11-09 04:51:00,2.25109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,5,0.39249,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188993",2019-11-09 04:52:00,1.89168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.9,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188994",2019-11-09 04:53:00,2.50346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.8,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188995",2019-11-09 04:54:00,2.27266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.8,0.39312,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188996",2019-11-09 04:55:00,2.37254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.8,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188997",2019-11-09 04:56:00,2.43122,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.7,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188998",2019-11-09 04:57:00,2.46627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.7,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"188999",2019-11-09 04:58:00,2.52095,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.6,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189000",2019-11-09 04:59:00,2.79649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.5,0.3843,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189001",2019-11-09 05:00:00,2.60215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.4,0.91602,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189002",2019-11-09 05:01:00,2.50448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.5,0.68481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189003",2019-11-09 05:02:00,2.53248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.4,0.62433,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189004",2019-11-09 05:03:00,2.46947,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.4,0.58716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189005",2019-11-09 05:04:00,2.03899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.4,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189006",2019-11-09 05:05:00,2.42934,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.3,0.57015,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189007",2019-11-09 05:06:00,2.23103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189008",2019-11-09 05:07:00,2.37874,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.1,0.54936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189009",2019-11-09 05:08:00,2.47855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189010",2019-11-09 05:09:00,2.24812,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189011",2019-11-09 05:10:00,2.23184,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189012",2019-11-09 05:11:00,2.4606,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189013",2019-11-09 05:12:00,2.02351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.55125,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189014",2019-11-09 05:13:00,1.8091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.5418,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189015",2019-11-09 05:14:00,1.41638,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189016",2019-11-09 05:15:00,1.18775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,4.1,0.5544,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189017",2019-11-09 05:16:00,1.60738,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,4,0.55944,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189018",2019-11-09 05:17:00,1.05889,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.9,0.56511,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189019",2019-11-09 05:18:00,1.0143,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.8,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189020",2019-11-09 05:19:00,1.38701,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.7,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189021",2019-11-09 05:20:00,1.42453,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.8,0.57015,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189022",2019-11-09 05:21:00,3.61952,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.7,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189023",2019-11-09 05:22:00,5.12509,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.7,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189024",2019-11-09 05:23:00,6.30254,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.7,0.56511,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189025",2019-11-09 05:24:00,4.87036,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.7,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189026",2019-11-09 05:25:00,3.94827,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.8,0.54747,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"189027",2019-11-09 05:26:00,3.6636,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.7,0.54747,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"189028",2019-11-09 05:27:00,3.47699,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.7,0.54684,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"189029",2019-11-09 05:28:00,3.30712,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.7,0.54054,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189030",2019-11-09 05:29:00,3.23113,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.7,0.54054,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189031",2019-11-09 05:30:00,3.20166,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.5,0.54558,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189032",2019-11-09 05:31:00,3.25315,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.3,0.54054,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189033",2019-11-09 05:32:00,3.2934,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.5,0.54054,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189034",2019-11-09 05:33:00,3.27338,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.4,0.54054,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189035",2019-11-09 05:34:00,3.42101,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.5,0.54621,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189036",2019-11-09 05:35:00,3.38475,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.5,0.54432,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189037",2019-11-09 05:36:00,3.26489,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.5,0.55314,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189038",2019-11-09 05:37:00,3.15811,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.5,0.53487,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189039",2019-11-09 05:38:00,3.08225,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.6,0.53424,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189040",2019-11-09 05:39:00,2.80471,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.6,0.52794,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189041",2019-11-09 05:40:00,2.8818,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.7,0.55944,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189042",2019-11-09 05:41:00,3.09924,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.8,0.56511,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189043",2019-11-09 05:42:00,2.72159,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.8,0.55944,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189044",2019-11-09 05:43:00,2.63793,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.8,0.5544,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189045",2019-11-09 05:44:00,2.54566,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.8,0.57834,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"189046",2019-11-09 05:45:00,2.73848,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.4,0.6426,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"189047",2019-11-09 05:46:00,2.5091,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.2,0.78687,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
