"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"189048",2019-11-09 05:47:00,2.21852,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.3,0.81774,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"189049",2019-11-09 05:48:00,2.53502,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.2,0.78498,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189050",2019-11-09 05:49:00,2.48027,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.3,0.71505,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189051",2019-11-09 05:50:00,2.78396,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.2,0.58716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189052",2019-11-09 05:51:00,2.66293,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.3,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189053",2019-11-09 05:52:00,2.76719,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.1,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189054",2019-11-09 05:53:00,3.15198,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.1,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189055",2019-11-09 05:54:00,3.0858,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.1,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189056",2019-11-09 05:55:00,3.29835,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.2,0.567,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"189057",2019-11-09 05:56:00,3.35803,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.2,0.57267,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"189058",2019-11-09 05:57:00,3.38721,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.2,0.56637,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"189059",2019-11-09 05:58:00,3.39561,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.1,0.56511,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189060",2019-11-09 05:59:00,3.33517,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.1,0.56007,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189061",2019-11-09 06:00:00,3.67886,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.1,0.56574,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189062",2019-11-09 06:01:00,3.71104,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.1,0.55377,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189063",2019-11-09 06:02:00,3.31435,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.1,0.56511,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189064",2019-11-09 06:03:00,3.22772,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3,0.55377,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189065",2019-11-09 06:04:00,3.14461,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3,0.55944,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189066",2019-11-09 06:05:00,3.02098,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3.1,0.55944,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189067",2019-11-09 06:06:00,2.96667,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,3,0.55377,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189068",2019-11-09 06:07:00,2.68888,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.1,0.5481,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189069",2019-11-09 06:08:00,2.65129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.55944,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189070",2019-11-09 06:09:00,2.97051,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.5481,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189071",2019-11-09 06:10:00,2.55902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.2,0.5481,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189072",2019-11-09 06:11:00,2.71419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.1,0.55377,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189073",2019-11-09 06:12:00,2.69027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.2,0.5481,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189074",2019-11-09 06:13:00,2.59491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.2,0.54747,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189075",2019-11-09 06:14:00,2.71784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.1,0.56511,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189076",2019-11-09 06:15:00,2.56984,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.1,0.55944,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189077",2019-11-09 06:16:00,2.52635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.1,0.55377,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189078",2019-11-09 06:17:00,2.55663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.55944,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189079",2019-11-09 06:18:00,2.68753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.2,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189080",2019-11-09 06:19:00,2.75904,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.2,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189081",2019-11-09 06:20:00,2.5734,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.1,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189082",2019-11-09 06:21:00,2.81542,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.2,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189083",2019-11-09 06:22:00,2.80998,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.2,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189084",2019-11-09 06:23:00,3.03522,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.1,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189085",2019-11-09 06:24:00,3.10897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.2,0.54747,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"189086",2019-11-09 06:25:00,3.2167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.2,0.54684,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"189087",2019-11-09 06:26:00,3.26602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.1,0.54684,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"189088",2019-11-09 06:27:00,3.33109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.1,0.54054,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"189089",2019-11-09 06:28:00,3.40293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.53487,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189090",2019-11-09 06:29:00,3.2465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.54747,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189091",2019-11-09 06:30:00,3.23447,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.54054,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189092",2019-11-09 06:31:00,3.18423,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.54117,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189093",2019-11-09 06:32:00,3.29867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.53487,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189094",2019-11-09 06:33:00,3.15565,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.54054,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189095",2019-11-09 06:34:00,2.99843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.53424,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189096",2019-11-09 06:35:00,2.94208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.52857,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189097",2019-11-09 06:36:00,2.57994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.52857,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189098",2019-11-09 06:37:00,2.91565,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.51534,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189099",2019-11-09 06:38:00,2.91344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.2,0.51534,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189100",2019-11-09 06:39:00,2.81389,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.50463,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189101",2019-11-09 06:40:00,2.86311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.5103,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189102",2019-11-09 06:41:00,2.97768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.51534,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189103",2019-11-09 06:42:00,2.6655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.52101,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189104",2019-11-09 06:43:00,2.64398,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.6,0.53235,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"189105",2019-11-09 06:44:00,2.57011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.5,0.54306,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"189106",2019-11-09 06:45:00,2.52683,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.53424,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"189107",2019-11-09 06:46:00,2.53671,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.52857,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"189108",2019-11-09 06:47:00,2.3691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.5,0.54054,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189109",2019-11-09 06:48:00,2.98634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.6,0.56196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189110",2019-11-09 06:49:00,2.78726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.7,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189111",2019-11-09 06:50:00,2.65783,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.6,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189112",2019-11-09 06:51:00,2.65725,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189113",2019-11-09 06:52:00,2.89919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.5,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189114",2019-11-09 06:53:00,3.11821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189115",2019-11-09 06:54:00,3.18852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.5,0.53424,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"189116",2019-11-09 06:55:00,3.17995,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.5,0.53424,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"189117",2019-11-09 06:56:00,3.2556,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.53424,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"189118",2019-11-09 06:57:00,3.29718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.52794,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189119",2019-11-09 06:58:00,3.27342,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.52794,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189120",2019-11-09 06:59:00,3.06216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.3,0.52794,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189121",2019-11-09 07:00:00,3.13394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.5,0.52227,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189122",2019-11-09 07:01:00,2.94386,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.7,0.52731,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189123",2019-11-09 07:02:00,3.15899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.7,0.52794,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189124",2019-11-09 07:03:00,3.21946,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.6,0.72513,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189125",2019-11-09 07:04:00,3.0348,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.5,0.76797,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189126",2019-11-09 07:05:00,2.87076,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.76167,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189127",2019-11-09 07:06:00,2.84929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.4,0.68544,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189128",2019-11-09 07:07:00,2.86722,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.5,0.64638,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189129",2019-11-09 07:08:00,2.97831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.5,0.51786,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189130",2019-11-09 07:09:00,2.6604,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.6,0.52164,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189131",2019-11-09 07:10:00,2.71642,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.5,0.52164,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189132",2019-11-09 07:11:00,2.63827,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.7,0.51912,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189133",2019-11-09 07:12:00,2.60095,10,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.8,0.51534,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189134",2019-11-09 07:13:00,2.53458,9,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.7,0.51534,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"189135",2019-11-09 07:14:00,2.35886,8,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.7,0.52794,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"189136",2019-11-09 07:15:00,2.56616,8,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.9,0.52794,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"189137",2019-11-09 07:16:00,2.41913,8,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.9,0.52731,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"189138",2019-11-09 07:17:00,2.41698,9,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.8,0.53991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189139",2019-11-09 07:18:00,2.58485,9,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.8,0.5229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189140",2019-11-09 07:19:00,2.74162,10,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,4.1,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189141",2019-11-09 07:20:00,2.61646,11,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,4.3,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189142",2019-11-09 07:21:00,2.91733,11,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,4.4,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189143",2019-11-09 07:22:00,2.67188,11,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,4,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189144",2019-11-09 07:23:00,2.94164,12,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,4,0.5229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189145",2019-11-09 07:24:00,3.08735,13,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,4,0.52164,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"189146",2019-11-09 07:25:00,3.1197,12,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.8,0.52794,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"189147",2019-11-09 07:26:00,3.10901,13,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.5,0.51534,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"189148",2019-11-09 07:27:00,3.22801,13,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,3.7,0.52164,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189149",2019-11-09 07:28:00,3.36668,14,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22,23,3.8,0.53424,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189150",2019-11-09 07:29:00,3.46002,13,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22,23,3.7,0.53424,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189151",2019-11-09 07:30:00,3.15228,13,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22,23,3.7,0.5481,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189152",2019-11-09 07:31:00,3.13161,15,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22,23,3.7,0.55314,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189153",2019-11-09 07:32:00,3.17656,15,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22,23,3.8,0.54684,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189154",2019-11-09 07:33:00,3.2441,15,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22,23,3.8,0.53865,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189155",2019-11-09 07:34:00,3.06299,15,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,3.8,0.54243,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189156",2019-11-09 07:35:00,2.50158,15,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,3.9,0.5355,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189157",2019-11-09 07:36:00,2.86965,15,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,3.9,0.54054,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189158",2019-11-09 07:37:00,2.88413,16,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,3.8,0.53487,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189159",2019-11-09 07:38:00,2.85913,16,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,3.8,0.53487,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189160",2019-11-09 07:39:00,2.78288,16,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,3.8,0.52857,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189161",2019-11-09 07:40:00,2.77263,18,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,3.8,0.51093,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189162",2019-11-09 07:41:00,2.91378,18,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,3.8,0.50904,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189163",2019-11-09 07:42:00,2.49259,20,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,3.9,0.50022,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189164",2019-11-09 07:43:00,2.58239,21,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,3.9,0.49014,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"189165",2019-11-09 07:44:00,2.50858,23,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4,0.49077,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"189166",2019-11-09 07:45:00,2.50953,25,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4,0.48384,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"189167",2019-11-09 07:46:00,2.51636,24,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.1,0.48321,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"189168",2019-11-09 07:47:00,2.54994,29,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.1,1.90008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189169",2019-11-09 07:48:00,2.45989,29,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.2,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189170",2019-11-09 07:49:00,2.72518,30,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.3,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189171",2019-11-09 07:50:00,2.61932,30,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.4,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189172",2019-11-09 07:51:00,2.64951,32,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.4,0.46872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189173",2019-11-09 07:52:00,2.85206,32,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.5,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189174",2019-11-09 07:53:00,3.2149,33,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.5,0.43848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189175",2019-11-09 07:54:00,3.07739,33,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.5,0.54495,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"189176",2019-11-09 07:55:00,2.96361,34,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22.5,23,4.5,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"189177",2019-11-09 07:56:00,2.65332,34,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22.5,23,4.5,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"189178",2019-11-09 07:57:00,3.51364,35,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22.5,23,4.5,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189179",2019-11-09 07:58:00,3.14097,35,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22.5,23,4.5,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189180",2019-11-09 07:59:00,3.0963,36,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.6,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189181",2019-11-09 08:00:00,3.04065,36,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.7,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189182",2019-11-09 08:01:00,3.09345,37,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.8,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189183",2019-11-09 08:02:00,3.05463,38,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.8,0.36981,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189184",2019-11-09 08:03:00,2.98011,39,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.8,0.36414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189185",2019-11-09 08:04:00,3.04244,43,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.9,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189186",2019-11-09 08:05:00,2.99584,43,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.8,0.34083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189187",2019-11-09 08:06:00,2.99051,45,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.8,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189188",2019-11-09 08:07:00,2.87618,45,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.8,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189189",2019-11-09 08:08:00,2.77298,45,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22.5,22,23,4.7,0.32634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189190",2019-11-09 08:09:00,2.37152,48,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.6,0.32004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189191",2019-11-09 08:10:00,2.68041,48,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.5,0.31437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189192",2019-11-09 08:11:00,2.69178,49,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.5,0.30744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189193",2019-11-09 08:12:00,2.61897,50,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.5,0.29547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"189194",2019-11-09 08:13:00,2.55114,51,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.5,0.28791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"189195",2019-11-09 08:14:00,2.48397,51,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.6,0.29547,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"189196",2019-11-09 08:15:00,2.33108,52,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.6,0.29484,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"189197",2019-11-09 08:16:00,2.85701,52,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.7,0.28854,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"189198",2019-11-09 08:17:00,2.8912,53,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.7,0.50967,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"189199",2019-11-09 08:18:00,2.78188,53,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.7,0.53424,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"189200",2019-11-09 08:19:00,2.75775,54,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.6,0.51534,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"189201",2019-11-09 08:20:00,2.60763,54,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.5,0.41958,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"189202",2019-11-09 08:21:00,2.78025,56,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.3,0.26964,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"189203",2019-11-09 08:22:00,2.86799,61,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4.2,0.24192,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"189204",2019-11-09 08:23:00,3.14245,64,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,4,0.22428,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"189205",2019-11-09 08:24:00,3.2045,62,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,3.9,0.21735,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189206",2019-11-09 08:25:00,3.90927,64,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,3.9,0.20664,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189207",2019-11-09 08:26:00,3.30748,65,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,3.9,0.18837,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189208",2019-11-09 08:27:00,3.25406,65,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,3.9,0.19341,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189209",2019-11-09 08:28:00,3.20333,68,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,22.5,22,23,3.9,0.18018,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189210",2019-11-09 08:29:00,3.17384,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.9,0.17073,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189211",2019-11-09 08:30:00,3.05958,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.8,0.18144,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189212",2019-11-09 08:31:00,3.10554,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.8,0.17577,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189213",2019-11-09 08:32:00,3.08911,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.9,0.1575,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189214",2019-11-09 08:33:00,3.06844,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.9,0.14364,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189215",2019-11-09 08:34:00,3.00392,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.9,0.12474,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189216",2019-11-09 08:35:00,3.19512,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.9,0.10017,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189217",2019-11-09 08:36:00,3.11525,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.9,0.09261,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189218",2019-11-09 08:37:00,2.80994,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.9,0.08127,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189219",2019-11-09 08:38:00,2.61464,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.9,0.07308,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189220",2019-11-09 08:39:00,2.60872,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.9,0.06867,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189221",2019-11-09 08:40:00,2.56221,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,4,0.08127,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189222",2019-11-09 08:41:00,2.42803,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,4,0.10017,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"189223",2019-11-09 08:42:00,2.10137,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,4,0.11277,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189224",2019-11-09 08:43:00,2.39262,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.9,0.13041,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189225",2019-11-09 08:44:00,2.27115,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.8,0.15561,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189226",2019-11-09 08:45:00,2.35183,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.8,0.13104,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189227",2019-11-09 08:46:00,2.33275,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.8,0.13167,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189228",2019-11-09 08:47:00,2.74469,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,3.9,0.13545,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189229",2019-11-09 08:48:00,2.68742,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4,0.1512,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189230",2019-11-09 08:49:00,2.72798,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.2,0.15939,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189231",2019-11-09 08:50:00,2.56515,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.3,0.15876,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189232",2019-11-09 08:51:00,2.67044,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.4,0.14427,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189233",2019-11-09 08:52:00,2.84322,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.5,0.15561,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189234",2019-11-09 08:53:00,2.99446,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,4.6,0.13356,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189235",2019-11-09 08:54:00,3.09311,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,4.6,0.13104,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189236",2019-11-09 08:55:00,3.18294,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,4.6,0.13734,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189237",2019-11-09 08:56:00,3.03228,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,4.5,0.1323,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189238",2019-11-09 08:57:00,3.12868,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.5,0.13608,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189239",2019-11-09 08:58:00,3.15133,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.5,0.12411,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189240",2019-11-09 08:59:00,3.19483,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.5,0.11151,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189241",2019-11-09 09:00:00,3.14725,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.5,0.1008,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189242",2019-11-09 09:01:00,3.18403,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.6,0.10584,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189243",2019-11-09 09:02:00,3.19525,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.5,0.09387,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189244",2019-11-09 09:03:00,3.06656,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.4,0.09702,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189245",2019-11-09 09:04:00,2.9527,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.3,0.08127,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189246",2019-11-09 09:05:00,2.90959,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.1,0.09324,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189247",2019-11-09 09:06:00,2.79745,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4,0.10584,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189248",2019-11-09 09:07:00,2.82509,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,3.9,0.09387,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189249",2019-11-09 09:08:00,2.60158,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,3.9,0.11844,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189250",2019-11-09 09:09:00,2.64858,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,3.9,0.11907,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189251",2019-11-09 09:10:00,2.55424,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,3.9,0.12474,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189252",2019-11-09 09:11:00,2.46983,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4,0.13104,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189253",2019-11-09 09:12:00,2.70249,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.1,0.13104,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189254",2019-11-09 09:13:00,2.45125,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.1,0.13104,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189255",2019-11-09 09:14:00,2.42537,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.2,0.12537,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189256",2019-11-09 09:15:00,2.38835,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.4,0.12348,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189257",2019-11-09 09:16:00,2.71966,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.5,0.10584,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189258",2019-11-09 09:17:00,2.40247,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.5,0.09387,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189259",2019-11-09 09:18:00,2.72503,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.6,0.09387,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189260",2019-11-09 09:19:00,2.62464,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.8,0.08127,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189261",2019-11-09 09:20:00,2.50911,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.8,0.0693,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189262",2019-11-09 09:21:00,2.66203,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.8,0.0693,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189263",2019-11-09 09:22:00,3.09412,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,4.9,0.0945,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189264",2019-11-09 09:23:00,3.02238,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,5.1,0.08757,0,0,1,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189265",2019-11-09 09:24:00,3.03438,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,5.2,0.07497,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189266",2019-11-09 09:25:00,3.09556,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,5.3,0.06804,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189267",2019-11-09 09:26:00,3.07557,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,5.5,0.0504,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189268",2019-11-09 09:27:00,3.00833,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,5.6,0.06111,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189269",2019-11-09 09:28:00,3.19792,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,5.8,0.05607,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189270",2019-11-09 09:29:00,3.12575,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,6.2,0.29547,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189271",2019-11-09 09:30:00,3.04075,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,6,0.31374,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189272",2019-11-09 09:31:00,2.78297,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,6.1,0.29484,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189273",2019-11-09 09:32:00,3.04828,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,6.1,0.19908,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189274",2019-11-09 09:33:00,2.91245,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,6.4,0.05229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189275",2019-11-09 09:34:00,2.85131,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,6.4,0.06804,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189276",2019-11-09 09:35:00,2.80753,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.2,0.05607,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189277",2019-11-09 09:36:00,2.55415,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.06174,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189278",2019-11-09 09:37:00,2.75806,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,0.06111,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189279",2019-11-09 09:38:00,2.63324,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.8,0.0504,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189280",2019-11-09 09:39:00,2.61974,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.9,0.04347,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189281",2019-11-09 09:40:00,2.5553,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.6,0.04284,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189282",2019-11-09 09:41:00,2.49012,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.7,0.04914,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189283",2019-11-09 09:42:00,2.39428,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.9,0.04347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189284",2019-11-09 09:43:00,2.39804,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.8,0.04347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189285",2019-11-09 09:44:00,2.42078,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.9,0.04977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189286",2019-11-09 09:45:00,2.35501,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.8,0.07308,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189287",2019-11-09 09:46:00,2.32069,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.6,0.11907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189288",2019-11-09 09:47:00,2.45084,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.9,0.11088,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189289",2019-11-09 09:48:00,2.3957,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.1,0.11844,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189290",2019-11-09 09:49:00,2.40165,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.8,0.11214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189291",2019-11-09 09:50:00,2.5748,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.8,0.11214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189292",2019-11-09 09:51:00,2.31628,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.7,0.13041,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189293",2019-11-09 09:52:00,2.32478,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.8,0.15183,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189294",2019-11-09 09:53:00,2.32971,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.7,0.14049,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189295",2019-11-09 09:54:00,2.42095,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.6,0.12474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189296",2019-11-09 09:55:00,2.45402,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.5,0.08127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189297",2019-11-09 09:56:00,2.20237,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.4,0.07875,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189298",2019-11-09 09:57:00,2.43678,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.1,0.06174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189299",2019-11-09 09:58:00,2.26363,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,0.04914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189300",2019-11-09 09:59:00,2.34441,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,0.02394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189301",2019-11-09 10:00:00,2.45202,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,-0.1386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189302",2019-11-09 10:01:00,2.4063,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,-0.13356,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189303",2019-11-09 10:02:00,2.40309,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,-0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189304",2019-11-09 10:03:00,2.87497,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.1,-0.13986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189305",2019-11-09 10:04:00,2.42479,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,-0.13041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189306",2019-11-09 10:05:00,2.41349,108,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,-0.15435,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189307",2019-11-09 10:06:00,2.38142,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.1,-0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189308",2019-11-09 10:07:00,2.449,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,-0.17829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189309",2019-11-09 10:08:00,2.29234,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.4,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189310",2019-11-09 10:09:00,2.33105,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.4,-0.1827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189311",2019-11-09 10:10:00,2.40263,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,-0.19908,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189312",2019-11-09 10:11:00,2.18702,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.4,-0.19341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189313",2019-11-09 10:12:00,2.14059,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.4,-0.1827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189314",2019-11-09 10:13:00,2.05307,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.6,-0.2079,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189315",2019-11-09 10:14:00,2.0533,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.6,-0.19656,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189316",2019-11-09 10:15:00,2.06492,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.8,-0.22743,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189317",2019-11-09 10:16:00,1.88334,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.6,-0.20349,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189318",2019-11-09 10:17:00,2.10752,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.8,-0.2394,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189319",2019-11-09 10:18:00,2.0707,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6,-0.25326,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189320",2019-11-09 10:19:00,2.11473,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.2,-0.27279,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189321",2019-11-09 10:20:00,2.02089,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.5,-0.29106,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189322",2019-11-09 10:21:00,2.14073,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.6,-0.30933,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189323",2019-11-09 10:22:00,2.32287,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.7,-0.30492,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189324",2019-11-09 10:23:00,2.15823,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.7,-0.28728,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189325",2019-11-09 10:24:00,2.50076,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.6,-0.28287,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189326",2019-11-09 10:25:00,2.35326,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.7,-0.28098,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189327",2019-11-09 10:26:00,2.24998,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.8,-0.2961,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189328",2019-11-09 10:27:00,2.44533,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.6,-0.27972,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189329",2019-11-09 10:28:00,2.41152,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.5,-0.31689,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189330",2019-11-09 10:29:00,2.41206,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.5,-0.25578,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189331",2019-11-09 10:30:00,2.51509,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.4,-0.13104,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189332",2019-11-09 10:31:00,2.39128,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.5,-0.14364,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189333",2019-11-09 10:32:00,2.39739,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7,-0.16569,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189334",2019-11-09 10:33:00,2.38143,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.1,-0.26523,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189335",2019-11-09 10:34:00,2.35964,159,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.2,-0.37989,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189336",2019-11-09 10:35:00,2.36291,164,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.2,-0.44793,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189337",2019-11-09 10:36:00,2.39196,170,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.2,-0.4788,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189338",2019-11-09 10:37:00,1.92531,172,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.4,-0.46746,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189339",2019-11-09 10:38:00,2.27851,172,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.4,-0.47313,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189340",2019-11-09 10:39:00,2.30969,170,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.4,-0.46053,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189341",2019-11-09 10:40:00,2.21915,170,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.5,-0.46053,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189342",2019-11-09 10:41:00,2.10089,169,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.5,-0.4725,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189343",2019-11-09 10:42:00,2.04442,169,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.5,-0.44226,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189344",2019-11-09 10:43:00,2.08586,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.6,-0.45423,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189345",2019-11-09 10:44:00,2.33974,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.4,-0.42399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189346",2019-11-09 10:45:00,1.95457,165,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.2,-0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189347",2019-11-09 10:46:00,1.88281,166,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.2,-0.42399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189348",2019-11-09 10:47:00,2.05199,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.8,-0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189349",2019-11-09 10:48:00,2.11013,168,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.2,-0.46053,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189350",2019-11-09 10:49:00,1.98252,168,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.4,-0.44289,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189351",2019-11-09 10:50:00,1.9941,169,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.6,-0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189352",2019-11-09 10:51:00,2.0548,170,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.3,-0.4788,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189353",2019-11-09 10:52:00,2.47522,172,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.4,-0.46809,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189354",2019-11-09 10:53:00,2.29094,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.2,-0.43029,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189355",2019-11-09 10:54:00,2.09122,177,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.8,-0.48069,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189356",2019-11-09 10:55:00,1.62654,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.6,-0.49959,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189357",2019-11-09 10:56:00,1.88462,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.8,-0.52479,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189358",2019-11-09 10:57:00,2.03495,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7,-0.51849,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189359",2019-11-09 10:58:00,1.91165,184,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.3,-0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189360",2019-11-09 10:59:00,1.9704,186,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.6,-0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189361",2019-11-09 11:00:00,2.39416,186,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.7,0.60732,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189362",2019-11-09 11:01:00,2.10512,185,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.7,-0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189363",2019-11-09 11:02:00,2.16741,186,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.7,-0.54873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189364",2019-11-09 11:03:00,2.25248,186,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.7,-0.54306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189365",2019-11-09 11:04:00,1.97341,188,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.8,-0.55566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189366",2019-11-09 11:05:00,1.88886,190,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.9,-0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189367",2019-11-09 11:06:00,2.86092,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.1,-0.58653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189368",2019-11-09 11:07:00,3.42424,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.2,-0.59346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189369",2019-11-09 11:08:00,3.37754,196,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.4,-0.60543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
