"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"189370",2019-11-09 11:09:00,3.2948,196,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.3,-0.61236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189371",2019-11-09 11:10:00,3.26182,197,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.9,-0.61236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189372",2019-11-09 11:11:00,2.66921,196,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.3,-0.61488,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189373",2019-11-09 11:12:00,2.26322,197,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7,-0.61362,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189374",2019-11-09 11:13:00,1.97874,199,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.1,-0.62118,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189375",2019-11-09 11:14:00,1.8061,201,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7,-0.60543,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189376",2019-11-09 11:15:00,1.73586,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.9,-0.59031,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189377",2019-11-09 11:16:00,1.70106,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.7,-0.61236,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189378",2019-11-09 11:17:00,1.40591,204,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.8,-0.6111,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189379",2019-11-09 11:18:00,1.90054,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.8,-0.59598,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189380",2019-11-09 11:19:00,1.92931,201,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.8,-0.58086,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189381",2019-11-09 11:20:00,2.03656,200,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.7,-0.59913,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189382",2019-11-09 11:21:00,2.14505,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8,-0.59346,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189383",2019-11-09 11:22:00,2.26825,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8,-0.60606,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189384",2019-11-09 11:23:00,2.11221,204,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.4,-0.59283,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189385",2019-11-09 11:24:00,2.44971,207,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.3,-0.38556,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189386",2019-11-09 11:25:00,2.41778,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.6,-0.36603,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189387",2019-11-09 11:26:00,2.43198,209,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.9,-0.3969,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189388",2019-11-09 11:27:00,2.43794,210,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.3,-0.49203,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189389",2019-11-09 11:28:00,2.42699,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.3,-0.64071,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189390",2019-11-09 11:29:00,2.41908,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.5,-0.64575,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189391",2019-11-09 11:30:00,2.39937,214,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.1,-0.62307,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189392",2019-11-09 11:31:00,2.41425,216,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.9,-0.67473,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189393",2019-11-09 11:32:00,1.89173,218,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.1,-0.68733,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189394",2019-11-09 11:33:00,2.25208,221,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.3,-0.69489,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189395",2019-11-09 11:34:00,2.27809,224,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.9,-0.65016,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189396",2019-11-09 11:35:00,2.25639,227,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.2,-0.63063,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189397",2019-11-09 11:36:00,2.23895,230,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.3,-0.64323,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189398",2019-11-09 11:37:00,2.3996,234,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.5,-0.65583,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189399",2019-11-09 11:38:00,2.06008,236,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.8,-0.67536,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189400",2019-11-09 11:39:00,2.02813,238,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,8.2,-0.68166,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189401",2019-11-09 11:40:00,1.87155,241,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.9,-0.71253,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189402",2019-11-09 11:41:00,1.96895,246,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.4,-0.73836,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189403",2019-11-09 11:42:00,1.86204,251,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.5,-0.76923,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189404",2019-11-09 11:43:00,1.88085,257,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.8,-0.85302,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189405",2019-11-09 11:44:00,1.95624,264,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.2,-0.88893,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189406",2019-11-09 11:45:00,1.86554,270,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.9,-0.89586,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189407",2019-11-09 11:46:00,1.74579,276,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8,-0.97083,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189408",2019-11-09 11:47:00,1.91628,279,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.7,-0.9954,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189409",2019-11-09 11:48:00,1.93781,282,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.4,-1.00485,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189410",2019-11-09 11:49:00,2.1538,284,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,6.9,-1.02123,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189411",2019-11-09 11:50:00,1.97952,286,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,6.7,-1.02123,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189412",2019-11-09 11:51:00,2.67196,285,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,6.6,-1.02753,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189413",2019-11-09 11:52:00,2.7068,286,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,6.6,-1.02249,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189414",2019-11-09 11:53:00,2.94139,286,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.4,-1.0332,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189415",2019-11-09 11:54:00,3.0508,285,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.6,-1.0332,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189416",2019-11-09 11:55:00,3.3504,285,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7,-1.00926,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189417",2019-11-09 11:56:00,3.16727,285,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7,-1.01493,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189418",2019-11-09 11:57:00,3.23743,285,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7,-1.02753,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189419",2019-11-09 11:58:00,3.0832,286,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.9,-1.02564,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189420",2019-11-09 11:59:00,3.25307,289,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8,-1.04391,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189421",2019-11-09 12:00:00,2.99559,292,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.9,-0.99225,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189422",2019-11-09 12:01:00,2.94244,293,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.7,-1.05273,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189423",2019-11-09 12:02:00,2.86943,294,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7,-1.05966,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189424",2019-11-09 12:03:00,2.7402,296,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,6.8,-1.07289,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189425",2019-11-09 12:04:00,2.5363,297,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.4,-1.08423,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189426",2019-11-09 12:05:00,2.65453,298,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.2,-1.09179,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189427",2019-11-09 12:06:00,2.62095,300,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,6.9,-1.07793,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189428",2019-11-09 12:07:00,2.45646,303,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.2,-1.11636,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189429",2019-11-09 12:08:00,2.48629,304,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.9,-1.14093,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189430",2019-11-09 12:09:00,2.45364,302,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.1,-1.13841,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189431",2019-11-09 12:10:00,2.59821,301,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.2,-1.12266,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189432",2019-11-09 12:11:00,2.40492,299,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.8,-1.11069,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189433",2019-11-09 12:12:00,2.35806,296,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8,-1.09746,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189434",2019-11-09 12:13:00,2.24289,294,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.7,-0.94059,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189435",2019-11-09 12:14:00,2.27306,289,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.8,-0.80199,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189436",2019-11-09 12:15:00,2.22154,287,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.6,-0.53109,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189437",2019-11-09 12:16:00,2.26809,286,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8,-0.69993,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189438",2019-11-09 12:17:00,2.34709,285,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.2,-0.79506,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189439",2019-11-09 12:18:00,2.66751,280,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.3,-1.02123,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189440",2019-11-09 12:19:00,2.70239,277,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.1,-1.008,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189441",2019-11-09 12:20:00,2.89964,275,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.9,-0.99036,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189442",2019-11-09 12:21:00,2.65918,275,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8,-0.97839,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189443",2019-11-09 12:22:00,2.77135,276,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.4,-0.77994,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189444",2019-11-09 12:23:00,2.82293,275,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.4,-0.87633,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189445",2019-11-09 12:24:00,3.03464,271,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8,-0.97272,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189446",2019-11-09 12:25:00,2.91031,271,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.9,-0.8694,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189447",2019-11-09 12:26:00,2.98243,273,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.8,-0.9954,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189448",2019-11-09 12:27:00,2.96502,278,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.6,-1.00926,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189449",2019-11-09 12:28:00,2.86705,282,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.3,-1.04076,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189450",2019-11-09 12:29:00,2.8373,286,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.5,-0.95319,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189451",2019-11-09 12:30:00,3.06311,290,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.5,-0.94752,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189452",2019-11-09 12:31:00,2.81517,291,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.1,-1.09053,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189453",2019-11-09 12:32:00,2.83218,294,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.1,-1.08423,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189454",2019-11-09 12:33:00,2.82006,294,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.9,-0.99603,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189455",2019-11-09 12:34:00,2.75273,298,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8,-1.03005,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189456",2019-11-09 12:35:00,2.82677,302,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.2,-1.05273,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189457",2019-11-09 12:36:00,2.68591,306,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,8.3,-0.8442,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189458",2019-11-09 12:37:00,2.54002,310,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23,22.5,23,7.9,-1.16046,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189459",2019-11-09 12:38:00,2.38098,309,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.2,-1.17873,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189460",2019-11-09 12:39:00,2.51569,308,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.9,-1.1592,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189461",2019-11-09 12:40:00,2.30903,308,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.8,-1.14786,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189462",2019-11-09 12:41:00,2.32741,302,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.7,-1.02123,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189463",2019-11-09 12:42:00,2.24796,296,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.6,-1.07226,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189464",2019-11-09 12:43:00,2.09897,291,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.8,-0.94752,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189465",2019-11-09 12:44:00,2.29398,290,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.4,-1.04265,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189466",2019-11-09 12:45:00,2.1146,293,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.1,-0.92484,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189467",2019-11-09 12:46:00,2.08999,299,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7,-1.08738,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189468",2019-11-09 12:47:00,2.25193,302,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.1,-1.09368,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189469",2019-11-09 12:48:00,2.39331,298,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.2,-1.07163,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189470",2019-11-09 12:49:00,2.27544,290,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.4,-0.88074,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189471",2019-11-09 12:50:00,2.83653,285,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.8,-1.01367,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189472",2019-11-09 12:51:00,2.48345,280,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.5,-0.99036,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189473",2019-11-09 12:52:00,2.53898,278,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.2,-0.87633,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189474",2019-11-09 12:53:00,2.6311,277,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7,-0.98406,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189475",2019-11-09 12:54:00,2.73139,278,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.2,-0.97776,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189476",2019-11-09 12:55:00,2.69374,275,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.2,-0.87066,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189477",2019-11-09 12:56:00,2.87597,272,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.9,-0.97083,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189478",2019-11-09 12:57:00,2.82299,274,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.5,-0.9072,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189479",2019-11-09 12:58:00,2.80081,285,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.1,-0.66969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189480",2019-11-09 12:59:00,2.86221,299,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.3,-0.82593,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189481",2019-11-09 13:00:00,3.19292,315,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.7,-0.87066,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189482",2019-11-09 13:01:00,2.81963,336,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.9,-1.00989,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189483",2019-11-09 13:02:00,2.78436,349,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.8,-1.15668,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189484",2019-11-09 13:03:00,2.79944,341,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.9,-1.23669,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189485",2019-11-09 13:04:00,2.78321,319,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.4,-1.1403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189486",2019-11-09 13:05:00,2.70837,307,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.5,-0.93366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189487",2019-11-09 13:06:00,2.58922,296,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.7,-1.00863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189488",2019-11-09 13:07:00,2.42592,297,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.8,-1.04076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189489",2019-11-09 13:08:00,2.47567,307,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.2,-1.09179,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189490",2019-11-09 13:09:00,2.3765,319,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.7,-0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189491",2019-11-09 13:10:00,2.74791,349,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.3,-1.26189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189492",2019-11-09 13:11:00,2.1222,369,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.4,-1.34316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189493",2019-11-09 13:12:00,2.24077,438,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.4,-1.28016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189494",2019-11-09 13:13:00,2.16163,349,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.8,-1.22976,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189495",2019-11-09 13:14:00,2.15111,345,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.7,-1.24173,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189496",2019-11-09 13:15:00,2.5505,357,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.2,-1.3419,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189497",2019-11-09 13:16:00,2.24286,390,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.3,-1.47483,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189498",2019-11-09 13:17:00,2.83913,404,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.4,-1.57563,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189499",2019-11-09 13:18:00,2.2625,417,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-1.60146,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189500",2019-11-09 13:19:00,2.12177,405,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.1,-1.49436,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189501",2019-11-09 13:20:00,2.3696,383,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.9,-1.4427,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189502",2019-11-09 13:21:00,2.53551,369,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.2,-1.37529,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189503",2019-11-09 13:22:00,2.6538,356,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.3,-1.32993,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"189504",2019-11-09 13:23:00,2.68443,344,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-1.27386,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189505",2019-11-09 13:24:00,3.05209,330,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-1.21023,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189506",2019-11-09 13:25:00,2.80618,315,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.1,0.31311,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189507",2019-11-09 13:26:00,2.84493,300,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.5,-1.06155,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189508",2019-11-09 13:27:00,2.83953,289,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.4,-0.98658,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189509",2019-11-09 13:28:00,2.83286,277,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.7,-0.85302,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189510",2019-11-09 13:29:00,2.75811,268,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.3,-0.92106,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189511",2019-11-09 13:30:00,3.18242,265,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.9,-0.87696,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189512",2019-11-09 13:31:00,2.96221,257,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.7,1.19637,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189513",2019-11-09 13:32:00,2.67176,252,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.3,-0.85806,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189514",2019-11-09 13:33:00,2.59179,249,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.2,1.22787,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189515",2019-11-09 13:34:00,2.55339,250,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.7,-0.82719,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189516",2019-11-09 13:35:00,2.43138,248,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.8,-0.80136,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189517",2019-11-09 13:36:00,2.47549,246,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9,-0.78246,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189518",2019-11-09 13:37:00,2.39129,249,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.1,-0.82656,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189519",2019-11-09 13:38:00,2.38565,256,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.4,-0.8568,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189520",2019-11-09 13:39:00,2.27211,259,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.7,-0.8757,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189521",2019-11-09 13:40:00,2.2009,262,0.844,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.3,-0.16128,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189522",2019-11-09 13:41:00,2.15033,271,0.409,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.5,-0.71316,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189523",2019-11-09 13:42:00,2.04894,282,0.539,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.1,-0.60543,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189524",2019-11-09 13:43:00,1.85937,290,0.537,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.4,-0.63441,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189525",2019-11-09 13:44:00,1.79536,285,0.339,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9,-0.54684,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189526",2019-11-09 13:45:00,1.6259,276,0.246,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.6,-0.56763,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189527",2019-11-09 13:46:00,1.57255,257,0.451,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.9,-0.27783,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189528",2019-11-09 13:47:00,1.74046,239,0.347,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,10.4,-0.41643,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189529",2019-11-09 13:48:00,1.83592,231,0.359,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,10.6,-0.43596,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189530",2019-11-09 13:49:00,1.72431,231,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.9,-0.76923,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189531",2019-11-09 13:50:00,1.90275,233,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.6,-0.69363,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189532",2019-11-09 13:51:00,2.15597,245,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.7,-0.72576,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189533",2019-11-09 13:52:00,2.17899,239,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.7,-0.69363,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189534",2019-11-09 13:53:00,2.19924,232,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.4,-0.73836,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"189535",2019-11-09 13:54:00,2.25702,227,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.7,-0.7497,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"189536",2019-11-09 13:55:00,2.23319,225,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,10.1,-0.69048,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"189537",2019-11-09 13:56:00,2.03687,224,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,10.1,-0.67473,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189538",2019-11-09 13:57:00,1.86808,220,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.7,-0.57519,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189539",2019-11-09 13:58:00,1.45397,217,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.3,-0.66465,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189540",2019-11-09 13:59:00,1.47875,217,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.7,-0.57015,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189541",2019-11-09 14:00:00,1.72081,216,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.1,-0.56889,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189542",2019-11-09 14:01:00,2.13326,219,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.8,-0.71253,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189543",2019-11-09 14:02:00,3.39252,236,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.5,-0.76923,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189544",2019-11-09 14:03:00,3.97159,299,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-1.0395,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189545",2019-11-09 14:04:00,4.40183,286,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.8,-0.94689,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189546",2019-11-09 14:05:00,3.23631,276,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.3,-0.96327,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189547",2019-11-09 14:06:00,2.93392,275,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.6,-0.93933,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189548",2019-11-09 14:07:00,2.53904,267,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.4,-0.9387,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189549",2019-11-09 14:08:00,2.34842,266,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,10,-0.8442,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189550",2019-11-09 14:09:00,2.25284,233,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,10.1,-0.7182,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189551",2019-11-09 14:10:00,2.24669,209,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,10.1,-0.58149,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189552",2019-11-09 14:11:00,1.97166,188,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.7,-0.48699,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189553",2019-11-09 14:12:00,2.04779,176,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.3,-0.44226,0,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189554",2019-11-09 14:13:00,1.85336,169,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-0.42147,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189555",2019-11-09 14:14:00,1.70969,168,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.4,-0.41076,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189556",2019-11-09 14:15:00,1.63589,165,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.5,-0.378,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189557",2019-11-09 14:16:00,1.71684,156,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.9,-0.35406,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189558",2019-11-09 14:17:00,1.52131,146,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.9,-0.32193,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189559",2019-11-09 14:18:00,1.73223,139,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.7,-0.27846,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189560",2019-11-09 14:19:00,1.63856,133,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.9,-0.25893,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189561",2019-11-09 14:20:00,1.73715,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9,-0.23373,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189562",2019-11-09 14:21:00,1.92207,126,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9,-0.22176,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189563",2019-11-09 14:22:00,2.04674,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9,-0.25263,0,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189564",2019-11-09 14:23:00,2.12224,136,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.7,-0.31563,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"189565",2019-11-09 14:24:00,2.13612,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.2,-0.35973,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"189566",2019-11-09 14:25:00,2.4052,153,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.1,-0.37233,1,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"189567",2019-11-09 14:26:00,2.16408,162,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.3,-0.41076,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189568",2019-11-09 14:27:00,2.18943,165,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.9,-0.4158,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189569",2019-11-09 14:28:00,2.18704,156,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.8,-0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189570",2019-11-09 14:29:00,2.04077,147,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.9,-0.00755999,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189571",2019-11-09 14:30:00,2.45285,146,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.3,-0.07308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189572",2019-11-09 14:31:00,1.92562,160,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.3,-0.17703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189573",2019-11-09 14:32:00,2.30295,163,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.3,-0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189574",2019-11-09 14:33:00,2.66017,165,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.3,-0.37863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189575",2019-11-09 14:34:00,2.25847,164,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.3,-0.36666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189576",2019-11-09 14:35:00,2.61583,193,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.5,-0.40446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,0,0,0
"189577",2019-11-09 14:36:00,2.88741,161,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.5,-0.38115,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"189578",2019-11-09 14:37:00,2.53477,160,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.8,-0.39186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"189579",2019-11-09 14:38:00,2.60027,168,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.8,-0.42966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"189580",2019-11-09 14:39:00,2.55178,177,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-0.47376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"189581",2019-11-09 14:40:00,2.43504,177,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.9,-0.48636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"189582",2019-11-09 14:41:00,2.32222,174,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,9.2,-0.44226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"189583",2019-11-09 14:42:00,2.09766,165,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.9,-0.38808,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"189584",2019-11-09 14:43:00,1.84927,157,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.5,-0.36036,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"189585",2019-11-09 14:44:00,2.06462,150,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.9,-0.32949,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"189586",2019-11-09 14:45:00,1.15001,142,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.3,-0.27846,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"189587",2019-11-09 14:46:00,1.69023,129,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.2,-0.22806,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"189588",2019-11-09 14:47:00,1.79051,122,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.5,-0.2016,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"189589",2019-11-09 14:48:00,1.70701,118,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.3,-0.1764,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"189590",2019-11-09 14:49:00,1.70023,122,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.5,-0.18522,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"189591",2019-11-09 14:50:00,1.77532,168,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.5,-0.23247,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"189592",2019-11-09 14:51:00,1.91025,185,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.7,-0.28602,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"189593",2019-11-09 14:52:00,2.26064,338,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.5,-0.33453,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"189594",2019-11-09 14:53:00,2.06169,401,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.8,-0.37107,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"189595",2019-11-09 14:54:00,2.16769,419,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.4,-0.41265,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"189596",2019-11-09 14:55:00,2.15526,425,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-0.41139,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189597",2019-11-09 14:56:00,2.34469,321,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-0.37989,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189598",2019-11-09 14:57:00,2.14331,170,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-0.36036,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189599",2019-11-09 14:58:00,1.94498,215,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-0.41013,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189600",2019-11-09 14:59:00,2.25432,184,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.7,-0.4662,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189601",2019-11-09 15:00:00,2.64296,187,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.7,-0.42966,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189602",2019-11-09 15:01:00,2.13376,172,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.7,-0.41076,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189603",2019-11-09 15:02:00,2.39201,165,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.7,-0.3843,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189604",2019-11-09 15:03:00,2.43238,156,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-0.36036,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189605",2019-11-09 15:04:00,2.49895,158,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-0.37863,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189606",2019-11-09 15:05:00,2.63429,162,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.6,-0.39816,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189607",2019-11-09 15:06:00,2.52082,159,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.5,-0.3969,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189608",2019-11-09 15:07:00,2.52709,157,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.4,-0.39816,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189609",2019-11-09 15:08:00,2.42681,151,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.2,-0.378,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189610",2019-11-09 15:09:00,2.14169,138,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.1,-0.30303,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189611",2019-11-09 15:10:00,1.69995,122,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.8,-0.20979,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189612",2019-11-09 15:11:00,1.64544,106,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,7.9,-0.1512,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189613",2019-11-09 15:12:00,1.44326,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8,-0.08946,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189614",2019-11-09 15:13:00,1.38769,94,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.2,-0.0882,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189615",2019-11-09 15:14:00,2.06117,94,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.3,-0.08253,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189616",2019-11-09 15:15:00,2.45665,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.4,0.05103,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189617",2019-11-09 15:16:00,2.95906,95,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.4,0.21357,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189618",2019-11-09 15:17:00,3.10699,92,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23,22.5,23,8.4,0.28791,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189619",2019-11-09 15:18:00,2.66241,83,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.4,0.33264,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189620",2019-11-09 15:19:00,2.25918,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.4,0.20034,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189621",2019-11-09 15:20:00,1.8646,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.3,0.07497,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189622",2019-11-09 15:21:00,1.6188,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.3,0.04977,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"189623",2019-11-09 15:22:00,1.95397,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.3,0.04599,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"189624",2019-11-09 15:23:00,1.86821,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.4,0.0378,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"189625",2019-11-09 15:24:00,1.98633,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.4,0.02961,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"189626",2019-11-09 15:25:00,2.01808,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.3,2.17224,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189627",2019-11-09 15:26:00,2.09557,71,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.3,2.17224,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189628",2019-11-09 15:27:00,2.03773,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.2,2.15397,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189629",2019-11-09 15:28:00,2.05345,227,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.1,0.02394,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189630",2019-11-09 15:29:00,2.36146,209,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.1,0.01197,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189631",2019-11-09 15:30:00,2.35807,157,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.1,-0.00378,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189632",2019-11-09 15:31:00,2.27576,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.1,-0.01953,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189633",2019-11-09 15:32:00,2.40282,94,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.1,-0.0315,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189634",2019-11-09 15:33:00,2.51479,94,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.1,-0.03906,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189635",2019-11-09 15:34:00,2.58147,96,0.66,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23.5,8.1,0.45738,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"189636",2019-11-09 15:35:00,2.64182,110,1.154,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23.5,8.1,0.91224,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189637",2019-11-09 15:36:00,2.56875,162,1.196,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23.5,8.1,0.89397,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189638",2019-11-09 15:37:00,2.57306,192,1.188,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23.5,8.1,0.86247,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189639",2019-11-09 15:38:00,2.43834,131,1.197,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23.5,8.2,0.90657,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189640",2019-11-09 15:39:00,2.65955,112,1.17,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23.5,8.2,0.9576,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189641",2019-11-09 15:40:00,2.40201,103,0.59,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23.5,8.3,0.40887,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189642",2019-11-09 15:41:00,2.32386,101,0.764,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23.5,8.4,0.54684,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"189643",2019-11-09 15:42:00,2.03696,100,0.754,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23.5,8.5,0.56133,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189644",2019-11-09 15:43:00,1.68014,95,0.767,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.6,0.60606,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189645",2019-11-09 15:44:00,1.63715,88,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,8.6,0.03654,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189646",2019-11-09 15:45:00,1.98013,83,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8.5,0.06174,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189647",2019-11-09 15:46:00,1.64966,78,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8.5,0.18711,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189648",2019-11-09 15:47:00,1.79717,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8.5,0.20097,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189649",2019-11-09 15:48:00,1.61895,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8.5,0.2205,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189650",2019-11-09 15:49:00,1.66881,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8.3,0.2016,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189651",2019-11-09 15:50:00,1.77243,65,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8.2,0.23121,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189652",2019-11-09 15:51:00,1.73838,63,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8.1,0.2331,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"189653",2019-11-09 15:52:00,1.98193,63,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8,0.24381,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"189654",2019-11-09 15:53:00,2.08826,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.9,0.18081,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"189655",2019-11-09 15:54:00,2.13889,85,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.20034,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"189656",2019-11-09 15:55:00,2.12891,58,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.25704,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189657",2019-11-09 15:56:00,2.13125,56,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.26271,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189658",2019-11-09 15:57:00,2.0601,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.25074,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"189659",2019-11-09 15:58:00,1.91498,58,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.25767,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189660",2019-11-09 15:59:00,2.37219,57,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.25641,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189661",2019-11-09 16:00:00,2.29915,57,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.7875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189662",2019-11-09 16:01:00,2.38047,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189663",2019-11-09 16:02:00,2.5388,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.9,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189664",2019-11-09 16:03:00,2.24862,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.9,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189665",2019-11-09 16:04:00,2.52698,58,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.9,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189666",2019-11-09 16:05:00,2.56882,58,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.9,0.4284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189667",2019-11-09 16:06:00,2.10244,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189668",2019-11-09 16:07:00,2.49451,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189669",2019-11-09 16:08:00,2.14458,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.67473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189670",2019-11-09 16:09:00,2.39646,57,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189671",2019-11-09 16:10:00,2.19658,54,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.9,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189672",2019-11-09 16:11:00,1.90978,54,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189673",2019-11-09 16:12:00,1.68231,50,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8,0.43407,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189674",2019-11-09 16:13:00,1.42398,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189675",2019-11-09 16:14:00,1.26593,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189676",2019-11-09 16:15:00,1.47121,47,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8,0.46305,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189677",2019-11-09 16:16:00,1.41311,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8,0.45234,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189678",2019-11-09 16:17:00,1.39041,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,8,0.44667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189679",2019-11-09 16:18:00,1.36131,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.9,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189680",2019-11-09 16:19:00,1.35592,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.9,0.44667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189681",2019-11-09 16:20:00,1.36962,42,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.45801,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
