"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"189682",2019-11-09 16:21:00,1.38189,42,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,7.8,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189683",2019-11-09 16:22:00,1.39247,41,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,7.8,0.45864,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189684",2019-11-09 16:23:00,1.37439,40,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,7.8,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189685",2019-11-09 16:24:00,1.39641,39,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,7.8,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189686",2019-11-09 16:25:00,1.51343,37,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,7.8,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189687",2019-11-09 16:26:00,1.616,37,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,7.9,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189688",2019-11-09 16:27:00,1.41199,36,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,7.9,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189689",2019-11-09 16:28:00,1.51284,35,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189690",2019-11-09 16:29:00,1.80691,33,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8.1,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189691",2019-11-09 16:30:00,2.08581,32,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8.1,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189692",2019-11-09 16:31:00,1.92584,30,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8.2,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189693",2019-11-09 16:32:00,1.99097,29,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8.2,0.53739,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189694",2019-11-09 16:33:00,2.2128,28,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8.1,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189695",2019-11-09 16:34:00,2.16016,26,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8.1,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189696",2019-11-09 16:35:00,2.1655,25,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8.1,0.5355,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189697",2019-11-09 16:36:00,2.36297,24,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.5418,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189698",2019-11-09 16:37:00,2.26189,24,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.54747,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189699",2019-11-09 16:38:00,1.97239,23,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.5544,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189700",2019-11-09 16:39:00,1.62298,21,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.56637,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189701",2019-11-09 16:40:00,1.38779,20,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.56637,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189702",2019-11-09 16:41:00,1.30976,21,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.56637,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189703",2019-11-09 16:42:00,1.17554,20,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.55944,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189704",2019-11-09 16:43:00,1.10895,18,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.5607,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189705",2019-11-09 16:44:00,1.04021,17,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.55188,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189706",2019-11-09 16:45:00,1.56327,18,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.54747,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189707",2019-11-09 16:46:00,2.52121,17,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.55062,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189708",2019-11-09 16:47:00,3.66766,16,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,8,0.55377,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189709",2019-11-09 16:48:00,3.77353,16,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,7.9,0.62307,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189710",2019-11-09 16:49:00,2.68482,16,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,7.9,0.64827,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189711",2019-11-09 16:50:00,1.95,16,0.098,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,7.9,0.64134,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189712",2019-11-09 16:51:00,1.52404,15,0.105,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,7.8,0.64071,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189713",2019-11-09 16:52:00,1.06423,15,0.055,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.7,0.60417,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189714",2019-11-09 16:53:00,1.14295,15,0.085,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.6,0.70182,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189715",2019-11-09 16:54:00,1.16374,15,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.5,0.59094,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189716",2019-11-09 16:55:00,1.21072,13,0.103,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.4,2.14767,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189717",2019-11-09 16:56:00,1.15936,13,0.103,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.4,0.7371,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189718",2019-11-09 16:57:00,1.07259,12,0.057,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.4,1.27764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189719",2019-11-09 16:58:00,1.79106,13,0.085,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.4,1.47357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189720",2019-11-09 16:59:00,2.17022,13,0.103,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.2,1.52334,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189721",2019-11-09 17:00:00,2.35921,11,0.034,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.3,1.3797,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189722",2019-11-09 17:01:00,2.12175,11,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.1,1.38033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189723",2019-11-09 17:02:00,3.29177,11,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.8,1.21086,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189724",2019-11-09 17:03:00,3.85218,11,2.059,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.6,5.40855,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189725",2019-11-09 17:04:00,4.18413,10,2.06,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.6,5.37075,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189726",2019-11-09 17:05:00,4.37849,11,2.037,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.5,5.35563,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189727",2019-11-09 17:06:00,4.22978,11,2.061,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.5,3.24954,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189728",2019-11-09 17:07:00,4.43396,9,2.059,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.6,3.25017,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189729",2019-11-09 17:08:00,4.4406,8,2.069,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.6,3.26277,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189730",2019-11-09 17:09:00,4.628,7,2.076,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.5,3.28797,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189731",2019-11-09 17:10:00,4.71653,8,2.069,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.6,3.28167,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189732",2019-11-09 17:11:00,4.4404,10,2.067,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.4,3.28671,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189733",2019-11-09 17:12:00,4.25969,9,2.045,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.4,3.26214,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189734",2019-11-09 17:13:00,3.75199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.4,1.21338,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189735",2019-11-09 17:14:00,3.64878,0,2.083,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.4,3.33774,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189736",2019-11-09 17:15:00,3.57876,0,0.087,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.4,1.27764,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189737",2019-11-09 17:16:00,3.51407,0,0.089,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.3,1.2789,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189738",2019-11-09 17:17:00,3.51286,0,0.071,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.3,1.27953,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189739",2019-11-09 17:18:00,3.57387,0,0.105,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.3,1.27638,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189740",2019-11-09 17:19:00,3.72034,0,0.105,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.4,1.25811,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189741",2019-11-09 17:20:00,3.59201,0,0.087,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.3,1.2789,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189742",2019-11-09 17:21:00,3.62353,0,0.085,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.4,1.27827,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189743",2019-11-09 17:22:00,3.62023,0,0.105,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.6,1.2726,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189744",2019-11-09 17:23:00,3.56758,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.8,1.30284,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189745",2019-11-09 17:24:00,3.53071,0,0.057,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.9,1.26567,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"189746",2019-11-09 17:25:00,3.53714,0,0.087,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7,1.2726,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189747",2019-11-09 17:26:00,3.54134,0,0.087,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7,1.30221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189748",2019-11-09 17:27:00,3.71751,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7,1.30914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189749",2019-11-09 17:28:00,3.12939,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7,1.2978,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189750",2019-11-09 17:29:00,3.54836,0,0.06,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.1,1.27134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189751",2019-11-09 17:30:00,3.87636,0,0.089,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,7.1,1.25937,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189752",2019-11-09 17:31:00,4.08555,0,0.089,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.9,1.24299,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189753",2019-11-09 17:32:00,4.30896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.7,1.16235,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189754",2019-11-09 17:33:00,4.34188,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.5,1.22724,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189755",2019-11-09 17:34:00,4.55864,0,0.059,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.4,1.18314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189756",2019-11-09 17:35:00,4.53065,0,0.089,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.2,1.23354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189757",2019-11-09 17:36:00,4.55753,0,0.089,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.2,1.24551,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189758",2019-11-09 17:37:00,3.30802,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.2,0.5985,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189759",2019-11-09 17:38:00,3.63312,0,0.107,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.1,0.60354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189760",2019-11-09 17:39:00,3.29908,0,0.057,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.1,0.57393,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189761",2019-11-09 17:40:00,3.07209,0,0.089,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,6.1,0.59787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189762",2019-11-09 17:41:00,2.62434,0,0.089,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.2,0.58716,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189763",2019-11-09 17:42:00,2.45467,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.5,0.80766,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189764",2019-11-09 17:43:00,2.40071,0,0.107,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.6,0.8064,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189765",2019-11-09 17:44:00,2.33185,0,0.371,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.8,0.93807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189766",2019-11-09 17:45:00,2.24999,0,0.38,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,7,0.93177,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189767",2019-11-09 17:46:00,2.02583,0,0.342,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.7,1.01367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189768",2019-11-09 17:47:00,2.17846,0,0.341,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.6,1.01304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189769",2019-11-09 17:48:00,2.04406,0,1.277,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.5,1.90512,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189770",2019-11-09 17:49:00,2.38888,0,1.384,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.5,1.96497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189771",2019-11-09 17:50:00,2.12463,0,1.337,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.7,1.93347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189772",2019-11-09 17:51:00,2.10413,0,1.274,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.6,1.88811,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189773",2019-11-09 17:52:00,2.11088,0,1.262,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.6,1.87047,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189774",2019-11-09 17:53:00,1.8957,0,3.343,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.4,3.9879,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189775",2019-11-09 17:54:00,2.07006,0,3.323,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.2,3.96837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189776",2019-11-09 17:55:00,2.04932,0,3.305,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.1,3.95451,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189777",2019-11-09 17:56:00,2.04884,0,1.358,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.2,1.92654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189778",2019-11-09 17:57:00,2.04422,0,1.363,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.4,1.93221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189779",2019-11-09 17:58:00,2.08734,0,1.369,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.4,1.95174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189780",2019-11-09 17:59:00,2.08959,0,3.343,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.3,4.08681,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189781",2019-11-09 18:00:00,2.31234,0,3.278,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.2,4.16304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189782",2019-11-09 18:01:00,2.10928,0,3.272,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.1,4.158,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189783",2019-11-09 18:02:00,2.18346,0,3.319,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.1,4.18131,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189784",2019-11-09 18:03:00,2.21405,0,3.414,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.2,4.18824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189785",2019-11-09 18:04:00,2.02444,0,3.414,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.5,4.0698,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189786",2019-11-09 18:05:00,2.21043,0,3.388,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.7,4.11957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189787",2019-11-09 18:06:00,2.02274,0,1.437,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.8,2.0097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189788",2019-11-09 18:07:00,2.03294,0,1.349,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.9,1.97127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189789",2019-11-09 18:08:00,2.15068,0,1.218,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.9,1.81125,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189790",2019-11-09 18:09:00,2.18503,0,1.16,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,7,1.76337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189791",2019-11-09 18:10:00,2.13436,0,1.159,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.9,1.77471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189792",2019-11-09 18:11:00,2.15496,0,1.152,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,6.9,1.75644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189793",2019-11-09 18:12:00,2.13872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,6.8,0.74907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189794",2019-11-09 18:13:00,2.28732,0,0.351,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,6.6,0.92484,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189795",2019-11-09 18:14:00,2.21731,0,0.242,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,6.4,0.82467,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189796",2019-11-09 18:15:00,2.19547,0,0.241,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,6.3,0.89397,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189797",2019-11-09 18:16:00,2.21469,0,0.241,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,6,0.8883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189798",2019-11-09 18:17:00,2.19193,0,0.242,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.9,0.89082,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189799",2019-11-09 18:18:00,2.20173,0,0.244,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.8,0.88074,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189800",2019-11-09 18:19:00,2.21981,0,0.244,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.8,0.8568,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189801",2019-11-09 18:20:00,2.09535,0,0.241,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.9,0.83097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189802",2019-11-09 18:21:00,2.17859,0,0.241,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.9,0.86247,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189803",2019-11-09 18:22:00,2.15347,0,0.242,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.7,0.86247,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189804",2019-11-09 18:23:00,2.11161,0,0.244,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.7,0.86247,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189805",2019-11-09 18:24:00,2.13343,0,0.241,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.6,0.86121,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189806",2019-11-09 18:25:00,2.11685,0,0.242,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.86247,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189807",2019-11-09 18:26:00,2.05633,0,0.241,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.85743,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189808",2019-11-09 18:27:00,2.03326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.78183,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189809",2019-11-09 18:28:00,2.0775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.6,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189810",2019-11-09 18:29:00,2.12956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.7,0.7812,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189811",2019-11-09 18:30:00,2.10203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.6,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189812",2019-11-09 18:31:00,2.12449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.8,0.78687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189813",2019-11-09 18:32:00,2.09705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.7,0.78687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189814",2019-11-09 18:33:00,2.11903,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.6,0.78057,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189815",2019-11-09 18:34:00,2.00724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.8,0.81711,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189816",2019-11-09 18:35:00,2.27306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.8,0.81081,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189817",2019-11-09 18:36:00,2.26088,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.8,0.82908,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189818",2019-11-09 18:37:00,2.14421,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.9,0.82404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189819",2019-11-09 18:38:00,2.11273,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.9,0.81837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189820",2019-11-09 18:39:00,2.128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.8,0.82971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189821",2019-11-09 18:40:00,2.13516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.6,0.82404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189822",2019-11-09 18:41:00,2.13058,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.82467,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189823",2019-11-09 18:42:00,2.13518,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.6,0.82404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189824",2019-11-09 18:43:00,2.12662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.7,0.82404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189825",2019-11-09 18:44:00,2.12393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.6,0.81837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189826",2019-11-09 18:45:00,2.1073,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.82152,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189827",2019-11-09 18:46:00,2.08651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.4,0.82404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189828",2019-11-09 18:47:00,1.85882,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.81837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189829",2019-11-09 18:48:00,2.08874,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.81837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189830",2019-11-09 18:49:00,2.10848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.4,0.81963,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189831",2019-11-09 18:50:00,2.11988,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.4,0.81081,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189832",2019-11-09 18:51:00,2.11615,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.3,0.81207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189833",2019-11-09 18:52:00,2.13204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.4,0.81774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189834",2019-11-09 18:53:00,2.12559,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.78687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189835",2019-11-09 18:54:00,2.2865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.4,0.79191,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189836",2019-11-09 18:55:00,2.10354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.3,0.79821,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189837",2019-11-09 18:56:00,2.19765,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.78687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189838",2019-11-09 18:57:00,2.20569,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.6,0.79065,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189839",2019-11-09 18:58:00,2.62121,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189840",2019-11-09 18:59:00,2.18757,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.3,0.84231,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189841",2019-11-09 19:00:00,2.05402,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.80514,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189842",2019-11-09 19:01:00,2.31892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189843",2019-11-09 19:02:00,2.42324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.80451,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189844",2019-11-09 19:03:00,2.34078,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.80325,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189845",2019-11-09 19:04:00,2.22722,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189846",2019-11-09 19:05:00,2.20367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189847",2019-11-09 19:06:00,2.18107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,0.80388,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189848",2019-11-09 19:07:00,2.06747,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189849",2019-11-09 19:08:00,2.11529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189850",2019-11-09 19:09:00,2.11548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5,0.80451,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189851",2019-11-09 19:10:00,2.11852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189852",2019-11-09 19:11:00,2.14953,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,0.79821,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189853",2019-11-09 19:12:00,2.12918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.79821,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189854",2019-11-09 19:13:00,2.09206,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189855",2019-11-09 19:14:00,1.8151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.7938,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189856",2019-11-09 19:15:00,2.09307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.84987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189857",2019-11-09 19:16:00,2.09761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,1.01997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189858",2019-11-09 19:17:00,2.09354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,1.0206,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189859",2019-11-09 19:18:00,2.07105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,1.01367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189860",2019-11-09 19:19:00,2.06492,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5,0.90846,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189861",2019-11-09 19:20:00,2.12836,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,0.79821,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189862",2019-11-09 19:21:00,2.31818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.79821,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189863",2019-11-09 19:22:00,2.04572,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.3,0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189864",2019-11-09 19:23:00,2.07697,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189865",2019-11-09 19:24:00,2.09356,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5,0.79317,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189866",2019-11-09 19:25:00,2.27506,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.79695,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189867",2019-11-09 19:26:00,2.06133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.2,0.79569,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189868",2019-11-09 19:27:00,1.96887,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.3,0.79317,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189869",2019-11-09 19:28:00,2.019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.3,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189870",2019-11-09 19:29:00,2.18175,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.4,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189871",2019-11-09 19:30:00,2.08342,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.4,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189872",2019-11-09 19:31:00,2.05089,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189873",2019-11-09 19:32:00,2.12119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.6,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189874",2019-11-09 19:33:00,2.07291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189875",2019-11-09 19:34:00,1.90712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.6,0.78687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189876",2019-11-09 19:35:00,2.08739,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.5,0.78687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189877",2019-11-09 19:36:00,2.05062,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.4,0.7875,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189878",2019-11-09 19:37:00,2.18121,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.3,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189879",2019-11-09 19:38:00,2.06389,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189880",2019-11-09 19:39:00,2.06206,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,4.9,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189881",2019-11-09 19:40:00,2.08131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5,0.78687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189882",2019-11-09 19:41:00,2.20633,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,0.78687,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189883",2019-11-09 19:42:00,2.1167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,0.76167,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189884",2019-11-09 19:43:00,2.09652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,0.76104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189885",2019-11-09 19:44:00,2.11138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,0.76167,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189886",2019-11-09 19:45:00,2.10049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,5.1,0.76167,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189887",2019-11-09 19:46:00,2.12181,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,5.2,0.75537,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189888",2019-11-09 19:47:00,2.24159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,5.2,0.76104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189889",2019-11-09 19:48:00,1.92451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,5.3,0.76104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189890",2019-11-09 19:49:00,2.12474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,5.2,0.76671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189891",2019-11-09 19:50:00,1.93323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,5.1,0.76671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189892",2019-11-09 19:51:00,1.75032,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,5,0.75537,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189893",2019-11-09 19:52:00,1.68587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,5,0.76671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189894",2019-11-09 19:53:00,1.57253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.8,0.76671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189895",2019-11-09 19:54:00,1.5345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.7,0.76104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189896",2019-11-09 19:55:00,1.44025,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.8,0.75537,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189897",2019-11-09 19:56:00,1.42545,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.6,0.76104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189898",2019-11-09 19:57:00,1.35382,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.5,0.76104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189899",2019-11-09 19:58:00,1.37139,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.4,0.75537,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189900",2019-11-09 19:59:00,1.1493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.4,0.76608,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189901",2019-11-09 20:00:00,1.35176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.3,0.76104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"189902",2019-11-09 20:01:00,1.25784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.2,0.78561,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189903",2019-11-09 20:02:00,1.33988,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.3,0.78057,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189904",2019-11-09 20:03:00,1.34684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.2,0.78624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189905",2019-11-09 20:04:00,1.35956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.1,0.77427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189906",2019-11-09 20:05:00,1.65606,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.1,0.7749,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189907",2019-11-09 20:06:00,1.51845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4,0.77301,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189908",2019-11-09 20:07:00,1.58054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4,0.7938,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189909",2019-11-09 20:08:00,1.93064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4,0.7938,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189910",2019-11-09 20:09:00,2.07018,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.1,0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189911",2019-11-09 20:10:00,2.2112,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.2,0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189912",2019-11-09 20:11:00,2.31278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4,0.78687,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189913",2019-11-09 20:12:00,2.42966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22,23,4.1,0.78687,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189914",2019-11-09 20:13:00,2.3887,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.1,0.78561,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189915",2019-11-09 20:14:00,2.24352,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.79821,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189916",2019-11-09 20:15:00,2.36635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.78624,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189917",2019-11-09 20:16:00,2.60186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.78624,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189918",2019-11-09 20:17:00,2.62293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.81144,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189919",2019-11-09 20:18:00,2.24034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.81396,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189920",2019-11-09 20:19:00,1.88245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.80829,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189921",2019-11-09 20:20:00,1.75746,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.80577,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189922",2019-11-09 20:21:00,1.7157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.80577,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189923",2019-11-09 20:22:00,1.55544,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.1,2.24784,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189924",2019-11-09 20:23:00,1.49392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.1,0.80577,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189925",2019-11-09 20:24:00,1.22561,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.1,0.79947,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189926",2019-11-09 20:25:00,1.33756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.80514,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189927",2019-11-09 20:26:00,1.3072,0,0,24,22,22,22,30,27,27,4.59807692307692,0,23.5,22,21.5,22,23,22.5,23,4.2,0.78057,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189928",2019-11-09 20:27:00,1.28617,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.82971,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189929",2019-11-09 20:28:00,1.25463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.3,0.79443,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189930",2019-11-09 20:29:00,1.28744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.2,0.79947,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189931",2019-11-09 20:30:00,1.31704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4,0.80451,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"189932",2019-11-09 20:31:00,1.3172,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.9,0.81837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189933",2019-11-09 20:32:00,1.30321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.8,0.82341,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189934",2019-11-09 20:33:00,1.25736,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.7,0.86121,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189935",2019-11-09 20:34:00,1.36331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.8,0.88137,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189936",2019-11-09 20:35:00,1.50742,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.8,0.85554,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189937",2019-11-09 20:36:00,1.51938,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.9,0.84609,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189938",2019-11-09 20:37:00,1.64908,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.9,0.84924,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189939",2019-11-09 20:38:00,1.90149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4,0.84672,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189940",2019-11-09 20:39:00,2.33843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4,0.84735,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189941",2019-11-09 20:40:00,2.29741,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.9,0.86121,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189942",2019-11-09 20:41:00,2.52129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.9,0.83097,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189943",2019-11-09 20:42:00,2.37932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.9,0.8127,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189944",2019-11-09 20:43:00,2.94274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.9,1.05714,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189945",2019-11-09 20:44:00,2.51019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4,1.08801,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189946",2019-11-09 20:45:00,2.36854,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4,1.08297,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189947",2019-11-09 20:46:00,2.33835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4.1,0.99477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189948",2019-11-09 20:47:00,2.35825,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,4,0.85617,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189949",2019-11-09 20:48:00,2.35069,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.9,0.86184,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189950",2019-11-09 20:49:00,1.92635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.7,0.85869,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189951",2019-11-09 20:50:00,1.74373,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.5,0.86121,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189952",2019-11-09 20:51:00,1.61443,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.4,0.86751,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189953",2019-11-09 20:52:00,1.52343,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.3,0.82404,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189954",2019-11-09 20:53:00,1.47105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.3,0.83664,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189955",2019-11-09 20:54:00,1.17704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.2,0.84231,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189956",2019-11-09 20:55:00,1.41377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.3,0.84924,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189957",2019-11-09 20:56:00,1.33994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.2,0.83097,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189958",2019-11-09 20:57:00,1.31728,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.2,0.88137,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189959",2019-11-09 20:58:00,1.33531,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.3,0.79065,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189960",2019-11-09 20:59:00,1.31567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.4,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189961",2019-11-09 21:00:00,1.31953,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.4,0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"189962",2019-11-09 21:01:00,1.2767,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.4,0.81648,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189963",2019-11-09 21:02:00,1.53387,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.5,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189964",2019-11-09 21:03:00,1.58169,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.5,0.81585,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189965",2019-11-09 21:04:00,1.05346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.5,0.81459,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189966",2019-11-09 21:05:00,1.68775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.5,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189967",2019-11-09 21:06:00,1.5469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.5,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189968",2019-11-09 21:07:00,1.57264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.5,0.8064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189969",2019-11-09 21:08:00,2.0056,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.4,0.80199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189970",2019-11-09 21:09:00,2.03421,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.4,0.8001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189971",2019-11-09 21:10:00,2.15525,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.2,0.80451,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189972",2019-11-09 21:11:00,2.25338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3.1,0.81144,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189973",2019-11-09 21:12:00,2.36012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3,0.80514,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189974",2019-11-09 21:13:00,2.2678,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.9,0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189975",2019-11-09 21:14:00,2.37083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.9,0.78624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189976",2019-11-09 21:15:00,2.71636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.9,0.78624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189977",2019-11-09 21:16:00,2.39099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.8,0.78624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189978",2019-11-09 21:17:00,2.42175,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.9,0.78435,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189979",2019-11-09 21:18:00,2.40776,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.9,0.78309,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189980",2019-11-09 21:19:00,2.43099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.9,0.77994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189981",2019-11-09 21:20:00,2.41507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3,0.77427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189982",2019-11-09 21:21:00,2.79799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3,0.77994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189983",2019-11-09 21:22:00,2.4278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,3,0.77994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189984",2019-11-09 21:23:00,2.53294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.9,0.78561,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189985",2019-11-09 21:24:00,2.34231,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.8,0.78561,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189986",2019-11-09 21:25:00,2.31645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.8,0.77994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189987",2019-11-09 21:26:00,2.39921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.8,0.7749,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189988",2019-11-09 21:27:00,2.36351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.8,0.77994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189989",2019-11-09 21:28:00,2.57397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.8,0.77994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189990",2019-11-09 21:29:00,2.40027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.7,0.77427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189991",2019-11-09 21:30:00,1.90628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.7,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189992",2019-11-09 21:31:00,2.35221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.7,0.77427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189993",2019-11-09 21:32:00,2.24152,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.6,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189994",2019-11-09 21:33:00,2.20899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.6,0.77049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189995",2019-11-09 21:34:00,2.23086,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.6,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189996",2019-11-09 21:35:00,2.08127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.7,0.81144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189997",2019-11-09 21:36:00,2.11531,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.7,0.80514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189998",2019-11-09 21:37:00,2.09904,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.7,0.88704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"189999",2019-11-09 21:38:00,2.0715,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.5,0.80703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190000",2019-11-09 21:39:00,2.07008,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.6,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190001",2019-11-09 21:40:00,1.98123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.7,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190002",2019-11-09 21:41:00,2.00931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.6,0.5922,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190003",2019-11-09 21:42:00,2.16538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.5,0.5859,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190004",2019-11-09 21:43:00,1.80907,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.5,0.59094,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190005",2019-11-09 21:44:00,1.97365,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.6,0.5796,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190006",2019-11-09 21:45:00,1.91382,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.5,0.59661,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
