"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"190007",2019-11-09 21:46:00,1.95195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.5,0.58464,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190008",2019-11-09 21:47:00,1.93209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.6,0.58842,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190009",2019-11-09 21:48:00,1.69057,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.5,0.59031,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190010",2019-11-09 21:49:00,2.1454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.6,0.5859,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190011",2019-11-09 21:50:00,2.255,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.5,2.91627,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190012",2019-11-09 21:51:00,2.26119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.5,2.92005,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190013",2019-11-09 21:52:00,2.26308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.4,0.77112,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190014",2019-11-09 21:53:00,2.07685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.4,0.74907,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190015",2019-11-09 21:54:00,2.29204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.3,0.84861,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190016",2019-11-09 21:55:00,2.44925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.3,0.7371,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190017",2019-11-09 21:56:00,2.43982,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.4,2.90241,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190018",2019-11-09 21:57:00,2.37867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.4,2.90241,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190019",2019-11-09 21:58:00,2.06146,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.5,0.74844,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190020",2019-11-09 21:59:00,2.19348,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.5,0.85491,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190021",2019-11-09 22:00:00,2.18875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.5,1.14597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190022",2019-11-09 22:01:00,2.29139,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.6,0.78561,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190023",2019-11-09 22:02:00,2.46867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.7,0.79884,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190024",2019-11-09 22:03:00,2.35634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,2.8,1.41624,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190025",2019-11-09 22:04:00,2.36199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.8,0.87759,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190026",2019-11-09 22:05:00,2.1446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.8,0.83034,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190027",2019-11-09 22:06:00,2.0884,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.8,0.81207,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190028",2019-11-09 22:07:00,2.06155,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.7,1.01871,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190029",2019-11-09 22:08:00,1.98077,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.7,1.05525,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190030",2019-11-09 22:09:00,1.7499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.7,0.92547,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190031",2019-11-09 22:10:00,1.98503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.5,0.90027,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190032",2019-11-09 22:11:00,1.94457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.5,0.82971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190033",2019-11-09 22:12:00,1.93635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.5,0.81207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190034",2019-11-09 22:13:00,1.86775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.4,0.81774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190035",2019-11-09 22:14:00,2.00158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.4,0.81774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190036",2019-11-09 22:15:00,2.06778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.5,0.81207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190037",2019-11-09 22:16:00,1.93167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.3,0.81144,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190038",2019-11-09 22:17:00,2.19615,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.3,0.81207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190039",2019-11-09 22:18:00,1.89402,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.3,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190040",2019-11-09 22:19:00,1.99189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.3,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190041",2019-11-09 22:20:00,2.00209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.2,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190042",2019-11-09 22:21:00,2.15783,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.3,0.8064,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190043",2019-11-09 22:22:00,2.46237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.2,0.81711,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190044",2019-11-09 22:23:00,2.20504,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.3,0.80262,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190045",2019-11-09 22:24:00,2.3551,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.3,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190046",2019-11-09 22:25:00,2.43463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.3,0.80514,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190047",2019-11-09 22:26:00,2.26964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.2,0.80514,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190048",2019-11-09 22:27:00,2.28566,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.3,0.80451,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190049",2019-11-09 22:28:00,2.29163,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.5,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190050",2019-11-09 22:29:00,2.45712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.4,0.7875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190051",2019-11-09 22:30:00,2.28057,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.4,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190052",2019-11-09 22:31:00,2.29409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.3,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190053",2019-11-09 22:32:00,1.87262,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.2,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190054",2019-11-09 22:33:00,2.31811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.3,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190055",2019-11-09 22:34:00,2.27753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.4,0.80451,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190056",2019-11-09 22:35:00,2.17447,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.4,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190057",2019-11-09 22:36:00,2.23637,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.5,0.79191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190058",2019-11-09 22:37:00,2.07216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.5,0.79128,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190059",2019-11-09 22:38:00,2.01057,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.6,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190060",2019-11-09 22:39:00,1.98485,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.6,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190061",2019-11-09 22:40:00,1.97419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.6,0.80199,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190062",2019-11-09 22:41:00,1.91576,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.5,0.79884,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190063",2019-11-09 22:42:00,1.71322,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.4,0.77364,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190064",2019-11-09 22:43:00,2.34214,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.5,0.76797,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190065",2019-11-09 22:44:00,2.30415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.3,0.76797,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190066",2019-11-09 22:45:00,1.98241,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.4,0.7497,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190067",2019-11-09 22:46:00,2.01906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.5,0.67032,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190068",2019-11-09 22:47:00,2.08669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.5,0.69804,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190069",2019-11-09 22:48:00,2.0175,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.4,0.6867,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190070",2019-11-09 22:49:00,2.62693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,2.4,0.69237,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190071",2019-11-09 22:50:00,2.13094,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,2.2,0.69111,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190072",2019-11-09 22:51:00,2.1744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,2.1,0.68607,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190073",2019-11-09 22:52:00,2.0794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,2,0.71127,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190074",2019-11-09 22:53:00,2.21837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,2,0.71694,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190075",2019-11-09 22:54:00,2.23809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,2.1,0.7119,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190076",2019-11-09 22:55:00,2.26019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,2,0.71127,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190077",2019-11-09 22:56:00,2.29663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,2.1,0.70497,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190078",2019-11-09 22:57:00,2.26508,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,2.1,0.71694,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190079",2019-11-09 22:58:00,2.27876,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,2.1,0.71064,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190080",2019-11-09 22:59:00,2.27764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,1.9,0.70497,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190081",2019-11-09 23:00:00,2.27852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,1.9,0.71064,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190082",2019-11-09 23:01:00,2.27317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22,23,1.9,0.72072,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190083",2019-11-09 23:02:00,1.91641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22,23,1.9,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190084",2019-11-09 23:03:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190085",2019-11-09 23:04:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190086",2019-11-09 23:05:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190087",2019-11-09 23:06:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190088",2019-11-09 23:07:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190089",2019-11-09 23:08:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190090",2019-11-09 23:09:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190091",2019-11-09 23:10:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190092",2019-11-09 23:11:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190093",2019-11-09 23:12:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190094",2019-11-09 23:13:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190095",2019-11-09 23:14:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190096",2019-11-09 23:15:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190097",2019-11-09 23:16:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190098",2019-11-09 23:17:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190099",2019-11-09 23:18:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190100",2019-11-09 23:19:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190101",2019-11-09 23:20:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190102",2019-11-09 23:21:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190103",2019-11-09 23:22:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190104",2019-11-09 23:23:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190105",2019-11-09 23:24:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190106",2019-11-09 23:25:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190107",2019-11-09 23:26:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190108",2019-11-09 23:27:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190109",2019-11-09 23:28:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190110",2019-11-09 23:29:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190111",2019-11-09 23:30:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190112",2019-11-09 23:31:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190113",2019-11-09 23:32:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190114",2019-11-09 23:33:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190115",2019-11-09 23:34:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190116",2019-11-09 23:35:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190117",2019-11-09 23:36:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190118",2019-11-09 23:37:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190119",2019-11-09 23:38:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190120",2019-11-09 23:39:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190121",2019-11-09 23:40:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190122",2019-11-09 23:41:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190123",2019-11-09 23:42:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190124",2019-11-09 23:43:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190125",2019-11-09 23:44:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190126",2019-11-09 23:45:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190127",2019-11-09 23:46:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190128",2019-11-09 23:47:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190129",2019-11-09 23:48:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190130",2019-11-09 23:49:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190131",2019-11-09 23:50:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190132",2019-11-09 23:51:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190133",2019-11-09 23:52:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190134",2019-11-09 23:53:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190135",2019-11-09 23:54:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190136",2019-11-09 23:55:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190137",2019-11-09 23:56:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"190138",2019-11-09 23:57:00,2.17489,0,NA,24,22,22,22,30,27,27,NA,NA,23.5,22,22,21.5,23,22.5,23,2,NA,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190139",2019-11-09 23:58:00,2.56103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.9,0.47691,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190140",2019-11-09 23:59:00,3.19258,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2,0.45864,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"190141",2019-11-10 00:00:00,3.07641,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.8,0.45234,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190142",2019-11-10 00:01:00,3.11201,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.8,0.44667,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190143",2019-11-10 00:02:00,3.16895,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.8,0.44604,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190144",2019-11-10 00:03:00,3.34859,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.8,0.44667,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190145",2019-11-10 00:04:00,3.20434,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.9,0.49077,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190146",2019-11-10 00:05:00,3.46863,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.9,0.44604,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190147",2019-11-10 00:06:00,3.52872,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.9,0.44604,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190148",2019-11-10 00:07:00,3.28967,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.9,0.44604,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190149",2019-11-10 00:08:00,3.31962,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.9,0.44919,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190150",2019-11-10 00:09:00,3.25742,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.9,0.44604,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"190151",2019-11-10 00:10:00,3.22362,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.9,0.43722,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"190152",2019-11-10 00:11:00,3.28021,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.9,0.44604,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"190153",2019-11-10 00:12:00,3.19348,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2,0.43281,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"190154",2019-11-10 00:13:00,2.97265,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.9,0.43281,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"190155",2019-11-10 00:14:00,3.00886,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.7,0.43281,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"190156",2019-11-10 00:15:00,2.84964,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.5,0.42714,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"190157",2019-11-10 00:16:00,2.8631,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.5,0.42147,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"190158",2019-11-10 00:17:00,2.95749,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.5,0.43029,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"190159",2019-11-10 00:18:00,2.8927,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,1.6,0.42714,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"190160",2019-11-10 00:19:00,2.84808,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,23,1.6,0.43911,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"190161",2019-11-10 00:20:00,2.84751,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,23,1.5,0.43344,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190162",2019-11-10 00:21:00,2.82176,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,23,1.6,0.48384,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190163",2019-11-10 00:22:00,2.79992,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.6,0.45297,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190164",2019-11-10 00:23:00,2.71793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.7,0.46431,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190165",2019-11-10 00:24:00,3.04257,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.7,0.46431,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190166",2019-11-10 00:25:00,2.8001,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.6,0.45612,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190167",2019-11-10 00:26:00,2.9033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.4,0.49707,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190168",2019-11-10 00:27:00,2.7315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.1,0.45801,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190169",2019-11-10 00:28:00,2.82129,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1,0.44667,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190170",2019-11-10 00:29:00,2.87255,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.45864,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"190171",2019-11-10 00:30:00,2.95471,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.45675,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190172",2019-11-10 00:31:00,3.0147,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.54999,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190173",2019-11-10 00:32:00,3.08406,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.6,0.45234,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190174",2019-11-10 00:33:00,3.09532,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.45801,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190175",2019-11-10 00:34:00,3.23,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.6,0.45927,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190176",2019-11-10 00:35:00,3.18046,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.45297,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190177",2019-11-10 00:36:00,3.11319,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.6,0.45171,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190178",2019-11-10 00:37:00,3.20685,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.44541,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190179",2019-11-10 00:38:00,2.86168,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.44604,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190180",2019-11-10 00:39:00,3.2366,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.54684,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190181",2019-11-10 00:40:00,3.09698,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.8,0.44604,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190182",2019-11-10 00:41:00,2.99161,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.45171,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190183",2019-11-10 00:42:00,2.88767,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.52605,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190184",2019-11-10 00:43:00,2.80012,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.6,0.4284,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190185",2019-11-10 00:44:00,3.09987,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.4284,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190186",2019-11-10 00:45:00,3.10196,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.49707,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190187",2019-11-10 00:46:00,2.73024,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.4284,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190188",2019-11-10 00:47:00,2.72241,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1,0.42714,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190189",2019-11-10 00:48:00,2.73164,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.43344,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190190",2019-11-10 00:49:00,2.81774,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.43407,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190191",2019-11-10 00:50:00,2.75251,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.43407,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190192",2019-11-10 00:51:00,3.00275,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.43407,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190193",2019-11-10 00:52:00,3.13682,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.48069,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190194",2019-11-10 00:53:00,3.05538,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.53424,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190195",2019-11-10 00:54:00,3.02257,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.42777,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190196",2019-11-10 00:55:00,2.80074,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.55377,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190197",2019-11-10 00:56:00,2.76864,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.45297,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190198",2019-11-10 00:57:00,2.74149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.45297,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190199",2019-11-10 00:58:00,2.46486,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.6,0.45864,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190200",2019-11-10 00:59:00,2.81498,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.47061,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"190201",2019-11-10 01:00:00,2.95242,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.46494,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"190202",2019-11-10 01:01:00,2.77828,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.45549,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"190203",2019-11-10 01:02:00,3.00567,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.45864,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"190204",2019-11-10 01:03:00,3.0321,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.45864,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"190205",2019-11-10 01:04:00,3.05833,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.6,0.46494,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"190206",2019-11-10 01:05:00,3.26291,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.6,0.4536,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"190207",2019-11-10 01:06:00,2.974,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.51597,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"190208",2019-11-10 01:07:00,2.9744,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.8,0.45234,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"190209",2019-11-10 01:08:00,3.02558,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.44667,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"190210",2019-11-10 01:09:00,2.97644,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.6,0.52731,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"190211",2019-11-10 01:10:00,2.97678,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.41832,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"190212",2019-11-10 01:11:00,2.86974,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.8,0.42084,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"190213",2019-11-10 01:12:00,2.88762,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.9,0.41832,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"190214",2019-11-10 01:13:00,2.78459,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.9,0.52794,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"190215",2019-11-10 01:14:00,2.74914,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2,0.42336,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"190216",2019-11-10 01:15:00,2.77061,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2,0.42651,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"190217",2019-11-10 01:16:00,2.74337,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2,0.42714,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"190218",2019-11-10 01:17:00,2.63587,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.1,0.41517,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"190219",2019-11-10 01:18:00,3.0352,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2,0.4158,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"190220",2019-11-10 01:19:00,2.53795,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.1,0.42147,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190221",2019-11-10 01:20:00,2.75198,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.1,0.42147,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190222",2019-11-10 01:21:00,2.44351,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.1,0.43281,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190223",2019-11-10 01:22:00,2.59938,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.3,0.4095,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190224",2019-11-10 01:23:00,2.49623,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.3,0.42714,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190225",2019-11-10 01:24:00,2.74995,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2,0.42588,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190226",2019-11-10 01:25:00,2.7887,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.9,0.42714,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190227",2019-11-10 01:26:00,2.85534,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2,0.42147,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190228",2019-11-10 01:27:00,2.89751,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.1,0.42084,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190229",2019-11-10 01:28:00,2.96469,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.2,0.43281,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"190230",2019-11-10 01:29:00,3.00989,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.2,0.42714,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190231",2019-11-10 01:30:00,3.00897,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.1,0.42462,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190232",2019-11-10 01:31:00,3.07842,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.1,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190233",2019-11-10 01:32:00,2.99066,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.2,0.43281,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190234",2019-11-10 01:33:00,3.03855,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.3,0.41202,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190235",2019-11-10 01:34:00,3.09756,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.3,0.39942,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190236",2019-11-10 01:35:00,3.02682,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.3,0.40887,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190237",2019-11-10 01:36:00,2.97241,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.1,0.40824,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190238",2019-11-10 01:37:00,2.96211,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.9,0.42588,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190239",2019-11-10 01:38:00,3.19884,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.41769,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"190240",2019-11-10 01:39:00,3.1742,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"190241",2019-11-10 01:40:00,2.90283,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"190242",2019-11-10 01:41:00,2.78532,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.8,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"190243",2019-11-10 01:42:00,2.69641,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.9,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"190244",2019-11-10 01:43:00,2.64127,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.9,0.54558,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"190245",2019-11-10 01:44:00,2.64017,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2,0.59787,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"190246",2019-11-10 01:45:00,2.26616,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.56637,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"190247",2019-11-10 01:46:00,2.57491,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.48384,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"190248",2019-11-10 01:47:00,1.62981,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.9,0.4851,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"190249",2019-11-10 01:48:00,1.09309,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.40761,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"190250",2019-11-10 01:49:00,1.19176,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.41391,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"190251",2019-11-10 01:50:00,1.05681,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.40824,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"190252",2019-11-10 01:51:00,2.2383,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.40824,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"190253",2019-11-10 01:52:00,4.81372,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.41391,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"190254",2019-11-10 01:53:00,5.96413,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.40257,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"190255",2019-11-10 01:54:00,4.90743,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.4221,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"190256",2019-11-10 01:55:00,3.26617,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.42714,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"190257",2019-11-10 01:56:00,3.05183,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.43407,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"190258",2019-11-10 01:57:00,2.795,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.43533,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"190259",2019-11-10 01:58:00,2.68708,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.43407,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"190260",2019-11-10 01:59:00,2.77096,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.42777,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190261",2019-11-10 02:00:00,2.79492,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.43407,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190262",2019-11-10 02:01:00,2.91009,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.43344,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190263",2019-11-10 02:02:00,2.9415,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.43344,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190264",2019-11-10 02:03:00,3.03171,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.4284,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190265",2019-11-10 02:04:00,3.05818,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.42714,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190266",2019-11-10 02:05:00,3.19224,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.42147,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190267",2019-11-10 02:06:00,2.97299,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.43281,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190268",2019-11-10 02:07:00,2.89862,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.42147,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190269",2019-11-10 02:08:00,2.87785,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.4158,0,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"190270",2019-11-10 02:09:00,2.8626,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.42147,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"190271",2019-11-10 02:10:00,2.7823,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.4158,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"190272",2019-11-10 02:11:00,2.74507,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.42147,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"190273",2019-11-10 02:12:00,2.5678,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.4095,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"190274",2019-11-10 02:13:00,2.7302,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.40194,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"190275",2019-11-10 02:14:00,2.76426,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.39627,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"190276",2019-11-10 02:15:00,2.66149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.39627,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"190277",2019-11-10 02:16:00,2.59292,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.39627,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"190278",2019-11-10 02:17:00,2.80212,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.40761,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"190279",2019-11-10 02:18:00,2.57558,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.39627,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190280",2019-11-10 02:19:00,2.58565,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.40824,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190281",2019-11-10 02:20:00,2.61668,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.40824,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190282",2019-11-10 02:21:00,2.58263,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.42777,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190283",2019-11-10 02:22:00,2.69149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.42777,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190284",2019-11-10 02:23:00,2.67151,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.42273,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190285",2019-11-10 02:24:00,2.89378,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.42336,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190286",2019-11-10 02:25:00,2.91986,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.4221,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190287",2019-11-10 02:26:00,2.53786,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.42777,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190288",2019-11-10 02:27:00,3.01736,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.4158,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190289",2019-11-10 02:28:00,3.06337,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190290",2019-11-10 02:29:00,2.95172,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.42084,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190291",2019-11-10 02:30:00,3.06974,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.41391,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190292",2019-11-10 02:31:00,3.15856,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.9,0.40887,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190293",2019-11-10 02:32:00,3.22108,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.9,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190294",2019-11-10 02:33:00,3.44244,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190295",2019-11-10 02:34:00,3.18039,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190296",2019-11-10 02:35:00,3.15225,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.8,0.4095,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190297",2019-11-10 02:36:00,2.98086,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.41013,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190298",2019-11-10 02:37:00,2.79608,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.7,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190299",2019-11-10 02:38:00,2.67979,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.6,0.4095,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190300",2019-11-10 02:39:00,2.52888,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.41517,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190301",2019-11-10 02:40:00,2.83628,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.4095,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190302",2019-11-10 02:41:00,2.49171,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.41454,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190303",2019-11-10 02:42:00,2.53941,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190304",2019-11-10 02:43:00,2.56476,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.42147,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190305",2019-11-10 02:44:00,2.72716,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.41454,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190306",2019-11-10 02:45:00,2.53813,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1,0.40887,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190307",2019-11-10 02:46:00,2.54107,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1,0.41454,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190308",2019-11-10 02:47:00,2.43583,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.41454,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190309",2019-11-10 02:48:00,2.92214,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.40887,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190310",2019-11-10 02:49:00,2.27746,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.42651,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190311",2019-11-10 02:50:00,2.61041,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.4,0.41517,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190312",2019-11-10 02:51:00,2.5597,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.5,0.41895,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190313",2019-11-10 02:52:00,2.56072,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.41517,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190314",2019-11-10 02:53:00,2.38072,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.41517,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190315",2019-11-10 02:54:00,2.79048,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.41265,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190316",2019-11-10 02:55:00,2.72202,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.40887,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190317",2019-11-10 02:56:00,2.90506,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1,0.4032,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190318",2019-11-10 02:57:00,2.96213,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.9,0.4032,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190319",2019-11-10 02:58:00,3.00324,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.40446,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190320",2019-11-10 02:59:00,3.00115,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.9,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190321",2019-11-10 03:00:00,2.92952,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.9,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190322",2019-11-10 03:01:00,3.11247,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.9,0.38934,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190323",2019-11-10 03:02:00,3.07979,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.378,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190324",2019-11-10 03:03:00,3.0717,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.9,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190325",2019-11-10 03:04:00,3.00611,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.38934,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190326",2019-11-10 03:05:00,2.98479,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.38934,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190327",2019-11-10 03:06:00,2.7351,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.378,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190328",2019-11-10 03:07:00,2.91764,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1,0.38934,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190329",2019-11-10 03:08:00,2.71109,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.38997,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190330",2019-11-10 03:09:00,2.63873,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.38682,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190331",2019-11-10 03:10:00,2.49887,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.39564,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
