"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"190332",2019-11-10 03:11:00,2.30457,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.3843,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190333",2019-11-10 03:12:00,2.5782,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.9,0.38997,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190334",2019-11-10 03:13:00,2.70751,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.6,0.38997,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190335",2019-11-10 03:14:00,2.19535,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.5,0.38997,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190336",2019-11-10 03:15:00,2.48878,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.5,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190337",2019-11-10 03:16:00,2.53666,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.5,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190338",2019-11-10 03:17:00,2.56048,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.4,0.39186,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190339",2019-11-10 03:18:00,2.645,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.5,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190340",2019-11-10 03:19:00,2.53505,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.40194,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190341",2019-11-10 03:20:00,2.75648,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.39123,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190342",2019-11-10 03:21:00,2.54227,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.39123,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190343",2019-11-10 03:22:00,2.51631,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.39753,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190344",2019-11-10 03:23:00,2.7202,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.40257,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190345",2019-11-10 03:24:00,2.75283,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.3906,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190346",2019-11-10 03:25:00,2.83338,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.9,0.39627,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190347",2019-11-10 03:26:00,2.87943,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1,0.39627,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190348",2019-11-10 03:27:00,3.18398,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190349",2019-11-10 03:28:00,2.98616,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.7,0.38367,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190350",2019-11-10 03:29:00,3.05948,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.41517,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190351",2019-11-10 03:30:00,3.12404,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,0.8,0.40509,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190352",2019-11-10 03:31:00,3.14985,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1,0.41391,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190353",2019-11-10 03:32:00,3.13466,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.40887,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190354",2019-11-10 03:33:00,3.00822,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.42021,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190355",2019-11-10 03:34:00,2.89421,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.41139,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190356",2019-11-10 03:35:00,2.92763,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.56574,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190357",2019-11-10 03:36:00,2.86071,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.60984,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190358",2019-11-10 03:37:00,2.72968,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.56259,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190359",2019-11-10 03:38:00,2.71482,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.50652,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190360",2019-11-10 03:39:00,2.55262,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.50274,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190361",2019-11-10 03:40:00,2.52228,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.2,0.42021,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190362",2019-11-10 03:41:00,2.39704,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.41139,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190363",2019-11-10 03:42:00,2.4865,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.4095,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190364",2019-11-10 03:43:00,2.31636,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.42084,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190365",2019-11-10 03:44:00,2.50443,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.1,0.40887,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190366",2019-11-10 03:45:00,2.54394,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1,0.40887,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190367",2019-11-10 03:46:00,2.54298,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,1.3,0.40887,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190368",2019-11-10 03:47:00,2.72926,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.1,0.38367,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190369",2019-11-10 03:48:00,2.56495,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.1,0.39879,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190370",2019-11-10 03:49:00,2.5389,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.1,0.40131,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190371",2019-11-10 03:50:00,2.13648,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.1,0.38997,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190372",2019-11-10 03:51:00,2.53084,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.2,0.38997,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190373",2019-11-10 03:52:00,2.55499,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.2,0.39564,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190374",2019-11-10 03:53:00,2.42533,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.1,0.42399,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190375",2019-11-10 03:54:00,2.91221,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.1,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190376",2019-11-10 03:55:00,2.83359,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1,0.4095,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190377",2019-11-10 03:56:00,2.90719,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.1,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190378",2019-11-10 03:57:00,2.97371,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.1,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190379",2019-11-10 03:58:00,3.01934,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.4,0.4032,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190380",2019-11-10 03:59:00,3.019,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.3,0.40887,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190381",2019-11-10 04:00:00,2.97146,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.3,0.41454,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190382",2019-11-10 04:01:00,3.2871,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.4,0.40383,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190383",2019-11-10 04:02:00,3.01332,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.3,0.41454,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190384",2019-11-10 04:03:00,2.97563,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.2,0.40824,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190385",2019-11-10 04:04:00,2.96804,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.1,0.4032,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190386",2019-11-10 04:05:00,2.88818,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.1,0.41454,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190387",2019-11-10 04:06:00,2.82538,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.40887,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190388",2019-11-10 04:07:00,2.83598,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.40887,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190389",2019-11-10 04:08:00,2.61124,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.40824,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190390",2019-11-10 04:09:00,2.53732,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.40635,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190391",2019-11-10 04:10:00,2.63688,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.40257,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190392",2019-11-10 04:11:00,2.37025,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.40824,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190393",2019-11-10 04:12:00,2.49036,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.40257,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190394",2019-11-10 04:13:00,2.47381,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.40887,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190395",2019-11-10 04:14:00,2.46737,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.41202,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190396",2019-11-10 04:15:00,2.47249,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.41454,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190397",2019-11-10 04:16:00,2.44698,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.41454,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190398",2019-11-10 04:17:00,2.53609,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.40572,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190399",2019-11-10 04:18:00,2.38965,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.3,0.41895,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190400",2019-11-10 04:19:00,2.44461,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.2,0.41139,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190401",2019-11-10 04:20:00,2.40355,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.3,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190402",2019-11-10 04:21:00,2.04648,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.2,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190403",2019-11-10 04:22:00,2.41899,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.4095,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190404",2019-11-10 04:23:00,2.67461,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190405",2019-11-10 04:24:00,2.76269,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.42021,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190406",2019-11-10 04:25:00,2.80508,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.42021,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190407",2019-11-10 04:26:00,2.89687,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190408",2019-11-10 04:27:00,2.46379,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.4032,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190409",2019-11-10 04:28:00,2.66097,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190410",2019-11-10 04:29:00,1.85307,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190411",2019-11-10 04:30:00,1.13453,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190412",2019-11-10 04:31:00,0.941381,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190413",2019-11-10 04:32:00,0.85216,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190414",2019-11-10 04:33:00,0.834041,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.3843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190415",2019-11-10 04:34:00,0.789889,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190416",2019-11-10 04:35:00,0.832316,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190417",2019-11-10 04:36:00,0.749004,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190418",2019-11-10 04:37:00,0.808622,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.7,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190419",2019-11-10 04:38:00,0.828561,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.6,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190420",2019-11-10 04:39:00,0.521332,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.5,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190421",2019-11-10 04:40:00,0.8322,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.4,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190422",2019-11-10 04:41:00,0.627686,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.5,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190423",2019-11-10 04:42:00,0.94324,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.6,0.38682,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190424",2019-11-10 04:43:00,0.62409,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.4,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190425",2019-11-10 04:44:00,0.968514,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.4,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190426",2019-11-10 04:45:00,0.855169,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.6,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190427",2019-11-10 04:46:00,0.823615,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.3,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190428",2019-11-10 04:47:00,1.62353,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.2,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190429",2019-11-10 04:48:00,5.04927,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.1,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190430",2019-11-10 04:49:00,5.60139,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.1,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190431",2019-11-10 04:50:00,5.11162,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.2,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190432",2019-11-10 04:51:00,4.12202,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.4,0.38556,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190433",2019-11-10 04:52:00,3.45766,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.4,0.39123,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190434",2019-11-10 04:53:00,3.37672,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.6,0.3843,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190435",2019-11-10 04:54:00,3.62867,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.4,0.38808,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190436",2019-11-10 04:55:00,3.10167,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.6,0.38997,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190437",2019-11-10 04:56:00,3.31178,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.7,0.37737,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190438",2019-11-10 04:57:00,3.34661,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.6,0.38367,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190439",2019-11-10 04:58:00,3.36976,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.7,0.3717,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190440",2019-11-10 04:59:00,3.29651,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.37737,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190441",2019-11-10 05:00:00,3.30323,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.95697,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190442",2019-11-10 05:01:00,3.29648,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.71694,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190443",2019-11-10 05:02:00,3.25384,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.64197,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190444",2019-11-10 05:03:00,3.33732,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.60921,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190445",2019-11-10 05:04:00,2.7652,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.59094,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190446",2019-11-10 05:05:00,3.02442,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.5733,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190447",2019-11-10 05:06:00,2.79631,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.58527,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190448",2019-11-10 05:07:00,2.84536,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.58527,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190449",2019-11-10 05:08:00,2.54158,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.58464,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190450",2019-11-10 05:09:00,2.60407,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.58464,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190451",2019-11-10 05:10:00,2.5367,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.59031,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190452",2019-11-10 05:11:00,2.52898,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.58275,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190453",2019-11-10 05:12:00,2.53936,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.58779,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190454",2019-11-10 05:13:00,2.39063,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.57897,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190455",2019-11-10 05:14:00,2.35611,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.58464,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190456",2019-11-10 05:15:00,2.54049,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.57897,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190457",2019-11-10 05:16:00,2.80827,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.7,0.57834,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190458",2019-11-10 05:17:00,2.93617,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.6,0.57267,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190459",2019-11-10 05:18:00,2.95683,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.57834,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190460",2019-11-10 05:19:00,2.75689,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.58401,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190461",2019-11-10 05:20:00,2.57663,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.58338,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190462",2019-11-10 05:21:00,2.69154,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.5796,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190463",2019-11-10 05:22:00,2.58132,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.5733,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190464",2019-11-10 05:23:00,2.68269,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.5733,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190465",2019-11-10 05:24:00,2.67826,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.76167,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190466",2019-11-10 05:25:00,2.60134,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.77427,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190467",2019-11-10 05:26:00,2.44791,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.65457,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190468",2019-11-10 05:27:00,2.47772,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.64197,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190469",2019-11-10 05:28:00,2.5082,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190470",2019-11-10 05:29:00,2.86326,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190471",2019-11-10 05:30:00,3.33882,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.2,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190472",2019-11-10 05:31:00,3.17425,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190473",2019-11-10 05:32:00,3.13776,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.3,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190474",2019-11-10 05:33:00,3.17219,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.2,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190475",2019-11-10 05:34:00,3.10307,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190476",2019-11-10 05:35:00,3.25963,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190477",2019-11-10 05:36:00,2.89948,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190478",2019-11-10 05:37:00,2.72936,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190479",2019-11-10 05:38:00,2.62562,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190480",2019-11-10 05:39:00,2.56874,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190481",2019-11-10 05:40:00,2.53302,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190482",2019-11-10 05:41:00,2.41947,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190483",2019-11-10 05:42:00,2.56273,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.8,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190484",2019-11-10 05:43:00,2.39071,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.7,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190485",2019-11-10 05:44:00,2.27208,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.7,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190486",2019-11-10 05:45:00,2.31903,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190487",2019-11-10 05:46:00,2.31671,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.9,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190488",2019-11-10 05:47:00,2.16571,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.55692,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190489",2019-11-10 05:48:00,2.14231,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.2,0.55755,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190490",2019-11-10 05:49:00,1.93443,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.2,0.56322,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190491",2019-11-10 05:50:00,1.75718,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.2,0.56322,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190492",2019-11-10 05:51:00,1.6766,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.3,0.56574,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190493",2019-11-10 05:52:00,2.0655,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.56007,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190494",2019-11-10 05:53:00,3.00294,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.55566,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190495",2019-11-10 05:54:00,3.54821,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.5607,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190496",2019-11-10 05:55:00,4.85569,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.55377,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190497",2019-11-10 05:56:00,5.24281,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.55377,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190498",2019-11-10 05:57:00,4.28657,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.54747,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190499",2019-11-10 05:58:00,3.60335,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1,0.54432,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190500",2019-11-10 05:59:00,3.09463,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.2,0.54747,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190501",2019-11-10 06:00:00,2.92342,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.2,0.54621,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190502",2019-11-10 06:01:00,2.80576,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.54684,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190503",2019-11-10 06:02:00,2.79037,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.1,0.54054,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190504",2019-11-10 06:03:00,2.72094,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.3,0.54558,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190505",2019-11-10 06:04:00,2.67189,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.3,0.54684,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190506",2019-11-10 06:05:00,2.74625,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,0.54117,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190507",2019-11-10 06:06:00,2.79758,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,0.54117,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190508",2019-11-10 06:07:00,2.66747,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,0.54432,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190509",2019-11-10 06:08:00,2.87875,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,0.5481,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190510",2019-11-10 06:09:00,2.1841,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,1.95489,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190511",2019-11-10 06:10:00,2.60538,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.6,0.53487,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190512",2019-11-10 06:11:00,2.56168,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.6,0.51597,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190513",2019-11-10 06:12:00,2.59,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.7,0.52164,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190514",2019-11-10 06:13:00,2.58966,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.7,0.52227,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190515",2019-11-10 06:14:00,2.55276,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.7,0.5229,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190516",2019-11-10 06:15:00,2.80546,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.6,0.5229,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190517",2019-11-10 06:16:00,2.56488,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,0.52164,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190518",2019-11-10 06:17:00,2.76188,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.7,0.52479,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190519",2019-11-10 06:18:00,2.66805,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.9,0.52794,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190520",2019-11-10 06:19:00,2.62082,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.8,0.55881,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190521",2019-11-10 06:20:00,1.9805,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.9,0.55314,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190522",2019-11-10 06:21:00,2.63429,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2,0.52983,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190523",2019-11-10 06:22:00,2.48049,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.3,0.53424,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190524",2019-11-10 06:23:00,2.77006,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.53991,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190525",2019-11-10 06:24:00,2.75074,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,0.5292,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190526",2019-11-10 06:25:00,2.76114,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.53235,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190527",2019-11-10 06:26:00,2.78862,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,0.53991,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190528",2019-11-10 06:27:00,2.7836,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,0.52857,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190529",2019-11-10 06:28:00,2.79607,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,0.52857,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190530",2019-11-10 06:29:00,3.01546,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.52857,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190531",2019-11-10 06:30:00,2.8972,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.53361,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190532",2019-11-10 06:31:00,2.90833,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.53361,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190533",2019-11-10 06:32:00,3.00048,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.52794,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190534",2019-11-10 06:33:00,2.98869,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.52794,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190535",2019-11-10 06:34:00,2.93943,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,0.52794,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190536",2019-11-10 06:35:00,3.31225,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.52227,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190537",2019-11-10 06:36:00,2.68549,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.53361,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190538",2019-11-10 06:37:00,2.61841,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,0.52857,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190539",2019-11-10 06:38:00,2.57618,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.53991,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190540",2019-11-10 06:39:00,2.56809,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.52857,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190541",2019-11-10 06:40:00,2.477,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.52857,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190542",2019-11-10 06:41:00,2.59345,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.52857,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190543",2019-11-10 06:42:00,2.56611,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.3,0.52857,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190544",2019-11-10 06:43:00,2.52086,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.52794,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190545",2019-11-10 06:44:00,2.64002,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.5229,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190546",2019-11-10 06:45:00,2.56864,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.52164,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190547",2019-11-10 06:46:00,2.56231,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,2.00907,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190548",2019-11-10 06:47:00,2.66726,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.70497,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190549",2019-11-10 06:48:00,2.60431,0,0,24,22,22,22,30,27,27,6.43612244897959,0,23,22,22,22,23,22.5,22.5,3.1,0.59157,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190550",2019-11-10 06:49:00,2.59074,0,0,24,22,22,22,30,27,27,7.04950819672131,0,23,22,22,22,23,22.5,22.5,3,0.72135,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190551",2019-11-10 06:50:00,2.63911,0,0,24,22,22,22,30,27,27,7.0975,0,23,22,22,22,23,22.5,22.5,2.9,1.09368,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190552",2019-11-10 06:51:00,3.73919,0,0,24,22,22,22,30,27,27,7.13622950819672,0,23,22,22,22,23,22.5,22.5,2.9,1.1718,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190553",2019-11-10 06:52:00,3.53628,0,0,24,22,22,22,30,27,27,4.952,0,23,22,22,22,23,22.5,22.5,2.8,1.17936,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190554",2019-11-10 06:53:00,3.4598,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,1.08297,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190555",2019-11-10 06:54:00,4.28599,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,1.08234,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190556",2019-11-10 06:55:00,4.60409,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,1.11447,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190557",2019-11-10 06:56:00,4.94059,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,1.08171,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190558",2019-11-10 06:57:00,4.85078,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,1.07667,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190559",2019-11-10 06:58:00,5.00724,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,1.07604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190560",2019-11-10 06:59:00,5.10741,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,1.07037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190561",2019-11-10 07:00:00,5.04643,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,1.08927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190562",2019-11-10 07:01:00,5.17823,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,1.0899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190563",2019-11-10 07:02:00,5.31992,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,1.09809,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190564",2019-11-10 07:03:00,5.54803,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,1.0647,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190565",2019-11-10 07:04:00,5.25028,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,1.06218,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190566",2019-11-10 07:05:00,4.96561,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,1.09683,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190567",2019-11-10 07:06:00,4.77346,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,1.08423,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190568",2019-11-10 07:07:00,4.75001,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,1.15542,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190569",2019-11-10 07:08:00,4.74345,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,1.10187,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190570",2019-11-10 07:09:00,4.75675,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,3,1.11321,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190571",2019-11-10 07:10:00,4.70318,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,3,1.10817,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190572",2019-11-10 07:11:00,4.72928,9,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,3,1.15101,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190573",2019-11-10 07:12:00,4.69861,7,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.9,1.12581,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190574",2019-11-10 07:13:00,4.68554,8,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.7,1.11951,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190575",2019-11-10 07:14:00,4.48488,9,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.5,1.1088,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190576",2019-11-10 07:15:00,4.4523,10,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.6,1.15164,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190577",2019-11-10 07:16:00,5.02021,10,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.7,1.32804,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190578",2019-11-10 07:17:00,4.79551,10,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.7,1.34379,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"190579",2019-11-10 07:18:00,4.80604,11,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.6,1.21905,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190580",2019-11-10 07:19:00,4.78513,11,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.7,1.21023,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190581",2019-11-10 07:20:00,4.79279,11,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.7,1.12077,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190582",2019-11-10 07:21:00,4.79575,10,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.5,1.12077,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190583",2019-11-10 07:22:00,4.87326,11,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.4,1.12077,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190584",2019-11-10 07:23:00,5.19576,13,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.4,1.12077,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190585",2019-11-10 07:24:00,4.96941,13,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.5,1.12077,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190586",2019-11-10 07:25:00,5.03939,13,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.7,1.1088,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190587",2019-11-10 07:26:00,5.03321,13,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.7,1.11447,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190588",2019-11-10 07:27:00,5.03916,12,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.8,1.11447,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190589",2019-11-10 07:28:00,5.05721,13,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.8,1.12014,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190590",2019-11-10 07:29:00,4.90391,12,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.6,1.13022,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190591",2019-11-10 07:30:00,5.21923,13,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.7,1.13337,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190592",2019-11-10 07:31:00,5.23052,14,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.7,1.13337,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190593",2019-11-10 07:32:00,5.26678,14,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.8,1.12644,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190594",2019-11-10 07:33:00,5.1418,14,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.8,1.13904,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190595",2019-11-10 07:34:00,4.87171,14,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.9,1.14471,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190596",2019-11-10 07:35:00,4.73491,16,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,3,1.15857,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190597",2019-11-10 07:36:00,5.15622,16,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,3.1,1.13841,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190598",2019-11-10 07:37:00,5.06086,17,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,3.1,1.13904,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190599",2019-11-10 07:38:00,4.52278,18,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,3,1.12707,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190600",2019-11-10 07:39:00,4.74369,19,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.9,1.12707,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190601",2019-11-10 07:40:00,4.62689,19,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,2.8,1.12707,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190602",2019-11-10 07:41:00,4.80802,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,1.13337,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190603",2019-11-10 07:42:00,4.78026,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,1.13652,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190604",2019-11-10 07:43:00,4.11654,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,1.13337,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190605",2019-11-10 07:44:00,4.39136,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,1.14219,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190606",2019-11-10 07:45:00,4.36992,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,1.1277,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190607",2019-11-10 07:46:00,4.6076,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,1.12644,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"190608",2019-11-10 07:47:00,4.66282,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,1.12707,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190609",2019-11-10 07:48:00,4.66051,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,1.12707,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190610",2019-11-10 07:49:00,4.59324,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,1.12833,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190611",2019-11-10 07:50:00,4.55345,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.3,1.12014,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190612",2019-11-10 07:51:00,4.41882,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.2,1.11447,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190613",2019-11-10 07:52:00,4.57436,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.2,1.10187,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190614",2019-11-10 07:53:00,4.70593,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.2,1.09494,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190615",2019-11-10 07:54:00,4.85335,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.2,1.10124,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190616",2019-11-10 07:55:00,4.80388,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.1,1.10124,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190617",2019-11-10 07:56:00,4.73303,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.1,1.11321,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"190618",2019-11-10 07:57:00,4.85581,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.1,1.08549,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190619",2019-11-10 07:58:00,5.00762,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2,1.0773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190620",2019-11-10 07:59:00,4.86057,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190621",2019-11-10 08:00:00,3.55002,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190622",2019-11-10 08:01:00,3.73257,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2,0.44289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190623",2019-11-10 08:02:00,3.56663,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.1,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190624",2019-11-10 08:03:00,3.08277,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.1,0.43533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190625",2019-11-10 08:04:00,2.92391,27,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.1,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190626",2019-11-10 08:05:00,2.0641,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.1,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190627",2019-11-10 08:06:00,2.56697,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.1,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190628",2019-11-10 08:07:00,2.15898,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.1,0.43218,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190629",2019-11-10 08:08:00,2.1161,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.1,0.43911,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190630",2019-11-10 08:09:00,2.02257,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.1,0.43407,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190631",2019-11-10 08:10:00,2.19202,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.2,0.4284,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190632",2019-11-10 08:11:00,1.98442,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.3,0.4284,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190633",2019-11-10 08:12:00,1.9056,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.3,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190634",2019-11-10 08:13:00,1.93396,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.41517,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190635",2019-11-10 08:14:00,2.03141,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.41517,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190636",2019-11-10 08:15:00,2.07162,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.41139,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190637",2019-11-10 08:16:00,2.09831,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,0.4158,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190638",2019-11-10 08:17:00,1.88601,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,0.43848,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190639",2019-11-10 08:18:00,1.8418,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.43281,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190640",2019-11-10 08:19:00,1.71654,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190641",2019-11-10 08:20:00,1.62444,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190642",2019-11-10 08:21:00,1.50631,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.43281,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190643",2019-11-10 08:22:00,1.87457,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190644",2019-11-10 08:23:00,2.53536,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.45171,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190645",2019-11-10 08:24:00,3.17903,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.441,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190646",2019-11-10 08:25:00,4.08874,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.44667,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190647",2019-11-10 08:26:00,3.78645,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.44037,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190648",2019-11-10 08:27:00,2.89049,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,0.44667,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190649",2019-11-10 08:28:00,2.55729,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.44604,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190650",2019-11-10 08:29:00,2.16511,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.44541,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190651",2019-11-10 08:30:00,2.546,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.2,0.43974,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190652",2019-11-10 08:31:00,2.38171,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.3,0.43407,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190653",2019-11-10 08:32:00,1.93298,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.3,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190654",2019-11-10 08:33:00,1.92118,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.2,0.4221,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190655",2019-11-10 08:34:00,1.88737,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190656",2019-11-10 08:35:00,2.00657,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190657",2019-11-10 08:36:00,1.87749,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190658",2019-11-10 08:37:00,1.99671,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190659",2019-11-10 08:38:00,1.92003,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
