"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"190660",2019-11-10 08:39:00,2.19101,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190661",2019-11-10 08:40:00,2.04357,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.38871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190662",2019-11-10 08:41:00,2.13913,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190663",2019-11-10 08:42:00,2.08458,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.3843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190664",2019-11-10 08:43:00,2.09659,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190665",2019-11-10 08:44:00,1.65999,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190666",2019-11-10 08:45:00,2.08096,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190667",2019-11-10 08:46:00,2.00223,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,0.39123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190668",2019-11-10 08:47:00,1.98183,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190669",2019-11-10 08:48:00,2.04789,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190670",2019-11-10 08:49:00,1.96937,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190671",2019-11-10 08:50:00,1.99641,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190672",2019-11-10 08:51:00,2.40552,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190673",2019-11-10 08:52:00,2.09399,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.36477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190674",2019-11-10 08:53:00,2.03668,40,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.36414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190675",2019-11-10 08:54:00,2.04223,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.34524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190676",2019-11-10 08:55:00,2.02604,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190677",2019-11-10 08:56:00,1.97431,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.32508,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190678",2019-11-10 08:57:00,2.18435,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.3,0.315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190679",2019-11-10 08:58:00,1.86537,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190680",2019-11-10 08:59:00,1.74055,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190681",2019-11-10 09:00:00,2.01913,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.6,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190682",2019-11-10 09:01:00,1.97969,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.6,0.31437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190683",2019-11-10 09:02:00,1.75082,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.6,0.30429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190684",2019-11-10 09:03:00,1.91174,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.30555,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190685",2019-11-10 09:04:00,2.02729,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.30618,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190686",2019-11-10 09:05:00,1.93521,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190687",2019-11-10 09:06:00,1.98648,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.30429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190688",2019-11-10 09:07:00,2.3284,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.3,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190689",2019-11-10 09:08:00,1.93566,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.3,0.30492,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190690",2019-11-10 09:09:00,1.90815,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.2,0.28854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190691",2019-11-10 09:10:00,1.91999,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.2772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190692",2019-11-10 09:11:00,1.99063,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190693",2019-11-10 09:12:00,1.91958,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.28224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190694",2019-11-10 09:13:00,1.91919,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.28287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190695",2019-11-10 09:14:00,1.92359,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.30114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190696",2019-11-10 09:15:00,1.9363,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.29484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190697",2019-11-10 09:16:00,1.91594,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190698",2019-11-10 09:17:00,1.91927,59,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.25074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190699",2019-11-10 09:18:00,2.26036,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190700",2019-11-10 09:19:00,1.93061,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190701",2019-11-10 09:20:00,1.96271,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190702",2019-11-10 09:21:00,2.03028,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,1.71297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190703",2019-11-10 09:22:00,2.0613,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190704",2019-11-10 09:23:00,2.06861,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190705",2019-11-10 09:24:00,2.22413,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,0.26964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190706",2019-11-10 09:25:00,1.84761,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190707",2019-11-10 09:26:00,2.03869,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.2457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190708",2019-11-10 09:27:00,2.04854,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.3,0.23247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190709",2019-11-10 09:28:00,2.04118,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.22617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190710",2019-11-10 09:29:00,2.03216,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.27783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190711",2019-11-10 09:30:00,2.03469,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.21357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190712",2019-11-10 09:31:00,2.13782,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.21357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190713",2019-11-10 09:32:00,1.81326,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.22554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190714",2019-11-10 09:33:00,2.1742,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190715",2019-11-10 09:34:00,2.03201,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190716",2019-11-10 09:35:00,2.0257,69,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,0.18081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190717",2019-11-10 09:36:00,2.0274,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.18144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190718",2019-11-10 09:37:00,2.00507,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190719",2019-11-10 09:38:00,2.08396,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.16632,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190720",2019-11-10 09:39:00,1.99244,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.16254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190721",2019-11-10 09:40:00,2.01896,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.16884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190722",2019-11-10 09:41:00,2.00989,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.16317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190723",2019-11-10 09:42:00,1.98779,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.3,0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190724",2019-11-10 09:43:00,1.9853,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.3528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190725",2019-11-10 09:44:00,2.06511,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.38241,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190726",2019-11-10 09:45:00,1.96011,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190727",2019-11-10 09:46:00,1.95076,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.24633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190728",2019-11-10 09:47:00,1.92307,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.15561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190729",2019-11-10 09:48:00,1.87975,79,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190730",2019-11-10 09:49:00,1.87809,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.12411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190731",2019-11-10 09:50:00,1.86393,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.3,0.12411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190732",2019-11-10 09:51:00,1.80371,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.11844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190733",2019-11-10 09:52:00,1.89539,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,0.11781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190734",2019-11-10 09:53:00,1.98528,84,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,0.1134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190735",2019-11-10 09:54:00,1.91535,84,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,0.19341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190736",2019-11-10 09:55:00,1.91103,83,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190737",2019-11-10 09:56:00,1.88682,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190738",2019-11-10 09:57:00,1.8837,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.19845,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190739",2019-11-10 09:58:00,1.98153,84,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190740",2019-11-10 09:59:00,1.92669,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,0.1701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190741",2019-11-10 10:00:00,1.92942,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.2,-0.02016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190742",2019-11-10 10:01:00,2.16483,81,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3,-0.00693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190743",2019-11-10 10:02:00,1.96653,79,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.06111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190744",2019-11-10 10:03:00,2.13895,77,0.467,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.2,0.3465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190745",2019-11-10 10:04:00,2.03924,78,0.469,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190746",2019-11-10 10:05:00,2.38395,82,0.467,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.35721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190747",2019-11-10 10:06:00,2.04486,83,0.464,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.2,0.315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190748",2019-11-10 10:07:00,2.01362,83,0.467,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.34587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190749",2019-11-10 10:08:00,2.05069,84,0.466,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.1,0.3339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190750",2019-11-10 10:09:00,2.02987,84,0.465,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.30996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190751",2019-11-10 10:10:00,2.01946,83,0.462,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.9,0.35595,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190752",2019-11-10 10:11:00,2.06092,74,0.469,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.8,0.46053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190753",2019-11-10 10:12:00,2.06394,70,0.469,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.7,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190754",2019-11-10 10:13:00,2.02999,58,0.469,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190755",2019-11-10 10:14:00,2.03056,55,0.453,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.92547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190756",2019-11-10 10:15:00,2.03358,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.1,0.13293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190757",2019-11-10 10:16:00,2.37708,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.22428,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190758",2019-11-10 10:17:00,2.04326,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.12411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190759",2019-11-10 10:18:00,1.71448,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190760",2019-11-10 10:19:00,2.00471,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.6,0.15057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190761",2019-11-10 10:20:00,2.03233,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.7,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190762",2019-11-10 10:21:00,2.31535,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.7,0.10584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190763",2019-11-10 10:22:00,1.90979,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,0.07434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190764",2019-11-10 10:23:00,1.68035,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4,0.04977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190765",2019-11-10 10:24:00,1.90361,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,0.03591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190766",2019-11-10 10:25:00,2.06205,83,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4,0.01197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190767",2019-11-10 10:26:00,1.91034,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,-0.000630001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190768",2019-11-10 10:27:00,1.97412,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.9,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190769",2019-11-10 10:28:00,2.01226,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190770",2019-11-10 10:29:00,1.9248,92,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,-0.0252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190771",2019-11-10 10:30:00,1.90403,93,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,-0.00756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190772",2019-11-10 10:31:00,1.84701,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.8,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190773",2019-11-10 10:32:00,1.69189,98,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,-0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190774",2019-11-10 10:33:00,1.87128,98,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.2,-0.03969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190775",2019-11-10 10:34:00,1.83173,98,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,-0.04473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190776",2019-11-10 10:35:00,1.8433,98,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.8,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190777",2019-11-10 10:36:00,1.84408,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.9,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190778",2019-11-10 10:37:00,1.83574,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.9,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190779",2019-11-10 10:38:00,1.69566,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190780",2019-11-10 10:39:00,1.82117,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.5,-0.063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190781",2019-11-10 10:40:00,1.9065,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,-0.04473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190782",2019-11-10 10:41:00,1.86384,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190783",2019-11-10 10:42:00,1.95154,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,-0.05166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190784",2019-11-10 10:43:00,1.99199,99,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,-0.06111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190785",2019-11-10 10:44:00,1.95672,101,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,-0.07119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190786",2019-11-10 10:45:00,1.83413,103,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4,-0.07875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190787",2019-11-10 10:46:00,1.97079,104,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4,-0.08946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190788",2019-11-10 10:47:00,2.07634,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,-0.09198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190789",2019-11-10 10:48:00,1.80004,108,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,-0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190790",2019-11-10 10:49:00,1.95435,109,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4,-0.10836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190791",2019-11-10 10:50:00,1.97381,109,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190792",2019-11-10 10:51:00,1.96624,110,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,-0.03843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190793",2019-11-10 10:52:00,1.68938,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,-0.03339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190794",2019-11-10 10:53:00,1.96806,114,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,-0.15183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190795",2019-11-10 10:54:00,1.99141,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.9,-0.17325,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190796",2019-11-10 10:55:00,2.02451,123,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.8,0.01323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190797",2019-11-10 10:56:00,2.01463,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.06615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190798",2019-11-10 10:57:00,2.03138,127,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.06174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190799",2019-11-10 10:58:00,2.04693,127,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,-0.0819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190800",2019-11-10 10:59:00,2.01893,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,-0.20916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190801",2019-11-10 11:00:00,2.01027,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,-0.20853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190802",2019-11-10 11:01:00,2.02742,127,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190803",2019-11-10 11:02:00,2.00947,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,-0.24129,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190804",2019-11-10 11:03:00,1.98672,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,-0.26523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190805",2019-11-10 11:04:00,1.96626,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190806",2019-11-10 11:05:00,1.91154,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190807",2019-11-10 11:06:00,1.97817,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.7,-0.25326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190808",2019-11-10 11:07:00,1.95375,133,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.5,-0.28476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190809",2019-11-10 11:08:00,1.88468,137,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.9,-0.30933,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190810",2019-11-10 11:09:00,1.8871,141,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3,-0.32823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190811",2019-11-10 11:10:00,1.85172,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.2,-0.32256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190812",2019-11-10 11:11:00,1.91166,141,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,-0.30996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190813",2019-11-10 11:12:00,1.9234,137,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,-0.28539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190814",2019-11-10 11:13:00,1.92883,132,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4,-0.27216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190815",2019-11-10 11:14:00,2.12917,131,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,-0.25956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190816",2019-11-10 11:15:00,1.58633,133,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,-0.26586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190817",2019-11-10 11:16:00,1.92454,138,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,-0.29106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190818",2019-11-10 11:17:00,1.96116,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,-0.22743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190819",2019-11-10 11:18:00,1.93618,145,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.9,-0.33453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190820",2019-11-10 11:19:00,2.02842,147,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.12474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190821",2019-11-10 11:20:00,1.93096,151,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.08694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190822",2019-11-10 11:21:00,1.94633,158,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,-0.27783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190823",2019-11-10 11:22:00,1.95328,166,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.8,-0.37863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190824",2019-11-10 11:23:00,1.90845,176,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,-0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190825",2019-11-10 11:24:00,1.95642,190,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.7,-0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190826",2019-11-10 11:25:00,1.76874,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.7,-0.63063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190827",2019-11-10 11:26:00,1.84909,213,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.9,-0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190828",2019-11-10 11:27:00,1.94712,221,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.9,-0.73269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190829",2019-11-10 11:28:00,1.98679,222,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.9,-0.73143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190830",2019-11-10 11:29:00,1.94529,223,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.8,-0.73773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190831",2019-11-10 11:30:00,1.95172,221,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,-0.73143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190832",2019-11-10 11:31:00,1.96587,222,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,-0.73395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190833",2019-11-10 11:32:00,1.98599,221,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,-0.74403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190834",2019-11-10 11:33:00,1.7783,220,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.5,-0.72513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190835",2019-11-10 11:34:00,1.85567,217,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.5,-0.71883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190836",2019-11-10 11:35:00,1.86468,215,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.5,-0.69426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190837",2019-11-10 11:36:00,1.92288,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,-0.64386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190838",2019-11-10 11:37:00,1.92912,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,-0.60606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190839",2019-11-10 11:38:00,1.93884,195,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,-0.57519,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190840",2019-11-10 11:39:00,1.78348,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,-0.56763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190841",2019-11-10 11:40:00,1.91087,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,-0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190842",2019-11-10 11:41:00,1.90365,196,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,-0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190843",2019-11-10 11:42:00,1.914,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,-0.59913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190844",2019-11-10 11:43:00,1.94501,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,-0.61866,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190845",2019-11-10 11:44:00,1.96444,204,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,-0.61173,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190846",2019-11-10 11:45:00,1.92939,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.9,-0.59976,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190847",2019-11-10 11:46:00,2.05432,196,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,-0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190848",2019-11-10 11:47:00,1.95101,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.9,-0.55692,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190849",2019-11-10 11:48:00,1.97011,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,-0.54936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190850",2019-11-10 11:49:00,1.9647,200,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,-0.59976,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190851",2019-11-10 11:50:00,1.64146,205,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,-0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190852",2019-11-10 11:51:00,1.89417,210,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,-0.65583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190853",2019-11-10 11:52:00,1.90001,215,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,-0.67536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190854",2019-11-10 11:53:00,1.85215,219,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,-0.71631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190855",2019-11-10 11:54:00,1.85187,222,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,-0.73773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190856",2019-11-10 11:55:00,2.07777,232,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,-0.79506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190857",2019-11-10 11:56:00,1.88164,247,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,-0.86499,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190858",2019-11-10 11:57:00,1.90526,264,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,-0.95319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190859",2019-11-10 11:58:00,1.90552,277,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,-0.91602,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190860",2019-11-10 11:59:00,1.77683,282,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.6,-0.68985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190861",2019-11-10 12:00:00,1.86657,282,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.6,-0.75726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190862",2019-11-10 12:01:00,1.85378,274,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.6,-0.74466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190863",2019-11-10 12:02:00,1.86984,264,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.7,-0.7875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190864",2019-11-10 12:03:00,1.84268,255,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.9,-0.82026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190865",2019-11-10 12:04:00,1.8654,252,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,-0.85113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190866",2019-11-10 12:05:00,1.88543,255,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.9,-0.87066,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190867",2019-11-10 12:06:00,1.56485,260,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,-0.88326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190868",2019-11-10 12:07:00,1.86478,266,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,-0.91539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190869",2019-11-10 12:08:00,1.88489,272,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.5,-0.97083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190870",2019-11-10 12:09:00,1.87856,276,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,-0.98406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190871",2019-11-10 12:10:00,1.84257,276,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,-0.97146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190872",2019-11-10 12:11:00,1.88381,271,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.1,-0.93996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190873",2019-11-10 12:12:00,1.87266,267,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.5,-0.92169,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190874",2019-11-10 12:13:00,1.75619,265,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.8,-0.92106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190875",2019-11-10 12:14:00,1.86889,262,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.7,-0.9135,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190876",2019-11-10 12:15:00,1.8771,257,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.8,-0.88137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190877",2019-11-10 12:16:00,1.90367,253,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.1,-0.84609,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190878",2019-11-10 12:17:00,1.87901,248,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,-0.82908,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190879",2019-11-10 12:18:00,1.89257,242,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.8,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190880",2019-11-10 12:19:00,1.87302,241,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,-0.79506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190881",2019-11-10 12:20:00,1.71332,240,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,-0.80703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190882",2019-11-10 12:21:00,1.88155,245,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.6,-0.83286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190883",2019-11-10 12:22:00,1.89304,250,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.7,-0.71883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190884",2019-11-10 12:23:00,1.84601,257,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.6,-0.88263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190885",2019-11-10 12:24:00,1.92996,261,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,-0.90153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190886",2019-11-10 12:25:00,1.83467,261,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,-0.91476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190887",2019-11-10 12:26:00,1.97205,264,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,-0.95508,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190888",2019-11-10 12:27:00,1.85206,273,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.9,-0.99036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190889",2019-11-10 12:28:00,1.8468,279,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.9,-1.01871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190890",2019-11-10 12:29:00,1.9083,281,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.1,-1.03005,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190891",2019-11-10 12:30:00,1.80711,276,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.1,-0.98595,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190892",2019-11-10 12:31:00,1.76702,263,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.5,-0.91791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190893",2019-11-10 12:32:00,1.43752,254,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,-0.79695,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190894",2019-11-10 12:33:00,1.70169,247,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.4,-0.79569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190895",2019-11-10 12:34:00,1.71074,244,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.4,-0.8253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190896",2019-11-10 12:35:00,1.72391,243,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.5,-0.819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190897",2019-11-10 12:36:00,1.73617,242,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.4,-0.80199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190898",2019-11-10 12:37:00,1.82431,240,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,-0.78876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190899",2019-11-10 12:38:00,1.79866,234,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,-0.76986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190900",2019-11-10 12:39:00,1.88397,230,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,-0.76293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190901",2019-11-10 12:40:00,1.8339,228,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,-0.75663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190902",2019-11-10 12:41:00,1.88578,230,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.7,-0.78246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190903",2019-11-10 12:42:00,1.91681,230,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.6,-0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190904",2019-11-10 12:43:00,1.96626,230,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,-0.78183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190905",2019-11-10 12:44:00,1.73802,234,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,-0.79569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190906",2019-11-10 12:45:00,1.98533,238,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,-0.8253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190907",2019-11-10 12:46:00,2.37307,242,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.4,-0.84483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190908",2019-11-10 12:47:00,2.02168,246,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.8,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190909",2019-11-10 12:48:00,1.91533,248,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.7,-0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190910",2019-11-10 12:49:00,1.69695,243,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,-0.71883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190911",2019-11-10 12:50:00,1.72565,238,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.4,-0.53739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190912",2019-11-10 12:51:00,1.65834,235,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.6,-0.48636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190913",2019-11-10 12:52:00,1.62146,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.8,-0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190914",2019-11-10 12:53:00,1.56894,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6,-0.63882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190915",2019-11-10 12:54:00,1.62792,238,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.2,-0.73269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190916",2019-11-10 12:55:00,1.62966,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6,-0.76356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190917",2019-11-10 12:56:00,1.67828,236,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.2,-0.77049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190918",2019-11-10 12:57:00,1.77467,236,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.2,-0.79191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190919",2019-11-10 12:58:00,1.76147,238,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.2,-0.78246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190920",2019-11-10 12:59:00,1.38776,236,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.2,-0.78183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190921",2019-11-10 13:00:00,1.67291,232,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,-0.73269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190922",2019-11-10 13:01:00,1.8241,227,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,-0.72513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190923",2019-11-10 13:02:00,1.7858,225,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5,-0.70623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190924",2019-11-10 13:03:00,1.78009,222,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,-0.63126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190925",2019-11-10 13:04:00,1.83965,223,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,-0.69426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190926",2019-11-10 13:05:00,1.84912,227,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,-0.73269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190927",2019-11-10 13:06:00,1.89133,234,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,-0.7812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190928",2019-11-10 13:07:00,2.44837,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,1.33434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190929",2019-11-10 13:08:00,1.91673,239,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,1.32993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190930",2019-11-10 13:09:00,1.60425,234,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,1.35387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190931",2019-11-10 13:10:00,1.84572,228,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.7,-0.73773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190932",2019-11-10 13:11:00,1.78804,229,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,-0.74529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190933",2019-11-10 13:12:00,1.85015,230,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,-0.73773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190934",2019-11-10 13:13:00,2.01969,219,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,4,-0.68103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190935",2019-11-10 13:14:00,1.85047,210,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,4.4,-0.63819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190936",2019-11-10 13:15:00,1.71154,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,4.8,-0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190937",2019-11-10 13:16:00,1.75259,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.2,-0.59913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190938",2019-11-10 13:17:00,1.85995,199,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5,-0.59346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190939",2019-11-10 13:18:00,1.8542,205,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.4,-0.58653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190940",2019-11-10 13:19:00,1.86292,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.3,-0.64323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190941",2019-11-10 13:20:00,1.84807,210,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.2,-0.64449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190942",2019-11-10 13:21:00,1.83365,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.5,-0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190943",2019-11-10 13:22:00,1.85322,207,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.7,-0.63063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190944",2019-11-10 13:23:00,1.81454,207,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.9,-0.61929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190945",2019-11-10 13:24:00,1.84298,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.9,-0.62118,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190946",2019-11-10 13:25:00,1.76931,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6,-0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190947",2019-11-10 13:26:00,1.28862,211,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6,-0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190948",2019-11-10 13:27:00,1.47369,217,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.4,-0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190949",2019-11-10 13:28:00,1.707,225,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.3,-0.71946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190950",2019-11-10 13:29:00,1.71693,235,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.1,-0.76923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190951",2019-11-10 13:30:00,1.73003,243,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.1,-0.819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190952",2019-11-10 13:31:00,1.71901,248,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.9,-0.8631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190953",2019-11-10 13:32:00,1.7366,251,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.4,-0.85869,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190954",2019-11-10 13:33:00,2.19549,250,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.2,-0.8379,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190955",2019-11-10 13:34:00,2.12959,250,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.1,-0.85239,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190956",2019-11-10 13:35:00,2.00854,248,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,4.8,1.25874,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190957",2019-11-10 13:36:00,1.77681,249,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5,1.24992,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190958",2019-11-10 13:37:00,1.6888,252,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.5,-0.87759,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190959",2019-11-10 13:38:00,1.7789,258,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.7,-0.8946,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190960",2019-11-10 13:39:00,1.67955,254,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.6,-0.87066,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190961",2019-11-10 13:40:00,1.47582,247,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.5,-0.82404,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190962",2019-11-10 13:41:00,1.31607,240,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.6,-0.66654,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190963",2019-11-10 13:42:00,1.18567,240,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.6,-0.57519,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190964",2019-11-10 13:43:00,1.15872,244,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.5,-0.57393,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190965",2019-11-10 13:44:00,1.12285,254,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.9,-0.6426,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190966",2019-11-10 13:45:00,1.10154,257,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.7,-0.74655,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190967",2019-11-10 13:46:00,1.07616,257,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5,-0.89082,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190968",2019-11-10 13:47:00,1.10436,259,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.8,-0.90216,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190969",2019-11-10 13:48:00,1.03163,261,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.9,-0.89082,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190970",2019-11-10 13:49:00,1.0809,264,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,6.2,-0.92799,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190971",2019-11-10 13:50:00,0.993678,268,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,6.4,-0.92736,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"190972",2019-11-10 13:51:00,0.999516,260,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,6.3,-0.85806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"190973",2019-11-10 13:52:00,1.00191,243,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,6.4,-0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190974",2019-11-10 13:53:00,1.08707,225,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,6.6,-0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190975",2019-11-10 13:54:00,1.0535,233,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,6.2,-0.72576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190976",2019-11-10 13:55:00,1.19629,196,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,6,-0.55503,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190977",2019-11-10 13:56:00,1.28853,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.6,-0.63756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190978",2019-11-10 13:57:00,1.15833,223,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.1,-0.71253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190979",2019-11-10 13:58:00,1.63732,220,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5,-0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190980",2019-11-10 13:59:00,1.66855,218,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.1,-0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190981",2019-11-10 14:00:00,1.56741,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.4,-0.79632,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"190982",2019-11-10 14:01:00,2.00762,263,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.9,-0.93618,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1
"190983",2019-11-10 14:02:00,2.06933,260,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.6,-0.90783,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
