"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"190984",2019-11-10 14:03:00,2.61596,263,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.2,-0.91476,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190985",2019-11-10 14:04:00,2.07356,267,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.6,-0.94689,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190986",2019-11-10 14:05:00,2.14005,275,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.8,-0.97587,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190987",2019-11-10 14:06:00,2.07954,251,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.5,-0.83916,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190988",2019-11-10 14:07:00,2.29377,215,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5,-0.66339,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190989",2019-11-10 14:08:00,1.9182,239,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.2,-0.70686,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190990",2019-11-10 14:09:00,1.60748,302,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.2,-0.84483,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190991",2019-11-10 14:10:00,1.40936,310,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.7,-0.87003,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190992",2019-11-10 14:11:00,1.25274,282,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.3,-0.8127,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190993",2019-11-10 14:12:00,1.13444,265,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.6,-0.7938,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190994",2019-11-10 14:13:00,1.115,233,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.5,-0.71316,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190995",2019-11-10 14:14:00,0.859397,204,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.2,-0.61236,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190996",2019-11-10 14:15:00,1.01223,201,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.6,-0.59346,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190997",2019-11-10 14:16:00,0.993322,210,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.8,-0.58086,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190998",2019-11-10 14:17:00,0.943341,200,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.9,-0.53109,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"190999",2019-11-10 14:18:00,0.930595,161,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,6.2,-0.41076,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191000",2019-11-10 14:19:00,0.917688,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,6,-0.39753,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191001",2019-11-10 14:20:00,1.02154,159,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,6,-0.42273,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191002",2019-11-10 14:21:00,0.754739,172,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.2,-0.42966,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191003",2019-11-10 14:22:00,0.940726,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5,-0.39879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191004",2019-11-10 14:23:00,0.941687,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.9,-0.32886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191005",2019-11-10 14:24:00,0.934969,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.5,-0.34146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191006",2019-11-10 14:25:00,1.18434,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.6,-0.36036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191007",2019-11-10 14:26:00,1.32386,211,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.5,-0.35469,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191008",2019-11-10 14:27:00,1.31078,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.4,-0.29736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191009",2019-11-10 14:28:00,1.65593,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,4.7,-0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191010",2019-11-10 14:29:00,1.68746,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5,-0.22869,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191011",2019-11-10 14:30:00,1.86461,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.3,-0.02016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191012",2019-11-10 14:31:00,1.99182,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.6,-0.04473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191013",2019-11-10 14:32:00,1.91842,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.7,-0.04536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191014",2019-11-10 14:33:00,2.11154,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.6,-0.13923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191015",2019-11-10 14:34:00,2.24159,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.7,-0.1953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191016",2019-11-10 14:35:00,2.16806,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.4,-0.30429,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191017",2019-11-10 14:36:00,2.0467,155,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.4,-0.32823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191018",2019-11-10 14:37:00,2.02015,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.5,-0.28539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191019",2019-11-10 14:38:00,1.83519,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5,-0.28224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191020",2019-11-10 14:39:00,1.57035,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,4.8,-0.27846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191021",2019-11-10 14:40:00,1.378,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.3,-0.2835,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191022",2019-11-10 14:41:00,1.40845,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.6,-0.28539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191023",2019-11-10 14:42:00,1.15011,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5.1,-0.28476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191024",2019-11-10 14:43:00,1.09213,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5,-0.28476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191025",2019-11-10 14:44:00,1.05573,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,5,-0.29043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191026",2019-11-10 14:45:00,1.01076,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.2,-0.29043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191027",2019-11-10 14:46:00,0.988729,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.8,-0.315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191028",2019-11-10 14:47:00,0.937842,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.7,-0.30996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191029",2019-11-10 14:48:00,0.827756,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.2,-0.30429,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191030",2019-11-10 14:49:00,0.924787,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.5,-0.30933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191031",2019-11-10 14:50:00,0.923932,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.7,-0.30807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"191032",2019-11-10 14:51:00,0.951027,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.6,-0.28791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191033",2019-11-10 14:52:00,0.922138,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5,-0.26271,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191034",2019-11-10 14:53:00,0.949177,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,5.5,-0.26586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191035",2019-11-10 14:54:00,0.986527,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.6,-0.2772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191036",2019-11-10 14:55:00,1.20605,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,4.6,-0.27783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191037",2019-11-10 14:56:00,1.3444,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.1,-0.28413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191038",2019-11-10 14:57:00,1.27593,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.1,-0.28413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191039",2019-11-10 14:58:00,1.48004,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.1,-0.22428,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191040",2019-11-10 14:59:00,1.81135,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5,-0.29043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191041",2019-11-10 15:00:00,1.93946,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5,-0.2079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191042",2019-11-10 15:01:00,2.0673,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.1,-0.30492,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191043",2019-11-10 15:02:00,2.1201,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.2,1.09809,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191044",2019-11-10 15:03:00,2.36881,158,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.2,-0.18333,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191045",2019-11-10 15:04:00,1.97832,163,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.3,-0.33453,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191046",2019-11-10 15:05:00,2.18239,168,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.3,-0.34146,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191047",2019-11-10 15:06:00,2.05012,173,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.5,-0.4032,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191048",2019-11-10 15:07:00,2.07372,187,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.5,-0.41643,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191049",2019-11-10 15:08:00,2.0512,197,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.7,-0.42966,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191050",2019-11-10 15:09:00,1.64848,207,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.9,-0.43533,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191051",2019-11-10 15:10:00,1.46001,211,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6,-0.44226,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191052",2019-11-10 15:11:00,1.33078,216,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.1,-0.44793,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191053",2019-11-10 15:12:00,1.21495,227,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6,-0.45927,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191054",2019-11-10 15:13:00,1.18645,245,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.9,-0.46746,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191055",2019-11-10 15:14:00,1.13823,266,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.9,-0.48951,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191056",2019-11-10 15:15:00,1.2464,271,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.9,-0.50148,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191057",2019-11-10 15:16:00,1.05306,269,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.9,-0.49896,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191058",2019-11-10 15:17:00,1.05812,275,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.9,-0.51723,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191059",2019-11-10 15:18:00,0.99023,285,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.9,-0.52353,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191060",2019-11-10 15:19:00,1.00256,289,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6,-0.53613,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191061",2019-11-10 15:20:00,0.992052,294,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6,-0.53172,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191062",2019-11-10 15:21:00,0.980972,301,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.1,-0.52479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191063",2019-11-10 15:22:00,0.897517,323,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6,-0.54873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191064",2019-11-10 15:23:00,0.994179,342,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.1,-0.56826,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191065",2019-11-10 15:24:00,0.978535,348,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.1,-0.56826,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191066",2019-11-10 15:25:00,1.47257,352,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.1,-0.52479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191067",2019-11-10 15:26:00,1.29549,350,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.2,-0.35343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191068",2019-11-10 15:27:00,1.28967,340,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.1,-0.32823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191069",2019-11-10 15:28:00,1.66586,337,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.1,-0.34776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191070",2019-11-10 15:29:00,1.81697,332,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.2,-0.4284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191071",2019-11-10 15:30:00,2.03619,323,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.1,-0.57393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191072",2019-11-10 15:31:00,2.13018,304,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.2,-0.59283,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191073",2019-11-10 15:32:00,2.18537,288,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.2,-0.57456,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191074",2019-11-10 15:33:00,2.25386,270,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.4,-0.55566,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191075",2019-11-10 15:34:00,2.21538,266,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.5,-0.57393,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191076",2019-11-10 15:35:00,2.12737,264,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.5,-0.58023,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191077",2019-11-10 15:36:00,2.11567,260,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.7,-0.57456,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191078",2019-11-10 15:37:00,2.08133,264,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.8,-0.57519,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191079",2019-11-10 15:38:00,2.06363,259,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.7,-0.59409,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191080",2019-11-10 15:39:00,1.57762,257,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.8,-0.63126,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191081",2019-11-10 15:40:00,1.38826,249,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.9,-0.5985,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191082",2019-11-10 15:41:00,1.19408,240,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.8,-0.54999,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191083",2019-11-10 15:42:00,1.27664,229,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.9,-0.51219,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191084",2019-11-10 15:43:00,1.10435,223,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7,-0.48573,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191085",2019-11-10 15:44:00,1.05005,219,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.1,-0.45423,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191086",2019-11-10 15:45:00,0.992529,213,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.2,-0.44163,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191087",2019-11-10 15:46:00,1.00212,216,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.3,-0.43533,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191088",2019-11-10 15:47:00,0.91476,223,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.4,-0.42273,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191089",2019-11-10 15:48:00,0.641297,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.4,-0.36666,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191090",2019-11-10 15:49:00,1.18802,181,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.6,-0.30996,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191091",2019-11-10 15:50:00,1.142,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.6,-0.25326,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191092",2019-11-10 15:51:00,0.813691,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.6,-0.08442,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191093",2019-11-10 15:52:00,0.91982,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.7,-0.14805,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191094",2019-11-10 15:53:00,0.904492,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.7,-0.1008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191095",2019-11-10 15:54:00,0.913004,113,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.6,-0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191096",2019-11-10 15:55:00,1.34395,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.6,-0.07119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191097",2019-11-10 15:56:00,1.14546,108,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.6,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191098",2019-11-10 15:57:00,1.21674,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.5,-0.02709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191099",2019-11-10 15:58:00,1.34845,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.5,0.00441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191100",2019-11-10 15:59:00,1.41583,104,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.4,-0.00000000186265,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191101",2019-11-10 16:00:00,1.46692,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.4,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191102",2019-11-10 16:01:00,1.50193,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7,0.28854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191103",2019-11-10 16:02:00,1.22136,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.8,0.21924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191104",2019-11-10 16:03:00,1.65937,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.6,0.19467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191105",2019-11-10 16:04:00,1.80477,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.5,0.20097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191106",2019-11-10 16:05:00,1.76769,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.6,0.21987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191107",2019-11-10 16:06:00,1.94513,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.9,0.28287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191108",2019-11-10 16:07:00,2.98046,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.2,0.3339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191109",2019-11-10 16:08:00,2.88638,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.4,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191110",2019-11-10 16:09:00,2.40355,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,7.7,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191111",2019-11-10 16:10:00,2.17317,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8,0.36162,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191112",2019-11-10 16:11:00,1.78034,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.3,0.36918,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191113",2019-11-10 16:12:00,1.41118,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.5,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191114",2019-11-10 16:13:00,1.16146,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.5,0.42273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191115",2019-11-10 16:14:00,1.0473,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.3,0.43533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191116",2019-11-10 16:15:00,0.897202,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191117",2019-11-10 16:16:00,1.06097,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.6,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191118",2019-11-10 16:17:00,0.877434,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191119",2019-11-10 16:18:00,0.830185,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6.7,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191120",2019-11-10 16:19:00,0.819115,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.4,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191121",2019-11-10 16:20:00,0.79438,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.4,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191122",2019-11-10 16:21:00,0.827498,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.4,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191123",2019-11-10 16:22:00,0.631349,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.6,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191124",2019-11-10 16:23:00,0.82232,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.7,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191125",2019-11-10 16:24:00,0.839953,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.8,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191126",2019-11-10 16:25:00,1.40962,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.7,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191127",2019-11-10 16:26:00,1.22482,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.5,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191128",2019-11-10 16:27:00,1.42852,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,6.2,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191129",2019-11-10 16:28:00,1.72876,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.9,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191130",2019-11-10 16:29:00,2.0824,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.6,0.65331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191131",2019-11-10 16:30:00,2.093,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.4,1.97883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191132",2019-11-10 16:31:00,2.21011,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.3,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191133",2019-11-10 16:32:00,2.3201,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.3,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191134",2019-11-10 16:33:00,2.30239,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.3,0.66591,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191135",2019-11-10 16:34:00,2.28679,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.4,0.65268,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191136",2019-11-10 16:35:00,2.22894,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.5,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191137",2019-11-10 16:36:00,2.08359,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.5,0.5796,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191138",2019-11-10 16:37:00,2.07862,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.5,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191139",2019-11-10 16:38:00,1.82537,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.4,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191140",2019-11-10 16:39:00,1.56037,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.4,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191141",2019-11-10 16:40:00,1.36685,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.3,0.59031,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191142",2019-11-10 16:41:00,1.25748,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.2,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191143",2019-11-10 16:42:00,1.26993,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.2,0.59409,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191144",2019-11-10 16:43:00,1.18026,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.2,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191145",2019-11-10 16:44:00,1.15157,21,0.241,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.2,0.63,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191146",2019-11-10 16:45:00,1.04552,21,0.218,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.2,0.72387,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191147",2019-11-10 16:46:00,1.01417,20,0.324,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.2,0.71883,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191148",2019-11-10 16:47:00,0.97439,19,0.324,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.3,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191149",2019-11-10 16:48:00,0.948633,18,0.322,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.3,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191150",2019-11-10 16:49:00,0.847509,18,0.181,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.4,0.60039,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191151",2019-11-10 16:50:00,0.945059,18,0.181,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.4,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"191152",2019-11-10 16:51:00,0.983276,17,0.253,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.4,0.69741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191153",2019-11-10 16:52:00,0.814569,17,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.4,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191154",2019-11-10 16:53:00,1.00312,16,0.179,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.4,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191155",2019-11-10 16:54:00,1.03623,16,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.4,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191156",2019-11-10 16:55:00,1.5011,15,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.3,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191157",2019-11-10 16:56:00,1.19229,15,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5.3,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191158",2019-11-10 16:57:00,1.48142,13,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,5,0.63819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191159",2019-11-10 16:58:00,1.79309,14,0.249,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.9,0.71001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191160",2019-11-10 16:59:00,2.02951,13,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.8,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191161",2019-11-10 17:00:00,2.18998,12,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.6,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191162",2019-11-10 17:01:00,2.29808,12,0.246,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.6,0.70371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191163",2019-11-10 17:02:00,2.40352,12,0.181,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.7,0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191164",2019-11-10 17:03:00,2.41103,11,0.184,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.7,0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191165",2019-11-10 17:04:00,2.34103,12,0.246,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.5,0.7623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191166",2019-11-10 17:05:00,2.3473,12,0.246,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.5,0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191167",2019-11-10 17:06:00,2.31244,11,0.248,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.6,1.2159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191168",2019-11-10 17:07:00,2.33557,10,2.661,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.6,3.3453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191169",2019-11-10 17:08:00,2.3341,10,2.668,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.6,3.35097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191170",2019-11-10 17:09:00,2.14314,10,2.638,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.5,3.3327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191171",2019-11-10 17:10:00,2.48986,9,2.637,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.5,3.3264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191172",2019-11-10 17:11:00,2.31996,8,2.495,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.5,3.33144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191173",2019-11-10 17:12:00,2.31584,9,2.363,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.4,3.03912,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191174",2019-11-10 17:13:00,2.2724,0,1.39,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.3,2.02608,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191175",2019-11-10 17:14:00,2.19174,0,1.398,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.3,2.02167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191176",2019-11-10 17:15:00,2.12988,0,1.381,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.4,1.95237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191177",2019-11-10 17:16:00,2.22983,0,1.607,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.2,2.1483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191178",2019-11-10 17:17:00,2.0108,0,1.223,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.2,1.74447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191179",2019-11-10 17:18:00,1.9893,0,1.219,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.2,1.73691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191180",2019-11-10 17:19:00,1.99429,0,1.215,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.4,1.72998,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191181",2019-11-10 17:20:00,2.03538,0,1.213,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.6,1.72683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191182",2019-11-10 17:21:00,2.03382,0,1.21,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.6,1.76211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191183",2019-11-10 17:22:00,1.9807,0,1.211,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.6,3.19851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191184",2019-11-10 17:23:00,2.17386,0,1.167,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.7,1.92024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191185",2019-11-10 17:24:00,1.48,0,1.163,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,4.7,1.74384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191186",2019-11-10 17:25:00,1.97238,0,1.156,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23.5,4.7,1.7955,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191187",2019-11-10 17:26:00,1.58198,0,1.038,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23.5,4.8,1.64934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191188",2019-11-10 17:27:00,1.99823,0,1.149,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23.5,4.8,1.48554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191189",2019-11-10 17:28:00,2.01544,0,0.974,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23.5,4.7,1.48617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191190",2019-11-10 17:29:00,1.99871,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23.5,4.7,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191191",2019-11-10 17:30:00,1.9613,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,4.5,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191192",2019-11-10 17:31:00,2.02374,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,4.4,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191193",2019-11-10 17:32:00,2.01854,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,4.3,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191194",2019-11-10 17:33:00,1.82678,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,4.2,0.76167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191195",2019-11-10 17:34:00,2.0833,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,4.3,0.7497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191196",2019-11-10 17:35:00,2.10153,0,0.103,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,4.2,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191197",2019-11-10 17:36:00,2.09034,0,0.105,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,4.1,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191198",2019-11-10 17:37:00,2.18648,0,0.055,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,4,0.71631,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191199",2019-11-10 17:38:00,2.10097,0,0.085,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.9,0.73584,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191200",2019-11-10 17:39:00,2.11351,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.9,0.67914,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191201",2019-11-10 17:40:00,2.09342,0,0.103,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.9,0.77679,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191202",2019-11-10 17:41:00,2.07282,0,0.034,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.9,0.69867,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191203",2019-11-10 17:42:00,1.97495,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.9,0.77364,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191204",2019-11-10 17:43:00,3.04738,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.9,0.7371,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191205",2019-11-10 17:44:00,2.53776,0,2.077,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.8,2.79027,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191206",2019-11-10 17:45:00,2.44756,0,2.076,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.7,2.79027,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191207",2019-11-10 17:46:00,2.80233,0,2.064,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.8,2.77767,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191208",2019-11-10 17:47:00,3.05346,0,2.061,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.8,2.77074,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191209",2019-11-10 17:48:00,3.02303,0,2.05,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.9,2.7405,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191210",2019-11-10 17:49:00,3.03341,0,2.074,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.8,2.772,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191211",2019-11-10 17:50:00,3.02939,0,2.087,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.8,2.76507,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191212",2019-11-10 17:51:00,3.07973,0,2.08,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.5,2.75877,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191213",2019-11-10 17:52:00,2.97497,0,2.079,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.6,2.7594,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191214",2019-11-10 17:53:00,2.95934,0,2.068,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.6,2.74302,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191215",2019-11-10 17:54:00,2.82713,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.7,0.64071,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191216",2019-11-10 17:55:00,2.68103,0,2.09,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.6,2.7657,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191217",2019-11-10 17:56:00,2.55845,0,2.076,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.6,2.77767,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191218",2019-11-10 17:57:00,2.54944,0,0.087,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.6,0.71757,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191219",2019-11-10 17:58:00,2.58911,0,0.108,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.5,0.72891,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191220",2019-11-10 17:59:00,2.37343,0,0.108,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.6,2.88351,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191221",2019-11-10 18:00:00,2.30025,0,0.059,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.6,2.8224,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191222",2019-11-10 18:01:00,2.13913,0,0.089,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.5,2.94525,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191223",2019-11-10 18:02:00,2.07113,0,0.089,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.5,2.91438,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191224",2019-11-10 18:03:00,2.00294,0,0.108,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.6,2.87595,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191225",2019-11-10 18:04:00,1.66638,0,0.11,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.7,0.74844,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191226",2019-11-10 18:05:00,1.93174,0,0.06,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.7,0.71631,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191227",2019-11-10 18:06:00,2.07916,0,0.087,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.7,0.73647,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191228",2019-11-10 18:07:00,2.23768,0,0.09,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.7,0.73647,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191229",2019-11-10 18:08:00,2.03222,0,0.108,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.6,0.75474,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191230",2019-11-10 18:09:00,2.04933,0,0.108,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.5,0.74907,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191231",2019-11-10 18:10:00,2.10001,0,0.058,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.5,0.71757,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191232",2019-11-10 18:11:00,1.92873,0,0.088,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.4,0.74151,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191233",2019-11-10 18:12:00,2.65351,0,0.088,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,23,23.5,3.4,0.74529,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191234",2019-11-10 18:13:00,2.37754,0,0.108,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.4,0.75411,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191235",2019-11-10 18:14:00,2.33776,0,0.104,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.3,0.7497,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191236",2019-11-10 18:15:00,2.51131,0,0.106,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.3,0.75474,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191237",2019-11-10 18:16:00,2.61816,0,0.035,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.5,0.70434,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191238",2019-11-10 18:17:00,2.60146,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.5,0.79821,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191239",2019-11-10 18:18:00,2.85479,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.4,0.693,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191240",2019-11-10 18:19:00,2.57017,0,0.104,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.4,0.8127,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191241",2019-11-10 18:20:00,2.53607,0,0.058,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.4,0.80577,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191242",2019-11-10 18:21:00,2.49271,0,0.182,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.3,0.7875,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191243",2019-11-10 18:22:00,2.31726,0,1.183,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.3,1.83204,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191244",2019-11-10 18:23:00,1.98608,0,1.281,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.2,1.82007,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191245",2019-11-10 18:24:00,1.73692,0,3.272,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.1,3.89844,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191246",2019-11-10 18:25:00,1.58139,0,3.267,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.4,3.88647,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191247",2019-11-10 18:26:00,1.94884,0,3.235,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.4,3.86127,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191248",2019-11-10 18:27:00,2.75612,0,1.27,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.4,1.8018,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191249",2019-11-10 18:28:00,3.4219,0,1.197,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.4,1.77534,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191250",2019-11-10 18:29:00,4.40678,0,3.271,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.4,3.8871,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191251",2019-11-10 18:30:00,3.89093,0,3.266,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.5,3.88017,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191252",2019-11-10 18:31:00,2.90387,0,3.25,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.3,3.86694,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191253",2019-11-10 18:32:00,2.73018,0,3.238,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.1,3.85434,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191254",2019-11-10 18:33:00,2.31632,0,3.205,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.1,5.94153,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191255",2019-11-10 18:34:00,2.16163,0,3.235,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3,5.98941,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191256",2019-11-10 18:35:00,2.10677,0,3.236,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3,5.9913,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191257",2019-11-10 18:36:00,2.14425,0,1.275,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3,1.83393,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191258",2019-11-10 18:37:00,1.95627,0,1.213,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3,1.78857,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191259",2019-11-10 18:38:00,2.07861,0,1.169,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,2.9,1.87614,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191260",2019-11-10 18:39:00,2.02697,0,1.172,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3,1.76904,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191261",2019-11-10 18:40:00,1.8092,0,1.163,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,2.9,1.77786,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191262",2019-11-10 18:41:00,1.96089,0,1.159,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3,1.84716,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191263",2019-11-10 18:42:00,2.22945,0,1.159,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.1,1.89126,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191264",2019-11-10 18:43:00,2.05383,0,1.568,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3.1,2.20941,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191265",2019-11-10 18:44:00,2.14145,0,1.549,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3,2.18484,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191266",2019-11-10 18:45:00,2.71817,0,1.543,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3,2.39211,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191267",2019-11-10 18:46:00,2.39308,0,1.567,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,3,2.43747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191268",2019-11-10 18:47:00,2.4844,0,1.541,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,2.9,2.31147,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191269",2019-11-10 18:48:00,2.49677,0,2.376,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,2.8,3.2319,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191270",2019-11-10 18:49:00,2.46101,0,1.488,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.7,2.06577,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191271",2019-11-10 18:50:00,2.43899,0,1.467,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,2.0412,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191272",2019-11-10 18:51:00,2.25894,0,1.463,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,2.03427,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191273",2019-11-10 18:52:00,2.61422,0,1.489,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.7,2.06514,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191274",2019-11-10 18:53:00,2.42632,0,1.042,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.7,1.575,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191275",2019-11-10 18:54:00,2.42721,0,1.027,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,1.58004,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191276",2019-11-10 18:55:00,2.40912,0,0.482,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.4,1.02564,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191277",2019-11-10 18:56:00,2.39243,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.73584,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191278",2019-11-10 18:57:00,2.32432,0,0.18,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.7,0.73017,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191279",2019-11-10 18:58:00,2.74337,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,0.76671,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191280",2019-11-10 18:59:00,2.5685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,0.74214,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191281",2019-11-10 19:00:00,2.18935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.74214,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191282",2019-11-10 19:01:00,2.14278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.4,0.74277,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191283",2019-11-10 19:02:00,2.13288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.73647,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191284",2019-11-10 19:03:00,2.13008,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.74214,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191285",2019-11-10 19:04:00,2.15238,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.7371,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191286",2019-11-10 19:05:00,2.14979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.74403,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191287",2019-11-10 19:06:00,2.00966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.76482,1,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191288",2019-11-10 19:07:00,2.0769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.4,0.76797,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191289",2019-11-10 19:08:00,2.03036,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.77364,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191290",2019-11-10 19:09:00,2.0062,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.76797,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191291",2019-11-10 19:10:00,1.71759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.76797,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191292",2019-11-10 19:11:00,2.29397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.756,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191293",2019-11-10 19:12:00,2.27423,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.76167,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191294",2019-11-10 19:13:00,2.3589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.76734,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191295",2019-11-10 19:14:00,2.06607,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.75663,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191296",2019-11-10 19:15:00,2.40842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.76104,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191297",2019-11-10 19:16:00,2.42781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.7497,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191298",2019-11-10 19:17:00,2.62112,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.7497,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191299",2019-11-10 19:18:00,2.40212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
