"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"191300",2019-11-10 19:19:00,2.4058,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.75474,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191301",2019-11-10 19:20:00,2.35844,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.75159,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191302",2019-11-10 19:21:00,2.38603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.74655,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191303",2019-11-10 19:22:00,2.48939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.7434,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191304",2019-11-10 19:23:00,2.35987,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191305",2019-11-10 19:24:00,2.34831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191306",2019-11-10 19:25:00,2.33271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.74529,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191307",2019-11-10 19:26:00,2.28538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.74088,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191308",2019-11-10 19:27:00,2.28058,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.73836,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191309",2019-11-10 19:28:00,2.24785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.74277,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191310",2019-11-10 19:29:00,2.14887,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.74781,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191311",2019-11-10 19:30:00,2.07666,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.73647,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191312",2019-11-10 19:31:00,2.04474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.72387,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191313",2019-11-10 19:32:00,2.1156,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.4,0.7182,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191314",2019-11-10 19:33:00,2.07857,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.7182,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191315",2019-11-10 19:34:00,2.04011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,0.72387,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191316",2019-11-10 19:35:00,2.00219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,0.71757,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"191317",2019-11-10 19:36:00,2.01351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.72954,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191318",2019-11-10 19:37:00,1.99533,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.72954,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191319",2019-11-10 19:38:00,1.98821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.72387,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191320",2019-11-10 19:39:00,2.2929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.72576,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191321",2019-11-10 19:40:00,1.81271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.72387,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191322",2019-11-10 19:41:00,2.33841,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.72324,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191323",2019-11-10 19:42:00,2.11403,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.71757,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191324",2019-11-10 19:43:00,2.10142,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.72954,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191325",2019-11-10 19:44:00,2.21152,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.71883,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191326",2019-11-10 19:45:00,2.29731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.72387,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191327",2019-11-10 19:46:00,2.6131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.4,0.72891,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191328",2019-11-10 19:47:00,2.28503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.4,0.71001,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191329",2019-11-10 19:48:00,2.36972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.69867,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191330",2019-11-10 19:49:00,2.34331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,0.70812,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191331",2019-11-10 19:50:00,2.3864,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.70623,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191332",2019-11-10 19:51:00,2.3581,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,0.79884,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191333",2019-11-10 19:52:00,2.47164,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,0.79884,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191334",2019-11-10 19:53:00,2.12777,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.7,0.79317,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191335",2019-11-10 19:54:00,2.67029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.8,0.70371,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191336",2019-11-10 19:55:00,2.36455,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.9,0.70434,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191337",2019-11-10 19:56:00,1.82116,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3,0.70434,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191338",2019-11-10 19:57:00,1.64319,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.1,0.70434,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191339",2019-11-10 19:58:00,1.3148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.1,0.70308,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191340",2019-11-10 19:59:00,1.45048,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.1,0.70434,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191341",2019-11-10 20:00:00,1.24167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.2,0.68544,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191342",2019-11-10 20:01:00,1.35254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.2,0.67914,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191343",2019-11-10 20:02:00,1.41865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.2,0.67788,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191344",2019-11-10 20:03:00,1.57022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.2,0.6741,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191345",2019-11-10 20:04:00,1.19599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.1,0.6741,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191346",2019-11-10 20:05:00,1.20354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.9,0.68544,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"191347",2019-11-10 20:06:00,1.18169,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3,0.69237,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"191348",2019-11-10 20:07:00,1.16157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.2,0.7056,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191349",2019-11-10 20:08:00,1.21132,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.2,0.71064,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191350",2019-11-10 20:09:00,1.20208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.4,0.71631,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191351",2019-11-10 20:10:00,1.15264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,0.71694,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191352",2019-11-10 20:11:00,1.85192,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.5,0.69237,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191353",2019-11-10 20:12:00,1.44645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,0.68607,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191354",2019-11-10 20:13:00,1.64233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,0.68607,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191355",2019-11-10 20:14:00,2.2269,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3,0.6804,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191356",2019-11-10 20:15:00,2.24661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,2.8,0.68796,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191357",2019-11-10 20:16:00,2.39832,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,2.6,0.7686,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191358",2019-11-10 20:17:00,2.48321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,2.7,0.66717,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191359",2019-11-10 20:18:00,2.5196,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,2.9,0.61677,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191360",2019-11-10 20:19:00,2.54411,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,2.9,0.89334,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191361",2019-11-10 20:20:00,2.76391,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,0.7182,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191362",2019-11-10 20:21:00,2.59254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3,0.85554,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191363",2019-11-10 20:22:00,2.37833,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,0.88767,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191364",2019-11-10 20:23:00,2.42742,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,0.7686,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191365",2019-11-10 20:24:00,2.22609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.77742,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191366",2019-11-10 20:25:00,1.84937,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.71064,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191367",2019-11-10 20:26:00,1.74447,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.70434,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191368",2019-11-10 20:27:00,1.63835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.7056,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191369",2019-11-10 20:28:00,1.46426,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.72324,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191370",2019-11-10 20:29:00,1.34898,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,0.72954,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191371",2019-11-10 20:30:00,1.25216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,0.72702,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191372",2019-11-10 20:31:00,1.21634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.5,0.74277,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191373",2019-11-10 20:32:00,1.18726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,0.73647,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191374",2019-11-10 20:33:00,1.10839,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.74151,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191375",2019-11-10 20:34:00,1.19214,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,0.75348,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191376",2019-11-10 20:35:00,1.08549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,0.74151,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"191377",2019-11-10 20:36:00,1.07752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,0.76545,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"191378",2019-11-10 20:37:00,1.07266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3,0.76545,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191379",2019-11-10 20:38:00,1.0715,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,2.9,0.75915,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191380",2019-11-10 20:39:00,1.06635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,2.9,0.78561,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191381",2019-11-10 20:40:00,1.23442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,2.9,0.77931,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191382",2019-11-10 20:41:00,1.95043,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3,0.78561,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191383",2019-11-10 20:42:00,1.43374,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,0.79191,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191384",2019-11-10 20:43:00,1.65156,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.73017,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191385",2019-11-10 20:44:00,2.0498,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.74025,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191386",2019-11-10 20:45:00,2.30952,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.72954,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191387",2019-11-10 20:46:00,2.37962,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.75537,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"191388",2019-11-10 20:47:00,2.44964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,0.74781,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191389",2019-11-10 20:48:00,2.63566,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,0.6993,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191390",2019-11-10 20:49:00,2.61593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.71379,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191391",2019-11-10 20:50:00,2.73495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.72639,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191392",2019-11-10 20:51:00,2.60027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.6993,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191393",2019-11-10 20:52:00,2.57354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,0.76041,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191394",2019-11-10 20:53:00,2.43503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,0.74277,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191395",2019-11-10 20:54:00,2.17798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,0.73521,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191396",2019-11-10 20:55:00,1.9154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,0.75726,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191397",2019-11-10 20:56:00,2.10626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,0.76671,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191398",2019-11-10 20:57:00,1.57958,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.5,0.7245,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191399",2019-11-10 20:58:00,1.45734,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.73836,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191400",2019-11-10 20:59:00,1.67137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.74781,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191401",2019-11-10 21:00:00,1.28917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.74214,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191402",2019-11-10 21:01:00,1.47259,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,0.76041,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191403",2019-11-10 21:02:00,1.19518,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.73647,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191404",2019-11-10 21:03:00,1.08845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,0.74781,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191405",2019-11-10 21:04:00,1.18211,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,0.74277,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191406",2019-11-10 21:05:00,1.20694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,0.73269,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"191407",2019-11-10 21:06:00,1.1824,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,0.74277,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"191408",2019-11-10 21:07:00,1.20185,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,0.76797,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191409",2019-11-10 21:08:00,0.74136,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,0.77616,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191410",2019-11-10 21:09:00,1.15494,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,0.76167,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191411",2019-11-10 21:10:00,1.25667,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,0.756,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191412",2019-11-10 21:11:00,1.76661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,0.76734,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191413",2019-11-10 21:12:00,1.35845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,0.76104,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191414",2019-11-10 21:13:00,1.68356,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.76167,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191415",2019-11-10 21:14:00,2.50371,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,0.75474,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191416",2019-11-10 21:15:00,2.43586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,0.75474,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"191417",2019-11-10 21:16:00,2.4621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191418",2019-11-10 21:17:00,2.75746,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191419",2019-11-10 21:18:00,2.64106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191420",2019-11-10 21:19:00,2.63275,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191421",2019-11-10 21:20:00,2.8081,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,0.73332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191422",2019-11-10 21:21:00,2.54818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191423",2019-11-10 21:22:00,2.66428,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,2.9,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191424",2019-11-10 21:23:00,2.05365,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,2.7,0.73395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191425",2019-11-10 21:24:00,1.97485,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,2.7,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191426",2019-11-10 21:25:00,1.70274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.5,0.72828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191427",2019-11-10 21:26:00,1.63062,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191428",2019-11-10 21:27:00,1.4048,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.6,0.7182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191429",2019-11-10 21:28:00,1.11296,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.5,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191430",2019-11-10 21:29:00,1.27552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.5,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191431",2019-11-10 21:30:00,1.2854,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.5,0.72513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191432",2019-11-10 21:31:00,1.43162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.3,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191433",2019-11-10 21:32:00,1.15294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.6,0.72513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191434",2019-11-10 21:33:00,1.13234,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191435",2019-11-10 21:34:00,1.13108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191436",2019-11-10 21:35:00,0.860012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.70749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191437",2019-11-10 21:36:00,1.11436,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"191438",2019-11-10 21:37:00,1.1477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191439",2019-11-10 21:38:00,1.13623,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.77994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191440",2019-11-10 21:39:00,1.12524,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.78561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191441",2019-11-10 21:40:00,1.15395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191442",2019-11-10 21:41:00,1.58137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.2,0.77427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191443",2019-11-10 21:42:00,1.30448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.2,0.87444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191444",2019-11-10 21:43:00,1.64881,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,2.57607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191445",2019-11-10 21:44:00,1.96263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191446",2019-11-10 21:45:00,2.19586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191447",2019-11-10 21:46:00,2.36319,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.2,0.90405,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191448",2019-11-10 21:47:00,2.43524,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.79884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191449",2019-11-10 21:48:00,2.5843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.79443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191450",2019-11-10 21:49:00,2.30912,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.79821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191451",2019-11-10 21:50:00,2.50513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.79884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191452",2019-11-10 21:51:00,2.48172,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191453",2019-11-10 21:52:00,2.46795,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.79002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191454",2019-11-10 21:53:00,2.49662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.79821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191455",2019-11-10 21:54:00,2.46242,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191456",2019-11-10 21:55:00,2.45581,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191457",2019-11-10 21:56:00,2.45321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191458",2019-11-10 21:57:00,2.4038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.79884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191459",2019-11-10 21:58:00,2.28516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191460",2019-11-10 21:59:00,2.25582,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191461",2019-11-10 22:00:00,2.12781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.66339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191462",2019-11-10 22:01:00,2.13595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191463",2019-11-10 22:02:00,2.11781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.67221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191464",2019-11-10 22:03:00,2.09382,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191465",2019-11-10 22:04:00,2.13345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191466",2019-11-10 22:05:00,2.13749,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.2,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191467",2019-11-10 22:06:00,2.16606,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.2,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191468",2019-11-10 22:07:00,2.12044,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191469",2019-11-10 22:08:00,1.99464,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191470",2019-11-10 22:09:00,2.38577,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191471",2019-11-10 22:10:00,2.08661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191472",2019-11-10 22:11:00,2.04553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.6,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191473",2019-11-10 22:12:00,2.05259,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191474",2019-11-10 22:13:00,2.03368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191475",2019-11-10 22:14:00,2.0271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191476",2019-11-10 22:15:00,1.87074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191477",2019-11-10 22:16:00,2.12994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191478",2019-11-10 22:17:00,2.06368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.66591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191479",2019-11-10 22:18:00,1.97267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191480",2019-11-10 22:19:00,1.97465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191481",2019-11-10 22:20:00,1.74543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.67221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191482",2019-11-10 22:21:00,1.95745,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191483",2019-11-10 22:22:00,2.06305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.83979,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191484",2019-11-10 22:23:00,1.98784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.2,0.83412,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191485",2019-11-10 22:24:00,2.01009,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.83349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191486",2019-11-10 22:25:00,1.97195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.83034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191487",2019-11-10 22:26:00,1.96039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.8316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191488",2019-11-10 22:27:00,1.97242,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.89334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191489",2019-11-10 22:28:00,1.99422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191490",2019-11-10 22:29:00,1.88156,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.77301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191491",2019-11-10 22:30:00,2.08949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.76671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191492",2019-11-10 22:31:00,2.0859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.76167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191493",2019-11-10 22:32:00,2.05898,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191494",2019-11-10 22:33:00,2.10128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.77931,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191495",2019-11-10 22:34:00,2.10906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.2,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191496",2019-11-10 22:35:00,1.9726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191497",2019-11-10 22:36:00,2.03038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.76671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191498",2019-11-10 22:37:00,2.09647,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191499",2019-11-10 22:38:00,2.0816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.2,0.75726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191500",2019-11-10 22:39:00,2.06214,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,0.76671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191501",2019-11-10 22:40:00,1.98092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.4,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191502",2019-11-10 22:41:00,2.06793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191503",2019-11-10 22:42:00,1.79185,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.2,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191504",2019-11-10 22:43:00,2.09412,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191505",2019-11-10 22:44:00,2.03354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191506",2019-11-10 22:45:00,1.86712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,0.76671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191507",2019-11-10 22:46:00,2.06567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.5,0.76167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191508",2019-11-10 22:47:00,1.95231,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191509",2019-11-10 22:48:00,2.06257,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191510",2019-11-10 22:49:00,1.94054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.9,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191511",2019-11-10 22:50:00,2.03252,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.8,3.49524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191512",2019-11-10 22:51:00,2.02894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.9,2.08971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191513",2019-11-10 22:52:00,1.99479,0,0,24,22,22,22,30,27,27,5.421,0,23.5,22,22,22,23,22.5,23,3.1,0.77742,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191514",2019-11-10 22:53:00,2.05429,0,0,24,22,22,22,30,27,27,7.005,0,23.5,22,22,22,23,22.5,23,3.4,0.85617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191515",2019-11-10 22:54:00,2.05742,0,0,24,22,22,22,30,27,27,7.08918032786885,0,23.5,22,22,22,23,22.5,23,3.5,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191516",2019-11-10 22:55:00,2.55516,0,0,24,22,22,22,30,27,27,7.07966666666667,0,23.5,22,22,22,23,22.5,23,3.6,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191517",2019-11-10 22:56:00,2.05189,0,0,24,22,22,22,30,27,27,7.06163934426229,0,23.5,22,22,22,23,22.5,23,3.5,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191518",2019-11-10 22:57:00,2.02561,0,0,24,22,22,22,30,27,27,7.05770491803279,0,23.5,22,22,22,23,22.5,23,3.6,0.75789,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191519",2019-11-10 22:58:00,2.06427,0,0,24,22,22,22,30,27,27,7.00766666666667,0,23.5,22,22,22,23,22.5,23,3.7,1.2096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191520",2019-11-10 22:59:00,3.36163,0,0,24,22,22,22,30,27,27,6.96295081967213,0,23.5,22,22,22,23,22.5,23,3.5,1.21779,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191521",2019-11-10 23:00:00,2.55499,0,0,24,22,22,22,30,27,27,6.99573770491803,0,23.5,22,22,22,23,22.5,23,3.3,1.22094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191522",2019-11-10 23:01:00,3.07715,0,0,24,22,22,22,30,27,27,6.971,0,23.5,22,22,22,23,22.5,23,3.1,1.2222,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191523",2019-11-10 23:02:00,3.90277,0,0,24,22,22,22,30,27,27,6.96819672131148,0,23.5,22,22,22,23,22.5,23,3.3,1.22787,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191524",2019-11-10 23:03:00,3.80483,0,0,24,22,22,22,30,27,27,6.94033333333333,0,23.5,22,22,22,23,22.5,23,3.5,1.24677,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191525",2019-11-10 23:04:00,4.64386,0,0,24,22,22,22,30,27,27,6.91754098360656,0,23.5,22,22,22,23,22.5,23,3.7,1.20267,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191526",2019-11-10 23:05:00,4.45472,0,0,24,22,22,22,30,27,27,0.693114754098361,0,23.5,22,22,22,23,22.5,23,3.6,1.17495,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191527",2019-11-10 23:06:00,4.35823,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.6,1.08864,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191528",2019-11-10 23:07:00,4.48567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.5,1.0962,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191529",2019-11-10 23:08:00,4.44422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,1.18251,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191530",2019-11-10 23:09:00,4.62993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,1.30851,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191531",2019-11-10 23:10:00,4.50293,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.2,1.30914,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191532",2019-11-10 23:11:00,4.58729,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,1.19574,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191533",2019-11-10 23:12:00,4.68097,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,1.17117,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191534",2019-11-10 23:13:00,4.59306,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.1,2.87784,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191535",2019-11-10 23:14:00,4.61627,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.9,1.0773,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191536",2019-11-10 23:15:00,4.57879,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.9,1.09494,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191537",2019-11-10 23:16:00,4.20236,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.9,1.09494,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191538",2019-11-10 23:17:00,4.55004,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.8,1.08927,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191539",2019-11-10 23:18:00,4.46153,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.9,1.10817,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191540",2019-11-10 23:19:00,4.3733,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.9,1.10187,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191541",2019-11-10 23:20:00,4.29998,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3,1.10754,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191542",2019-11-10 23:21:00,4.28655,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.1,1.10754,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191543",2019-11-10 23:22:00,4.33511,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3,1.10817,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191544",2019-11-10 23:23:00,4.32789,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3,1.12455,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191545",2019-11-10 23:24:00,4.30026,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.9,1.12014,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191546",2019-11-10 23:25:00,4.36468,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.1,1.13211,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191547",2019-11-10 23:26:00,4.38459,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.9,1.12707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191548",2019-11-10 23:27:00,4.43452,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.7,1.13841,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191549",2019-11-10 23:28:00,4.31285,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.9,1.13337,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191550",2019-11-10 23:29:00,4.23663,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.8,1.22724,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191551",2019-11-10 23:30:00,4.25875,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.9,1.11321,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191552",2019-11-10 23:31:00,4.6613,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3,1.21842,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191553",2019-11-10 23:32:00,4.46308,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3,1.12014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191554",2019-11-10 23:33:00,4.31139,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3,1.11447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191555",2019-11-10 23:34:00,4.28497,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.1,1.12644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191556",2019-11-10 23:35:00,4.32804,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.2,1.13085,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191557",2019-11-10 23:36:00,4.41783,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.2,1.12707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191558",2019-11-10 23:37:00,4.32492,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3,1.12077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191559",2019-11-10 23:38:00,4.19315,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.9,1.12077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191560",2019-11-10 23:39:00,4.61722,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.9,1.12077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191561",2019-11-10 23:40:00,4.37639,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3,1.12707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191562",2019-11-10 23:41:00,4.31686,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.1,1.16487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191563",2019-11-10 23:42:00,4.31116,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.1,1.1655,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191564",2019-11-10 23:43:00,4.26331,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3,1.1718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191565",2019-11-10 23:44:00,4.30725,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3,1.17117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191566",2019-11-10 23:45:00,4.32377,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3,1.18314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191567",2019-11-10 23:46:00,3.96096,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.8,1.17621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191568",2019-11-10 23:47:00,4.35373,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.1,1.18377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191569",2019-11-10 23:48:00,4.30953,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,1.18314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191570",2019-11-10 23:49:00,4.35907,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,1.16991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191571",2019-11-10 23:50:00,4.60562,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.2,1.1592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191572",2019-11-10 23:51:00,4.33062,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.1,1.1592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191573",2019-11-10 23:52:00,4.32084,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.1,1.19007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191574",2019-11-10 23:53:00,3.74379,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,1.16487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191575",2019-11-10 23:54:00,4.26791,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,1.17306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191576",2019-11-10 23:55:00,4.27288,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,2.9,1.26567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191577",2019-11-10 23:56:00,4.26817,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.1,1.26252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191578",2019-11-10 23:57:00,3.9881,0,0.101,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.1,1.23669,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191579",2019-11-10 23:58:00,4.26367,0,0.106,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,1.24236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191580",2019-11-10 23:59:00,4.22861,0,0.055,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,1.21653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191581",2019-11-11 00:00:00,4.23648,0,0.085,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,1.2222,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191582",2019-11-11 00:01:00,4.26531,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,1.17747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191583",2019-11-11 00:02:00,4.22088,0,0.103,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,1.31544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191584",2019-11-11 00:03:00,3.99666,0,0.037,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,1.18377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191585",2019-11-11 00:04:00,4.27611,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,1.23669,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191586",2019-11-11 00:05:00,4.07277,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,1.15794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191587",2019-11-11 00:06:00,4.06845,0,2.097,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.28734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191588",2019-11-11 00:07:00,3.98174,0,2.1,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.2,3.29364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191589",2019-11-11 00:08:00,4.00036,0,2.07,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.26907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191590",2019-11-11 00:09:00,4.06879,0,2.084,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191591",2019-11-11 00:10:00,3.85936,0,2.086,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.26529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191592",2019-11-11 00:11:00,4.2183,0,2.081,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.26907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191593",2019-11-11 00:12:00,4.15231,0,2.079,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.27348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191594",2019-11-11 00:13:00,4.13219,0,2.079,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.27537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191595",2019-11-11 00:14:00,4.13568,0,2.084,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,3.28104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191596",2019-11-11 00:15:00,4.08051,0,2.046,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.25584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191597",2019-11-11 00:16:00,4.11039,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,1.1592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191598",2019-11-11 00:17:00,4.04152,0,2.081,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,3.27537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191599",2019-11-11 00:18:00,4.12548,0,2.064,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.25773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191600",2019-11-11 00:19:00,4.16755,0,2.069,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.26592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191601",2019-11-11 00:20:00,4.1755,0,2.078,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.2823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191602",2019-11-11 00:21:00,4.13583,0,2.08,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.26592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191603",2019-11-11 00:22:00,4.20118,0,2.049,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,3.23064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191604",2019-11-11 00:23:00,4.18619,0,2.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.2,3.25647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191605",2019-11-11 00:24:00,3.49856,0,2.064,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.2,2.60757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191606",2019-11-11 00:25:00,3.09756,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191607",2019-11-11 00:26:00,2.84623,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.2,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191608",2019-11-11 00:27:00,2.50122,0,0.059,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.2,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191609",2019-11-11 00:28:00,2.32729,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,0.56448,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191610",2019-11-11 00:29:00,2.17901,0,0.091,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191611",2019-11-11 00:30:00,2.06304,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.4,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191612",2019-11-11 00:31:00,1.9594,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.5,0.59724,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191613",2019-11-11 00:32:00,1.87813,0,0.057,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.5,0.57141,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191614",2019-11-11 00:33:00,1.88574,0,0.089,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.5,0.58149,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191615",2019-11-11 00:34:00,1.80568,0,0.089,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,3.3,0.58464,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191616",2019-11-11 00:35:00,1.76771,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,0.59787,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191617",2019-11-11 00:36:00,1.83979,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.60228,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191618",2019-11-11 00:37:00,1.65653,0,0.06,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3,0.78624,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191619",2019-11-11 00:38:00,1.98765,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3,0.8253,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191620",2019-11-11 00:39:00,1.78445,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.81774,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191621",2019-11-11 00:40:00,1.82076,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191622",2019-11-11 00:41:00,1.81614,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.60291,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191623",2019-11-11 00:42:00,1.93728,0,0.057,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
