"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"191624",2019-11-11 00:43:00,1.9013,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3,0.59094,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191625",2019-11-11 00:44:00,2.34583,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3,0.58905,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191626",2019-11-11 00:45:00,1.92973,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3,0.60291,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191627",2019-11-11 00:46:00,1.99675,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3,0.59724,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191628",2019-11-11 00:47:00,1.72089,0,0.071,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.9,0.57456,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191629",2019-11-11 00:48:00,1.75485,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.8,0.59031,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191630",2019-11-11 00:49:00,1.84173,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.9,0.57267,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191631",2019-11-11 00:50:00,1.75614,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.9,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191632",2019-11-11 00:51:00,1.78903,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.9,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191633",2019-11-11 00:52:00,1.84583,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191634",2019-11-11 00:53:00,1.89873,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.56511,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191635",2019-11-11 00:54:00,1.95954,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191636",2019-11-11 00:55:00,1.93397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191637",2019-11-11 00:56:00,1.98723,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3,0.61677,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191638",2019-11-11 00:57:00,1.95524,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.56511,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191639",2019-11-11 00:58:00,2.45772,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191640",2019-11-11 00:59:00,1.95762,0,0.057,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.2,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191641",2019-11-11 01:00:00,1.98768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191642",2019-11-11 01:01:00,1.97386,0,0.041,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191643",2019-11-11 01:02:00,1.98948,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,0.60921,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191644",2019-11-11 01:03:00,1.96409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191645",2019-11-11 01:04:00,1.84838,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191646",2019-11-11 01:05:00,2.19261,0,2.079,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,2.6586,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191647",2019-11-11 01:06:00,1.8984,0,2.072,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,2.65356,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191648",2019-11-11 01:07:00,1.94032,0,2.044,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3,2.62647,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191649",2019-11-11 01:08:00,1.90914,0,2.061,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,2.64474,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191650",2019-11-11 01:09:00,1.88743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,0.54117,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191651",2019-11-11 01:10:00,1.8651,0,2.071,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.9,2.646,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191652",2019-11-11 01:11:00,1.85176,0,2.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3,2.63907,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191653",2019-11-11 01:12:00,2.65234,0,2.05,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,2.63214,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191654",2019-11-11 01:13:00,2.60199,0,2.05,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.2,2.62647,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191655",2019-11-11 01:14:00,2.65981,0,2.027,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,2.5956,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191656",2019-11-11 01:15:00,2.8997,0,2.068,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,2.63907,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191657",2019-11-11 01:16:00,2.86105,0,2.058,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,2.62647,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191658",2019-11-11 01:17:00,3.32223,0,0.091,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3,0.59661,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191659",2019-11-11 01:18:00,3.20638,0,0.046,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.9,0.56574,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191660",2019-11-11 01:19:00,3.28632,0,0.034,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,0.54873,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191661",2019-11-11 01:20:00,2.79102,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3,0.55881,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191662",2019-11-11 01:21:00,2.42212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,0.54747,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191663",2019-11-11 01:22:00,2.05527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,0.54747,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191664",2019-11-11 01:23:00,1.78022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,0.5418,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191665",2019-11-11 01:24:00,1.94164,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,0.54684,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191666",2019-11-11 01:25:00,2.92041,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,0.54117,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191667",2019-11-11 01:26:00,3.7618,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,0.5418,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191668",2019-11-11 01:27:00,5.23747,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.2,0.54747,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191669",2019-11-11 01:28:00,4.75451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.2,0.54684,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191670",2019-11-11 01:29:00,3.33882,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.3,0.54117,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191671",2019-11-11 01:30:00,2.71791,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.3,0.54747,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191672",2019-11-11 01:31:00,2.55543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.4,0.54747,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191673",2019-11-11 01:32:00,2.74888,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.3,0.52857,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191674",2019-11-11 01:33:00,2.35371,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.3,0.52857,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191675",2019-11-11 01:34:00,2.34392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.3,0.52857,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191676",2019-11-11 01:35:00,2.26758,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.4,0.5355,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191677",2019-11-11 01:36:00,2.29001,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.4,0.53487,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191678",2019-11-11 01:37:00,2.36814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.5,0.54054,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191679",2019-11-11 01:38:00,2.56519,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.6,0.5292,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191680",2019-11-11 01:39:00,2.5877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.7,0.53487,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191681",2019-11-11 01:40:00,2.80569,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.8,0.52857,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191682",2019-11-11 01:41:00,2.79443,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.7,0.53424,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191683",2019-11-11 01:42:00,2.7254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.8,1.96308,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191684",2019-11-11 01:43:00,2.74,0,0,24,22,22,22,30,27,27,0,6.59923076923077,23.5,22,22,21.5,23,22.5,23,3.7,0.54684,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191685",2019-11-11 01:44:00,2.97215,0,0,24,22,22,22,30,27,27,0,6.72426229508197,23.5,22,22,21.5,23,22.5,23,3.8,0.64764,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191686",2019-11-11 01:45:00,3.29495,0,0,24,22,22,22,30,27,27,0,6.80283333333333,23.5,22,22,21.5,23,22.5,23,3.7,0.6363,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191687",2019-11-11 01:46:00,3.50145,0,0,24,22,22,22,30,27,27,0,6.85344262295082,23.5,22,22,21.5,23,22.5,23,3.6,0.64134,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191688",2019-11-11 01:47:00,3.09926,0,0,24,22,22,22,30,27,27,0,6.82245901639344,23.5,22,22,21.5,23,22.5,23,3.6,0.6237,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191689",2019-11-11 01:48:00,3.15886,0,0,24,22,22,22,30,27,27,0,6.884,23.5,22,22,21.5,23,22.5,23,3.4,0.63252,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191690",2019-11-11 01:49:00,3.21223,0,0,24,22,22,22,30,27,27,0,6.88606557377049,23.5,22,22,21.5,23,22.5,23,3.4,0.60858,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191691",2019-11-11 01:50:00,3.06056,0,0,24,22,22,22,30,27,27,0,4.47426229508197,23.5,22,22,21.5,23,22.5,23,3.4,0.63,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191692",2019-11-11 01:51:00,3.05611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.3,0.5229,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191693",2019-11-11 01:52:00,3.39213,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.3,0.53487,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191694",2019-11-11 01:53:00,2.9507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.4,0.53424,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191695",2019-11-11 01:54:00,2.80228,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.5,0.55944,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191696",2019-11-11 01:55:00,2.68108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.5,0.5229,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191697",2019-11-11 01:56:00,2.62353,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.5,0.60921,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191698",2019-11-11 01:57:00,2.53459,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.4,0.55503,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191699",2019-11-11 01:58:00,2.41438,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.6,0.57267,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191700",2019-11-11 01:59:00,2.72358,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.5,0.54747,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191701",2019-11-11 02:00:00,2.45318,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3.1,0.54747,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191702",2019-11-11 02:01:00,2.439,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.6,0.55377,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191703",2019-11-11 02:02:00,2.42923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.61047,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191704",2019-11-11 02:03:00,2.41587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.54117,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191705",2019-11-11 02:04:00,2.37465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.70245,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191706",2019-11-11 02:05:00,2.47902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.68481,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191707",2019-11-11 02:06:00,2.41448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.64134,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191708",2019-11-11 02:07:00,2.39897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.6,0.55062,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191709",2019-11-11 02:08:00,2.39625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.5,0.54999,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191710",2019-11-11 02:09:00,2.34596,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.5,0.46053,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191711",2019-11-11 02:10:00,2.66099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.5,0.46053,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191712",2019-11-11 02:11:00,2.57809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.5,0.4536,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191713",2019-11-11 02:12:00,2.56756,0,0.035,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.4,0.44037,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191714",2019-11-11 02:13:00,3.13254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.4,0.43596,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191715",2019-11-11 02:14:00,2.86703,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.5,0.44604,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191716",2019-11-11 02:15:00,2.99713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.6,0.4284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191717",2019-11-11 02:16:00,3.10663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191718",2019-11-11 02:17:00,3.30392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.38745,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191719",2019-11-11 02:18:00,3.16583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.3,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191720",2019-11-11 02:19:00,3.22593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.4,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191721",2019-11-11 02:20:00,3.026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.3,0.38871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191722",2019-11-11 02:21:00,2.8534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191723",2019-11-11 02:22:00,2.90254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.3,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191724",2019-11-11 02:23:00,2.9525,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191725",2019-11-11 02:24:00,2.82636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191726",2019-11-11 02:25:00,2.66683,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.3,0.38871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191727",2019-11-11 02:26:00,2.83227,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191728",2019-11-11 02:27:00,2.47705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191729",2019-11-11 02:28:00,2.41008,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191730",2019-11-11 02:29:00,2.37951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191731",2019-11-11 02:30:00,2.31749,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191732",2019-11-11 02:31:00,2.34909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191733",2019-11-11 02:32:00,2.35213,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191734",2019-11-11 02:33:00,2.13586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191735",2019-11-11 02:34:00,2.36785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191736",2019-11-11 02:35:00,2.40147,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191737",2019-11-11 02:36:00,2.36239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191738",2019-11-11 02:37:00,2.32881,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191739",2019-11-11 02:38:00,2.35675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.40635,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191740",2019-11-11 02:39:00,2.37525,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.41895,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191741",2019-11-11 02:40:00,2.40107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.40824,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191742",2019-11-11 02:41:00,2.68428,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.4,0.43344,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191743",2019-11-11 02:42:00,2.80757,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.5,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191744",2019-11-11 02:43:00,2.88452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.5,0.40572,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191745",2019-11-11 02:44:00,2.97718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.3,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191746",2019-11-11 02:45:00,3.00061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.4032,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191747",2019-11-11 02:46:00,3.08539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.4,0.39123,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191748",2019-11-11 02:47:00,3.08014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.5,0.3969,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191749",2019-11-11 02:48:00,2.99187,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.5,0.40257,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191750",2019-11-11 02:49:00,3.01113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.6,0.4032,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191751",2019-11-11 02:50:00,2.93394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.5,0.39627,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191752",2019-11-11 02:51:00,2.72055,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.40761,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191753",2019-11-11 02:52:00,2.79469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.40194,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191754",2019-11-11 02:53:00,2.72212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.39942,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191755",2019-11-11 02:54:00,2.77106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.40509,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191756",2019-11-11 02:55:00,2.60656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.5,0.40194,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191757",2019-11-11 02:56:00,2.58128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.39627,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191758",2019-11-11 02:57:00,2.50361,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.39627,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191759",2019-11-11 02:58:00,2.42511,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.39627,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191760",2019-11-11 02:59:00,2.35021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.3906,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191761",2019-11-11 03:00:00,2.32053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.8,0.39312,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191762",2019-11-11 03:01:00,2.33767,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.39627,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191763",2019-11-11 03:02:00,2.24907,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.40194,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191764",2019-11-11 03:03:00,2.17793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.7,0.40194,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191765",2019-11-11 03:04:00,2.1826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.4,0.40257,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191766",2019-11-11 03:05:00,2.35546,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.5,0.40824,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191767",2019-11-11 03:06:00,2.39609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.5,0.40257,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191768",2019-11-11 03:07:00,2.71168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.6,0.40257,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191769",2019-11-11 03:08:00,2.55172,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.5,0.40887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191770",2019-11-11 03:09:00,2.64112,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.3,0.38367,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191771",2019-11-11 03:10:00,2.87886,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.38367,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191772",2019-11-11 03:11:00,2.63819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.38052,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191773",2019-11-11 03:12:00,2.9903,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.38115,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191774",2019-11-11 03:13:00,3.32149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.38367,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191775",2019-11-11 03:14:00,3.53349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.37737,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191776",2019-11-11 03:15:00,3.45011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.37737,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191777",2019-11-11 03:16:00,3.2129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.37422,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191778",2019-11-11 03:17:00,2.97933,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.38367,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191779",2019-11-11 03:18:00,2.99964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.38367,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191780",2019-11-11 03:19:00,3.00325,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.39501,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191781",2019-11-11 03:20:00,3.04602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.38367,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191782",2019-11-11 03:21:00,2.34274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.38934,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191783",2019-11-11 03:22:00,2.69785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.38619,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191784",2019-11-11 03:23:00,2.58677,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.38682,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191785",2019-11-11 03:24:00,2.50689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.38997,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191786",2019-11-11 03:25:00,2.4573,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.39564,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191787",2019-11-11 03:26:00,2.4493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.38997,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191788",2019-11-11 03:27:00,2.61979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.39438,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191789",2019-11-11 03:28:00,2.44801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.41391,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191790",2019-11-11 03:29:00,2.37548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.4158,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191791",2019-11-11 03:30:00,2.47734,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.42651,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191792",2019-11-11 03:31:00,2.3902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.64386,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191793",2019-11-11 03:32:00,2.40899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.64197,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191794",2019-11-11 03:33:00,2.41729,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.55377,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191795",2019-11-11 03:34:00,2.36324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.3,0.51723,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191796",2019-11-11 03:35:00,2.57376,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.3,0.43092,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191797",2019-11-11 03:36:00,2.34945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.2,0.43218,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191798",2019-11-11 03:37:00,2.27338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.4221,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191799",2019-11-11 03:38:00,2.24799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.42525,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191800",2019-11-11 03:39:00,2.42964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.41643,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191801",2019-11-11 03:40:00,2.54112,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191802",2019-11-11 03:41:00,2.59692,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191803",2019-11-11 03:42:00,2.36215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191804",2019-11-11 03:43:00,2.63866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191805",2019-11-11 03:44:00,2.58876,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191806",2019-11-11 03:45:00,2.73459,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191807",2019-11-11 03:46:00,2.88468,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191808",2019-11-11 03:47:00,2.72591,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191809",2019-11-11 03:48:00,2.83182,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.6,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191810",2019-11-11 03:49:00,2.85914,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191811",2019-11-11 03:50:00,2.83769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.6,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191812",2019-11-11 03:51:00,2.81991,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.5,0.39501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191813",2019-11-11 03:52:00,2.90604,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.6,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191814",2019-11-11 03:53:00,2.81578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.6,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191815",2019-11-11 03:54:00,2.72995,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191816",2019-11-11 03:55:00,2.69673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191817",2019-11-11 03:56:00,2.55,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191818",2019-11-11 03:57:00,2.55609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191819",2019-11-11 03:58:00,2.44845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191820",2019-11-11 03:59:00,2.49656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.40887,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191821",2019-11-11 04:00:00,2.43653,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.42021,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191822",2019-11-11 04:01:00,2.40681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.40887,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191823",2019-11-11 04:02:00,2.2709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.40887,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191824",2019-11-11 04:03:00,2.42127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191825",2019-11-11 04:04:00,2.37724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191826",2019-11-11 04:05:00,2.3398,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.4095,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191827",2019-11-11 04:06:00,2.33102,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.41202,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191828",2019-11-11 04:07:00,2.34345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191829",2019-11-11 04:08:00,1.97563,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3.1,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191830",2019-11-11 04:09:00,2.48918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191831",2019-11-11 04:10:00,2.51599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.41076,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191832",2019-11-11 04:11:00,2.49649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191833",2019-11-11 04:12:00,2.57442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.41328,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191834",2019-11-11 04:13:00,2.65195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.41202,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191835",2019-11-11 04:14:00,2.7547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,3,0.40572,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191836",2019-11-11 04:15:00,2.73674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.41202,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191837",2019-11-11 04:16:00,2.92886,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.40824,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191838",2019-11-11 04:17:00,2.89929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.3969,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191839",2019-11-11 04:18:00,2.90502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.40887,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191840",2019-11-11 04:19:00,2.9169,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.4032,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191841",2019-11-11 04:20:00,3.02115,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.3969,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191842",2019-11-11 04:21:00,2.81663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.47313,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191843",2019-11-11 04:22:00,3.01892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.40194,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191844",2019-11-11 04:23:00,2.70107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.43218,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191845",2019-11-11 04:24:00,2.47892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.4032,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191846",2019-11-11 04:25:00,2.67129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.40257,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191847",2019-11-11 04:26:00,2.51644,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.40824,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191848",2019-11-11 04:27:00,2.48512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.40509,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191849",2019-11-11 04:28:00,2.4347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.39375,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191850",2019-11-11 04:29:00,2.42072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.3969,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191851",2019-11-11 04:30:00,2.37925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.40509,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191852",2019-11-11 04:31:00,2.34655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.39627,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191853",2019-11-11 04:32:00,2.34064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.39627,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191854",2019-11-11 04:33:00,2.29752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.39627,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191855",2019-11-11 04:34:00,2.22409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191856",2019-11-11 04:35:00,2.18675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.40257,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191857",2019-11-11 04:36:00,2.25692,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.40509,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191858",2019-11-11 04:37:00,2.21134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.378,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191859",2019-11-11 04:38:00,2.20045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.38934,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191860",2019-11-11 04:39:00,2.49807,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.38682,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191861",2019-11-11 04:40:00,2.43681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.39879,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191862",2019-11-11 04:41:00,2.4254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.39438,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191863",2019-11-11 04:42:00,2.65357,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.3969,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191864",2019-11-11 04:43:00,2.4041,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,1.84527,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191865",2019-11-11 04:44:00,2.81619,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.39501,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191866",2019-11-11 04:45:00,2.8056,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.38934,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191867",2019-11-11 04:46:00,2.8847,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.38934,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191868",2019-11-11 04:47:00,2.88579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.39501,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191869",2019-11-11 04:48:00,2.89635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.37737,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191870",2019-11-11 04:49:00,2.66816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.378,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191871",2019-11-11 04:50:00,2.81007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.38556,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191872",2019-11-11 04:51:00,2.78664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.3,0.38934,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191873",2019-11-11 04:52:00,2.79921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.61614,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191874",2019-11-11 04:53:00,2.70355,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.5985,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191875",2019-11-11 04:54:00,2.61731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.53424,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191876",2019-11-11 04:55:00,2.59592,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.48447,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191877",2019-11-11 04:56:00,2.89031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.47187,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191878",2019-11-11 04:57:00,2.67778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.38304,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191879",2019-11-11 04:58:00,2.46396,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.38304,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191880",2019-11-11 04:59:00,2.41151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.38304,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191881",2019-11-11 05:00:00,2.41922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.91728,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191882",2019-11-11 05:01:00,2.38584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.7182,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191883",2019-11-11 05:02:00,2.3023,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.65457,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191884",2019-11-11 05:03:00,2.47182,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.62811,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191885",2019-11-11 05:04:00,2.27089,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.61551,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191886",2019-11-11 05:05:00,2.31919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.60543,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191887",2019-11-11 05:06:00,2.34517,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.59724,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191888",2019-11-11 05:07:00,2.27339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.59598,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191889",2019-11-11 05:08:00,2.25929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.59157,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191890",2019-11-11 05:09:00,2.50759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.59031,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191891",2019-11-11 05:10:00,2.83669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.57897,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191892",2019-11-11 05:11:00,2.35583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.57897,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191893",2019-11-11 05:12:00,2.42203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.58464,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191894",2019-11-11 05:13:00,2.53162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.57267,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191895",2019-11-11 05:14:00,2.69029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191896",2019-11-11 05:15:00,2.75965,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191897",2019-11-11 05:16:00,2.44621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191898",2019-11-11 05:17:00,3.19744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191899",2019-11-11 05:18:00,2.83168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191900",2019-11-11 05:19:00,2.77742,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191901",2019-11-11 05:20:00,2.80732,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191902",2019-11-11 05:21:00,2.76141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191903",2019-11-11 05:22:00,2.7649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.54621,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191904",2019-11-11 05:23:00,3.0498,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191905",2019-11-11 05:24:00,2.83433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.5292,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191906",2019-11-11 05:25:00,2.5369,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191907",2019-11-11 05:26:00,2.48555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191908",2019-11-11 05:27:00,2.47849,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191909",2019-11-11 05:28:00,2.28382,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.55692,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191910",2019-11-11 05:29:00,2.46149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191911",2019-11-11 05:30:00,2.60761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191912",2019-11-11 05:31:00,2.40193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.1,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191913",2019-11-11 05:32:00,2.32293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191914",2019-11-11 05:33:00,2.3921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.55818,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191915",2019-11-11 05:34:00,2.30079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.55818,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191916",2019-11-11 05:35:00,2.29767,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.56133,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191917",2019-11-11 05:36:00,2.27071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.56007,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191918",2019-11-11 05:37:00,2.29372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.56007,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191919",2019-11-11 05:38:00,2.29126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.5544,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191920",2019-11-11 05:39:00,2.48387,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.5544,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191921",2019-11-11 05:40:00,2.43305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.55377,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191922",2019-11-11 05:41:00,2.3898,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.55377,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191923",2019-11-11 05:42:00,2.49081,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.54999,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191924",2019-11-11 05:43:00,2.46359,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.54684,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191925",2019-11-11 05:44:00,2.84405,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.54117,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191926",2019-11-11 05:45:00,2.75507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.54747,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191927",2019-11-11 05:46:00,2.77989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.54684,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191928",2019-11-11 05:47:00,2.85129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,0.5418,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191929",2019-11-11 05:48:00,2.82842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.54873,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191930",2019-11-11 05:49:00,2.81675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.54432,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191931",2019-11-11 05:50:00,2.70629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.1,0.54117,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191932",2019-11-11 05:51:00,2.83535,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.55251,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191933",2019-11-11 05:52:00,2.76171,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.54684,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191934",2019-11-11 05:53:00,2.65287,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.54621,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191935",2019-11-11 05:54:00,2.54533,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.2,0.54621,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191936",2019-11-11 05:55:00,2.48602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,0.54243,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191937",2019-11-11 05:56:00,2.43297,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.53487,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191938",2019-11-11 05:57:00,2.47799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.54054,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191939",2019-11-11 05:58:00,2.65313,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.54621,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191940",2019-11-11 05:59:00,2.45983,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.54054,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191941",2019-11-11 06:00:00,2.4178,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.53487,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191942",2019-11-11 06:01:00,2.36012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.54369,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191943",2019-11-11 06:02:00,2.13431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.53613,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191944",2019-11-11 06:03:00,2.25548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.52983,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"191945",2019-11-11 06:04:00,2.28067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.54117,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
