"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"191946",2019-11-11 06:05:00,2.41106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.54117,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191947",2019-11-11 06:06:00,2.23784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191948",2019-11-11 06:07:00,2.07486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.54684,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191949",2019-11-11 06:08:00,2.48867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.1,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191950",2019-11-11 06:09:00,1.96126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,0.5229,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191951",2019-11-11 06:10:00,2.42214,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,0.51723,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191952",2019-11-11 06:11:00,2.34029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,0.5166,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191953",2019-11-11 06:12:00,2.42837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.2,0.52668,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191954",2019-11-11 06:13:00,2.55523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.1,0.52101,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191955",2019-11-11 06:14:00,2.67731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.51534,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191956",2019-11-11 06:15:00,2.76591,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.51597,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191957",2019-11-11 06:16:00,2.84099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.52101,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191958",2019-11-11 06:17:00,2.80336,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.1,0.72639,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191959",2019-11-11 06:18:00,2.68337,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.1,0.76104,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191960",2019-11-11 06:19:00,2.74406,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.67284,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191961",2019-11-11 06:20:00,2.71272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.60417,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191962",2019-11-11 06:21:00,2.73071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.51534,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191963",2019-11-11 06:22:00,2.71786,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.50967,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191964",2019-11-11 06:23:00,2.67583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.1,0.51534,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191965",2019-11-11 06:24:00,2.56778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.2,0.51282,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191966",2019-11-11 06:25:00,2.48902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.2,0.51282,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191967",2019-11-11 06:26:00,2.33764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.1,0.51534,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191968",2019-11-11 06:27:00,2.41853,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.504,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191969",2019-11-11 06:28:00,2.39708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.1,0.51534,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191970",2019-11-11 06:29:00,2.25953,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.1,0.50652,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191971",2019-11-11 06:30:00,2.31799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.50967,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191972",2019-11-11 06:31:00,2.26251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.50967,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191973",2019-11-11 06:32:00,2.41683,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.50652,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191974",2019-11-11 06:33:00,2.34128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.51975,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"191975",2019-11-11 06:34:00,2.34057,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.51534,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191976",2019-11-11 06:35:00,2.21482,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.50967,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191977",2019-11-11 06:36:00,2.22608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.54054,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191978",2019-11-11 06:37:00,2.21218,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.53487,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191979",2019-11-11 06:38:00,2.32135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,0.53487,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191980",2019-11-11 06:39:00,2.47648,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,0.53739,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191981",2019-11-11 06:40:00,2.34869,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.4,0.54054,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191982",2019-11-11 06:41:00,2.38086,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.6,0.54054,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191983",2019-11-11 06:42:00,2.57463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.4,0.53991,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191984",2019-11-11 06:43:00,2.62835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.5,0.53424,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"191985",2019-11-11 06:44:00,2.65691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.7,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191986",2019-11-11 06:45:00,2.56752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.7,0.5292,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191987",2019-11-11 06:46:00,2.733,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191988",2019-11-11 06:47:00,2.8001,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.1,0.53172,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191989",2019-11-11 06:48:00,2.82245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191990",2019-11-11 06:49:00,2.838,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191991",2019-11-11 06:50:00,2.78469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191992",2019-11-11 06:51:00,2.53541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191993",2019-11-11 06:52:00,3.11996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.53361,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191994",2019-11-11 06:53:00,2.72363,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.52983,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191995",2019-11-11 06:54:00,2.49726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.3,0.50085,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191996",2019-11-11 06:55:00,2.4917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.3,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191997",2019-11-11 06:56:00,2.20578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.3,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191998",2019-11-11 06:57:00,2.38912,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.3,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"191999",2019-11-11 06:58:00,2.24427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.3,0.50778,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"192000",2019-11-11 06:59:00,2.28535,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.3,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"192001",2019-11-11 07:00:00,2.27124,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.2,0.51408,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"192002",2019-11-11 07:01:00,2.33708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.2,0.50085,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"192003",2019-11-11 07:02:00,2.28099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.2,0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"192004",2019-11-11 07:03:00,2.29846,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.3,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"192005",2019-11-11 07:04:00,2.31788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192006",2019-11-11 07:05:00,2.13106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.54621,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192007",2019-11-11 07:06:00,2.29927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.54054,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192008",2019-11-11 07:07:00,2.19518,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.53991,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192009",2019-11-11 07:08:00,2.4054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192010",2019-11-11 07:09:00,2.378,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,0.54054,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192011",2019-11-11 07:10:00,2.33994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192012",2019-11-11 07:11:00,2.33982,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,2.9,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192013",2019-11-11 07:12:00,2.39986,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.53172,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192014",2019-11-11 07:13:00,2.55675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.2,0.53424,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192015",2019-11-11 07:14:00,2.68917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.4,0.52227,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192016",2019-11-11 07:15:00,2.69366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.4,0.52857,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192017",2019-11-11 07:16:00,2.76251,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.4,0.52227,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192018",2019-11-11 07:17:00,2.85077,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.4,0.52794,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192019",2019-11-11 07:18:00,2.68863,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,0.52794,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192020",2019-11-11 07:19:00,2.76499,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,0.52605,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192021",2019-11-11 07:20:00,2.68207,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.52731,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192022",2019-11-11 07:21:00,2.70512,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.4,0.5103,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192023",2019-11-11 07:22:00,2.74309,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.6,0.52857,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192024",2019-11-11 07:23:00,2.6537,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.7,0.52668,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192025",2019-11-11 07:24:00,2.59703,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.8,0.52794,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192026",2019-11-11 07:25:00,2.12447,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.5,0.5166,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192027",2019-11-11 07:26:00,2.42551,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.5,0.52794,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192028",2019-11-11 07:27:00,2.33694,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.2,0.51597,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192029",2019-11-11 07:28:00,2.3273,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.52794,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192030",2019-11-11 07:29:00,2.34456,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.52227,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192031",2019-11-11 07:30:00,2.30634,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.2,0.52227,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192032",2019-11-11 07:31:00,2.42988,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.52164,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192033",2019-11-11 07:32:00,2.39559,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.52227,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192034",2019-11-11 07:33:00,2.34002,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3,0.53424,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192035",2019-11-11 07:34:00,2.32439,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.1,0.52857,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192036",2019-11-11 07:35:00,2.25043,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.1,0.52794,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192037",2019-11-11 07:36:00,2.25036,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.2,0.5229,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192038",2019-11-11 07:37:00,2.24406,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.52794,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192039",2019-11-11 07:38:00,2.53223,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.52164,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192040",2019-11-11 07:39:00,2.56729,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.52164,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192041",2019-11-11 07:40:00,2.37747,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.52164,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192042",2019-11-11 07:41:00,2.4303,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.52731,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192043",2019-11-11 07:42:00,2.57755,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.63567,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192044",2019-11-11 07:43:00,2.74505,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.72954,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192045",2019-11-11 07:44:00,2.73488,15,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.74844,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192046",2019-11-11 07:45:00,2.60001,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.62118,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192047",2019-11-11 07:46:00,2.75315,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.60606,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192048",2019-11-11 07:47:00,2.79992,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.49707,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192049",2019-11-11 07:48:00,2.66673,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.4914,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192050",2019-11-11 07:49:00,2.71477,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.4914,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192051",2019-11-11 07:50:00,2.70995,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.49077,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192052",2019-11-11 07:51:00,2.70711,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.48321,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192053",2019-11-11 07:52:00,2.68253,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192054",2019-11-11 07:53:00,2.4862,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192055",2019-11-11 07:54:00,2.47959,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192056",2019-11-11 07:55:00,2.41834,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192057",2019-11-11 07:56:00,2.33274,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192058",2019-11-11 07:57:00,2.45389,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.48006,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192059",2019-11-11 07:58:00,2.07681,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.47439,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192060",2019-11-11 07:59:00,2.18908,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.46935,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192061",2019-11-11 08:00:00,2.16335,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.47061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192062",2019-11-11 08:01:00,2.0674,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.47061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192063",2019-11-11 08:02:00,1.96567,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192064",2019-11-11 08:03:00,1.92133,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192065",2019-11-11 08:04:00,1.94645,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192066",2019-11-11 08:05:00,1.7903,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192067",2019-11-11 08:06:00,1.8921,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192068",2019-11-11 08:07:00,1.88523,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,1.86417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192069",2019-11-11 08:08:00,1.85644,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192070",2019-11-11 08:09:00,1.99141,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192071",2019-11-11 08:10:00,1.96471,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.2,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192072",2019-11-11 08:11:00,1.92136,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.2,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192073",2019-11-11 08:12:00,1.83302,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.2,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192074",2019-11-11 08:13:00,1.86596,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.2,0.44226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192075",2019-11-11 08:14:00,1.904,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.2,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192076",2019-11-11 08:15:00,1.96392,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192077",2019-11-11 08:16:00,2.04833,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192078",2019-11-11 08:17:00,2.06097,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.45612,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192079",2019-11-11 08:18:00,2.04098,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192080",2019-11-11 08:19:00,1.73145,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192081",2019-11-11 08:20:00,2.07317,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.2,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192082",2019-11-11 08:21:00,2.08566,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192083",2019-11-11 08:22:00,2.05777,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192084",2019-11-11 08:23:00,2.02262,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.55692,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192085",2019-11-11 08:24:00,2.01674,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.56322,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192086",2019-11-11 08:25:00,1.70195,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.46809,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192087",2019-11-11 08:26:00,2.29899,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192088",2019-11-11 08:27:00,1.68349,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.45675,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192089",2019-11-11 08:28:00,1.92771,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.56448,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192090",2019-11-11 08:29:00,2.01895,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192091",2019-11-11 08:30:00,1.98954,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.8,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192092",2019-11-11 08:31:00,2.09071,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.9,0.35721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192093",2019-11-11 08:32:00,1.73474,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4,0.33453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192094",2019-11-11 08:33:00,1.94647,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,0.4221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192095",2019-11-11 08:34:00,1.92643,40,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192096",2019-11-11 08:35:00,1.73862,40,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.9,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192097",2019-11-11 08:36:00,1.97031,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.34461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192098",2019-11-11 08:37:00,1.97035,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.3024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192099",2019-11-11 08:38:00,1.44166,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.32571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192100",2019-11-11 08:39:00,2.21439,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.29925,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192101",2019-11-11 08:40:00,1.96956,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.28854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192102",2019-11-11 08:41:00,1.95352,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.2709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192103",2019-11-11 08:42:00,1.92465,57,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.26586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192104",2019-11-11 08:43:00,1.83001,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.2457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192105",2019-11-11 08:44:00,1.79396,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.26964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192106",2019-11-11 08:45:00,1.83995,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.25074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192107",2019-11-11 08:46:00,1.70913,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192108",2019-11-11 08:47:00,1.74044,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.23121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192109",2019-11-11 08:48:00,1.7683,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.20601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192110",2019-11-11 08:49:00,1.83853,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.19152,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192111",2019-11-11 08:50:00,1.5983,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.1764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192112",2019-11-11 08:51:00,1.5882,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.2142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192113",2019-11-11 08:52:00,1.89387,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.2268,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192114",2019-11-11 08:53:00,1.3636,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.23751,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192115",2019-11-11 08:54:00,1.22579,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192116",2019-11-11 08:55:00,0.856729,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192117",2019-11-11 08:56:00,1.81732,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.2,0.35721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192118",2019-11-11 08:57:00,2.77211,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.1,0.30114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192119",2019-11-11 08:58:00,3.37478,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.1,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192120",2019-11-11 08:59:00,3.65259,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.1,0.2016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192121",2019-11-11 09:00:00,3.22186,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.1,0.19215,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192122",2019-11-11 09:01:00,2.56355,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.2,0.19152,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192123",2019-11-11 09:02:00,2.48024,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.2,0.20727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192124",2019-11-11 09:03:00,2.03067,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.19593,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192125",2019-11-11 09:04:00,1.97413,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.18711,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192126",2019-11-11 09:05:00,1.87536,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.15561,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192127",2019-11-11 09:06:00,2.02729,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.15057,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192128",2019-11-11 09:07:00,1.83626,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.17073,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192129",2019-11-11 09:08:00,1.80835,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.18585,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192130",2019-11-11 09:09:00,1.86533,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.3,0.16947,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192131",2019-11-11 09:10:00,1.83173,74,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.4,0.14364,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192132",2019-11-11 09:11:00,1.80411,79,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.5,0.12537,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192133",2019-11-11 09:12:00,1.80305,81,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.6,0.11214,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192134",2019-11-11 09:13:00,1.87442,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.7,0.08127,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192135",2019-11-11 09:14:00,2.09654,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.9,0.09954,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192136",2019-11-11 09:15:00,1.94709,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.9,0.17514,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192137",2019-11-11 09:16:00,1.97793,98,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.9,0.01764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192138",2019-11-11 09:17:00,2.06866,99,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4,0.01764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192139",2019-11-11 09:18:00,1.97382,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4,0.03717,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192140",2019-11-11 09:19:00,2.18149,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4,0.04221,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192141",2019-11-11 09:20:00,2.00584,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,3.9,0.02016,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192142",2019-11-11 09:21:00,2.40071,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.9,-0.000629999,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192143",2019-11-11 09:22:00,1.86259,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.8,-0.03276,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192144",2019-11-11 09:23:00,1.92086,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.7,-0.05229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192145",2019-11-11 09:24:00,1.92536,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.5,-0.06615,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192146",2019-11-11 09:25:00,1.71764,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.5,0.02646,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192147",2019-11-11 09:26:00,1.97108,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.4,0.02457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192148",2019-11-11 09:27:00,1.96914,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,-0.06489,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192149",2019-11-11 09:28:00,1.91691,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,-0.07056,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192150",2019-11-11 09:29:00,1.88359,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.2,-0.06048,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192151",2019-11-11 09:30:00,1.89657,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.4,-0.05985,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192152",2019-11-11 09:31:00,1.89361,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.7,-0.05166,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192153",2019-11-11 09:32:00,1.88593,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.6,-0.0882,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192154",2019-11-11 09:33:00,1.38063,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.2,-0.07749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192155",2019-11-11 09:34:00,1.80503,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,-0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192156",2019-11-11 09:35:00,1.76377,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.7,-0.10143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192157",2019-11-11 09:36:00,1.83237,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.7,1.35261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192158",2019-11-11 09:37:00,1.84343,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.8,-0.02646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192159",2019-11-11 09:38:00,1.82944,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.8,-0.10143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192160",2019-11-11 09:39:00,1.85083,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.7,-0.12096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192161",2019-11-11 09:40:00,1.64285,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.4,-0.11403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192162",2019-11-11 09:41:00,1.80845,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.6,-0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192163",2019-11-11 09:42:00,1.82478,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192164",2019-11-11 09:43:00,1.85487,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.9,-0.05796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192165",2019-11-11 09:44:00,2.02047,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.7,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192166",2019-11-11 09:45:00,2.06198,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.4,-0.01386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192167",2019-11-11 09:46:00,1.97595,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,-0.15246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192168",2019-11-11 09:47:00,1.97636,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,-0.16947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192169",2019-11-11 09:48:00,2.09214,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.4,-0.08316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192170",2019-11-11 09:49:00,1.92941,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.4,-0.063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192171",2019-11-11 09:50:00,1.97067,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.3,-0.08316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192172",2019-11-11 09:51:00,1.94001,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.5,-0.05796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192173",2019-11-11 09:52:00,2.01917,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.7,-0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192174",2019-11-11 09:53:00,2.173,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.9,-0.10143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192175",2019-11-11 09:54:00,1.96393,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,-0.126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192176",2019-11-11 09:55:00,1.94537,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192177",2019-11-11 09:56:00,1.92282,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.06111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192178",2019-11-11 09:57:00,1.97108,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192179",2019-11-11 09:58:00,1.94186,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,0.21231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192180",2019-11-11 09:59:00,2.08655,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,0.15057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192181",2019-11-11 10:00:00,1.94682,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,-0.03339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192182",2019-11-11 10:01:00,1.95315,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.5,-0.1323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192183",2019-11-11 10:02:00,1.9775,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.6,-0.13293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192184",2019-11-11 10:03:00,1.91088,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.6,-0.15498,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192185",2019-11-11 10:04:00,1.91208,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.7,-0.19089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192186",2019-11-11 10:05:00,1.91352,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.5,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192187",2019-11-11 10:06:00,1.79014,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,-0.25263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192188",2019-11-11 10:07:00,2.01202,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,-0.24822,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192189",2019-11-11 10:08:00,1.85454,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.2,-0.38493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192190",2019-11-11 10:09:00,1.85863,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,-0.33516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192191",2019-11-11 10:10:00,1.84564,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.5,-0.2457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192192",2019-11-11 10:11:00,1.98232,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.7,-0.22239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192193",2019-11-11 10:12:00,1.73245,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,-0.32508,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192194",2019-11-11 10:13:00,1.54646,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,-0.35343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192195",2019-11-11 10:14:00,1.87856,158,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,-0.37296,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192196",2019-11-11 10:15:00,1.84672,162,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,-0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192197",2019-11-11 10:16:00,1.90788,161,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,-0.39186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192198",2019-11-11 10:17:00,1.82257,164,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,-0.41139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192199",2019-11-11 10:18:00,1.79597,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,-0.45423,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192200",2019-11-11 10:19:00,1.85263,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,-0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192201",2019-11-11 10:20:00,1.36282,200,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,-0.59976,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192202",2019-11-11 10:21:00,1.89595,211,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,-0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192203",2019-11-11 10:22:00,1.9877,222,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.5,-0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192204",2019-11-11 10:23:00,2.03198,226,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.9,-0.67599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192205",2019-11-11 10:24:00,2.11724,221,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.3,-0.68796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192206",2019-11-11 10:25:00,2.01557,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.1,-0.61929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192207",2019-11-11 10:26:00,1.63909,197,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.5,-0.59346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192208",2019-11-11 10:27:00,2.13642,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.5,-0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192209",2019-11-11 10:28:00,1.92466,200,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.1,-0.61866,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192210",2019-11-11 10:29:00,1.89405,207,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.6,-0.65016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192211",2019-11-11 10:30:00,1.90176,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6,-0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192212",2019-11-11 10:31:00,1.90329,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.6,-0.62559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192213",2019-11-11 10:32:00,1.83259,205,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.9,-0.64953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192214",2019-11-11 10:33:00,1.46815,210,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.2,-0.68166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192215",2019-11-11 10:34:00,1.9659,220,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.4,-0.73143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192216",2019-11-11 10:35:00,1.92001,223,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.1,-0.71253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192217",2019-11-11 10:36:00,2.00341,216,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.1,-0.68796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192218",2019-11-11 10:37:00,1.81224,211,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.5,-0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192219",2019-11-11 10:38:00,1.78901,210,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.5,-0.66843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192220",2019-11-11 10:39:00,1.45509,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6,-0.65583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192221",2019-11-11 10:40:00,1.61108,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.1,-0.61803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192222",2019-11-11 10:41:00,1.73618,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.4,-0.60606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192223",2019-11-11 10:42:00,1.74407,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.7,-0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192224",2019-11-11 10:43:00,1.71743,206,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.6,-0.63693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192225",2019-11-11 10:44:00,1.7917,197,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.9,-0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192226",2019-11-11 10:45:00,1.84349,188,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7,-0.53928,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192227",2019-11-11 10:46:00,1.84444,184,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.8,-0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192228",2019-11-11 10:47:00,1.55672,187,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6,-0.54999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192229",2019-11-11 10:48:00,1.88552,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.4,-0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192230",2019-11-11 10:49:00,1.9095,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7.1,-0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192231",2019-11-11 10:50:00,1.90872,191,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7.3,-0.54936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192232",2019-11-11 10:51:00,1.94283,188,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7.5,-0.54936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192233",2019-11-11 10:52:00,1.95057,188,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7.1,-0.54936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192234",2019-11-11 10:53:00,1.96654,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.2,-0.56889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192235",2019-11-11 10:54:00,2.19604,201,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.8,-0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192236",2019-11-11 10:55:00,1.994,214,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.1,-0.69426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192237",2019-11-11 10:56:00,2.03923,225,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,4.9,-0.63693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192238",2019-11-11 10:57:00,2.04552,233,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,4.9,-0.53676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192239",2019-11-11 10:58:00,1.97827,234,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5,-0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192240",2019-11-11 10:59:00,1.89413,225,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.4,-0.48699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192241",2019-11-11 11:00:00,1.81092,216,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.6,-0.54873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192242",2019-11-11 11:01:00,1.71628,213,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6,-0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192243",2019-11-11 11:02:00,1.7836,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6,-0.66276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192244",2019-11-11 11:03:00,1.79418,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.4,-0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192245",2019-11-11 11:04:00,1.73463,218,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.8,-0.73143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192246",2019-11-11 11:05:00,1.7828,239,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.9,-0.81585,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192247",2019-11-11 11:06:00,1.71155,238,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.8,-0.84483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192248",2019-11-11 11:07:00,1.33479,232,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.6,-0.81963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192249",2019-11-11 11:08:00,1.68308,222,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6,-0.76293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192250",2019-11-11 11:09:00,1.70419,227,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.4,-0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192251",2019-11-11 11:10:00,1.73485,251,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.1,-0.92736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192252",2019-11-11 11:11:00,1.67709,260,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6,-0.95886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192253",2019-11-11 11:12:00,1.76609,249,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.3,-0.88389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192254",2019-11-11 11:13:00,1.79256,246,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,5.5,-0.87003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192255",2019-11-11 11:14:00,1.29182,376,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6,-1.29843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192256",2019-11-11 11:15:00,1.82274,492,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6,-1.43199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192257",2019-11-11 11:16:00,1.85911,639,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6,-1.63233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192258",2019-11-11 11:17:00,1.84959,649,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.2,-1.83456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192259",2019-11-11 11:18:00,1.87716,672,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7,-1.89189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192260",2019-11-11 11:19:00,1.85499,477,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.7,-1.34316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192261",2019-11-11 11:20:00,1.82234,314,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.5,-1.05336,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192262",2019-11-11 11:21:00,1.79549,307,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6,-1.3608,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192263",2019-11-11 11:22:00,1.8698,353,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6,-1.14156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192264",2019-11-11 11:23:00,1.82197,317,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.2,-1.1781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192265",2019-11-11 11:24:00,1.82805,467,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.5,-1.61469,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192266",2019-11-11 11:25:00,1.86544,341,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7.2,-1.14786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192267",2019-11-11 11:26:00,1.85212,313,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.2,-1.11636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192268",2019-11-11 11:27:00,1.95811,300,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.7,-1.07982,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192269",2019-11-11 11:28:00,1.82487,314,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7.1,-1.16046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
