"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"192270",2019-11-11 11:29:00,1.93292,319,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7.7,-1.15353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192271",2019-11-11 11:30:00,2.05753,319,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7.6,-1.20393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192272",2019-11-11 11:31:00,1.80539,403,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7.6,-1.34568,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192273",2019-11-11 11:32:00,1.80899,354,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.9,-1.33623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192274",2019-11-11 11:33:00,1.4682,357,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7.1,-1.44396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192275",2019-11-11 11:34:00,1.31471,377,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7,-1.45656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192276",2019-11-11 11:35:00,1.81998,395,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7.3,-1.7766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192277",2019-11-11 11:36:00,1.81577,414,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7.5,-1.83267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192278",2019-11-11 11:37:00,1.83748,419,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.6,-1.62666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192279",2019-11-11 11:38:00,1.81539,415,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.8,-1.62036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192280",2019-11-11 11:39:00,1.82203,489,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.6,-2.53638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192281",2019-11-11 11:40:00,1.76761,763,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.7,-2.0097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192282",2019-11-11 11:41:00,1.77042,410,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,7,-1.48239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192283",2019-11-11 11:42:00,1.77672,374,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.9,-1.39356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192284",2019-11-11 11:43:00,1.79175,431,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,6.6,-1.39167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192285",2019-11-11 11:44:00,1.76368,679,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,6.6,-1.87236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192286",2019-11-11 11:45:00,1.79209,613,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.4,-2.05506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192287",2019-11-11 11:46:00,1.76421,718,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.8,-2.05506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192288",2019-11-11 11:47:00,1.68387,705,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.7,-1.6506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192289",2019-11-11 11:48:00,1.81023,684,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.4,-1.55673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192290",2019-11-11 11:49:00,1.8024,652,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.8,-1.42506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192291",2019-11-11 11:50:00,1.77215,430,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,9,-0.93051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192292",2019-11-11 11:51:00,1.78702,521,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.9,-1.44333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192293",2019-11-11 11:52:00,1.81375,471,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.7,-1.48743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192294",2019-11-11 11:53:00,1.81627,566,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.2,-1.58886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192295",2019-11-11 11:54:00,1.80884,521,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7,-1.51326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192296",2019-11-11 11:55:00,1.87616,501,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8,-1.22346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192297",2019-11-11 11:56:00,1.80057,423,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.9,-1.17432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192298",2019-11-11 11:57:00,1.70084,510,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.6,-1.6254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192299",2019-11-11 11:58:00,1.6587,499,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.6,-1.85346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192300",2019-11-11 11:59:00,1.68763,557,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.6,-1.70415,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192301",2019-11-11 12:00:00,1.61961,471,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.7,-1.16928,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192302",2019-11-11 12:01:00,1.52148,399,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.3,-1.60083,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192303",2019-11-11 12:02:00,1.5022,517,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.6,-1.53846,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192304",2019-11-11 12:03:00,1.5621,411,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.6,-1.9026,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192305",2019-11-11 12:04:00,1.45021,591,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,9.6,-1.9656,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192306",2019-11-11 12:05:00,1.57705,635,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,9.9,-2.05632,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192307",2019-11-11 12:06:00,1.62511,635,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.7,-2.06199,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192308",2019-11-11 12:07:00,1.55605,596,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,8.1,-1.64745,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192309",2019-11-11 12:08:00,1.60247,366,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.8,-1.06659,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192310",2019-11-11 12:09:00,1.43987,278,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,7.9,-0.97461,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192311",2019-11-11 12:10:00,1.27386,266,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,7.8,-0.85995,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192312",2019-11-11 12:11:00,1.194,466,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,7.8,-1.79109,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192313",2019-11-11 12:12:00,1.09981,629,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,7.7,-0.8631,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192314",2019-11-11 12:13:00,1.0448,244,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,7.9,0.7938,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192315",2019-11-11 12:14:00,1.03479,274,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,7.9,-0.945,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192316",2019-11-11 12:15:00,1.1911,272,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.1,-0.85743,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192317",2019-11-11 12:16:00,0.980517,277,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,7.9,-0.94563,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192318",2019-11-11 12:17:00,0.979089,291,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.4,-1.00863,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192319",2019-11-11 12:18:00,0.943895,356,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.3,-1.19511,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192320",2019-11-11 12:19:00,1.42475,286,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,7.7,-0.46179,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192321",2019-11-11 12:20:00,2.36779,273,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,7.3,-0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192322",2019-11-11 12:21:00,1.27902,274,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,7.3,-0.44856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192323",2019-11-11 12:22:00,1.7419,246,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,7.2,-0.20916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192324",2019-11-11 12:23:00,2.28769,227,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7,-0.17892,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192325",2019-11-11 12:24:00,3.73328,217,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7,-0.1197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192326",2019-11-11 12:25:00,3.66103,246,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6.8,-0.33453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192327",2019-11-11 12:26:00,3.96169,225,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7,0.00567001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192328",2019-11-11 12:27:00,4.11518,337,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6.6,-0.7056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192329",2019-11-11 12:28:00,4.26406,541,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7,-1.05336,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192330",2019-11-11 12:29:00,4.31169,600,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6.6,-1.08675,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192331",2019-11-11 12:30:00,4.28142,594,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6.6,-1.11762,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192332",2019-11-11 12:31:00,4.31663,595,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.3,-1.19259,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192333",2019-11-11 12:32:00,4.32383,591,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.4,-1.2222,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192334",2019-11-11 12:33:00,4.49177,585,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7,-1.18629,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192335",2019-11-11 12:34:00,4.59515,598,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.4,-1.21149,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192336",2019-11-11 12:35:00,4.65285,608,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.9,-1.14219,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192337",2019-11-11 12:36:00,3.82031,611,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.2,-1.25433,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192338",2019-11-11 12:37:00,3.47012,600,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.3,-1.02879,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192339",2019-11-11 12:38:00,3.32598,579,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.8,-1.07226,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192340",2019-11-11 12:39:00,3.04057,597,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.8,-1.03572,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192341",2019-11-11 12:40:00,2.94102,599,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.9,-0.93555,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192342",2019-11-11 12:41:00,2.84912,596,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.9,-1.08423,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192343",2019-11-11 12:42:00,3.04597,591,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.8,-1.18125,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192344",2019-11-11 12:43:00,2.96155,589,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,-1.18944,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192345",2019-11-11 12:44:00,3.05438,589,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.7,-1.12329,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192346",2019-11-11 12:45:00,3.11478,586,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.8,-1.11069,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192347",2019-11-11 12:46:00,3.32129,584,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.3,-1.15353,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192348",2019-11-11 12:47:00,3.31126,582,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.4,-1.12959,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192349",2019-11-11 12:48:00,3.3611,584,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.1,-1.15353,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192350",2019-11-11 12:49:00,3.07837,591,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.1,-1.00926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192351",2019-11-11 12:50:00,3.6274,557,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8,-0.81963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192352",2019-11-11 12:51:00,3.53795,415,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.7,-0.3213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192353",2019-11-11 12:52:00,3.13418,522,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,7.8,-0.47943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192354",2019-11-11 12:53:00,3.07352,591,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8,-0.77616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192355",2019-11-11 12:54:00,3.38307,596,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.5,-0.75096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192356",2019-11-11 12:55:00,3.74883,586,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.7,-0.70119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192357",2019-11-11 12:56:00,3.63404,592,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,-0.71253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192358",2019-11-11 12:57:00,3.49781,608,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,-1.22913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192359",2019-11-11 12:58:00,3.77058,617,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,-1.23669,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192360",2019-11-11 12:59:00,4.76563,612,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,-1.21023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192361",2019-11-11 13:00:00,5.26678,604,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.3,-1.16613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192362",2019-11-11 13:01:00,5.9679,605,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,-1.18062,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192363",2019-11-11 13:02:00,6.6452,602,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.2,-1.14156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192364",2019-11-11 13:03:00,5.89457,582,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,-1.07415,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192365",2019-11-11 13:04:00,4.52495,581,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.4,-0.80451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192366",2019-11-11 13:05:00,3.76164,584,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,-0.80199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192367",2019-11-11 13:06:00,3.31942,587,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,-1.46223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192368",2019-11-11 13:07:00,1.45054,585,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,-1.55673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192369",2019-11-11 13:08:00,1.85335,584,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.2,-1.63863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192370",2019-11-11 13:09:00,1.75546,577,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.5,-1.53153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192371",2019-11-11 13:10:00,1.65427,578,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.4,-1.5624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192372",2019-11-11 13:11:00,1.35439,582,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.1,-1.60335,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192373",2019-11-11 13:12:00,1.10383,575,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,-1.70541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192374",2019-11-11 13:13:00,0.930688,578,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.9,-1.72683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192375",2019-11-11 13:14:00,0.837676,554,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.2,-1.66698,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192376",2019-11-11 13:15:00,0.830558,556,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.8,-1.68084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192377",2019-11-11 13:16:00,0.845996,540,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.1,-1.60272,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192378",2019-11-11 13:17:00,0.961704,437,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.3,-0.63819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192379",2019-11-11 13:18:00,1.06821,188,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.6,-0.71946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192380",2019-11-11 13:19:00,0.843177,537,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,0.2016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192381",2019-11-11 13:20:00,1.29565,554,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,-1.14093,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192382",2019-11-11 13:21:00,0.738623,560,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,-1.14723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192383",2019-11-11 13:22:00,0.865268,494,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10,-1.11321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192384",2019-11-11 13:23:00,1.2178,549,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,8.8,-1.02186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192385",2019-11-11 13:24:00,1.10019,392,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.4,-1.00863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192386",2019-11-11 13:25:00,1.10746,535,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.1,-1.22976,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192387",2019-11-11 13:26:00,1.50716,544,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.8,-1.197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192388",2019-11-11 13:27:00,1.72427,550,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,-1.72053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192389",2019-11-11 13:28:00,1.90752,553,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,-1.67769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192390",2019-11-11 13:29:00,1.98412,553,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.4,-1.74006,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192391",2019-11-11 13:30:00,2.00766,556,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.7,-1.75203,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192392",2019-11-11 13:31:00,2.04983,562,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.2,-1.77786,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192393",2019-11-11 13:32:00,2.07906,568,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,-1.57122,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192394",2019-11-11 13:33:00,2.03916,527,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.3,-1.35513,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192395",2019-11-11 13:34:00,1.97517,406,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.7,-1.01808,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192396",2019-11-11 13:35:00,1.88375,393,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.2,-1.18125,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192397",2019-11-11 13:36:00,1.5838,426,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,-1.2348,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192398",2019-11-11 13:37:00,1.50396,405,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.7,-1.1277,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192399",2019-11-11 13:38:00,1.35134,350,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.5,-1.0773,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192400",2019-11-11 13:39:00,1.20954,563,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.4,-1.30851,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192401",2019-11-11 13:40:00,1.41023,548,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.7,-1.07352,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192402",2019-11-11 13:41:00,1.06689,508,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.9,-1.08486,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192403",2019-11-11 13:42:00,1.03488,498,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.3,-1.1592,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192404",2019-11-11 13:43:00,1.09814,556,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.7,-1.54476,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192405",2019-11-11 13:44:00,0.836756,551,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.5,-1.71549,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192406",2019-11-11 13:45:00,0.829011,543,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.2,-1.74699,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192407",2019-11-11 13:46:00,0.922426,537,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.2,-1.56366,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192408",2019-11-11 13:47:00,0.911559,530,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.1,-1.29402,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192409",2019-11-11 13:48:00,0.94077,518,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.1,-1.14786,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192410",2019-11-11 13:49:00,0.934201,517,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.6,-1.05399,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192411",2019-11-11 13:50:00,0.958083,517,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.9,-1.11573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192412",2019-11-11 13:51:00,0.925797,516,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.4,-1.12266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192413",2019-11-11 13:52:00,0.951862,509,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,-1.1592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192414",2019-11-11 13:53:00,1.29826,507,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.3,-1.17873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192415",2019-11-11 13:54:00,1.1059,506,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.2,-1.17243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192416",2019-11-11 13:55:00,1.35748,503,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.5,-1.09746,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192417",2019-11-11 13:56:00,1.63517,497,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,-1.01493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192418",2019-11-11 13:57:00,1.74819,493,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.6,-1.43199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192419",2019-11-11 13:58:00,1.93586,488,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,-1.48113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192420",2019-11-11 13:59:00,2.01411,485,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.2,-1.51326,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192421",2019-11-11 14:00:00,2.08356,487,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.7,-1.50696,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192422",2019-11-11 14:01:00,1.89257,487,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,-1.50003,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192423",2019-11-11 14:02:00,2.14044,486,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,-1.50129,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192424",2019-11-11 14:03:00,2.04274,482,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,-1.44333,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192425",2019-11-11 14:04:00,2.27113,482,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.2,-1.3671,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192426",2019-11-11 14:05:00,1.66743,478,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.6,-1.25559,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192427",2019-11-11 14:06:00,1.54362,473,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.4,-1.17369,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192428",2019-11-11 14:07:00,1.34557,470,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,10,-1.13211,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192429",2019-11-11 14:08:00,1.11982,468,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,9.1,-1.12266,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192430",2019-11-11 14:09:00,1.10983,468,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,8.8,-1.10943,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192431",2019-11-11 14:10:00,1.08548,465,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,9.1,-1.09746,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192432",2019-11-11 14:11:00,1.04299,460,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,9.4,-1.0269,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192433",2019-11-11 14:12:00,0.981233,462,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,9.7,-1.41813,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192434",2019-11-11 14:13:00,0.912712,458,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,9.9,-1.44963,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192435",2019-11-11 14:14:00,0.876428,455,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,10.2,-1.41309,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192436",2019-11-11 14:15:00,0.669883,453,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,10.4,-1.40742,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192437",2019-11-11 14:16:00,1.0098,426,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,10.6,-1.20519,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192438",2019-11-11 14:17:00,0.850721,449,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,10.4,-0.82278,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192439",2019-11-11 14:18:00,0.867469,450,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,9.9,-0.56196,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192440",2019-11-11 14:19:00,0.881449,445,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,10.1,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192441",2019-11-11 14:20:00,1.01315,454,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,11,-0.21546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192442",2019-11-11 14:21:00,0.811815,454,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,11.3,-0.37863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192443",2019-11-11 14:22:00,1.08779,454,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,11.5,-0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192444",2019-11-11 14:23:00,1.20527,444,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,11.8,-0.36099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192445",2019-11-11 14:24:00,0.593157,449,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,10.4,-0.36099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192446",2019-11-11 14:25:00,1.3287,446,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,8.7,-0.36036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192447",2019-11-11 14:26:00,1.61886,442,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,8.4,-0.37233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192448",2019-11-11 14:27:00,1.81922,445,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,8.6,-0.46116,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192449",2019-11-11 14:28:00,1.91411,443,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,8.9,-0.54999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192450",2019-11-11 14:29:00,1.99521,443,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,8.3,-0.49959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192451",2019-11-11 14:30:00,2.05286,441,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,8.5,-0.41706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192452",2019-11-11 14:31:00,2.06685,405,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,8.9,-0.44793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192453",2019-11-11 14:32:00,2.13763,362,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,8.4,-0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192454",2019-11-11 14:33:00,1.98317,339,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,8.6,-0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192455",2019-11-11 14:34:00,1.98527,317,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,8.7,-0.35658,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192456",2019-11-11 14:35:00,1.84673,289,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23.5,23,23.5,8.5,-0.34146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192457",2019-11-11 14:36:00,1.50067,273,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,8.5,-0.3465,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192458",2019-11-11 14:37:00,1.39971,263,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,8.1,-0.32256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192459",2019-11-11 14:38:00,1.25135,177,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,8.7,-0.25326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192460",2019-11-11 14:39:00,1.11581,179,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,8.1,-0.21672,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192461",2019-11-11 14:40:00,1.02816,138,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,8,-0.20853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192462",2019-11-11 14:41:00,0.986932,131,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,8,-0.19593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192463",2019-11-11 14:42:00,0.905548,149,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.5,-0.12159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192464",2019-11-11 14:43:00,0.862596,134,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.4,-0.2394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192465",2019-11-11 14:44:00,0.883912,129,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.9,-0.24003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192466",2019-11-11 14:45:00,0.863713,130,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.5,-0.24696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192467",2019-11-11 14:46:00,0.818024,135,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.6,-0.27153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192468",2019-11-11 14:47:00,0.874932,140,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.5,-0.29169,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192469",2019-11-11 14:48:00,1.18191,144,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.7,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"192470",2019-11-11 14:49:00,0.804502,147,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,8.2,-0.3528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192471",2019-11-11 14:50:00,0.736494,154,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,8.7,-0.38493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192472",2019-11-11 14:51:00,0.865426,150,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,8.4,-0.36729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192473",2019-11-11 14:52:00,0.670274,150,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,8.1,-0.37926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192474",2019-11-11 14:53:00,1.11546,152,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.1,-0.37863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192475",2019-11-11 14:54:00,0.716907,150,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.5,-0.34146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192476",2019-11-11 14:55:00,1.39783,148,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.8,-0.32886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192477",2019-11-11 14:56:00,1.6577,142,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.7,-0.3087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192478",2019-11-11 14:57:00,1.73441,136,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.5,-0.2205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192479",2019-11-11 14:58:00,1.92551,132,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.5,-0.13923,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1
"192480",2019-11-11 14:59:00,1.95683,129,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.6,-0.000629999,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192481",2019-11-11 15:00:00,2.07741,128,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.6,0.06237,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192482",2019-11-11 15:01:00,2.13662,128,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.5,0.04662,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192483",2019-11-11 15:02:00,2.08039,128,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.5,-0.0693,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192484",2019-11-11 15:03:00,1.94796,127,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.5,-0.24003,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192485",2019-11-11 15:04:00,1.9712,125,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.5,-0.23373,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192486",2019-11-11 15:05:00,1.91172,123,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.4,-0.20916,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192487",2019-11-11 15:06:00,1.64355,120,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.4,-0.20286,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192488",2019-11-11 15:07:00,1.37393,118,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.4,-0.18396,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192489",2019-11-11 15:08:00,1.23781,114,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.4,-0.1764,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192490",2019-11-11 15:09:00,1.14079,114,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.4,-0.16506,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192491",2019-11-11 15:10:00,1.07965,112,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.3,-0.17073,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192492",2019-11-11 15:11:00,1.05591,112,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.3,-0.16506,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192493",2019-11-11 15:12:00,1.02064,112,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.2,-0.11466,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192494",2019-11-11 15:13:00,0.972003,112,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7.1,-0.16128,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192495",2019-11-11 15:14:00,1.17304,111,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,7,-0.14931,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192496",2019-11-11 15:15:00,0.934178,111,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.9,-0.15183,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192497",2019-11-11 15:16:00,0.957093,108,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.8,-0.1575,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192498",2019-11-11 15:17:00,0.980092,108,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.7,-0.13986,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192499",2019-11-11 15:18:00,0.731113,106,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.6,-0.10458,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,0
"192500",2019-11-11 15:19:00,0.867019,105,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.6,-0.1071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192501",2019-11-11 15:20:00,0.856346,101,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.4,-0.08946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192502",2019-11-11 15:21:00,0.932807,97,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.4,-0.06489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192503",2019-11-11 15:22:00,1.16886,95,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.3,-0.04599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192504",2019-11-11 15:23:00,0.914261,91,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.2,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192505",2019-11-11 15:24:00,0.853024,90,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.2,-0.02646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192506",2019-11-11 15:25:00,0.846664,88,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.2,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192507",2019-11-11 15:26:00,0.824435,90,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.1,-0.03843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192508",2019-11-11 15:27:00,1.20752,89,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6.1,0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192509",2019-11-11 15:28:00,2.60976,87,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6,-0.03843,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192510",2019-11-11 15:29:00,3.46147,87,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6,-0.0315,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192511",2019-11-11 15:30:00,3.07536,82,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,6,-0.00756,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192512",2019-11-11 15:31:00,2.582,80,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.9,0.00504,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192513",2019-11-11 15:32:00,2.56584,77,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.9,0.01764,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192514",2019-11-11 15:33:00,2.22909,74,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.8,0.03402,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192515",2019-11-11 15:34:00,1.83682,73,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.7,0.03087,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192516",2019-11-11 15:35:00,1.6399,72,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.7,0.03717,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192517",2019-11-11 15:36:00,1.43559,72,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.7,0.03843,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192518",2019-11-11 15:37:00,1.26401,71,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.7,0.04914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192519",2019-11-11 15:38:00,1.16911,70,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.7,0.04347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192520",2019-11-11 15:39:00,1.0818,68,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.6,0.07245,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192521",2019-11-11 15:40:00,1.02489,65,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.6,0.0693,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192522",2019-11-11 15:41:00,0.984106,63,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.6,0.0882,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192523",2019-11-11 15:42:00,0.938103,62,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.6,0.10143,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192524",2019-11-11 15:43:00,0.872497,61,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.7,0.08694,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192525",2019-11-11 15:44:00,0.981226,58,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.7,0.09954,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192526",2019-11-11 15:45:00,0.814006,56,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.6,0.37611,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192527",2019-11-11 15:46:00,0.830647,54,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.6,0.3843,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192528",2019-11-11 15:47:00,0.840002,53,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.5,0.40446,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192529",2019-11-11 15:48:00,0.875102,51,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.5,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192530",2019-11-11 15:49:00,0.834998,50,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.4,0.28854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192531",2019-11-11 15:50:00,0.77487,48,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.4,0.1701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192532",2019-11-11 15:51:00,0.806589,48,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.4,0.16947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192533",2019-11-11 15:52:00,1.34161,47,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.4,0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192534",2019-11-11 15:53:00,1.21041,46,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.3,0.189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192535",2019-11-11 15:54:00,1.26049,44,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.3,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192536",2019-11-11 15:55:00,1.52758,43,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.3,0.19656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192537",2019-11-11 15:56:00,1.7399,42,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.3,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192538",2019-11-11 15:57:00,1.90894,43,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.2,0.21105,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192539",2019-11-11 15:58:00,2.01985,42,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.2,0.189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192540",2019-11-11 15:59:00,2.02411,43,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.3,0.19404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192541",2019-11-11 16:00:00,2.14468,42,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.3,0.74781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192542",2019-11-11 16:01:00,2.11636,40,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.3,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192543",2019-11-11 16:02:00,2.12621,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.3,0.46746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192544",2019-11-11 16:03:00,1.90351,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.3,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192545",2019-11-11 16:04:00,2.2331,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.2,0.43218,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192546",2019-11-11 16:05:00,1.90953,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.2,0.4158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192547",2019-11-11 16:06:00,1.74096,36,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.2,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192548",2019-11-11 16:07:00,1.34872,34,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.2,0.42525,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192549",2019-11-11 16:08:00,1.2445,35,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.2,0.42651,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192550",2019-11-11 16:09:00,1.2743,34,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,24,23,23.5,5.2,0.46431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192551",2019-11-11 16:10:00,1.09282,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.1,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192552",2019-11-11 16:11:00,1.0829,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5,0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192553",2019-11-11 16:12:00,1.08695,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5,0.45801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192554",2019-11-11 16:13:00,1.034,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,4.9,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192555",2019-11-11 16:14:00,0.954779,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,4.9,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192556",2019-11-11 16:15:00,0.951202,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192557",2019-11-11 16:16:00,0.946689,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192558",2019-11-11 16:17:00,0.91101,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192559",2019-11-11 16:18:00,0.902078,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192560",2019-11-11 16:19:00,0.909671,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192561",2019-11-11 16:20:00,0.895075,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192562",2019-11-11 16:21:00,0.909311,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.1,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192563",2019-11-11 16:22:00,1.00286,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.2,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192564",2019-11-11 16:23:00,1.16617,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.3,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192565",2019-11-11 16:24:00,1.53678,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.4,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192566",2019-11-11 16:25:00,1.56715,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.5,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192567",2019-11-11 16:26:00,1.69722,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.4,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192568",2019-11-11 16:27:00,1.964,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.4,0.84924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192569",2019-11-11 16:28:00,1.8952,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.3,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192570",2019-11-11 16:29:00,2.14645,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.2,0.83286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192571",2019-11-11 16:30:00,2.14491,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.2,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192572",2019-11-11 16:31:00,2.19946,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.2,0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192573",2019-11-11 16:32:00,2.15282,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.2,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192574",2019-11-11 16:33:00,2.3959,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.2,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192575",2019-11-11 16:34:00,1.95176,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.2,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192576",2019-11-11 16:35:00,1.67233,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.2,1.0332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192577",2019-11-11 16:36:00,1.43651,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.2,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192578",2019-11-11 16:37:00,1.29173,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.2,2.76444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192579",2019-11-11 16:38:00,1.2124,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.1,2.88477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192580",2019-11-11 16:39:00,0.943833,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23,23.5,5.1,2.4822,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192581",2019-11-11 16:40:00,1.04439,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,5,2.48661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192582",2019-11-11 16:41:00,1.03051,13,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5,1.04076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192583",2019-11-11 16:42:00,0.980533,13,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5,1.1214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192584",2019-11-11 16:43:00,0.944003,13,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,4.9,1.03194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192585",2019-11-11 16:44:00,0.882888,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5,0.693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192586",2019-11-11 16:45:00,0.889145,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
