"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"192587",2019-11-11 16:46:00,0.958162,12,0.324,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.1,3.08385,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192588",2019-11-11 16:47:00,0.903853,12,0.708,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.2,3.40137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192589",2019-11-11 16:48:00,0.880773,12,0.701,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.2,1.26567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192590",2019-11-11 16:49:00,0.836109,11,0.714,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.3,1.30914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192591",2019-11-11 16:50:00,0.849449,11,1.194,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.4,1.8396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192592",2019-11-11 16:51:00,0.800535,9,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.5,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192593",2019-11-11 16:52:00,1.32656,10,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.5,0.74277,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192594",2019-11-11 16:53:00,1.21974,9,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.5,0.74844,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192595",2019-11-11 16:54:00,1.40861,10,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.5,0.78687,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192596",2019-11-11 16:55:00,1.63171,9,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.5,0.7875,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192597",2019-11-11 16:56:00,1.46689,8,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.4,0.79317,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192598",2019-11-11 16:57:00,2.72885,9,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.8,0.79254,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192599",2019-11-11 16:58:00,2.7047,8,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.6,0.77994,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"192600",2019-11-11 16:59:00,2.73106,8,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.7,0.77994,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"192601",2019-11-11 17:00:00,2.66123,9,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.5,0.77427,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"192602",2019-11-11 17:01:00,3.26286,9,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.3,0.81207,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"192603",2019-11-11 17:02:00,3.16842,10,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.2,0.76167,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192604",2019-11-11 17:03:00,2.96262,10,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.3,0.76167,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192605",2019-11-11 17:04:00,2.43632,0,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.4,0.756,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192606",2019-11-11 17:05:00,1.94325,0,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.2,0.76734,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192607",2019-11-11 17:06:00,1.69178,0,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.4,0.75537,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192608",2019-11-11 17:07:00,1.47402,0,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.5,0.75537,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192609",2019-11-11 17:08:00,1.91295,0,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.4,0.76104,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192610",2019-11-11 17:09:00,2.30819,0,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.3,0.76167,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192611",2019-11-11 17:10:00,2.24956,0,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.2,0.76167,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192612",2019-11-11 17:11:00,2.21234,0,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.4,0.76167,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192613",2019-11-11 17:12:00,2.26713,0,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.5,0.7497,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192614",2019-11-11 17:13:00,2.11489,0,0,24,22,22,22,30,27,27,0,0,24,21.5,22.5,22.5,24,23,23.5,5.6,0.75411,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192615",2019-11-11 17:14:00,1.65092,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.6,0.7497,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192616",2019-11-11 17:15:00,1.2248,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.5,0.7497,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192617",2019-11-11 17:16:00,1.07142,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.5,0.78561,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192618",2019-11-11 17:17:00,0.978179,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.6,0.73647,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"192619",2019-11-11 17:18:00,0.989908,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.6,0.75537,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"192620",2019-11-11 17:19:00,0.8717,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.8,0.71694,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"192621",2019-11-11 17:20:00,0.930423,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6.1,0.72891,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"192622",2019-11-11 17:21:00,0.928242,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6.2,0.73143,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"192623",2019-11-11 17:22:00,1.70248,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6.3,0.72702,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192624",2019-11-11 17:23:00,1.45391,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6.2,0.72954,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192625",2019-11-11 17:24:00,1.37006,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6.1,0.73521,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192626",2019-11-11 17:25:00,1.63551,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6.3,0.91917,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192627",2019-11-11 17:26:00,1.80655,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6.3,0.945,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192628",2019-11-11 17:27:00,2.51986,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6.3,0.91413,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192629",2019-11-11 17:28:00,2.35027,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6.1,0.81018,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"192630",2019-11-11 17:29:00,2.59377,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6,0.66024,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"192631",2019-11-11 17:30:00,2.39736,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6,0.66024,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"192632",2019-11-11 17:31:00,2.74849,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6.1,0.64827,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"192633",2019-11-11 17:32:00,2.7361,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,6,0.96264,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192634",2019-11-11 17:33:00,2.67206,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.9,0.64701,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192635",2019-11-11 17:34:00,2.63334,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.8,0.64701,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192636",2019-11-11 17:35:00,2.39561,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.8,0.64764,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192637",2019-11-11 17:36:00,2.19685,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,23.5,5.8,0.56511,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192638",2019-11-11 17:37:00,1.94294,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.9,0.55944,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192639",2019-11-11 17:38:00,1.71227,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,6.1,0.55944,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192640",2019-11-11 17:39:00,1.58523,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,6.1,0.56574,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192641",2019-11-11 17:40:00,1.50993,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.9,0.56574,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192642",2019-11-11 17:41:00,1.41315,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.6,0.56259,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192643",2019-11-11 17:42:00,1.6221,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.4,0.56007,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192644",2019-11-11 17:43:00,1.17998,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.2,0.5544,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192645",2019-11-11 17:44:00,1.14514,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.2,0.56574,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192646",2019-11-11 17:45:00,1.10961,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.3,0.56574,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192647",2019-11-11 17:46:00,1.11507,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.2,0.57141,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192648",2019-11-11 17:47:00,1.08696,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.2,0.56007,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192649",2019-11-11 17:48:00,1.0896,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.1,0.58968,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192650",2019-11-11 17:49:00,1.14658,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.1,0.58527,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192651",2019-11-11 17:50:00,1.07552,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.1,0.57708,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192652",2019-11-11 17:51:00,1.3161,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,24,23,23.5,5.3,0.59094,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192653",2019-11-11 17:52:00,1.44168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23,23.5,5.2,0.58212,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192654",2019-11-11 17:53:00,1.23552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,0.5796,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192655",2019-11-11 17:54:00,1.08219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.1,0.55881,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192656",2019-11-11 17:55:00,1.75121,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.1,0.55251,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192657",2019-11-11 17:56:00,2.33044,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5,0.55881,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192658",2019-11-11 17:57:00,2.07868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5,0.53928,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192659",2019-11-11 17:58:00,2.34349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.1,0.54054,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"192660",2019-11-11 17:59:00,2.55095,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.1,0.67473,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"192661",2019-11-11 18:00:00,2.64157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.1,0.67347,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"192662",2019-11-11 18:01:00,2.6591,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.1,0.6678,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192663",2019-11-11 18:02:00,2.58682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.1,0.6615,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192664",2019-11-11 18:03:00,2.50375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,0.81837,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192665",2019-11-11 18:04:00,2.44348,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,2.15712,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192666",2019-11-11 18:05:00,2.40384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.3,0.70497,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192667",2019-11-11 18:06:00,2.14724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,0.71001,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192668",2019-11-11 18:07:00,2.02546,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,0.75411,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192669",2019-11-11 18:08:00,1.83146,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.5,0.70686,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192670",2019-11-11 18:09:00,1.38032,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.6,0.69237,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192671",2019-11-11 18:10:00,1.14547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.6,0.6867,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192672",2019-11-11 18:11:00,1.00758,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.5,0.69174,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192673",2019-11-11 18:12:00,0.761128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.6,0.70434,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192674",2019-11-11 18:13:00,0.89926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.5,0.72576,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192675",2019-11-11 18:14:00,1.05935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.5,0.69426,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192676",2019-11-11 18:15:00,1.35377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.7,0.69741,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192677",2019-11-11 18:16:00,1.45362,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.8,0.69804,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192678",2019-11-11 18:17:00,1.8032,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.8,0.72324,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"192679",2019-11-11 18:18:00,1.95742,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.8,0.71757,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"192680",2019-11-11 18:19:00,1.69508,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6,0.71757,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"192681",2019-11-11 18:20:00,1.43284,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.1,0.71253,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"192682",2019-11-11 18:21:00,1.71683,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.2,0.72072,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192683",2019-11-11 18:22:00,1.48005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.3,0.95634,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192684",2019-11-11 18:23:00,1.34863,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.4,0.98154,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192685",2019-11-11 18:24:00,1.5458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.3,0.98091,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192686",2019-11-11 18:25:00,1.81446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.9,0.8631,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192687",2019-11-11 18:26:00,2.39193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.8,0.7182,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192688",2019-11-11 18:27:00,2.21205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.8,0.69804,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192689",2019-11-11 18:28:00,2.41796,0,0.594,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.7,1.17621,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"192690",2019-11-11 18:29:00,2.60079,0,1.172,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.9,1.74951,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"192691",2019-11-11 18:30:00,2.58878,0,1.162,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6,1.74384,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"192692",2019-11-11 18:31:00,2.66876,0,1.188,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6,1.78353,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192693",2019-11-11 18:32:00,2.54679,0,1.185,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.1,1.76274,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192694",2019-11-11 18:33:00,2.50035,0,1.174,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.2,1.74951,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192695",2019-11-11 18:34:00,2.48485,0,1.163,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6,1.74258,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192696",2019-11-11 18:35:00,2.28619,0,0.729,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.8,1.28394,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192697",2019-11-11 18:36:00,2.0125,0,0.86,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.6,1.41057,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192698",2019-11-11 18:37:00,1.72236,0,0.858,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,1.49247,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192699",2019-11-11 18:38:00,1.55268,0,0.868,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.3,1.41624,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192700",2019-11-11 18:39:00,1.4168,0,0.862,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.3,1.41687,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192701",2019-11-11 18:40:00,1.31578,0,0.856,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.5,1.41624,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192702",2019-11-11 18:41:00,1.05652,0,0.862,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,1.40931,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192703",2019-11-11 18:42:00,1.12269,0,0.86,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,1.40427,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192704",2019-11-11 18:43:00,1.09523,0,0.86,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.3,1.40364,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192705",2019-11-11 18:44:00,1.04732,0,0.855,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.3,1.39923,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192706",2019-11-11 18:45:00,1.02996,0,0.858,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.1,1.3797,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192707",2019-11-11 18:46:00,1.01338,0,0.846,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,1.37781,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192708",2019-11-11 18:47:00,1.30545,0,0.844,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,1.40364,1,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"192709",2019-11-11 18:48:00,1.07016,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"192710",2019-11-11 18:49:00,0.953348,0,0.179,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,0.81837,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"192711",2019-11-11 18:50:00,0.962707,0,0.181,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,0.82404,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"192712",2019-11-11 18:51:00,1.4694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.5,0.82341,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192713",2019-11-11 18:52:00,1.02584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.6,0.78939,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192714",2019-11-11 18:53:00,1.24988,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.8,0.78624,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192715",2019-11-11 18:54:00,1.44212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6,0.7812,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192716",2019-11-11 18:55:00,1.91693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.9,0.79254,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192717",2019-11-11 18:56:00,2.19607,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6,0.82341,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"192718",2019-11-11 18:57:00,2.30189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6,0.78687,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,0,1,0
"192719",2019-11-11 18:58:00,2.3621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.1,0.78687,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"192720",2019-11-11 18:59:00,2.5122,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.2,0.79254,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"192721",2019-11-11 19:00:00,2.60001,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.2,0.79002,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"192722",2019-11-11 19:01:00,2.58247,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.2,0.78687,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"192723",2019-11-11 19:02:00,2.51578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.1,0.78435,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"192724",2019-11-11 19:03:00,2.46052,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.9,0.78624,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"192725",2019-11-11 19:04:00,2.41349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.8,0.79065,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"192726",2019-11-11 19:05:00,2.26204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.7,0.78309,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"192727",2019-11-11 19:06:00,1.99897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.5,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192728",2019-11-11 19:07:00,1.8783,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192729",2019-11-11 19:08:00,1.76259,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.3,0.78246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192730",2019-11-11 19:09:00,1.41304,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.3,0.78246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192731",2019-11-11 19:10:00,1.35658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.5,0.78561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192732",2019-11-11 19:11:00,1.29923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.3,0.77742,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192733",2019-11-11 19:12:00,1.25056,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192734",2019-11-11 19:13:00,1.07492,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,0.79632,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192735",2019-11-11 19:14:00,0.860038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.5,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192736",2019-11-11 19:15:00,1.0527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.6,1.02627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192737",2019-11-11 19:16:00,0.97925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.4,0.77616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"192738",2019-11-11 19:17:00,0.933575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,0.80136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192739",2019-11-11 19:18:00,0.927138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.9,0.83034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192740",2019-11-11 19:19:00,0.939507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.8,0.7686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192741",2019-11-11 19:20:00,0.943077,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5,0.77994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192742",2019-11-11 19:21:00,1.26528,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.7,0.7686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192743",2019-11-11 19:22:00,1.22845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.7,1.01367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192744",2019-11-11 19:23:00,1.32947,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.8,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192745",2019-11-11 19:24:00,1.65427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.7,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192746",2019-11-11 19:25:00,1.88029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.7,0.9072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192747",2019-11-11 19:26:00,2.07305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.6,0.77742,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192748",2019-11-11 19:27:00,2.22341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.7,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192749",2019-11-11 19:28:00,2.27175,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.6,0.79821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192750",2019-11-11 19:29:00,2.27713,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.7,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192751",2019-11-11 19:30:00,2.30574,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.6,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192752",2019-11-11 19:31:00,2.19465,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.6,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192753",2019-11-11 19:32:00,2.06715,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.6,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192754",2019-11-11 19:33:00,2.06185,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.6,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192755",2019-11-11 19:34:00,2.10033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.6,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192756",2019-11-11 19:35:00,1.68632,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.6,0.77868,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192757",2019-11-11 19:36:00,1.42698,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.6,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192758",2019-11-11 19:37:00,1.33909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.7,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192759",2019-11-11 19:38:00,1.23584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.5,0.7686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192760",2019-11-11 19:39:00,1.48368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.4,0.77679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192761",2019-11-11 19:40:00,1.12201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.4,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192762",2019-11-11 19:41:00,0.966373,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.4,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192763",2019-11-11 19:42:00,1.05608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.4,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192764",2019-11-11 19:43:00,1.20496,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.4,0.77805,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192765",2019-11-11 19:44:00,1.02162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.5,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192766",2019-11-11 19:45:00,0.97657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.4,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192767",2019-11-11 19:46:00,1.01049,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.4,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"192768",2019-11-11 19:47:00,1.01766,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.4,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192769",2019-11-11 19:48:00,1.0288,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.5,0.79884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192770",2019-11-11 19:49:00,0.934805,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.4,0.79002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192771",2019-11-11 19:50:00,0.983449,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.3,0.79821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192772",2019-11-11 19:51:00,1.48003,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.4,0.79884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192773",2019-11-11 19:52:00,1.17353,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.5,0.79569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192774",2019-11-11 19:53:00,1.37817,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.4,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192775",2019-11-11 19:54:00,1.49687,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,4.5,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192776",2019-11-11 19:55:00,1.83313,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.6,0.79821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192777",2019-11-11 19:56:00,2.46447,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.8,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192778",2019-11-11 19:57:00,2.19106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.8,0.78561,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192779",2019-11-11 19:58:00,2.26146,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.9,0.78624,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192780",2019-11-11 19:59:00,2.25602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5,0.78624,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192781",2019-11-11 20:00:00,2.28812,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.9,0.7749,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192782",2019-11-11 20:01:00,2.29054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.7,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192783",2019-11-11 20:02:00,2.11193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.7,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192784",2019-11-11 20:03:00,2.08046,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.6,0.78624,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192785",2019-11-11 20:04:00,2.07403,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.6,0.7749,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192786",2019-11-11 20:05:00,1.4984,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.8,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192787",2019-11-11 20:06:00,1.32482,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,4.9,0.78624,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192788",2019-11-11 20:07:00,1.01517,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192789",2019-11-11 20:08:00,1.17258,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.3,0.79317,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192790",2019-11-11 20:09:00,1.08616,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.3,0.78876,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192791",2019-11-11 20:10:00,1.05337,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,0.7749,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192792",2019-11-11 20:11:00,0.986757,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,0.77931,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192793",2019-11-11 20:12:00,0.948771,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,0.77931,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192794",2019-11-11 20:13:00,0.922163,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,0.79947,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192795",2019-11-11 20:14:00,0.879358,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,0.77553,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192796",2019-11-11 20:15:00,0.878838,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,0.77994,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192797",2019-11-11 20:16:00,0.873403,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,0.7686,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"192798",2019-11-11 20:17:00,0.898204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.2,0.8001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192799",2019-11-11 20:18:00,0.887808,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.1,0.79884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192800",2019-11-11 20:19:00,0.890983,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,5.1,0.79947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192801",2019-11-11 20:20:00,0.930525,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.2,0.79443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192802",2019-11-11 20:21:00,1.34924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.2,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192803",2019-11-11 20:22:00,1.56788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.3,0.79884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192804",2019-11-11 20:23:00,1.30615,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5,0.67599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192805",2019-11-11 20:24:00,1.66567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.2,1.01052,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192806",2019-11-11 20:25:00,1.89925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.2,1.03761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192807",2019-11-11 20:26:00,2.05804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.2,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"192808",2019-11-11 20:27:00,2.20866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.3,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192809",2019-11-11 20:28:00,2.27955,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.2,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192810",2019-11-11 20:29:00,2.1194,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,5.2,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192811",2019-11-11 20:30:00,2.2027,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.3,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192812",2019-11-11 20:31:00,2.15256,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.4,0.63693,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192813",2019-11-11 20:32:00,2.05725,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.6,0.64701,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192814",2019-11-11 20:33:00,2.02094,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.7,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192815",2019-11-11 20:34:00,1.80053,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.7,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192816",2019-11-11 20:35:00,1.74637,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23.5,23,23.5,5.6,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192817",2019-11-11 20:36:00,1.39306,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23.5,23,23.5,5.6,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192818",2019-11-11 20:37:00,1.34125,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23.5,23,23.5,5.6,0.5922,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192819",2019-11-11 20:38:00,1.35129,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23.5,23,23.5,5.7,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192820",2019-11-11 20:39:00,1.13304,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23.5,23,23.5,5.7,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192821",2019-11-11 20:40:00,1.10104,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23.5,23,23.5,5.7,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192822",2019-11-11 20:41:00,1.05922,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23.5,23,23.5,5.8,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192823",2019-11-11 20:42:00,0.761742,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23.5,23,23.5,5.8,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192824",2019-11-11 20:43:00,1.02475,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23.5,23,23.5,5.8,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192825",2019-11-11 20:44:00,0.977658,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,21.5,23.5,23,23.5,5.9,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"192826",2019-11-11 20:45:00,0.840278,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,21.5,23.5,23,23.5,5.8,0.57771,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"192827",2019-11-11 20:46:00,0.966906,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,21.5,23.5,23,23.5,5.8,0.57267,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"192828",2019-11-11 20:47:00,0.960593,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,21.5,23.5,23,23.5,5.5,0.59283,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192829",2019-11-11 20:48:00,1.0114,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,21.5,23.5,23,23.5,5.2,0.59157,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192830",2019-11-11 20:49:00,1.25347,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,21.5,23.5,23,23.5,5,0.58086,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192831",2019-11-11 20:50:00,1.81441,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23.5,4.9,0.59157,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192832",2019-11-11 20:51:00,1.61614,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23.5,4.9,0.59598,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192833",2019-11-11 20:52:00,1.82207,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,21.5,23.5,23,23.5,4.9,0.58842,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192834",2019-11-11 20:53:00,2.44259,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,21.5,23.5,23,23.5,4.8,0.5796,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192835",2019-11-11 20:54:00,2.98447,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,21.5,23.5,23,23.5,4.8,0.60606,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192836",2019-11-11 20:55:00,3.64301,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,21.5,23.5,22.5,23.5,4.8,0.5985,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192837",2019-11-11 20:56:00,3.76696,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,21.5,23.5,22.5,23.5,4.8,0.60354,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192838",2019-11-11 20:57:00,4.01819,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23.5,4.8,0.5922,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192839",2019-11-11 20:58:00,3.95548,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23.5,4.9,0.60354,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192840",2019-11-11 20:59:00,3.93111,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23.5,5,0.59787,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192841",2019-11-11 21:00:00,4.02455,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23.5,4.9,0.5922,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192842",2019-11-11 21:01:00,3.92886,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23.5,4.9,0.60354,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192843",2019-11-11 21:02:00,3.64782,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23.5,4.8,0.5922,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192844",2019-11-11 21:03:00,3.57441,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23.5,4.8,0.59787,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192845",2019-11-11 21:04:00,3.53358,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23.5,4.9,0.59157,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192846",2019-11-11 21:05:00,3.35106,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23.5,4.7,0.60354,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192847",2019-11-11 21:06:00,3.34475,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23.5,4.6,0.61047,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192848",2019-11-11 21:07:00,3.32137,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21,23.5,22.5,23.5,4.6,0.6111,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192849",2019-11-11 21:08:00,3.41245,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21,23.5,22.5,23.5,4.6,0.5922,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192850",2019-11-11 21:09:00,3.27678,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21,23.5,22.5,23.5,4.5,0.5922,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192851",2019-11-11 21:10:00,3.1654,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21,23.5,22.5,23.5,4.5,0.60354,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192852",2019-11-11 21:11:00,3.23178,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21,23.5,22.5,23.5,4.4,0.87003,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192853",2019-11-11 21:12:00,3.20419,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21,23.5,22.5,23.5,4.6,2.87217,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192854",2019-11-11 21:13:00,3.00598,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21,23.5,22.5,23.5,4.5,2.87217,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"192855",2019-11-11 21:14:00,2.9864,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21,23.5,22.5,23.5,4.6,2.87973,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192856",2019-11-11 21:15:00,3.13259,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21,23.5,22.5,23.5,4.6,0.76419,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192857",2019-11-11 21:16:00,3.3874,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21,23.5,22.5,23.5,4.6,0.78057,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192858",2019-11-11 21:17:00,2.93023,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21,23.5,22.5,23.5,4.6,0.84294,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192859",2019-11-11 21:18:00,2.94771,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21,23.5,22.5,23.5,4.8,0.79821,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192860",2019-11-11 21:19:00,3.25343,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21,23.5,22.5,23.5,4.7,0.79947,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192861",2019-11-11 21:20:00,3.26898,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21,23.5,22.5,23,4.6,0.79947,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192862",2019-11-11 21:21:00,3.24202,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21,23.5,22.5,23,4.5,0.78687,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192863",2019-11-11 21:22:00,3.38466,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21,23.5,22.5,23,4.6,0.7812,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192864",2019-11-11 21:23:00,3.50982,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21,23.5,22.5,23,4.6,0.78561,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192865",2019-11-11 21:24:00,3.63163,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,21,23.5,22.5,23,4.7,0.8001,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192866",2019-11-11 21:25:00,3.64119,0,2.305,24,22,22,22,30,27,27,0,0,22.5,22,21,21,23.5,22.5,23,4.7,3.18465,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192867",2019-11-11 21:26:00,3.67342,0,2.24,24,22,22,22,30,27,27,0,0,22.5,22,21,21,23.5,22.5,23,4.8,3.09267,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192868",2019-11-11 21:27:00,3.66481,0,2.233,24,22,22,22,30,27,27,0,0,23,22,21,21,23.5,22.5,23,4.9,3.087,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192869",2019-11-11 21:28:00,3.76378,0,2.225,24,22,22,22,30,27,27,0,0,23,22,21,21,23.5,22.5,23,4.9,3.08259,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192870",2019-11-11 21:29:00,3.52458,0,2.222,24,22,22,22,30,27,27,0,0,23,22,21,21,23.5,22.5,23,4.9,3.31254,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192871",2019-11-11 21:30:00,3.6551,0,2.224,24,22,22,22,30,27,27,0,0,23,22,21,21,23.5,22.5,23,5,3.33711,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192872",2019-11-11 21:31:00,3.61703,0,2.224,24,22,22,22,30,27,27,0,0,23,22,21,21,23.5,22.5,23,5.2,3.32892,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192873",2019-11-11 21:32:00,3.61336,0,2.228,24,22,22,22,30,27,27,0,0,23,22,21,21,23.5,22.5,23,5.4,3.24324,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192874",2019-11-11 21:33:00,3.70127,0,0.072,24,22,22,22,30,27,27,0,0,23,22,21,21,23.5,22.5,23,5.6,0.88641,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192875",2019-11-11 21:34:00,3.55722,0,0.069,24,22,22,22,30,27,27,0,0,23,22,21,21,23.5,22.5,23,5.7,0.87507,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192876",2019-11-11 21:35:00,3.52067,0,0.069,24,22,22,22,30,27,27,0,0,23,22,21,21,23.5,22.5,23,5.5,0.88074,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192877",2019-11-11 21:36:00,3.64286,0,0.069,24,22,22,22,30,27,27,0,0,23,22,21,21,23.5,22.5,23,5.5,0.8694,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192878",2019-11-11 21:37:00,3.57434,0,0.069,24,22,22,22,30,27,27,0,0,23,22,21,21,23.5,22.5,23,5.6,0.87318,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192879",2019-11-11 21:38:00,3.67061,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.7,0.82593,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192880",2019-11-11 21:39:00,3.43343,0,0.023,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.8,0.8253,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192881",2019-11-11 21:40:00,3.41962,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.8,0.82404,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192882",2019-11-11 21:41:00,3.38993,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.7,0.82026,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192883",2019-11-11 21:42:00,3.79463,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.7,0.82278,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192884",2019-11-11 21:43:00,3.40427,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.7,0.84987,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192885",2019-11-11 21:44:00,3.343,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.8,0.81774,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192886",2019-11-11 21:45:00,3.32689,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.7,0.81522,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192887",2019-11-11 21:46:00,3.35281,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.6,0.81774,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192888",2019-11-11 21:47:00,3.26758,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.7,0.81837,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192889",2019-11-11 21:48:00,3.69291,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.7,0.84546,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192890",2019-11-11 21:49:00,3.42022,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.8,0.82341,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192891",2019-11-11 21:50:00,3.29332,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,5.5,0.9954,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192892",2019-11-11 21:51:00,3.28215,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,4.9,0.98217,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192893",2019-11-11 21:52:00,3.28828,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22.5,23,4.9,0.98658,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192894",2019-11-11 21:53:00,3.24868,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22,23,5.2,0.98406,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192895",2019-11-11 21:54:00,3.23691,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,23.5,22,23,5.3,0.98154,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192896",2019-11-11 21:55:00,2.95792,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.5,0.97587,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192897",2019-11-11 21:56:00,3.31205,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.5,0.9765,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192898",2019-11-11 21:57:00,3.38898,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.4,0.98217,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192899",2019-11-11 21:58:00,3.33394,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.2,0.98595,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192900",2019-11-11 21:59:00,3.28432,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.3,0.98847,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192901",2019-11-11 22:00:00,3.07264,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.4,0.85491,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192902",2019-11-11 22:01:00,3.37689,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.3,0.89019,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192903",2019-11-11 22:02:00,3.41614,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.4,0.84231,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192904",2019-11-11 22:03:00,3.3652,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.4,0.85554,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192905",2019-11-11 22:04:00,3.35885,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.2,0.87003,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192906",2019-11-11 22:05:00,3.44806,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.2,0.86121,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192907",2019-11-11 22:06:00,3.30781,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.2,0.86184,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192908",2019-11-11 22:07:00,3.26054,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.4,0.84357,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192909",2019-11-11 22:08:00,3.3199,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,23.5,22,23,5.1,0.84357,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192910",2019-11-11 22:09:00,3.33009,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5,0.83916,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192911",2019-11-11 22:10:00,3.30015,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5,0.84798,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
