"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"192912",2019-11-11 22:11:00,3.22697,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.2,0.84924,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192913",2019-11-11 22:12:00,3.29814,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.5,0.86247,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192914",2019-11-11 22:13:00,3.26283,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.6,0.86184,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192915",2019-11-11 22:14:00,3.25513,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.2,0.96327,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192916",2019-11-11 22:15:00,3.53287,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.2,2.28501,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192917",2019-11-11 22:16:00,3.37027,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5,0.83097,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192918",2019-11-11 22:17:00,3.26864,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,4.9,0.86814,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192919",2019-11-11 22:18:00,3.29321,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5,0.8316,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192920",2019-11-11 22:19:00,3.25465,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5,0.86184,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192921",2019-11-11 22:20:00,3.05207,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5,0.84357,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192922",2019-11-11 22:21:00,3.21609,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.1,0.96264,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192923",2019-11-11 22:22:00,3.1879,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.2,0.8883,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192924",2019-11-11 22:23:00,3.1903,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.3,2.98557,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192925",2019-11-11 22:24:00,2.96078,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.5,2.97864,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192926",2019-11-11 22:25:00,2.99439,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.6,0.83097,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192927",2019-11-11 22:26:00,3.08692,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.5,0.8253,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192928",2019-11-11 22:27:00,2.88229,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.3,0.86121,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192929",2019-11-11 22:28:00,3.09344,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.4,0.8253,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192930",2019-11-11 22:29:00,3.27107,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.6,0.83034,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192931",2019-11-11 22:30:00,3.11923,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.8,0.83034,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192932",2019-11-11 22:31:00,2.90605,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.9,0.84231,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192933",2019-11-11 22:32:00,3.14669,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.9,0.83034,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192934",2019-11-11 22:33:00,3.17218,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.9,0.82026,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192935",2019-11-11 22:34:00,3.11861,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.8,0.85617,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192936",2019-11-11 22:35:00,3.23983,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,23,5.8,0.88011,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192937",2019-11-11 22:36:00,3.20005,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,5.9,0.87507,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192938",2019-11-11 22:37:00,3.22986,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,5.9,0.87129,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192939",2019-11-11 22:38:00,3.23402,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,5.8,0.87066,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192940",2019-11-11 22:39:00,3.19858,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,5.9,0.86751,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192941",2019-11-11 22:40:00,3.1962,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,6,0.88767,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192942",2019-11-11 22:41:00,3.20943,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,6,0.85428,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192943",2019-11-11 22:42:00,3.49575,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,6,0.84987,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192944",2019-11-11 22:43:00,3.45834,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,6,0.83727,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192945",2019-11-11 22:44:00,3.19949,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,5.9,0.81963,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192946",2019-11-11 22:45:00,3.18562,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,6,0.83412,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192947",2019-11-11 22:46:00,3.18338,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,6,0.82467,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192948",2019-11-11 22:47:00,3.61192,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,6,0.8253,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192949",2019-11-11 22:48:00,3.19899,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,6,0.83349,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192950",2019-11-11 22:49:00,3.07812,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,6,1.071,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"192951",2019-11-11 22:50:00,3.1248,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.1,1.12077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192952",2019-11-11 22:51:00,3.43943,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.2,1.12644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192953",2019-11-11 22:52:00,3.57189,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.2,1.01556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192954",2019-11-11 22:53:00,3.1536,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.2,0.8442,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192955",2019-11-11 22:54:00,3.10214,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.2,0.83727,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192956",2019-11-11 22:55:00,3.11877,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.1,0.8253,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192957",2019-11-11 22:56:00,3.07327,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.9,0.83727,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192958",2019-11-11 22:57:00,3.16029,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.9,0.84924,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192959",2019-11-11 22:58:00,3.21963,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.9,0.84231,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192960",2019-11-11 22:59:00,3.05428,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6,0.8316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192961",2019-11-11 23:00:00,3.28882,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.9,0.82971,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192962",2019-11-11 23:01:00,3.31378,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6,0.85554,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192963",2019-11-11 23:02:00,3.40026,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6,0.85554,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192964",2019-11-11 23:03:00,3.02864,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6,0.84987,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192965",2019-11-11 23:04:00,3.33114,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.2,0.84987,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192966",2019-11-11 23:05:00,3.34405,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6,0.86121,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192967",2019-11-11 23:06:00,3.31156,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6,0.87507,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192968",2019-11-11 23:07:00,3.28314,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.1,0.87507,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192969",2019-11-11 23:08:00,3.26599,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.1,0.85617,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192970",2019-11-11 23:09:00,3.70793,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.1,0.8505,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192971",2019-11-11 23:10:00,3.49466,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.1,2.31084,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192972",2019-11-11 23:11:00,3.22195,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.1,0.91287,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192973",2019-11-11 23:12:00,3.2285,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.1,0.88704,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192974",2019-11-11 23:13:00,3.22158,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6.1,0.99414,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192975",2019-11-11 23:14:00,3.21691,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6,0.86373,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192976",2019-11-11 23:15:00,3.08738,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6,0.99036,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192977",2019-11-11 23:16:00,2.94257,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,6,0.8568,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192978",2019-11-11 23:17:00,3.12687,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,6,0.86814,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192979",2019-11-11 23:18:00,3.10116,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,5.9,0.8631,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192980",2019-11-11 23:19:00,3.06514,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,5.8,0.86247,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"192981",2019-11-11 23:20:00,3.06699,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,5.8,0.84294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192982",2019-11-11 23:21:00,3.42848,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,5.8,0.84672,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192983",2019-11-11 23:22:00,3.0159,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,5.7,0.83853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192984",2019-11-11 23:23:00,2.83583,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,5.7,0.8442,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192985",2019-11-11 23:24:00,3.01293,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,5.7,0.84357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192986",2019-11-11 23:25:00,3.0438,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.6,0.8379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192987",2019-11-11 23:26:00,3.21948,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.7,0.89271,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192988",2019-11-11 23:27:00,3.02391,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.6,0.882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192989",2019-11-11 23:28:00,3.03346,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.6,0.91854,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192990",2019-11-11 23:29:00,3.08642,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.5,0.91224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192991",2019-11-11 23:30:00,3.21715,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.5,0.90657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192992",2019-11-11 23:31:00,3.23813,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.5,0.9072,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192993",2019-11-11 23:32:00,3.21593,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.5,0.91287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192994",2019-11-11 23:33:00,3.21577,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.6,0.9135,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192995",2019-11-11 23:34:00,3.21611,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.5,0.90153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192996",2019-11-11 23:35:00,3.21456,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.5,0.90783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192997",2019-11-11 23:36:00,3.3045,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.3,0.91224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192998",2019-11-11 23:37:00,3.15492,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.4,0.9009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192999",2019-11-11 23:38:00,3.09984,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.3,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193000",2019-11-11 23:39:00,3.05837,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.2,0.71757,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193001",2019-11-11 23:40:00,3.02802,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.3,0.72324,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193002",2019-11-11 23:41:00,3.02573,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.2,0.73017,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193003",2019-11-11 23:42:00,3.03921,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.2,0.70434,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193004",2019-11-11 23:43:00,2.52833,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.2,0.6678,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193005",2019-11-11 23:44:00,3.02211,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5,0.7686,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193006",2019-11-11 23:45:00,2.75838,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.1,0.78687,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193007",2019-11-11 23:46:00,3.04862,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.2,2.2302,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193008",2019-11-11 23:47:00,2.87158,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.1,0.9072,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193009",2019-11-11 23:48:00,2.9043,0,0,24,22,22,22,30,27,27,0,6.56666666666667,23,21.5,20.5,21.5,23.5,22,22.5,5.2,0.91161,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193010",2019-11-11 23:49:00,2.86686,0,0,24,22,22,22,30,27,27,0,6.79783333333333,23,21.5,20.5,21.5,23.5,22,22.5,5.2,1.03257,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193011",2019-11-11 23:50:00,2.6663,0,0,24,22,22,22,30,27,27,0,6.78885245901639,23,21.5,20.5,21.5,23.5,22,22.5,5.2,0.90657,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193012",2019-11-11 23:51:00,2.82291,0,0,24,22,22,22,30,27,27,0,6.81983606557377,23,21.5,20.5,21.5,23.5,22,22.5,5.2,0.91161,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193013",2019-11-11 23:52:00,2.87052,0,0,24,22,22,22,30,27,27,0,6.80266666666667,23,21.5,20.5,21.5,23.5,22,22.5,5.2,0.90657,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193014",2019-11-11 23:53:00,2.90111,0,0,24,22,22,22,30,27,27,0,6.79918032786885,23,21.5,20.5,21.5,23.5,22,22.5,5.2,0.91287,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193015",2019-11-11 23:54:00,2.77709,0,0,24,22,22,22,30,27,27,0,6.81409836065574,23,21.5,20.5,21.5,23.5,22,22.5,5.2,0.90153,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193016",2019-11-11 23:55:00,2.74625,0,0,24,22,22,22,30,27,27,0,6.83983333333333,23,21.5,20.5,21.5,23.5,22,22.5,5.1,0.91287,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193017",2019-11-11 23:56:00,2.75358,0,0,24,22,22,22,30,27,27,0,6.79866666666667,23,21.5,20.5,21.5,23.5,22,22.5,5,0.90153,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193018",2019-11-11 23:57:00,2.55386,0,0,24,22,22,22,30,27,27,0,6.69983333333333,23,21.5,20.5,21.5,23.5,22,22.5,5.2,0.91224,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193019",2019-11-11 23:58:00,2.68837,0,0,24,22,22,22,30,27,27,0,6.685,23,21.5,20.5,21.5,23.5,22,22.5,5.1,0.9072,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193020",2019-11-11 23:59:00,2.64661,0,0,24,22,22,22,30,27,27,0,6.7645,23,21.5,20.5,21.5,23.5,22,22.5,5,0.91287,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193021",2019-11-12 00:00:00,2.69766,0,0,24,22,22,22,30,27,27,0,6.7565,23,21.5,20.5,21.5,23.5,22,22.5,5.1,0.90594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"193022",2019-11-12 00:01:00,2.69882,0,0,24,22,22,22,30,27,27,0,6.75262295081967,23,21.5,20.5,21.5,23.5,22,22.5,5.1,0.89397,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"193023",2019-11-12 00:02:00,2.66571,0,0,24,22,22,22,30,27,27,0,2.68033333333333,23,21.5,20.5,21.5,23.5,22,22.5,5.1,0.90594,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"193024",2019-11-12 00:03:00,2.73659,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.2,1.20267,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"193025",2019-11-12 00:04:00,4.549,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.1,1.25307,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"193026",2019-11-12 00:05:00,3.29213,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.1,1.24677,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"193027",2019-11-12 00:06:00,4.04596,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5,1.25622,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"193028",2019-11-12 00:07:00,4.62759,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5,1.24047,0,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"193029",2019-11-12 00:08:00,4.88173,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5,1.25307,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"193030",2019-11-12 00:09:00,4.90567,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5,1.3293,1,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"193031",2019-11-12 00:10:00,5.22004,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.1,1.28457,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193032",2019-11-12 00:11:00,5.20933,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5.1,1.26567,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193033",2019-11-12 00:12:00,5.3165,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,5,1.52586,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193034",2019-11-12 00:13:00,5.44918,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.56051,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193035",2019-11-12 00:14:00,5.41868,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.68084,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193036",2019-11-12 00:15:00,5.46618,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.62414,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193037",2019-11-12 00:16:00,5.52436,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.47861,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193038",2019-11-12 00:17:00,5.52668,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.37844,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193039",2019-11-12 00:18:00,5.49595,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.32174,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193040",2019-11-12 00:19:00,5.24648,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.2852,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193041",2019-11-12 00:20:00,5.18039,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5.1,1.29843,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193042",2019-11-12 00:21:00,5.14678,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.2978,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193043",2019-11-12 00:22:00,5.01286,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.30284,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193044",2019-11-12 00:23:00,4.99546,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.30473,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193045",2019-11-12 00:24:00,5.25679,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.31607,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193046",2019-11-12 00:25:00,4.92449,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.31103,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"193047",2019-11-12 00:26:00,4.95204,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.31229,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"193048",2019-11-12 00:27:00,4.96058,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.31607,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"193049",2019-11-12 00:28:00,4.89753,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.33056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193050",2019-11-12 00:29:00,4.91112,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.33686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193051",2019-11-12 00:30:00,4.24195,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.33371,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193052",2019-11-12 00:31:00,4.91034,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.3356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193053",2019-11-12 00:32:00,4.99888,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.33434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193054",2019-11-12 00:33:00,5.0914,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.3041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193055",2019-11-12 00:34:00,4.9714,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.31922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193056",2019-11-12 00:35:00,4.75417,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.31922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193057",2019-11-12 00:36:00,5.07248,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.31418,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193058",2019-11-12 00:37:00,5.16243,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.32174,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193059",2019-11-12 00:38:00,5.05617,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.30914,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193060",2019-11-12 00:39:00,4.88815,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.30914,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193061",2019-11-12 00:40:00,5.27311,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.30347,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193062",2019-11-12 00:41:00,5.23146,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.30914,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193063",2019-11-12 00:42:00,5.3482,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.31607,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193064",2019-11-12 00:43:00,5.3527,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.31229,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193065",2019-11-12 00:44:00,5.31913,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.31607,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193066",2019-11-12 00:45:00,5.11514,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.31481,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193067",2019-11-12 00:46:00,5.06316,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.4427,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193068",2019-11-12 00:47:00,4.70223,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.32237,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193069",2019-11-12 00:48:00,4.85645,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.32867,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193070",2019-11-12 00:49:00,4.82861,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.32804,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193071",2019-11-12 00:50:00,4.78545,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.36017,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193072",2019-11-12 00:51:00,4.83641,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.8,1.35513,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193073",2019-11-12 00:52:00,4.81045,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.35576,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193074",2019-11-12 00:53:00,4.80381,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.36332,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193075",2019-11-12 00:54:00,4.75212,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.38474,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193076",2019-11-12 00:55:00,4.75647,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.36899,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193077",2019-11-12 00:56:00,4.70843,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.39167,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193078",2019-11-12 00:57:00,4.69428,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.3923,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"193079",2019-11-12 00:58:00,4.75277,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,4.9,1.39986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193080",2019-11-12 00:59:00,4.68395,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,23.5,22,22.5,5,1.44774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193081",2019-11-12 01:00:00,4.69771,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,4.9,1.40427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193082",2019-11-12 01:01:00,4.73763,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,5,1.40301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193083",2019-11-12 01:02:00,4.42706,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,4.9,1.50192,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193084",2019-11-12 01:03:00,4.8155,0,0.099,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,4.9,1.46727,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193085",2019-11-12 01:04:00,5.05237,0,0.101,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,4.9,1.44081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193086",2019-11-12 01:05:00,4.89098,0,0.053,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,4.9,1.42884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193087",2019-11-12 01:06:00,4.98027,0,0.085,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,4.9,1.4238,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"193088",2019-11-12 01:07:00,4.93995,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,24,22,22.5,4.8,1.39293,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"193089",2019-11-12 01:08:00,4.87157,0,0.103,24,22,22,22,30,27,27,0,0,23,22,21,21.5,24,22,22.5,4.8,1.44144,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193090",2019-11-12 01:09:00,4.84672,0,0.105,24,22,22,22,30,27,27,0,0,23,22,21,21.5,24,22,22.5,4.8,1.44711,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193091",2019-11-12 01:10:00,4.67755,0,0.087,24,22,22,22,30,27,27,0,0,23,22,21,21.5,24,22,22.5,5,1.32867,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193092",2019-11-12 01:11:00,3.30434,0,0.087,24,22,22,22,30,27,27,0,0,23,22,21,21.5,24,22,22.5,5,0.67977,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193093",2019-11-12 01:12:00,3.09248,0,0.108,24,22,22,22,30,27,27,0,0,23,22,21,21.5,24,22,22.5,5,0.74781,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193094",2019-11-12 01:13:00,2.45847,0,0.057,24,22,22,22,30,27,27,0,0,23,22,21,21.5,24,22,22.5,5,0.67851,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193095",2019-11-12 01:14:00,1.7675,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,24,22,22.5,5.1,0.74907,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193096",2019-11-12 01:15:00,1.80975,0,0.064,24,22,22,22,30,27,27,0,0,23,22,21,21.5,24,22,22.5,5.1,0.68544,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193097",2019-11-12 01:16:00,1.68711,0,2.075,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,5.1,2.75877,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193098",2019-11-12 01:17:00,1.5565,0,2.079,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,5,2.76444,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193099",2019-11-12 01:18:00,3.08981,0,2.068,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,5,2.77137,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193100",2019-11-12 01:19:00,4.66682,0,2.068,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,4.8,2.77704,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193101",2019-11-12 01:20:00,5.60274,0,2.052,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,4.9,2.7594,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193102",2019-11-12 01:21:00,6.03568,0,2.077,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,4.9,2.78334,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193103",2019-11-12 01:22:00,4.08917,0,2.077,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,4.9,2.7594,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193104",2019-11-12 01:23:00,2.92892,0,2.078,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,4.9,2.78334,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193105",2019-11-12 01:24:00,2.88689,0,2.095,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,4.9,2.78397,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193106",2019-11-12 01:25:00,2.57185,0,2.104,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,5,2.79594,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"193107",2019-11-12 01:26:00,2.5147,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,5,0.45423,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"193108",2019-11-12 01:27:00,2.50558,0,2.071,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,4.9,2.58237,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"193109",2019-11-12 01:28:00,2.51892,0,2.09,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,4.9,2.61324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193110",2019-11-12 01:29:00,2.43862,0,2.093,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,4.9,2.60694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193111",2019-11-12 01:30:00,2.47873,0,2.102,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,5,2.62017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193112",2019-11-12 01:31:00,2.64153,0,2.098,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,5,2.61261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193113",2019-11-12 01:32:00,2.73659,0,2.059,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,4.9,2.57481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193114",2019-11-12 01:33:00,2.17988,0,2.083,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,4.9,2.58993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193115",2019-11-12 01:34:00,2.78907,0,0.094,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,4.9,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193116",2019-11-12 01:35:00,2.6701,0,0.11,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,4.9,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193117",2019-11-12 01:36:00,2.81898,0,0.115,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,5,0.53487,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"193118",2019-11-12 01:37:00,2.74754,0,0.062,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,5.1,0.49644,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"193119",2019-11-12 01:38:00,2.98975,0,0.092,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,5.2,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193120",2019-11-12 01:39:00,2.73372,0,0.092,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,5.2,0.51849,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193121",2019-11-12 01:40:00,2.76914,0,0.11,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,5.2,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193122",2019-11-12 01:41:00,2.63744,0,0.11,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,5,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193123",2019-11-12 01:42:00,2.80343,0,0.06,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22.5,23,5.1,0.49014,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193124",2019-11-12 01:43:00,2.8434,0,0.092,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193125",2019-11-12 01:44:00,2.74263,0,0.092,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193126",2019-11-12 01:45:00,3.22453,0,0.113,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.3,0.50211,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193127",2019-11-12 01:46:00,2.75185,0,0.113,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.73584,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193128",2019-11-12 01:47:00,2.74576,0,0.057,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.75411,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193129",2019-11-12 01:48:00,2.4486,0,0.092,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.7245,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193130",2019-11-12 01:49:00,2.71274,0,0.092,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.65961,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193131",2019-11-12 01:50:00,2.7211,0,0.113,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193132",2019-11-12 01:51:00,2.75405,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.4347,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193133",2019-11-12 01:52:00,3.0203,0,0.064,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.48951,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193134",2019-11-12 01:53:00,2.74815,0,0.09,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5,0.48384,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"193135",2019-11-12 01:54:00,2.69834,0,0.069,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.46494,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193136",2019-11-12 01:55:00,2.67844,0,0.112,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.49455,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193137",2019-11-12 01:56:00,2.64394,0,0.112,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.49644,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193138",2019-11-12 01:57:00,2.69287,0,0.094,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.47754,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193139",2019-11-12 01:58:00,2.60618,0,0.092,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.48447,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193140",2019-11-12 01:59:00,2.71589,0,0.069,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.48636,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193141",2019-11-12 02:00:00,2.756,0,0.112,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.52227,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193142",2019-11-12 02:01:00,2.62258,0,0.112,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.51723,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193143",2019-11-12 02:02:00,2.75789,0,0.091,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.51156,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193144",2019-11-12 02:03:00,2.76555,0,0.112,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.52794,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193145",2019-11-12 02:04:00,2.63071,0,0.037,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.47754,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193146",2019-11-12 02:05:00,3.20381,0,0.034,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.45864,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193147",2019-11-12 02:06:00,2.83718,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.54747,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193148",2019-11-12 02:07:00,2.93982,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.45297,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193149",2019-11-12 02:08:00,3.01858,0,0.105,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.51282,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193150",2019-11-12 02:09:00,3.11573,0,0.062,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.47817,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193151",2019-11-12 02:10:00,2.76518,0,0.091,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.2,0.51471,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193152",2019-11-12 02:11:00,3.10455,0,0.107,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5,0.51534,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193153",2019-11-12 02:12:00,2.84886,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,0.56637,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193154",2019-11-12 02:13:00,3.079,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5,0.54747,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193155",2019-11-12 02:14:00,3.06587,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5,0.50967,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193156",2019-11-12 02:15:00,3.11121,0,2.08,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5,2.57544,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193157",2019-11-12 02:16:00,2.71791,0,2.079,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,2.5641,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193158",2019-11-12 02:17:00,2.65517,0,2.039,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5.1,2.52567,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193159",2019-11-12 02:18:00,2.57578,0,2.057,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,23,5,2.55087,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193160",2019-11-12 02:19:00,2.67538,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.45864,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193161",2019-11-12 02:20:00,2.62691,0,0.117,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,2.583,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193162",2019-11-12 02:21:00,2.67423,0,2.076,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,2.56851,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193163",2019-11-12 02:22:00,2.69498,0,2.035,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,2.53134,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193164",2019-11-12 02:23:00,2.68858,0,2.057,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,2.54709,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193165",2019-11-12 02:24:00,2.66799,0,2.058,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,2.54961,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193166",2019-11-12 02:25:00,2.6451,0,2.069,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,2.55717,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193167",2019-11-12 02:26:00,2.50454,0,2.071,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,2.56284,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193168",2019-11-12 02:27:00,2.60272,0,0.064,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.50841,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193169",2019-11-12 02:28:00,2.60612,0,0.046,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.48447,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193170",2019-11-12 02:29:00,2.60639,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.46872,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193171",2019-11-12 02:30:00,2.56758,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.47754,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193172",2019-11-12 02:31:00,2.55138,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.47187,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193173",2019-11-12 02:32:00,2.56045,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.47187,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193174",2019-11-12 02:33:00,2.37807,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.47754,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193175",2019-11-12 02:34:00,2.56175,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.4662,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193176",2019-11-12 02:35:00,2.66094,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.4662,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193177",2019-11-12 02:36:00,2.80513,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.4788,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193178",2019-11-12 02:37:00,2.83296,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.47754,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193179",2019-11-12 02:38:00,2.99806,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.44604,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193180",2019-11-12 02:39:00,3.0327,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,4.9,0.44982,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193181",2019-11-12 02:40:00,2.98631,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.44604,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193182",2019-11-12 02:41:00,3.19245,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.47754,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193183",2019-11-12 02:42:00,3.24228,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.45171,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193184",2019-11-12 02:43:00,2.83419,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.45171,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193185",2019-11-12 02:44:00,2.74091,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.43218,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193186",2019-11-12 02:45:00,2.75037,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.43344,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193187",2019-11-12 02:46:00,2.96881,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.47124,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193188",2019-11-12 02:47:00,2.65509,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.48951,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193189",2019-11-12 02:48:00,2.70179,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.4536,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193190",2019-11-12 02:49:00,2.51895,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.45612,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193191",2019-11-12 02:50:00,2.59492,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.45864,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193192",2019-11-12 02:51:00,2.56145,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.46431,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193193",2019-11-12 02:52:00,2.52623,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.46431,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193194",2019-11-12 02:53:00,2.57179,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.45297,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193195",2019-11-12 02:54:00,2.45463,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.46431,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193196",2019-11-12 02:55:00,2.37749,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.45864,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193197",2019-11-12 02:56:00,2.33146,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.46431,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193198",2019-11-12 02:57:00,2.15353,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5,0.47061,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193199",2019-11-12 02:58:00,2.02531,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.46494,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193200",2019-11-12 02:59:00,1.88832,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.47817,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193201",2019-11-12 03:00:00,1.58106,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.4662,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193202",2019-11-12 03:01:00,2.14582,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.47187,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193203",2019-11-12 03:02:00,2.9662,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.44667,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193204",2019-11-12 03:03:00,3.95847,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.43974,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193205",2019-11-12 03:04:00,4.56558,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.44667,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193206",2019-11-12 03:05:00,3.99277,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.44793,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193207",2019-11-12 03:06:00,3.76678,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.44793,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193208",2019-11-12 03:07:00,3.21129,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.4347,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193209",2019-11-12 03:08:00,2.92796,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193210",2019-11-12 03:09:00,2.90263,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.43974,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193211",2019-11-12 03:10:00,2.84518,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.43407,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193212",2019-11-12 03:11:00,2.69865,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.44415,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193213",2019-11-12 03:12:00,2.75731,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.43974,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193214",2019-11-12 03:13:00,2.6101,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.1,0.43407,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193215",2019-11-12 03:14:00,2.86444,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.42903,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193216",2019-11-12 03:15:00,2.68316,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.46431,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193217",2019-11-12 03:16:00,2.59605,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.46494,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193218",2019-11-12 03:17:00,2.5831,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.46179,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193219",2019-11-12 03:18:00,2.51468,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.45927,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193220",2019-11-12 03:19:00,2.44461,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.44037,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193221",2019-11-12 03:20:00,2.40744,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.44478,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193222",2019-11-12 03:21:00,2.3322,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.441,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193223",2019-11-12 03:22:00,2.34214,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.4,0.44604,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193224",2019-11-12 03:23:00,2.3321,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.4,0.4221,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193225",2019-11-12 03:24:00,2.37787,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.5481,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193226",2019-11-12 03:25:00,2.30899,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.66717,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193227",2019-11-12 03:26:00,2.4538,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.68481,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193228",2019-11-12 03:27:00,2.37555,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.4,0.64827,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193229",2019-11-12 03:28:00,2.33289,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.4,0.55944,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193230",2019-11-12 03:29:00,2.3369,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.43407,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
