"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"193231",2019-11-12 03:30:00,2.40211,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.4284,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193232",2019-11-12 03:31:00,2.45619,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.4284,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193233",2019-11-12 03:32:00,2.6037,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.43344,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193234",2019-11-12 03:33:00,2.69724,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.43344,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193235",2019-11-12 03:34:00,2.59445,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.42777,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193236",2019-11-12 03:35:00,2.73104,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.42714,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193237",2019-11-12 03:36:00,2.82227,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.42336,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193238",2019-11-12 03:37:00,2.85952,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.42588,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193239",2019-11-12 03:38:00,2.81598,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.42777,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193240",2019-11-12 03:39:00,2.96194,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.43281,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193241",2019-11-12 03:40:00,2.9295,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.42399,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193242",2019-11-12 03:41:00,3.13073,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.44226,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193243",2019-11-12 03:42:00,2.84519,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.42462,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193244",2019-11-12 03:43:00,2.91891,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.41769,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193245",2019-11-12 03:44:00,2.90546,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.43218,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193246",2019-11-12 03:45:00,3.07296,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.4095,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193247",2019-11-12 03:46:00,2.75251,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.42147,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193248",2019-11-12 03:47:00,2.63228,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.42651,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193249",2019-11-12 03:48:00,2.51991,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.42084,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193250",2019-11-12 03:49:00,2.45967,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.42084,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193251",2019-11-12 03:50:00,2.51461,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.42714,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193252",2019-11-12 03:51:00,2.40239,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.43344,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193253",2019-11-12 03:52:00,2.37399,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.42714,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193254",2019-11-12 03:53:00,2.28755,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.42399,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193255",2019-11-12 03:54:00,2.30809,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.40824,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193256",2019-11-12 03:55:00,2.37096,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.40572,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193257",2019-11-12 03:56:00,2.32335,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.4032,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193258",2019-11-12 03:57:00,2.34765,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.40887,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193259",2019-11-12 03:58:00,2.30851,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.40824,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193260",2019-11-12 03:59:00,2.34212,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193261",2019-11-12 04:00:00,2.33128,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.40887,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193262",2019-11-12 04:01:00,2.35131,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.4,0.40824,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193263",2019-11-12 04:02:00,2.55657,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.41391,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193264",2019-11-12 04:03:00,2.57332,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.41391,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193265",2019-11-12 04:04:00,2.6839,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.40824,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193266",2019-11-12 04:05:00,2.71471,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.41391,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193267",2019-11-12 04:06:00,2.7686,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.41076,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193268",2019-11-12 04:07:00,3.05625,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.41139,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193269",2019-11-12 04:08:00,3.28878,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.42714,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193270",2019-11-12 04:09:00,2.91203,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.3,0.4158,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193271",2019-11-12 04:10:00,2.94082,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.42714,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193272",2019-11-12 04:11:00,2.95094,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.42714,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193273",2019-11-12 04:12:00,2.74901,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.42147,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193274",2019-11-12 04:13:00,2.8914,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,5.2,0.42777,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193275",2019-11-12 04:14:00,2.6304,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.4221,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193276",2019-11-12 04:15:00,3.27069,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.42777,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193277",2019-11-12 04:16:00,2.61012,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.4284,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193278",2019-11-12 04:17:00,2.23847,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.42714,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193279",2019-11-12 04:18:00,2.45273,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.43344,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193280",2019-11-12 04:19:00,2.38537,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.42651,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193281",2019-11-12 04:20:00,2.44849,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.42903,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193282",2019-11-12 04:21:00,2.26544,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.42777,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193283",2019-11-12 04:22:00,2.32654,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.42462,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193284",2019-11-12 04:23:00,2.25613,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.40761,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193285",2019-11-12 04:24:00,2.3814,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.40194,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193286",2019-11-12 04:25:00,2.36858,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.40509,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193287",2019-11-12 04:26:00,2.35752,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.3906,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"193288",2019-11-12 04:27:00,2.36429,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.40194,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193289",2019-11-12 04:28:00,2.38432,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.40194,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193290",2019-11-12 04:29:00,2.3461,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.40194,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193291",2019-11-12 04:30:00,2.31281,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.40194,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193292",2019-11-12 04:31:00,2.36755,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.40761,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193293",2019-11-12 04:32:00,2.54005,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.39627,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193294",2019-11-12 04:33:00,2.54184,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.40194,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193295",2019-11-12 04:34:00,2.60389,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.39627,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193296",2019-11-12 04:35:00,2.89551,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.3906,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193297",2019-11-12 04:36:00,2.72861,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.40824,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"193298",2019-11-12 04:37:00,2.82377,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.40131,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193299",2019-11-12 04:38:00,2.8008,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193300",2019-11-12 04:39:00,2.91028,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193301",2019-11-12 04:40:00,2.94527,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193302",2019-11-12 04:41:00,3.12141,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.42651,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193303",2019-11-12 04:42:00,2.92315,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193304",2019-11-12 04:43:00,2.84671,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.42651,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193305",2019-11-12 04:44:00,2.72979,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193306",2019-11-12 04:45:00,2.69783,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193307",2019-11-12 04:46:00,2.58343,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193308",2019-11-12 04:47:00,2.4681,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193309",2019-11-12 04:48:00,1.97109,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193310",2019-11-12 04:49:00,2.42726,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193311",2019-11-12 04:50:00,2.32694,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193312",2019-11-12 04:51:00,2.42048,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193313",2019-11-12 04:52:00,2.49588,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.42399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193314",2019-11-12 04:53:00,2.58131,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193315",2019-11-12 04:54:00,2.53104,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193316",2019-11-12 04:55:00,2.56604,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.1,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"193317",2019-11-12 04:56:00,2.50847,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193318",2019-11-12 04:57:00,2.53679,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193319",2019-11-12 04:58:00,2.29287,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.41769,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193320",2019-11-12 04:59:00,2.47269,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193321",2019-11-12 05:00:00,2.47795,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.94941,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193322",2019-11-12 05:01:00,2.43165,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.7434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193323",2019-11-12 05:02:00,2.29112,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.67347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193324",2019-11-12 05:03:00,2.23518,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.7,0.64071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193325",2019-11-12 05:04:00,2.21767,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.61614,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193326",2019-11-12 05:05:00,2.1891,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.61047,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193327",2019-11-12 05:06:00,2.1615,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.83664,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193328",2019-11-12 05:07:00,2.14699,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.86373,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193329",2019-11-12 05:08:00,1.98659,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.7,0.84105,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193330",2019-11-12 05:09:00,2.34211,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193331",2019-11-12 05:10:00,2.19694,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193332",2019-11-12 05:11:00,2.20743,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193333",2019-11-12 05:12:00,2.27243,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193334",2019-11-12 05:13:00,2.71874,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193335",2019-11-12 05:14:00,2.21098,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193336",2019-11-12 05:15:00,2.21165,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193337",2019-11-12 05:16:00,2.27371,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193338",2019-11-12 05:17:00,2.26628,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193339",2019-11-12 05:18:00,2.23095,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.7,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193340",2019-11-12 05:19:00,2.14193,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193341",2019-11-12 05:20:00,2.0324,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193342",2019-11-12 05:21:00,1.96166,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193343",2019-11-12 05:22:00,1.92301,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.5544,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193344",2019-11-12 05:23:00,2.07506,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.7,0.55692,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193345",2019-11-12 05:24:00,2.07263,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.56007,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193346",2019-11-12 05:25:00,2.0435,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.56196,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193347",2019-11-12 05:26:00,2.03761,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.55314,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193348",2019-11-12 05:27:00,2.09157,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.7,0.55881,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193349",2019-11-12 05:28:00,2.08086,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.54747,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193350",2019-11-12 05:29:00,2.51701,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.55755,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193351",2019-11-12 05:30:00,2.14465,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.55377,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193352",2019-11-12 05:31:00,2.20475,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.54747,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193353",2019-11-12 05:32:00,2.1983,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.57834,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193354",2019-11-12 05:33:00,2.2149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.57267,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193355",2019-11-12 05:34:00,2.32145,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.57267,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193356",2019-11-12 05:35:00,2.54432,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.57204,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193357",2019-11-12 05:36:00,2.41129,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.57771,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193358",2019-11-12 05:37:00,2.38846,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.57204,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193359",2019-11-12 05:38:00,2.36486,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.57078,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193360",2019-11-12 05:39:00,2.39315,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193361",2019-11-12 05:40:00,2.03026,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.57267,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193362",2019-11-12 05:41:00,2.33624,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193363",2019-11-12 05:42:00,2.54902,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.56259,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193364",2019-11-12 05:43:00,2.51066,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193365",2019-11-12 05:44:00,2.00151,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.2,0.56007,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193366",2019-11-12 05:45:00,2.0641,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.1,0.56007,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193367",2019-11-12 05:46:00,2.00904,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193368",2019-11-12 05:47:00,1.74285,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193369",2019-11-12 05:48:00,1.91251,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193370",2019-11-12 05:49:00,1.78928,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193371",2019-11-12 05:50:00,1.90796,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.54621,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193372",2019-11-12 05:51:00,1.83628,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193373",2019-11-12 05:52:00,1.79382,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6,0.53676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193374",2019-11-12 05:53:00,1.97708,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.53928,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193375",2019-11-12 05:54:00,1.91317,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.7,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193376",2019-11-12 05:55:00,1.89381,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.3,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193377",2019-11-12 05:56:00,1.57878,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.4,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193378",2019-11-12 05:57:00,1.97431,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193379",2019-11-12 05:58:00,2.106,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193380",2019-11-12 05:59:00,2.17289,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.4,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193381",2019-11-12 06:00:00,2.23522,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193382",2019-11-12 06:01:00,2.27657,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193383",2019-11-12 06:02:00,2.31706,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.5,0.56196,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193384",2019-11-12 06:03:00,2.33358,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.5,0.56511,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193385",2019-11-12 06:04:00,2.28661,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.7,0.55503,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193386",2019-11-12 06:05:00,2.31552,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193387",2019-11-12 06:06:00,2.34502,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.5,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193388",2019-11-12 06:07:00,2.35647,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193389",2019-11-12 06:08:00,2.37235,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193390",2019-11-12 06:09:00,2.48834,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193391",2019-11-12 06:10:00,2.6195,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193392",2019-11-12 06:11:00,2.34824,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193393",2019-11-12 06:12:00,2.31425,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193394",2019-11-12 06:13:00,2.25542,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.54873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193395",2019-11-12 06:14:00,1.94668,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193396",2019-11-12 06:15:00,2.04837,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.4,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193397",2019-11-12 06:16:00,2.39719,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193398",2019-11-12 06:17:00,2.09773,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193399",2019-11-12 06:18:00,1.8084,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193400",2019-11-12 06:19:00,2.38699,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193401",2019-11-12 06:20:00,1.83467,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193402",2019-11-12 06:21:00,1.83633,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193403",2019-11-12 06:22:00,1.8097,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193404",2019-11-12 06:23:00,1.65225,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.4,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193405",2019-11-12 06:24:00,1.92818,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.5,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193406",2019-11-12 06:25:00,1.84054,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193407",2019-11-12 06:26:00,1.63623,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193408",2019-11-12 06:27:00,1.9296,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.54936,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193409",2019-11-12 06:28:00,1.99623,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.60417,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193410",2019-11-12 06:29:00,2.04894,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.77931,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193411",2019-11-12 06:30:00,2.28614,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.77994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193412",2019-11-12 06:31:00,2.14429,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.74214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193413",2019-11-12 06:32:00,2.20103,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.6489,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193414",2019-11-12 06:33:00,2.2503,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.9,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193415",2019-11-12 06:34:00,2.23389,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193416",2019-11-12 06:35:00,2.24881,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.9,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193417",2019-11-12 06:36:00,2.29898,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193418",2019-11-12 06:37:00,2.62716,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193419",2019-11-12 06:38:00,2.29535,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193420",2019-11-12 06:39:00,2.29373,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.54999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193421",2019-11-12 06:40:00,2.26907,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.9,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193422",2019-11-12 06:41:00,2.27788,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193423",2019-11-12 06:42:00,2.26726,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.52101,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193424",2019-11-12 06:43:00,2.24785,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.9,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193425",2019-11-12 06:44:00,2.20651,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.52731,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193426",2019-11-12 06:45:00,2.34136,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.52101,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193427",2019-11-12 06:46:00,2.08181,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.9,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193428",2019-11-12 06:47:00,2.06206,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.52101,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193429",2019-11-12 06:48:00,2.00006,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.51786,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193430",2019-11-12 06:49:00,1.95831,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193431",2019-11-12 06:50:00,2.17545,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.52731,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193432",2019-11-12 06:51:00,1.95174,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193433",2019-11-12 06:52:00,1.87321,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.52731,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193434",2019-11-12 06:53:00,2.05716,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.7,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193435",2019-11-12 06:54:00,1.99298,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.52164,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193436",2019-11-12 06:55:00,1.94842,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.52416,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193437",2019-11-12 06:56:00,1.96479,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.51849,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193438",2019-11-12 06:57:00,1.76412,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.54243,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193439",2019-11-12 06:58:00,2.04206,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.5355,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193440",2019-11-12 06:59:00,2.07112,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.54117,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193441",2019-11-12 07:00:00,2.12768,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.54432,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193442",2019-11-12 07:01:00,2.16576,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.55251,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193443",2019-11-12 07:02:00,2.19989,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.9,0.54684,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193444",2019-11-12 07:03:00,2.45281,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.54684,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193445",2019-11-12 07:04:00,2.13032,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.54873,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193446",2019-11-12 07:05:00,2.22503,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,0.54747,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193447",2019-11-12 07:06:00,2.24065,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,0.5355,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193448",2019-11-12 07:07:00,2.21977,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193449",2019-11-12 07:08:00,2.23431,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193450",2019-11-12 07:09:00,2.20434,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193451",2019-11-12 07:10:00,2.376,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.5355,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193452",2019-11-12 07:11:00,2.50686,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193453",2019-11-12 07:12:00,2.25857,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193454",2019-11-12 07:13:00,2.15807,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193455",2019-11-12 07:14:00,2.08122,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193456",2019-11-12 07:15:00,2.13828,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.52416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193457",2019-11-12 07:16:00,2.08192,8,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193458",2019-11-12 07:17:00,2.18153,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193459",2019-11-12 07:18:00,2.00784,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.51282,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193460",2019-11-12 07:19:00,1.96448,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.7,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193461",2019-11-12 07:20:00,1.80706,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193462",2019-11-12 07:21:00,1.85954,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193463",2019-11-12 07:22:00,1.80499,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193464",2019-11-12 07:23:00,1.92301,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193465",2019-11-12 07:24:00,2.02932,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.7,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193466",2019-11-12 07:25:00,1.86555,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.7,0.52101,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193467",2019-11-12 07:26:00,1.9184,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.7,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193468",2019-11-12 07:27:00,2.00342,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.52101,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193469",2019-11-12 07:28:00,2.06449,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193470",2019-11-12 07:29:00,2.13994,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193471",2019-11-12 07:30:00,2.30173,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.5,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193472",2019-11-12 07:31:00,1.9998,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.7,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193473",2019-11-12 07:32:00,2.22804,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193474",2019-11-12 07:33:00,2.19733,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193475",2019-11-12 07:34:00,2.25632,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.5,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193476",2019-11-12 07:35:00,2.35434,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.5,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193477",2019-11-12 07:36:00,2.18723,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.5,0.54432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193478",2019-11-12 07:37:00,2.21843,15,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.4,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193479",2019-11-12 07:38:00,2.18889,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.4,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193480",2019-11-12 07:39:00,2.06596,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.4,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193481",2019-11-12 07:40:00,2.03879,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193482",2019-11-12 07:41:00,1.96319,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193483",2019-11-12 07:42:00,1.90843,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193484",2019-11-12 07:43:00,1.90736,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193485",2019-11-12 07:44:00,1.89466,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193486",2019-11-12 07:45:00,1.83977,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193487",2019-11-12 07:46:00,1.81214,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193488",2019-11-12 07:47:00,1.83613,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.50652,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193489",2019-11-12 07:48:00,1.85795,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193490",2019-11-12 07:49:00,1.84685,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193491",2019-11-12 07:50:00,1.88426,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193492",2019-11-12 07:51:00,2.01244,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193493",2019-11-12 07:52:00,1.86591,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.61488,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193494",2019-11-12 07:53:00,1.81648,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193495",2019-11-12 07:54:00,1.82452,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193496",2019-11-12 07:55:00,1.80266,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.4788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193497",2019-11-12 07:56:00,1.81136,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193498",2019-11-12 07:57:00,1.80212,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193499",2019-11-12 07:58:00,1.56633,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193500",2019-11-12 07:59:00,1.82208,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.4662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193501",2019-11-12 08:00:00,1.8297,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193502",2019-11-12 08:01:00,1.8499,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193503",2019-11-12 08:02:00,1.87068,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193504",2019-11-12 08:03:00,1.83907,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193505",2019-11-12 08:04:00,2.1639,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193506",2019-11-12 08:05:00,2.13949,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193507",2019-11-12 08:06:00,1.66665,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193508",2019-11-12 08:07:00,1.8427,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,1.86165,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193509",2019-11-12 08:08:00,1.84782,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193510",2019-11-12 08:09:00,2.17906,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193511",2019-11-12 08:10:00,1.85498,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193512",2019-11-12 08:11:00,1.88628,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193513",2019-11-12 08:12:00,1.83088,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193514",2019-11-12 08:13:00,1.83738,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193515",2019-11-12 08:14:00,1.61237,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.38808,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193516",2019-11-12 08:15:00,1.82814,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.38178,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193517",2019-11-12 08:16:00,1.86898,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,0.36792,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193518",2019-11-12 08:17:00,1.89543,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,0.34839,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193519",2019-11-12 08:18:00,1.88839,40,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193520",2019-11-12 08:19:00,1.87383,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193521",2019-11-12 08:20:00,1.88507,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193522",2019-11-12 08:21:00,1.85646,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.1,0.3591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193523",2019-11-12 08:22:00,1.87827,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.35721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193524",2019-11-12 08:23:00,1.8455,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193525",2019-11-12 08:24:00,1.98793,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.2,0.29547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193526",2019-11-12 08:25:00,2.05045,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,1.74321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193527",2019-11-12 08:26:00,1.80485,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193528",2019-11-12 08:27:00,1.79277,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.25641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193529",2019-11-12 08:28:00,1.81943,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.31437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193530",2019-11-12 08:29:00,1.85233,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.34524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193531",2019-11-12 08:30:00,1.87253,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.3,0.3465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193532",2019-11-12 08:31:00,2.15956,76,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.4,0.34398,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193533",2019-11-12 08:32:00,1.88387,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.4,0.33894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193534",2019-11-12 08:33:00,1.55947,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.5,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193535",2019-11-12 08:34:00,1.91057,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.5,0.36351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193536",2019-11-12 08:35:00,1.91274,74,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.5,0.36099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193537",2019-11-12 08:36:00,1.79103,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193538",2019-11-12 08:37:00,1.94698,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.31941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193539",2019-11-12 08:38:00,2.09486,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193540",2019-11-12 08:39:00,1.92736,88,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.7,0.32445,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193541",2019-11-12 08:40:00,1.97668,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193542",2019-11-12 08:41:00,1.76557,100,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193543",2019-11-12 08:42:00,1.87267,102,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.9,0.21042,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193544",2019-11-12 08:43:00,1.85266,115,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193545",2019-11-12 08:44:00,1.86072,109,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.2079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193546",2019-11-12 08:45:00,1.62943,110,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.34461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193547",2019-11-12 08:46:00,1.85525,94,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.2709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193548",2019-11-12 08:47:00,1.87865,83,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.2961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193549",2019-11-12 08:48:00,1.85764,79,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193550",2019-11-12 08:49:00,1.86897,83,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.28854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193551",2019-11-12 08:50:00,1.83524,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.30177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193552",2019-11-12 08:51:00,1.93652,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193553",2019-11-12 08:52:00,1.86501,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.9,0.32004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193554",2019-11-12 08:53:00,1.83899,81,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.9,0.29484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193555",2019-11-12 08:54:00,1.84223,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193556",2019-11-12 08:55:00,1.8473,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.32004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193557",2019-11-12 08:56:00,1.85401,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.9,0.47313,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193558",2019-11-12 08:57:00,1.87022,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.18018,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193559",2019-11-12 08:58:00,1.81177,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193560",2019-11-12 08:59:00,1.90901,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.16254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
