"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"193561",2019-11-12 09:00:00,1.86926,123,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.04788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193562",2019-11-12 09:01:00,1.86826,149,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.01701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193563",2019-11-12 09:02:00,1.86143,146,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193564",2019-11-12 09:03:00,1.43861,151,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193565",2019-11-12 09:04:00,1.80467,156,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193566",2019-11-12 09:05:00,1.90985,146,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.27531,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193567",2019-11-12 09:06:00,1.78783,141,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193568",2019-11-12 09:07:00,1.66633,131,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.14301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193569",2019-11-12 09:08:00,1.87846,133,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,0.01449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193570",2019-11-12 09:09:00,1.78315,135,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.1,0.01701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193571",2019-11-12 09:10:00,1.78168,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,-0.0378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193572",2019-11-12 09:11:00,1.78715,140,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,-0.02016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193573",2019-11-12 09:12:00,1.61634,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193574",2019-11-12 09:13:00,1.7873,147,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,-0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193575",2019-11-12 09:14:00,1.7775,145,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193576",2019-11-12 09:15:00,1.39581,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,-0.05418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193577",2019-11-12 09:16:00,1.77071,159,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,-0.12663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193578",2019-11-12 09:17:00,1.77247,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,0.03087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193579",2019-11-12 09:18:00,1.79149,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.5,0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193580",2019-11-12 09:19:00,1.74379,108,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.7,-0.126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193581",2019-11-12 09:20:00,1.78456,184,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.9,-0.19719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193582",2019-11-12 09:21:00,1.77257,197,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6,-0.14112,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193583",2019-11-12 09:22:00,1.78175,179,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.1,-0.28413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193584",2019-11-12 09:23:00,1.78082,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.1,-0.30933,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193585",2019-11-12 09:24:00,1.79338,224,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.2,-0.37926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193586",2019-11-12 09:25:00,1.78757,211,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.1,-0.32886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193587",2019-11-12 09:26:00,1.79436,231,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.1,-0.42273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193588",2019-11-12 09:27:00,1.78476,206,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.2,-0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193589",2019-11-12 09:28:00,1.78361,161,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.3,-0.43596,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193590",2019-11-12 09:29:00,1.77784,242,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.3,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193591",2019-11-12 09:30:00,1.78513,256,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.3,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193592",2019-11-12 09:31:00,1.8047,263,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,6.4,0.3528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193593",2019-11-12 09:32:00,2.3219,230,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,6.4,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193594",2019-11-12 09:33:00,1.8617,244,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,6.4,0.49203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193595",2019-11-12 09:34:00,1.78821,255,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,6.4,0.4284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193596",2019-11-12 09:35:00,1.78445,122,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23,6.4,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193597",2019-11-12 09:36:00,1.77774,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23,6.3,0.70623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193598",2019-11-12 09:37:00,1.74282,185,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23,6.5,1.0773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193599",2019-11-12 09:38:00,1.79537,280,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23,6.3,0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193600",2019-11-12 09:39:00,1.49037,224,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23,6.7,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193601",2019-11-12 09:40:00,1.78116,224,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.6,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193602",2019-11-12 09:41:00,1.74633,261,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.4,0.98154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193603",2019-11-12 09:42:00,1.88908,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,5.9,0.92547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193604",2019-11-12 09:43:00,1.76198,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,5.9,0.20601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193605",2019-11-12 09:44:00,1.78424,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,5.9,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193606",2019-11-12 09:45:00,1.78195,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6,0.14364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193607",2019-11-12 09:46:00,1.63068,247,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,5.6,-0.063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193608",2019-11-12 09:47:00,1.81133,206,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6,-0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193609",2019-11-12 09:48:00,1.78178,267,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,5.9,-0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193610",2019-11-12 09:49:00,1.77043,261,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,5.8,-0.56133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193611",2019-11-12 09:50:00,1.79934,289,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6,-0.2205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193612",2019-11-12 09:51:00,1.78694,278,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.3,-0.27846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193613",2019-11-12 09:52:00,2.04544,297,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.4,-0.30051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193614",2019-11-12 09:53:00,1.82042,276,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.7,-0.18585,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193615",2019-11-12 09:54:00,1.81925,256,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.6,-0.16947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193616",2019-11-12 09:55:00,1.80237,258,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.8,-0.17199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193617",2019-11-12 09:56:00,1.78565,255,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7,-0.15246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193618",2019-11-12 09:57:00,1.8129,249,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.8,-0.02016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193619",2019-11-12 09:58:00,1.78739,253,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.8,0.10269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193620",2019-11-12 09:59:00,1.31508,248,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7,0.12474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193621",2019-11-12 10:00:00,1.84407,243,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7,-0.42903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193622",2019-11-12 10:01:00,1.81193,253,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.8,-0.52983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193623",2019-11-12 10:02:00,1.75281,278,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.7,-0.73206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193624",2019-11-12 10:03:00,1.77616,260,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.1,-0.27216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193625",2019-11-12 10:04:00,1.35188,257,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.1,-0.31059,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193626",2019-11-12 10:05:00,1.76621,266,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.2,-0.31626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193627",2019-11-12 10:06:00,1.85686,252,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.7,-0.34146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193628",2019-11-12 10:07:00,1.76668,232,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7,-0.29358,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193629",2019-11-12 10:08:00,1.95501,262,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.8,-0.37233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193630",2019-11-12 10:09:00,1.87589,282,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.4,-0.4284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193631",2019-11-12 10:10:00,1.79626,302,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.7,-0.76356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193632",2019-11-12 10:11:00,1.78387,285,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.1,-0.44226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193633",2019-11-12 10:12:00,1.78651,328,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.3,-0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193634",2019-11-12 10:13:00,2.40161,346,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.6,-0.50589,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193635",2019-11-12 10:14:00,1.79723,244,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.7,-0.29169,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193636",2019-11-12 10:15:00,1.80872,243,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.8,-0.64449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193637",2019-11-12 10:16:00,1.81718,259,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.7,-0.32886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193638",2019-11-12 10:17:00,1.7828,272,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7,-0.36603,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193639",2019-11-12 10:18:00,1.79096,286,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.7,-0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193640",2019-11-12 10:19:00,1.81999,283,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.2,-0.74529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193641",2019-11-12 10:20:00,1.79666,267,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.5,-0.42273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193642",2019-11-12 10:21:00,1.72755,220,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.9,-0.24003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193643",2019-11-12 10:22:00,1.7026,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,8.2,-0.3276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193644",2019-11-12 10:23:00,1.68596,269,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,8.5,-0.79506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193645",2019-11-12 10:24:00,1.70083,278,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.9,0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193646",2019-11-12 10:25:00,1.69629,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.7,0.1197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193647",2019-11-12 10:26:00,1.71399,232,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7,0.15561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193648",2019-11-12 10:27:00,2.07565,244,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7,-0.72891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193649",2019-11-12 10:28:00,1.67847,277,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.6,-0.73836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193650",2019-11-12 10:29:00,1.70219,220,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.8,-0.63693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193651",2019-11-12 10:30:00,1.69374,252,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.6,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193652",2019-11-12 10:31:00,1.68354,285,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.4,-0.80136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193653",2019-11-12 10:32:00,1.66279,302,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.1,-0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193654",2019-11-12 10:33:00,1.80988,325,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.2,-0.93303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193655",2019-11-12 10:34:00,1.88268,288,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.6,-0.82026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193656",2019-11-12 10:35:00,1.71,291,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.1,-0.76293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193657",2019-11-12 10:36:00,1.70777,293,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.6,-0.77994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193658",2019-11-12 10:37:00,1.74455,292,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,8,-0.83286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193659",2019-11-12 10:38:00,1.74348,277,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,8.2,-0.80136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193660",2019-11-12 10:39:00,1.7393,303,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.1,-0.93996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193661",2019-11-12 10:40:00,1.55985,382,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7,-0.97713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193662",2019-11-12 10:41:00,1.68813,329,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.6,-0.94059,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193663",2019-11-12 10:42:00,1.70191,315,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,6.7,-0.83916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193664",2019-11-12 10:43:00,1.72677,261,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.2,-0.8757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193665",2019-11-12 10:44:00,1.77068,290,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.3,-0.90216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193666",2019-11-12 10:45:00,1.77575,327,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.8,-0.83538,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193667",2019-11-12 10:46:00,1.81284,345,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,8,-0.64512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193668",2019-11-12 10:47:00,1.62109,304,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,8,-0.7371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193669",2019-11-12 10:48:00,1.7421,335,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,8.8,-0.84483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193670",2019-11-12 10:49:00,1.7619,376,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,9.1,-0.89649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193671",2019-11-12 10:50:00,1.77668,369,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,8.5,-1.09998,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193672",2019-11-12 10:51:00,1.71227,386,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.8,-1.27953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193673",2019-11-12 10:52:00,1.61418,377,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,8.4,-1.197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193674",2019-11-12 10:53:00,1.65532,407,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,9.1,-1.38033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193675",2019-11-12 10:54:00,1.52983,354,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,9.3,-1.07919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193676",2019-11-12 10:55:00,1.31083,442,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,7.4,-1.29339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193677",2019-11-12 10:56:00,1.44115,420,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.5,-1.19826,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193678",2019-11-12 10:57:00,1.63599,366,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.5,-1.08171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193679",2019-11-12 10:58:00,1.87408,410,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.8,-1.21023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193680",2019-11-12 10:59:00,2.23855,437,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.1,-1.29339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193681",2019-11-12 11:00:00,2.58668,432,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.9,-1.25496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193682",2019-11-12 11:01:00,2.40568,467,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.4,-1.34505,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193683",2019-11-12 11:02:00,1.88981,488,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.1,-1.38348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193684",2019-11-12 11:03:00,1.77565,514,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.5,-1.40679,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193685",2019-11-12 11:04:00,1.70154,394,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.8,-1.15353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193686",2019-11-12 11:05:00,1.66685,493,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.1,-1.3608,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193687",2019-11-12 11:06:00,1.82099,512,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,10.4,-1.65627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193688",2019-11-12 11:07:00,1.66563,555,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,10.6,-1.80747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193689",2019-11-12 11:08:00,1.73804,554,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.7,-1.73943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193690",2019-11-12 11:09:00,1.92302,521,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.9,-1.7325,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193691",2019-11-12 11:10:00,1.70527,575,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,9.2,-1.88559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193692",2019-11-12 11:11:00,1.65503,575,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,9,-1.9152,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193693",2019-11-12 11:12:00,1.59431,573,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.9,-1.86606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193694",2019-11-12 11:13:00,1.64596,569,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,9.7,-1.88496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193695",2019-11-12 11:14:00,1.39879,560,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,10.5,-1.80306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193696",2019-11-12 11:15:00,1.61677,565,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,10.5,-1.82889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193697",2019-11-12 11:16:00,1.62791,557,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,10.7,-1.82133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193698",2019-11-12 11:17:00,1.6157,567,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.7,-1.88748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193699",2019-11-12 11:18:00,1.62116,567,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.9,-1.88433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193700",2019-11-12 11:19:00,1.60224,585,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,9.7,-1.9341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193701",2019-11-12 11:20:00,1.64836,564,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.7,-1.77786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193702",2019-11-12 11:21:00,1.64289,563,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8,-1.79235,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193703",2019-11-12 11:22:00,1.53567,543,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.3,-1.73376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193704",2019-11-12 11:23:00,1.66479,542,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,9.2,-1.81377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193705",2019-11-12 11:24:00,1.66464,562,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,9.3,-1.80243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193706",2019-11-12 11:25:00,1.68983,567,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,9.6,-1.8459,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193707",2019-11-12 11:26:00,1.61592,578,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.5,-1.72053,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193708",2019-11-12 11:27:00,1.93111,582,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.2,-1.61217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193709",2019-11-12 11:28:00,1.7265,573,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.5,-1.61973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193710",2019-11-12 11:29:00,1.73127,440,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,8.5,-0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193711",2019-11-12 11:30:00,1.58389,443,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,9.1,-1.6632,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193712",2019-11-12 11:31:00,1.67816,598,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,9.4,-1.82196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193713",2019-11-12 11:32:00,1.51171,592,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.6,-1.80495,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193714",2019-11-12 11:33:00,1.30051,568,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.7,-1.65249,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193715",2019-11-12 11:34:00,1.17039,561,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.8,-1.63989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193716",2019-11-12 11:35:00,1.11534,545,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.5,-1.62729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193717",2019-11-12 11:36:00,1.06409,567,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.1,-1.78983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193718",2019-11-12 11:37:00,1.05403,566,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.3,-1.79739,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193719",2019-11-12 11:38:00,1.03235,562,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,7.8,-1.87236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193720",2019-11-12 11:39:00,0.959656,560,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,7.9,-1.78983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193721",2019-11-12 11:40:00,0.929819,546,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.2,-1.66761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193722",2019-11-12 11:41:00,0.876218,560,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.3,-1.80306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193723",2019-11-12 11:42:00,0.944872,559,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.5,-1.8018,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193724",2019-11-12 11:43:00,0.906955,525,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.5,-1.48806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193725",2019-11-12 11:44:00,0.876728,545,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9,-1.8018,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193726",2019-11-12 11:45:00,0.882318,562,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.3,-1.81251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193727",2019-11-12 11:46:00,0.87714,568,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,10.2,-1.84716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193728",2019-11-12 11:47:00,0.896465,560,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.7,-1.80369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193729",2019-11-12 11:48:00,1.48923,561,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.8,-1.81566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193730",2019-11-12 11:49:00,1.04604,463,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.4,-1.4616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193731",2019-11-12 11:50:00,1.22447,521,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.5,-1.63233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193732",2019-11-12 11:51:00,1.45601,509,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.6,-1.6884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193733",2019-11-12 11:52:00,1.5322,545,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.6,-1.65123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193734",2019-11-12 11:53:00,1.78009,531,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.6,-1.60146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193735",2019-11-12 11:54:00,1.63753,538,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.4,-1.74636,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193736",2019-11-12 11:55:00,1.75766,498,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.5,-1.39545,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193737",2019-11-12 11:56:00,1.77372,513,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.7,-1.5876,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193738",2019-11-12 11:57:00,1.63293,518,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.7,-1.60083,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193739",2019-11-12 11:58:00,1.90773,520,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.7,-1.71423,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193740",2019-11-12 11:59:00,2.07744,506,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.1,-1.66509,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193741",2019-11-12 12:00:00,2.13986,519,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.1,-1.62603,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193742",2019-11-12 12:01:00,1.50545,553,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,7.9,-1.7766,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193743",2019-11-12 12:02:00,1.38934,554,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.3,-1.75329,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193744",2019-11-12 12:03:00,1.24665,568,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.7,-1.50759,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193745",2019-11-12 12:04:00,1.10413,567,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.6,-1.52649,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193746",2019-11-12 12:05:00,1.05005,585,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.7,-1.56429,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193747",2019-11-12 12:06:00,1.0325,578,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.9,-1.69533,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193748",2019-11-12 12:07:00,0.830749,588,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.3,-1.49436,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193749",2019-11-12 12:08:00,0.99144,598,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.5,-2.0034,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193750",2019-11-12 12:09:00,0.8866,598,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.2,-2.0412,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193751",2019-11-12 12:10:00,0.848497,597,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.8,-1.96434,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193752",2019-11-12 12:11:00,0.845631,586,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,8.3,-1.97316,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193753",2019-11-12 12:12:00,0.819004,583,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9,-1.9404,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193754",2019-11-12 12:13:00,0.819008,589,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.5,-1.95741,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193755",2019-11-12 12:14:00,0.606683,595,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,10.6,-2.0034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193756",2019-11-12 12:15:00,0.702438,585,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,10.4,-1.97253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193757",2019-11-12 12:16:00,0.765182,568,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.5,-1.86606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193758",2019-11-12 12:17:00,0.78145,618,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,9.9,-2.07963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193759",2019-11-12 12:18:00,1.22875,605,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23,10.1,-1.98576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193760",2019-11-12 12:19:00,1.01647,611,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.5,-2.09223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193761",2019-11-12 12:20:00,1.173,631,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.3,-2.0979,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193762",2019-11-12 12:21:00,1.28291,608,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.3,-2.03616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193763",2019-11-12 12:22:00,1.66644,594,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7.9,-2.02293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193764",2019-11-12 12:23:00,1.8038,616,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.4,-2.04876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193765",2019-11-12 12:24:00,1.91636,595,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.3,-2.03553,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193766",2019-11-12 12:25:00,1.961,596,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8,-2.04246,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193767",2019-11-12 12:26:00,1.99736,610,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,9.1,-2.11239,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193768",2019-11-12 12:27:00,2.06222,588,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.6,-2.10168,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193769",2019-11-12 12:28:00,1.97567,602,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.6,-2.14641,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193770",2019-11-12 12:29:00,1.85463,521,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.8,-2.11176,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193771",2019-11-12 12:30:00,1.90128,608,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.8,-2.18106,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193772",2019-11-12 12:31:00,1.70535,601,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.8,-2.07711,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193773",2019-11-12 12:32:00,1.47459,575,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.3,-1.9782,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193774",2019-11-12 12:33:00,1.29689,595,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.6,-2.10609,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193775",2019-11-12 12:34:00,1.07707,609,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7.9,-2.11239,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193776",2019-11-12 12:35:00,0.969025,615,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.2,-2.15019,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193777",2019-11-12 12:36:00,1.05135,627,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.8,-2.25666,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193778",2019-11-12 12:37:00,1.0318,617,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7.9,-2.16216,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193779",2019-11-12 12:38:00,0.971375,598,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7.6,-1.8963,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193780",2019-11-12 12:39:00,0.84077,634,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7.9,-1.92276,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193781",2019-11-12 12:40:00,0.885207,621,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7.8,-1.92339,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193782",2019-11-12 12:41:00,0.956871,633,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.7,-2.00529,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193783",2019-11-12 12:42:00,0.875319,626,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.5,-2.24469,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193784",2019-11-12 12:43:00,0.946059,624,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.3,-2.20059,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193785",2019-11-12 12:44:00,1.00616,348,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.4,-1.4679,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193786",2019-11-12 12:45:00,0.813247,240,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.5,-2.11617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193787",2019-11-12 12:46:00,0.807187,684,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.7,-2.33667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193788",2019-11-12 12:47:00,0.807348,627,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.5,-2.09475,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193789",2019-11-12 12:48:00,1.20998,481,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7.9,-1.75833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193790",2019-11-12 12:49:00,1.05094,686,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7.8,-2.4381,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193791",2019-11-12 12:50:00,1.4729,656,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8,-2.32029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193792",2019-11-12 12:51:00,1.6305,270,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.1,-0.66528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193793",2019-11-12 12:52:00,1.66666,677,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7.9,-1.37466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193794",2019-11-12 12:53:00,1.92297,395,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.1,-1.51389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193795",2019-11-12 12:54:00,2.0906,647,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7.9,-1.97316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193796",2019-11-12 12:55:00,2.30714,671,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.2,-2.02104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193797",2019-11-12 12:56:00,2.13438,553,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.5,-1.92339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193798",2019-11-12 12:57:00,2.10802,618,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.5,-1.78479,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193799",2019-11-12 12:58:00,2.02019,334,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.3,-1.36206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193800",2019-11-12 12:59:00,1.97924,337,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.4,-1.0332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193801",2019-11-12 13:00:00,1.80372,623,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.2,-1.6128,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193802",2019-11-12 13:01:00,1.49167,357,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.5,-0.95319,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193803",2019-11-12 13:02:00,1.45677,305,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.4,-0.90531,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193804",2019-11-12 13:03:00,1.17058,441,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.1,-1.16991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193805",2019-11-12 13:04:00,1.06244,603,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.7,-1.70289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193806",2019-11-12 13:05:00,0.972251,607,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.7,-1.9719,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193807",2019-11-12 13:06:00,0.981138,488,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.7,-1.0332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193808",2019-11-12 13:07:00,0.904569,623,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,9,-1.92969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193809",2019-11-12 13:08:00,0.867695,539,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,8.8,-1.17432,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193810",2019-11-12 13:09:00,0.933869,367,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,9.3,-1.84842,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193811",2019-11-12 13:10:00,0.811429,623,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.9,-1.86795,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193812",2019-11-12 13:11:00,0.778544,584,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.7,-1.63863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193813",2019-11-12 13:12:00,0.764364,588,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.4,-1.21149,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193814",2019-11-12 13:13:00,0.775874,581,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.7,-1.08549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193815",2019-11-12 13:14:00,0.77229,353,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,-0.35343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193816",2019-11-12 13:15:00,0.394669,505,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.9,-0.48573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193817",2019-11-12 13:16:00,0.754194,556,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.9,-1.27638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193818",2019-11-12 13:17:00,0.786703,600,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,-1.37151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193819",2019-11-12 13:18:00,0.955978,381,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.6,-1.0269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193820",2019-11-12 13:19:00,1.09909,546,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.9,-1.30158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193821",2019-11-12 13:20:00,1.31077,564,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.7,-1.22976,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193822",2019-11-12 13:21:00,1.21001,334,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.5,-0.7182,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193823",2019-11-12 13:22:00,1.82241,222,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.3,-0.63063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193824",2019-11-12 13:23:00,1.80779,213,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.2,-0.68733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193825",2019-11-12 13:24:00,1.93696,513,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.3,-1.05714,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193826",2019-11-12 13:25:00,1.93306,533,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,-1.09998,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193827",2019-11-12 13:26:00,1.99897,548,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.2,-1.11069,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193828",2019-11-12 13:27:00,2.04733,535,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,-1.11069,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193829",2019-11-12 13:28:00,1.78422,315,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.5,-0.93429,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193830",2019-11-12 13:29:00,1.52213,329,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.9,-0.68859,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193831",2019-11-12 13:30:00,1.61102,237,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8,-0.78813,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193832",2019-11-12 13:31:00,1.24558,315,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.1,-0.99981,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193833",2019-11-12 13:32:00,0.937301,574,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.4,-1.24866,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193834",2019-11-12 13:33:00,0.702009,610,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,-1.23354,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193835",2019-11-12 13:34:00,0.5376,599,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.6,-1.24299,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193836",2019-11-12 13:35:00,0.53985,610,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,-1.17999,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193837",2019-11-12 13:36:00,0.62926,614,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.3,-1.64682,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193838",2019-11-12 13:37:00,0.87063,548,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.7,-1.4553,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193839",2019-11-12 13:38:00,1.24268,205,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.1,-0.5796,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193840",2019-11-12 13:39:00,1.69529,204,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.1,-0.56826,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193841",2019-11-12 13:40:00,2.10382,599,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.1,-1.00926,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193842",2019-11-12 13:41:00,1.72346,193,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.3,-0.52353,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193843",2019-11-12 13:42:00,1.59503,365,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.4,-0.76986,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193844",2019-11-12 13:43:00,1.16745,359,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,-1.03446,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193845",2019-11-12 13:44:00,0.915497,627,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,-0.95571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193846",2019-11-12 13:45:00,0.822447,257,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.9,-0.76293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193847",2019-11-12 13:46:00,0.762595,638,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,-1.29213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193848",2019-11-12 13:47:00,1.02195,315,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.4,-0.83223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193849",2019-11-12 13:48:00,1.1945,556,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.3,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193850",2019-11-12 13:49:00,1.17378,667,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.3,-0.93051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193851",2019-11-12 13:50:00,1.07677,671,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.7,-0.75663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193852",2019-11-12 13:51:00,1.36853,342,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.1,-0.44163,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193853",2019-11-12 13:52:00,1.60176,274,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.5,-1.04076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193854",2019-11-12 13:53:00,1.71243,657,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.8,-0.96264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193855",2019-11-12 13:54:00,1.84586,245,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.5,-0.77679,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193856",2019-11-12 13:55:00,1.84148,664,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.5,-1.16172,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193857",2019-11-12 13:56:00,1.96174,648,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.7,-1.04076,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193858",2019-11-12 13:57:00,1.96212,599,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.4,-0.84546,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193859",2019-11-12 13:58:00,1.89085,603,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.7,-0.75726,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193860",2019-11-12 13:59:00,1.90963,583,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.7,-0.68859,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193861",2019-11-12 14:00:00,1.81821,590,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.6,-0.693,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193862",2019-11-12 14:01:00,1.55871,185,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.5,-0.63126,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193863",2019-11-12 14:02:00,1.39788,206,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,-0.59283,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193864",2019-11-12 14:03:00,1.39787,409,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.2,-0.60606,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193865",2019-11-12 14:04:00,1.13706,215,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.2,-0.6237,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193866",2019-11-12 14:05:00,1.0842,522,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,-0.66339,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193867",2019-11-12 14:06:00,1.01725,246,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.3,-0.54936,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193868",2019-11-12 14:07:00,1.02098,198,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.5,-0.53046,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193869",2019-11-12 14:08:00,0.909724,198,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.7,-0.62496,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193870",2019-11-12 14:09:00,1.00757,542,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.7,-0.79506,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193871",2019-11-12 14:10:00,1.14247,604,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.4,-0.83853,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193872",2019-11-12 14:11:00,1.20341,588,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.1,-0.77553,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193873",2019-11-12 14:12:00,0.84304,445,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10,-0.6678,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193874",2019-11-12 14:13:00,0.846803,578,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.8,-0.72072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"193875",2019-11-12 14:14:00,0.789861,570,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.1,-0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
