"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"193876",2019-11-12 14:15:00,0.754932,572,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.9,-0.78876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193877",2019-11-12 14:16:00,0.97798,567,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.6,-0.74466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193878",2019-11-12 14:17:00,1.06616,407,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.8,-0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193879",2019-11-12 14:18:00,1.14356,554,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11,-0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193880",2019-11-12 14:19:00,0.747575,563,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.2,-0.74529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193881",2019-11-12 14:20:00,1.35651,578,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.6,-0.8316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193882",2019-11-12 14:21:00,1.61914,591,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.2,-0.84798,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193883",2019-11-12 14:22:00,1.78948,592,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.3,-0.88704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193884",2019-11-12 14:23:00,1.88875,580,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.1,-0.85113,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,1
"193885",2019-11-12 14:24:00,1.93089,577,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.9,-0.83223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193886",2019-11-12 14:25:00,1.97466,574,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.6,-0.75159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193887",2019-11-12 14:26:00,1.99895,468,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.9,-0.37359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193888",2019-11-12 14:27:00,1.97722,257,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.5,-0.43722,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193889",2019-11-12 14:28:00,1.93383,482,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,12,-0.44289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193890",2019-11-12 14:29:00,1.81471,547,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11,-0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193891",2019-11-12 14:30:00,1.72436,309,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.6,-0.6615,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193892",2019-11-12 14:31:00,1.47754,531,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.7,-0.63126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193893",2019-11-12 14:32:00,1.29786,513,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.5,-0.56952,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193894",2019-11-12 14:33:00,1.16424,471,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.3,-0.39375,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193895",2019-11-12 14:34:00,0.897726,500,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,-0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193896",2019-11-12 14:35:00,1.04189,495,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9,-0.51723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193897",2019-11-12 14:36:00,1.05106,492,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,-0.2142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193898",2019-11-12 14:37:00,0.84359,478,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,-0.45486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193899",2019-11-12 14:38:00,1.04094,473,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,8.9,-0.40509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193900",2019-11-12 14:39:00,0.865809,462,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.2,-0.39123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193901",2019-11-12 14:40:00,0.890213,460,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,-0.43596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193902",2019-11-12 14:41:00,0.7914,467,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.3,-0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193903",2019-11-12 14:42:00,0.821729,475,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.2,-0.51156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"193904",2019-11-12 14:43:00,0.739282,478,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.3,-0.48636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"193905",2019-11-12 14:44:00,0.831789,465,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.4,-0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193906",2019-11-12 14:45:00,0.805054,462,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.6,-0.46683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193907",2019-11-12 14:46:00,0.828188,482,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.1,-0.56763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193908",2019-11-12 14:47:00,1.20389,496,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,9.6,-0.65646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193909",2019-11-12 14:48:00,1.08951,486,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,10.4,-0.61173,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193910",2019-11-12 14:49:00,1.10603,464,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,9.3,-0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193911",2019-11-12 14:50:00,1.0873,436,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,9.3,-0.38493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193912",2019-11-12 14:51:00,1.57208,419,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,9.1,-0.25011,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193913",2019-11-12 14:52:00,1.70263,403,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,8.7,-0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193914",2019-11-12 14:53:00,1.70811,400,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,9.3,-0.56763,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193915",2019-11-12 14:54:00,1.63181,393,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,8.9,-0.61236,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193916",2019-11-12 14:55:00,1.69438,393,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,8.9,-0.73206,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193917",2019-11-12 14:56:00,2.33976,388,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,8.8,-0.73773,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193918",2019-11-12 14:57:00,2.39436,393,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,8.8,-0.65079,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193919",2019-11-12 14:58:00,2.28425,392,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,8.8,-0.80073,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193920",2019-11-12 14:59:00,1.93047,388,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,8.8,-0.8694,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193921",2019-11-12 15:00:00,1.59019,376,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,8.8,-0.88641,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193922",2019-11-12 15:01:00,1.26179,364,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,8.8,-0.83664,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193923",2019-11-12 15:02:00,1.18675,364,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,8.9,-0.78183,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193924",2019-11-12 15:03:00,0.914797,360,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,8.9,-0.82656,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193925",2019-11-12 15:04:00,1.05329,364,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,23.5,8.9,-0.86436,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193926",2019-11-12 15:05:00,0.950389,364,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,8.9,-0.63756,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193927",2019-11-12 15:06:00,1.0936,356,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9,-0.60858,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193928",2019-11-12 15:07:00,0.859605,346,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.3,0.19467,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193929",2019-11-12 15:08:00,0.765443,96,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.7,0.06237,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193930",2019-11-12 15:09:00,0.730102,320,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.2,-0.49833,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193931",2019-11-12 15:10:00,0.770019,310,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.4,-0.64323,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193932",2019-11-12 15:11:00,0.752387,310,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.5,-0.71316,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193933",2019-11-12 15:12:00,0.766723,303,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.5,-0.72009,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"193934",2019-11-12 15:13:00,0.747757,305,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.5,-0.7182,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193935",2019-11-12 15:14:00,0.743794,313,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.5,-0.69489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193936",2019-11-12 15:15:00,0.767443,303,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.5,-0.76923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193937",2019-11-12 15:16:00,0.874048,307,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.4,-0.73206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193938",2019-11-12 15:17:00,1.21644,303,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.4,-0.74529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193939",2019-11-12 15:18:00,0.967672,308,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.4,-0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193940",2019-11-12 15:19:00,1.06613,295,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.5,-0.73773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193941",2019-11-12 15:20:00,1.35401,297,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.4,-0.66969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193942",2019-11-12 15:21:00,1.56131,289,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.4,-0.61866,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193943",2019-11-12 15:22:00,1.71013,283,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.4,-0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193944",2019-11-12 15:23:00,1.95298,288,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.3,-0.65583,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193945",2019-11-12 15:24:00,2.09884,279,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.3,-0.61236,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193946",2019-11-12 15:25:00,1.76085,276,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.2,-0.5607,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193947",2019-11-12 15:26:00,1.93039,264,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10.2,-0.47313,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193948",2019-11-12 15:27:00,1.89109,254,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,10,-0.45486,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193949",2019-11-12 15:28:00,1.90012,256,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.8,-0.41139,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193950",2019-11-12 15:29:00,1.85851,254,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.7,-0.38493,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193951",2019-11-12 15:30:00,1.99731,249,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.8,-0.3654,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193952",2019-11-12 15:31:00,1.44935,246,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,10.2,-0.32445,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193953",2019-11-12 15:32:00,1.26464,234,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,10.4,-0.32823,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193954",2019-11-12 15:33:00,1.03151,239,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,10.5,-0.30429,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193955",2019-11-12 15:34:00,1.06609,230,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,10.5,-0.30933,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193956",2019-11-12 15:35:00,1.03807,234,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,10.6,-0.30933,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193957",2019-11-12 15:36:00,0.983059,224,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,10.6,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193958",2019-11-12 15:37:00,1.0228,219,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,10.6,-0.31563,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193959",2019-11-12 15:38:00,0.876066,220,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,10.5,-0.27909,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193960",2019-11-12 15:39:00,0.89003,208,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,10.5,-0.27909,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193961",2019-11-12 15:40:00,0.865345,212,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,10.5,-0.2646,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193962",2019-11-12 15:41:00,0.799681,200,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,10.5,-0.25893,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193963",2019-11-12 15:42:00,0.774852,196,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,10.5,-0.23121,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"193964",2019-11-12 15:43:00,0.739043,196,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.5,-0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193965",2019-11-12 15:44:00,0.850244,193,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.6,-0.16947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193966",2019-11-12 15:45:00,0.724143,197,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.6,-0.14616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193967",2019-11-12 15:46:00,0.718366,189,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.6,0.14364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193968",2019-11-12 15:47:00,1.17662,191,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.7,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193969",2019-11-12 15:48:00,1.03379,187,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.7,0.19341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193970",2019-11-12 15:49:00,1.25061,183,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.6,0.0819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193971",2019-11-12 15:50:00,1.59165,176,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.6,-0.07686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193972",2019-11-12 15:51:00,1.77419,173,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.5,-0.07875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193973",2019-11-12 15:52:00,2.23878,175,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.5,-0.13356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"193974",2019-11-12 15:53:00,1.90742,166,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.4,-0.11529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193975",2019-11-12 15:54:00,1.9579,168,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.3,-0.08883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193976",2019-11-12 15:55:00,1.94948,161,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,10.1,-0.04536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193977",2019-11-12 15:56:00,1.94281,159,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.9,-0.03969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"193978",2019-11-12 15:57:00,2.11472,154,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.9,-0.03906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193979",2019-11-12 15:58:00,1.82793,148,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.7,-0.04473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193980",2019-11-12 15:59:00,1.78335,147,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.7,-0.02016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193981",2019-11-12 16:00:00,1.74998,144,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.8,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193982",2019-11-12 16:01:00,1.31772,141,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.8,0.32571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193983",2019-11-12 16:02:00,1.12817,135,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.8,0.27594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193984",2019-11-12 16:03:00,0.939554,122,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.7,0.2646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193985",2019-11-12 16:04:00,0.752934,109,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.7,0.28224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193986",2019-11-12 16:05:00,0.755053,102,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.7,0.2898,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193987",2019-11-12 16:06:00,0.668298,108,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.7,0.30177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193988",2019-11-12 16:07:00,0.614913,112,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.7,0.28854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193989",2019-11-12 16:08:00,0.604107,109,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.7,0.28854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193990",2019-11-12 16:09:00,0.584832,105,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.8,0.29547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193991",2019-11-12 16:10:00,0.591207,103,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.8,0.29547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193992",2019-11-12 16:11:00,0,100,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.7,0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193993",2019-11-12 16:12:00,0.540698,96,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.7,0.30114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193994",2019-11-12 16:13:00,0.620032,70,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.5,0.29988,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193995",2019-11-12 16:14:00,0.564079,45,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9.1,0.3087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193996",2019-11-12 16:15:00,0.549058,39,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,9,0.33201,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193997",2019-11-12 16:16:00,0.54183,38,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.8,0.33957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193998",2019-11-12 16:17:00,0.880485,37,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.6,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"193999",2019-11-12 16:18:00,0.55367,37,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.5,0.33264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194000",2019-11-12 16:19:00,0.431698,37,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.4,0.33957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194001",2019-11-12 16:20:00,0.556374,36,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.4,0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194002",2019-11-12 16:21:00,0.557264,35,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.3,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194003",2019-11-12 16:22:00,0.55557,35,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.3,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194004",2019-11-12 16:23:00,0.556138,34,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.2,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194005",2019-11-12 16:24:00,0.588299,33,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.2,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194006",2019-11-12 16:25:00,0.569004,32,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.2,0.42021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194007",2019-11-12 16:26:00,0.586123,32,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.2,0.43596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194008",2019-11-12 16:27:00,0.605201,31,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.3,0.44541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194009",2019-11-12 16:28:00,0.598463,31,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.5,0.69426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194010",2019-11-12 16:29:00,0.616761,29,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.6,0.72261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194011",2019-11-12 16:30:00,0.571103,30,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.6,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194012",2019-11-12 16:31:00,0.802458,29,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.7,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194013",2019-11-12 16:32:00,0.655055,30,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,8.6,0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194014",2019-11-12 16:33:00,0.624105,29,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.5,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194015",2019-11-12 16:34:00,0.643162,27,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.3,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194016",2019-11-12 16:35:00,0.428481,26,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,8.1,0.43911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194017",2019-11-12 16:36:00,0.619369,25,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.9,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194018",2019-11-12 16:37:00,0.637747,24,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.8,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194019",2019-11-12 16:38:00,0.730634,24,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.8,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194020",2019-11-12 16:39:00,0.611598,25,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.7,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194021",2019-11-12 16:40:00,0.882411,23,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.7,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194022",2019-11-12 16:41:00,0.660947,22,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.7,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194023",2019-11-12 16:42:00,0.676027,21,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.6,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194024",2019-11-12 16:43:00,0.683488,21,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.5,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194025",2019-11-12 16:44:00,0.655937,21,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.4,0.4662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194026",2019-11-12 16:45:00,0.676009,21,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.3,0.4725,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194027",2019-11-12 16:46:00,0.661245,20,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.3,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194028",2019-11-12 16:47:00,0.681173,18,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.2,0.48006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194029",2019-11-12 16:48:00,0.666864,18,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.2,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194030",2019-11-12 16:49:00,0.659463,18,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.2,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194031",2019-11-12 16:50:00,0.694237,17,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.2,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194032",2019-11-12 16:51:00,0.638506,16,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.2,0.51849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194033",2019-11-12 16:52:00,0.625434,17,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.2,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194034",2019-11-12 16:53:00,0.606985,15,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.2,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194035",2019-11-12 16:54:00,0.630423,15,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.1,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194036",2019-11-12 16:55:00,0.688447,14,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.1,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194037",2019-11-12 16:56:00,0.622082,14,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.2,0.53676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194038",2019-11-12 16:57:00,0.467419,13,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.3,0.56763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194039",2019-11-12 16:58:00,0.651489,13,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7.1,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194040",2019-11-12 16:59:00,0.63187,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,7,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194041",2019-11-12 17:00:00,0.630583,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.9,0.55881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194042",2019-11-12 17:01:00,0.618354,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.8,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194043",2019-11-12 17:02:00,0.61354,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.8,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194044",2019-11-12 17:03:00,0.622424,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.8,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194045",2019-11-12 17:04:00,0.69403,10,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.6,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194046",2019-11-12 17:05:00,0.622614,10,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.3,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194047",2019-11-12 17:06:00,0.625478,10,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194048",2019-11-12 17:07:00,0.623265,9,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.3,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194049",2019-11-12 17:08:00,0.606731,9,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.3,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194050",2019-11-12 17:09:00,0.614676,8,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.4,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194051",2019-11-12 17:10:00,0.889365,7,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.1,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194052",2019-11-12 17:11:00,0.715837,8,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6,0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194053",2019-11-12 17:12:00,0.579057,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.1,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194054",2019-11-12 17:13:00,0.567817,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.53172,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194055",2019-11-12 17:14:00,0.560602,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6,0.52605,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194056",2019-11-12 17:15:00,0.501874,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194057",2019-11-12 17:16:00,0.477534,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194058",2019-11-12 17:17:00,0.672511,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,5.9,0.78561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194059",2019-11-12 17:18:00,0.526317,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,5.9,0.79002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194060",2019-11-12 17:19:00,0.37068,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,5.9,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194061",2019-11-12 17:20:00,0.392725,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6,0.71316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194062",2019-11-12 17:21:00,0.449751,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6,0.66528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194063",2019-11-12 17:22:00,0.562414,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194064",2019-11-12 17:23:00,0.729431,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194065",2019-11-12 17:24:00,0.726757,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.1,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194066",2019-11-12 17:25:00,1.00056,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194067",2019-11-12 17:26:00,1.08757,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,5.8,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194068",2019-11-12 17:27:00,1.31922,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,5.8,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194069",2019-11-12 17:28:00,0.879419,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,5.8,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194070",2019-11-12 17:29:00,0.806799,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,5.9,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194071",2019-11-12 17:30:00,0.945376,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.1,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194072",2019-11-12 17:31:00,0.680077,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.1,0.51219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194073",2019-11-12 17:32:00,0.647356,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194074",2019-11-12 17:33:00,0.599529,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194075",2019-11-12 17:34:00,0.611945,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.1,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194076",2019-11-12 17:35:00,0.527078,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194077",2019-11-12 17:36:00,0.570075,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.3,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194078",2019-11-12 17:37:00,0.571027,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.3,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194079",2019-11-12 17:38:00,0.538728,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.52038,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194080",2019-11-12 17:39:00,0.378254,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194081",2019-11-12 17:40:00,0.383201,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194082",2019-11-12 17:41:00,0.402595,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194083",2019-11-12 17:42:00,0.385385,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194084",2019-11-12 17:43:00,0.342265,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194085",2019-11-12 17:44:00,0.445226,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194086",2019-11-12 17:45:00,0.357676,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.2,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194087",2019-11-12 17:46:00,0.356386,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,6.3,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194088",2019-11-12 17:47:00,0.33697,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,6.2,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194089",2019-11-12 17:48:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,6,0.51219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194090",2019-11-12 17:49:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,5.8,0.72639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194091",2019-11-12 17:50:00,0.417679,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,5.9,0.77301,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194092",2019-11-12 17:51:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,5.9,2.19744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194093",2019-11-12 17:52:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,5.9,0.76608,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194094",2019-11-12 17:53:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,5.8,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194095",2019-11-12 17:54:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,5.7,0.77679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194096",2019-11-12 17:55:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,5.8,0.77679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194097",2019-11-12 17:56:00,0.483382,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,5.8,0.8694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194098",2019-11-12 17:57:00,3.69913,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,5.8,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194099",2019-11-12 17:58:00,3.51618,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,6,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194100",2019-11-12 17:59:00,2.59387,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,6,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194101",2019-11-12 18:00:00,1.24127,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,6.2,0.79065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194102",2019-11-12 18:01:00,0.678808,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,6.1,0.819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194103",2019-11-12 18:02:00,0.360458,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,6,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194104",2019-11-12 18:03:00,0.388809,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,5.9,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194105",2019-11-12 18:04:00,0.609197,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23,24,5.8,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"194106",2019-11-12 18:05:00,0.70277,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.6,0.8316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194107",2019-11-12 18:06:00,0.618762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.5,0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194108",2019-11-12 18:07:00,0.495195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.6,0.8316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194109",2019-11-12 18:08:00,0.46976,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.6,0.83097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194110",2019-11-12 18:09:00,0.456875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.6,0.83034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194111",2019-11-12 18:10:00,1.26737,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.5,0.82971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194112",2019-11-12 18:11:00,0.918404,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.5,0.86121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194113",2019-11-12 18:12:00,0.888718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.3,0.84987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194114",2019-11-12 18:13:00,1.1978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.2,0.84924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194115",2019-11-12 18:14:00,1.62373,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.1,1.08864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194116",2019-11-12 18:15:00,1.93085,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.1,1.08927,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194117",2019-11-12 18:16:00,2.19285,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5,1.07667,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194118",2019-11-12 18:17:00,2.71894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.2,0.98721,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194119",2019-11-12 18:18:00,2.92594,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.2,0.83979,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194120",2019-11-12 18:19:00,2.72627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.3,0.83034,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194121",2019-11-12 18:20:00,2.71114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.2,0.82971,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194122",2019-11-12 18:21:00,2.02447,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5.2,0.83097,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194123",2019-11-12 18:22:00,1.62908,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,5,0.81207,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194124",2019-11-12 18:23:00,1.38622,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,4.9,0.81648,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194125",2019-11-12 18:24:00,1.05471,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,4.8,0.81207,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194126",2019-11-12 18:25:00,1.48171,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,4.8,0.83097,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194127",2019-11-12 18:26:00,2.02787,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,4.7,1.30158,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194128",2019-11-12 18:27:00,0.845702,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,4.6,1.2978,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194129",2019-11-12 18:28:00,1.91161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,4.4,1.38411,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194130",2019-11-12 18:29:00,1.5579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,4.5,1.58004,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194131",2019-11-12 18:30:00,2.16208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,4.5,1.59957,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194132",2019-11-12 18:31:00,2.28088,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,4.4,1.60524,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194133",2019-11-12 18:32:00,2.68848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,4.2,1.60587,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194134",2019-11-12 18:33:00,2.8899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,4.1,1.59264,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194135",2019-11-12 18:34:00,2.97036,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,24,4.1,1.5939,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194136",2019-11-12 18:35:00,2.8295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.1,1.61973,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194137",2019-11-12 18:36:00,3.05227,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.1,1.6128,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194138",2019-11-12 18:37:00,2.96228,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.2,1.6128,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194139",2019-11-12 18:38:00,2.88783,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.2,1.63737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194140",2019-11-12 18:39:00,2.99065,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.2,1.63674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194141",2019-11-12 18:40:00,3.73424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.2,1.61658,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194142",2019-11-12 18:41:00,4.06518,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.3,1.61469,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194143",2019-11-12 18:42:00,4.224,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.4,1.61217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194144",2019-11-12 18:43:00,4.21022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.3,1.67454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194145",2019-11-12 18:44:00,4.15085,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.3,1.64367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194146",2019-11-12 18:45:00,4.61666,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.3,1.63107,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194147",2019-11-12 18:46:00,5.02843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.3,1.6317,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194148",2019-11-12 18:47:00,5.30425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.3,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194149",2019-11-12 18:48:00,4.63661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23,23.5,4.3,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194150",2019-11-12 18:49:00,4.29143,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.3,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194151",2019-11-12 18:50:00,4.02005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.4,1.63611,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194152",2019-11-12 18:51:00,3.78787,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.4,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194153",2019-11-12 18:52:00,3.47238,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.5,1.64241,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194154",2019-11-12 18:53:00,3.33504,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.4,1.64241,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194155",2019-11-12 18:54:00,3.24792,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.5,1.638,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194156",2019-11-12 18:55:00,3.2683,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.4,1.64934,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194157",2019-11-12 18:56:00,3.22323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.4,1.6443,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194158",2019-11-12 18:57:00,3.24965,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.3,1.64997,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194159",2019-11-12 18:58:00,3.10643,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.2,1.6506,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194160",2019-11-12 18:59:00,3.13785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.2,1.6443,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194161",2019-11-12 19:00:00,3.08432,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.2,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194162",2019-11-12 19:01:00,2.98196,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.2,1.65375,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194163",2019-11-12 19:02:00,2.95769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.3,1.65564,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194164",2019-11-12 19:03:00,2.98792,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.2,1.6506,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194165",2019-11-12 19:04:00,3.00344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.3,1.00737,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194166",2019-11-12 19:05:00,1.46083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.2,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194167",2019-11-12 19:06:00,1.81326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.1,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194168",2019-11-12 19:07:00,1.6802,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.2,1.02186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194169",2019-11-12 19:08:00,1.42075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.3,1.01367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194170",2019-11-12 19:09:00,1.81297,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.2,1.01934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194171",2019-11-12 19:10:00,1.44695,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.3,1.01934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194172",2019-11-12 19:11:00,1.41319,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.4,1.01871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194173",2019-11-12 19:12:00,1.63274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.4,1.07667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194174",2019-11-12 19:13:00,1.90744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.5,1.06533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194175",2019-11-12 19:14:00,1.98484,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.4,1.07604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194176",2019-11-12 19:15:00,2.09301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.4,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194177",2019-11-12 19:16:00,2.12275,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.4,1.07541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194178",2019-11-12 19:17:00,1.81951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.3,1.14534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194179",2019-11-12 19:18:00,2.47719,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.4,1.29276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194180",2019-11-12 19:19:00,2.05927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,4.6,1.30914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194181",2019-11-12 19:20:00,1.98326,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.5,1.39797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194182",2019-11-12 19:21:00,1.99752,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.6,1.19574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194183",2019-11-12 19:22:00,1.73184,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.7,1.0773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194184",2019-11-12 19:23:00,1.4714,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.7,1.0458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194185",2019-11-12 19:24:00,1.2587,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.8,1.04391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194186",2019-11-12 19:25:00,1.45822,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.6,1.04454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194187",2019-11-12 19:26:00,1.16285,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.7,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194188",2019-11-12 19:27:00,1.09634,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.7,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194189",2019-11-12 19:28:00,1.04888,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.8,1.12581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194190",2019-11-12 19:29:00,1.00484,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.7,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194191",2019-11-12 19:30:00,0.97198,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.7,1.03257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194192",2019-11-12 19:31:00,0.93308,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.7,1.04013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194193",2019-11-12 19:32:00,0.913488,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.7,1.05714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194194",2019-11-12 19:33:00,1.18341,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.8,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
