"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"194195",2019-11-12 19:34:00,0.748312,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194196",2019-11-12 19:35:00,0.926792,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.1,1.0899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194197",2019-11-12 19:36:00,0.904789,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.1,1.071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194198",2019-11-12 19:37:00,0.921846,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.9,1.0773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194199",2019-11-12 19:38:00,1.15876,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.7,1.08927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194200",2019-11-12 19:39:00,1.36102,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,4.8,1.07604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194201",2019-11-12 19:40:00,1.12161,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5,1.071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194202",2019-11-12 19:41:00,1.39009,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.1,1.07667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194203",2019-11-12 19:42:00,1.71164,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.1,1.08675,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194204",2019-11-12 19:43:00,1.90675,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5,1.07604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194205",2019-11-12 19:44:00,2.02346,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.1,1.08171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194206",2019-11-12 19:45:00,2.36244,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.2,1.07604,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194207",2019-11-12 19:46:00,2.18336,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.3,1.08108,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194208",2019-11-12 19:47:00,2.18877,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.5,1.0584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194209",2019-11-12 19:48:00,2.17302,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.6,1.03887,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194210",2019-11-12 19:49:00,2.15531,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.7,1.03887,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194211",2019-11-12 19:50:00,1.9824,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.6,1.06911,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194212",2019-11-12 19:51:00,1.90586,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.2,1.03887,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194213",2019-11-12 19:52:00,1.59271,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.1,1.03446,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194214",2019-11-12 19:53:00,1.41537,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.1,1.04391,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194215",2019-11-12 19:54:00,1.21396,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.1,1.0395,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194216",2019-11-12 19:55:00,1.10903,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.2,1.04643,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194217",2019-11-12 19:56:00,1.19545,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.2,1.04328,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194218",2019-11-12 19:57:00,0.997469,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.1,1.0395,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194219",2019-11-12 19:58:00,0.960836,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.4,1.0395,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194220",2019-11-12 19:59:00,0.818851,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.5,1.04517,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194221",2019-11-12 20:00:00,0.520858,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.6,1.05084,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194222",2019-11-12 20:01:00,0.980657,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.6,1.04202,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194223",2019-11-12 20:02:00,0.843249,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.4,1.0395,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194224",2019-11-12 20:03:00,0.81555,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.2,1.04265,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194225",2019-11-12 20:04:00,0.835353,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.2,1.07415,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194226",2019-11-12 20:05:00,0.739206,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.2,1.09305,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194227",2019-11-12 20:06:00,0.821149,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.3,1.08297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194228",2019-11-12 20:07:00,0.826694,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.3,1.08297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194229",2019-11-12 20:08:00,1.10504,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.4,1.0899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194230",2019-11-12 20:09:00,1.24224,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.5,1.0773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194231",2019-11-12 20:10:00,0.97117,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.6,1.08234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194232",2019-11-12 20:11:00,1.27985,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194233",2019-11-12 20:12:00,1.6857,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.1,1.08234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194234",2019-11-12 20:13:00,1.80816,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.08234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194235",2019-11-12 20:14:00,1.99259,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.5,1.05777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194236",2019-11-12 20:15:00,2.11939,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.6,1.21401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194237",2019-11-12 20:16:00,2.23472,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.6,1.40301,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194238",2019-11-12 20:17:00,2.2993,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.4,3.52674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194239",2019-11-12 20:18:00,2.52726,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,3.45114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194240",2019-11-12 20:19:00,2.05476,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,3.40074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194241",2019-11-12 20:20:00,2.11354,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.4,3.276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194242",2019-11-12 20:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"194243",2019-11-12 20:22:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"194244",2019-11-12 20:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"194245",2019-11-12 20:24:00,1.14225,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.5,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194246",2019-11-12 20:25:00,1.08271,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.5,1.14597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194247",2019-11-12 20:26:00,0.922847,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.5,2.58804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194248",2019-11-12 20:27:00,1.02128,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.16361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194249",2019-11-12 20:28:00,0.921538,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.8,1.25307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194250",2019-11-12 20:29:00,0.938765,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6,1.2852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194251",2019-11-12 20:30:00,0.87437,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.1,1.16424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194252",2019-11-12 20:31:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"194253",2019-11-12 20:32:00,0.86949,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.1,3.30057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194254",2019-11-12 20:33:00,0.875234,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.2,3.28167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194255",2019-11-12 20:34:00,0.852715,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.1,3.4146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194256",2019-11-12 20:35:00,0.86427,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.9,1.2978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194257",2019-11-12 20:36:00,0.855324,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,5.7,1.18629,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194258",2019-11-12 20:37:00,0.869372,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.6,1.21464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194259",2019-11-12 20:38:00,1.36613,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.4,1.32111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194260",2019-11-12 20:39:00,1.0642,0,0.179,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.4,1.33056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194261",2019-11-12 20:40:00,1.24053,0,1.054,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.4,2.26485,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194262",2019-11-12 20:41:00,1.58561,0,1.071,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,2.15775,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194263",2019-11-12 20:42:00,1.6937,0,1.064,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,2.1546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194264",2019-11-12 20:43:00,1.96914,0,1.921,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,3.14307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194265",2019-11-12 20:44:00,2.05152,0,1.92,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,3.0114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194266",2019-11-12 20:45:00,2.1652,0,1.922,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,3.03597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194267",2019-11-12 20:46:00,2.19981,0,1.857,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,2.99061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194268",2019-11-12 20:47:00,2.24178,0,0.769,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,1.80747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194269",2019-11-12 20:48:00,2.26778,0,1.006,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,2.04876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194270",2019-11-12 20:49:00,2.11076,0,0.764,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,3.15252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194271",2019-11-12 20:50:00,2.02692,0,0.375,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.52964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194272",2019-11-12 20:51:00,1.77004,0,0.736,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.82637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194273",2019-11-12 20:52:00,1.52159,0,0.593,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.1,1.79487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194274",2019-11-12 20:53:00,1.35599,0,0.634,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5,1.7262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194275",2019-11-12 20:54:00,1.19662,0,0.638,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.9,1.8144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194276",2019-11-12 20:55:00,1.27791,0,0.637,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5,1.73313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194277",2019-11-12 20:56:00,1.31001,0,0.637,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5,1.74384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194278",2019-11-12 20:57:00,1.06973,0,0.637,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.8,1.74069,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194279",2019-11-12 20:58:00,0.941572,0,0.636,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.8,1.73124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194280",2019-11-12 20:59:00,0.94953,0,0.635,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.8,1.73691,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194281",2019-11-12 21:00:00,1.1848,0,0.635,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.8,1.72998,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194282",2019-11-12 21:01:00,0.903935,0,0.636,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.9,1.73061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194283",2019-11-12 21:02:00,0.993623,0,0.637,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5,1.827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194284",2019-11-12 21:03:00,0.900992,0,0.639,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5,1.68147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194285",2019-11-12 21:04:00,0.868654,0,0.64,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5,1.70037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194286",2019-11-12 21:05:00,1.10145,0,0.639,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5,1.70037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194287",2019-11-12 21:06:00,0.875343,0,0.636,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.1,1.68714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194288",2019-11-12 21:07:00,0.97609,0,0.639,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.71234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194289",2019-11-12 21:08:00,1.37729,0,0.64,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,1.69344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194290",2019-11-12 21:09:00,1.34913,0,0.639,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.5,1.69407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194291",2019-11-12 21:10:00,1.44686,0,0.642,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.5,1.68021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194292",2019-11-12 21:11:00,1.53952,0,0.643,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.6,1.67643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194293",2019-11-12 21:12:00,2.04302,0,0.638,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.6,1.66257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194294",2019-11-12 21:13:00,2.00732,0,0.638,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.6,1.6632,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194295",2019-11-12 21:14:00,2.15762,0,1.304,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.8,2.40597,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194296",2019-11-12 21:15:00,2.19423,0,1.675,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,2.75814,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194297",2019-11-12 21:16:00,2.27636,0,1.053,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,2.07144,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194298",2019-11-12 21:17:00,2.24376,0,0.476,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.5057,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194299",2019-11-12 21:18:00,2.1641,0,0.75,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,2.00844,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194300",2019-11-12 21:19:00,2.04327,0,0.842,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.8,2.10987,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194301",2019-11-12 21:20:00,1.95579,0,0.842,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.9,2.09727,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194302",2019-11-12 21:21:00,1.62722,0,0.841,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6,2.00592,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194303",2019-11-12 21:22:00,1.37965,0,0.846,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6,1.90701,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194304",2019-11-12 21:23:00,1.45907,0,0.183,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.9,1.22724,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194305",2019-11-12 21:24:00,1.12761,0,0.183,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.8,1.22157,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194306",2019-11-12 21:25:00,1.07946,0,0.182,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.9,1.2285,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194307",2019-11-12 21:26:00,1.02636,0,0.182,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.8,1.21716,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194308",2019-11-12 21:27:00,0.947793,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.8,1.20897,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194309",2019-11-12 21:28:00,0.920479,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.8,1.20897,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194310",2019-11-12 21:29:00,0.820395,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.20834,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194311",2019-11-12 21:30:00,0.402874,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.20204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194312",2019-11-12 21:31:00,0.827164,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.6,1.23354,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194313",2019-11-12 21:32:00,0.856923,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.4,1.20645,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194314",2019-11-12 21:33:00,0.843743,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.4,1.22976,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194315",2019-11-12 21:34:00,0.820382,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,1.22724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194316",2019-11-12 21:35:00,0.82588,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.1,1.22787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194317",2019-11-12 21:36:00,0.730975,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5,1.21149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194318",2019-11-12 21:37:00,1.19506,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.2222,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194319",2019-11-12 21:38:00,1.24527,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.1,1.22157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194320",2019-11-12 21:39:00,1.04654,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.2096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194321",2019-11-12 21:40:00,1.32069,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.4,1.20897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194322",2019-11-12 21:41:00,1.45823,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.4,1.21275,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194323",2019-11-12 21:42:00,1.84812,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.6,1.20393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194324",2019-11-12 21:43:00,1.94847,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.14345,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194325",2019-11-12 21:44:00,2.20325,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.8,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194326",2019-11-12 21:45:00,1.90392,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6,1.14534,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194327",2019-11-12 21:46:00,1.89368,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194328",2019-11-12 21:47:00,1.74524,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194329",2019-11-12 21:48:00,1.35043,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6,1.12833,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194330",2019-11-12 21:49:00,1.42757,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6.1,1.134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194331",2019-11-12 21:50:00,1.25282,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.9,1.1151,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194332",2019-11-12 21:51:00,1.75329,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194333",2019-11-12 21:52:00,2.1972,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.4,1.12266,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194334",2019-11-12 21:53:00,2.06708,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,1.12203,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194335",2019-11-12 21:54:00,1.76731,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.4,1.12896,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194336",2019-11-12 21:55:00,1.37455,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.5,1.134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194337",2019-11-12 21:56:00,1.13617,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.6,1.1277,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194338",2019-11-12 21:57:00,1.03536,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.21023,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194339",2019-11-12 21:58:00,0.946332,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,5.8,1.11636,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194340",2019-11-12 21:59:00,0.874652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,5.9,1.11888,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194341",2019-11-12 22:00:00,0.588486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,5.8,0.99099,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194342",2019-11-12 22:01:00,0.788226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,5.8,1.04769,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194343",2019-11-12 22:02:00,0.783106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,5.7,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194344",2019-11-12 22:03:00,0.785402,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.0584,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194345",2019-11-12 22:04:00,0.878637,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.06407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194346",2019-11-12 22:05:00,0.753698,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.8,1.06344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194347",2019-11-12 22:06:00,0.73216,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.0647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194348",2019-11-12 22:07:00,0.957002,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.05147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194349",2019-11-12 22:08:00,1.13041,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.05777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194350",2019-11-12 22:09:00,1.08918,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.0395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194351",2019-11-12 22:10:00,1.27991,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.04328,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194352",2019-11-12 22:11:00,2.00748,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194353",2019-11-12 22:12:00,1.81546,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,1.06344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194354",2019-11-12 22:13:00,1.9647,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.0395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"194355",2019-11-12 22:14:00,2.0947,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,1.04202,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194356",2019-11-12 22:15:00,2.15103,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.5,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194357",2019-11-12 22:16:00,2.16724,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194358",2019-11-12 22:17:00,1.71164,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.8,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194359",2019-11-12 22:18:00,2.0167,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.9,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194360",2019-11-12 22:19:00,2.03023,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.9,1.04013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194361",2019-11-12 22:20:00,2.00372,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.9,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194362",2019-11-12 22:21:00,1.70625,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.9,1.04454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194363",2019-11-12 22:22:00,1.88405,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6,1.0458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194364",2019-11-12 22:23:00,1.33954,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6,1.0332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194365",2019-11-12 22:24:00,1.28251,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6,1.03824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194366",2019-11-12 22:25:00,1.14904,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6.1,1.03824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194367",2019-11-12 22:26:00,0.995214,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6.1,1.0269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194368",2019-11-12 22:27:00,1.00085,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.9,1.03005,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194369",2019-11-12 22:28:00,0.991758,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6,1.03257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194370",2019-11-12 22:29:00,0.971354,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,6.1,1.06155,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194371",2019-11-12 22:30:00,0.963149,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.8,1.2285,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194372",2019-11-12 22:31:00,0.899591,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.6,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194373",2019-11-12 22:32:00,0.936799,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.5,1.25685,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194374",2019-11-12 22:33:00,0.951534,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.5,1.20204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194375",2019-11-12 22:34:00,0.909752,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194376",2019-11-12 22:35:00,0.904378,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194377",2019-11-12 22:36:00,0.913518,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.03824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194378",2019-11-12 22:37:00,1.32686,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.0269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194379",2019-11-12 22:38:00,1.34397,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.0206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194380",2019-11-12 22:39:00,1.09378,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194381",2019-11-12 22:40:00,1.23705,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.5,1.02564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194382",2019-11-12 22:41:00,1.27033,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.7,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194383",2019-11-12 22:42:00,1.43103,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.6,1.03068,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194384",2019-11-12 22:43:00,1.93433,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.3,1.008,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194385",2019-11-12 22:44:00,3.00565,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5,1.008,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194386",2019-11-12 22:45:00,3.45272,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.9,1.0017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194387",2019-11-12 22:46:00,3.02886,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.1,1.01304,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194388",2019-11-12 22:47:00,2.53311,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.1,1.0017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194389",2019-11-12 22:48:00,2.22121,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,1.00233,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194390",2019-11-12 22:49:00,1.84626,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.1,0.99351,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194391",2019-11-12 22:50:00,1.59599,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.2,0.99162,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194392",2019-11-12 22:51:00,1.36681,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,5.1,1.02564,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194393",2019-11-12 22:52:00,1.13447,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.9,1.008,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194394",2019-11-12 22:53:00,1.11388,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.9,1.01115,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194395",2019-11-12 22:54:00,1.31524,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.8,1.01745,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194396",2019-11-12 22:55:00,1.03792,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.9,1.008,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194397",2019-11-12 22:56:00,0.948047,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.9,1.008,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194398",2019-11-12 22:57:00,0.942311,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.8,1.01619,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194399",2019-11-12 22:58:00,1.00087,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.9,1.01304,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194400",2019-11-12 22:59:00,0.862842,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,4.8,1.00737,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194401",2019-11-12 23:00:00,0.698426,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.8,1.01241,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194402",2019-11-12 23:01:00,0.8746,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.6,1.01304,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194403",2019-11-12 23:02:00,0.799098,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.4,1.00674,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194404",2019-11-12 23:03:00,0.808842,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.3,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194405",2019-11-12 23:04:00,0.781467,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,1.07667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194406",2019-11-12 23:05:00,0.674417,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.1,2.48724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194407",2019-11-12 23:06:00,0.823826,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.1,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194408",2019-11-12 23:07:00,1.28549,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.1,1.14408,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194409",2019-11-12 23:08:00,1.18388,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,1.008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194410",2019-11-12 23:09:00,1.23783,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,1.00044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194411",2019-11-12 23:10:00,1.53643,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.1,0.9891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194412",2019-11-12 23:11:00,1.75263,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,1.00044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194413",2019-11-12 23:12:00,1.8546,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,1.00044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194414",2019-11-12 23:13:00,2.08221,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,0.9765,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194415",2019-11-12 23:14:00,2.18557,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.1,0.9765,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194416",2019-11-12 23:15:00,2.18692,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,0.9765,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194417",2019-11-12 23:16:00,2.23606,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194418",2019-11-12 23:17:00,2.21209,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.3,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194419",2019-11-12 23:18:00,2.21567,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.3,0.9891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194420",2019-11-12 23:19:00,2.23589,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,0.9891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194421",2019-11-12 23:20:00,1.78064,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.3,2.38266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194422",2019-11-12 23:21:00,1.50648,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,0.9513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194423",2019-11-12 23:22:00,1.32766,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194424",2019-11-12 23:23:00,1.21222,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194425",2019-11-12 23:24:00,1.13621,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.2,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194426",2019-11-12 23:25:00,1.17407,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.1,1.06344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194427",2019-11-12 23:26:00,1.05317,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,4.1,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194428",2019-11-12 23:27:00,1.0068,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,3.9,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194429",2019-11-12 23:28:00,0.651353,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,3.9,1.02564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194430",2019-11-12 23:29:00,0.933349,0,0.103,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,3.9,0.97461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194431",2019-11-12 23:30:00,0.907702,0,0.106,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,3.8,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194432",2019-11-12 23:31:00,0.897923,0,0.058,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,3.8,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194433",2019-11-12 23:32:00,0.610462,0,0.088,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,3.9,2.0601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"194434",2019-11-12 23:33:00,0.899286,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,3.8,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194435",2019-11-12 23:34:00,0.896206,0,0.104,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,3.8,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194436",2019-11-12 23:35:00,0.888073,0,0.106,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,3.9,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194437",2019-11-12 23:36:00,0.909175,0,0.055,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,3.7,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194438",2019-11-12 23:37:00,1.37423,0,0.087,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,3.6,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194439",2019-11-12 23:38:00,1.38616,0,0.119,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,3.6,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194440",2019-11-12 23:39:00,1.14527,0,0.034,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.7,0.61488,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194441",2019-11-12 23:40:00,1.55008,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.6,0.6867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194442",2019-11-12 23:41:00,1.80976,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.7,0.59472,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194443",2019-11-12 23:42:00,1.95704,0,2.089,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.7,2.73105,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194444",2019-11-12 23:43:00,2.10135,0,2.079,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.7,2.70018,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194445",2019-11-12 23:44:00,2.17301,0,2.047,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.7,2.68254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194446",2019-11-12 23:45:00,2.09121,0,2.058,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.7,2.6712,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194447",2019-11-12 23:46:00,1.82741,0,2.038,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.6,2.6523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194448",2019-11-12 23:47:00,2.17017,0,2.072,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.6,2.68695,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194449",2019-11-12 23:48:00,2.17707,0,2.082,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.6,2.69955,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194450",2019-11-12 23:49:00,2.11211,0,2.079,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.5,2.68821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194451",2019-11-12 23:50:00,2.01944,0,2.086,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.5,2.69451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194452",2019-11-12 23:51:00,1.57698,0,2.053,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.4,2.90052,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194453",2019-11-12 23:52:00,1.4378,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.5,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194454",2019-11-12 23:53:00,1.08805,0,2.098,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.5,2.88288,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194455",2019-11-12 23:54:00,1.29198,0,2.079,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.6,2.78145,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194456",2019-11-12 23:55:00,1.27766,0,2.081,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.7,2.68758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194457",2019-11-12 23:56:00,1.05023,0,2.093,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.7,2.69451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194458",2019-11-12 23:57:00,1.11875,0,2.096,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.7,2.68758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194459",2019-11-12 23:58:00,1.02308,0,2.067,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.6,2.64537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194460",2019-11-12 23:59:00,1.01669,0,2.08,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.5,2.66427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194461",2019-11-13 00:00:00,0.953992,0,2.066,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.6,2.67687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194462",2019-11-13 00:01:00,0.94683,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.7,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194463",2019-11-13 00:02:00,0.934279,0,0.113,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.7,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194464",2019-11-13 00:03:00,0.939299,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.8,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194465",2019-11-13 00:04:00,0.922697,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.8,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194466",2019-11-13 00:05:00,0.734074,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,4,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194467",2019-11-13 00:06:00,0.888571,0,0.111,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,4,2.11617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194468",2019-11-13 00:07:00,1.4289,0,0.111,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,4.1,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194469",2019-11-13 00:08:00,1.15702,0,0.06,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,4.1,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194470",2019-11-13 00:09:00,1.35175,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.9,0.82341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194471",2019-11-13 00:10:00,1.64039,0,0.092,24,22,22,22,30,27,27,6.12432432432432,0,23.5,22,22.5,22,23.5,23,23.5,3.9,0.83664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194472",2019-11-13 00:11:00,1.87514,0,0.113,24,22,22,22,30,27,27,7.1275,0,23.5,22,22.5,22,23.5,23,23.5,3.8,0.7938,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194473",2019-11-13 00:12:00,2.47686,0,0.115,24,22,22,22,30,27,27,7.15836065573771,0,23.5,22,22.5,22,23.5,23,23.5,3.7,0.83601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194474",2019-11-13 00:13:00,1.92168,0,0.062,24,22,22,22,30,27,27,7.03516666666667,0,23.5,22,22.5,22,23.5,23,23.5,3.7,0.79317,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194475",2019-11-13 00:14:00,2.14034,0,0.094,24,22,22,22,30,27,27,7.11836065573771,0,23.5,22,22.5,22,23.5,23,23.5,3.7,0.79317,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194476",2019-11-13 00:15:00,2.17978,0,0.094,24,22,22,22,30,27,27,0.913666666666667,0,23.5,22,22.5,22,23.5,23,23.5,3.6,0.693,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194477",2019-11-13 00:16:00,2.2391,0,0.115,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.6,0.67914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194478",2019-11-13 00:17:00,2.328,0,0.115,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.6,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194479",2019-11-13 00:18:00,2.03912,0,0.06,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.6,0.61047,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194480",2019-11-13 00:19:00,2.06039,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.6,0.71757,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194481",2019-11-13 00:20:00,1.93768,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.7,0.6678,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194482",2019-11-13 00:21:00,1.64953,0,0.115,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.7,0.76734,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194483",2019-11-13 00:22:00,1.32043,0,0.115,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.7,0.66717,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194484",2019-11-13 00:23:00,1.20867,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.7,0.61614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194485",2019-11-13 00:24:00,1.15545,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.7,0.62307,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194486",2019-11-13 00:25:00,1.04766,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.8,0.62937,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194487",2019-11-13 00:26:00,0.782794,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.8,0.64638,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194488",2019-11-13 00:27:00,0.979529,0,0.115,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.8,0.66024,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194489",2019-11-13 00:28:00,0.994104,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.7,0.62181,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194490",2019-11-13 00:29:00,1.04662,0,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.7,0.75537,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194491",2019-11-13 00:30:00,0.83965,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,3.6,0.63567,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194492",2019-11-13 00:31:00,0.851222,0,0.034,24,22,22,22,30,27,27,0,6.73386363636364,23.5,22,22.5,22,23.5,23,23.5,3.5,0.6867,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194493",2019-11-13 00:32:00,0.854084,0,0,24,22,22,22,30,27,27,0,6.92833333333333,23.5,22,22.5,22,23.5,23,23.5,3.4,0.72702,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"194494",2019-11-13 00:33:00,0.812838,0,0,24,22,22,22,30,27,27,0,6.88491803278689,23.5,22,22.5,22,23.5,23,23.5,3.5,0.72261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194495",2019-11-13 00:34:00,0.827726,0,0.11,24,22,22,22,30,27,27,0,6.8245,23.5,22,22.5,22,23.5,23,23.5,3.3,0.77742,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194496",2019-11-13 00:35:00,0.830896,0,0.06,24,22,22,22,30,27,27,0,6.8,23.5,22,22.5,22,23.5,23,23.5,3.1,0.74088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194497",2019-11-13 00:36:00,0.835429,0,0,24,22,22,22,30,27,27,0,6.789,23.5,22,22.5,22,23.5,23,23.5,3.1,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194498",2019-11-13 00:37:00,1.32605,0,0.064,24,22,22,22,30,27,27,0,5.22606557377049,23.5,22,22.5,22,23.5,23,23.5,3.2,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194499",2019-11-13 00:38:00,1.08277,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.2,0.60039,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194500",2019-11-13 00:39:00,1.00618,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.3,0.61803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194501",2019-11-13 00:40:00,1.43977,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.3,0.68292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194502",2019-11-13 00:41:00,1.72781,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.3,0.59472,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194503",2019-11-13 00:42:00,1.73239,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,3.3,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194504",2019-11-13 00:43:00,1.61659,0,0.057,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.9,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194505",2019-11-13 00:44:00,1.65124,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.9,0.57582,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194506",2019-11-13 00:45:00,2.13503,0,0.037,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.9,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194507",2019-11-13 00:46:00,3.03719,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.8,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194508",2019-11-13 00:47:00,3.47116,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.8,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
