"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"194509",2019-11-13 00:48:00,2.81488,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.8,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194510",2019-11-13 00:49:00,2.21521,0,2.076,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.7,2.66742,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194511",2019-11-13 00:50:00,1.64413,0,2.066,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.7,2.9043,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194512",2019-11-13 00:51:00,1.40569,0,2.068,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,2.66805,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194513",2019-11-13 00:52:00,1.20603,0,2.061,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,2.64663,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194514",2019-11-13 00:53:00,0.820985,0,2.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.4,2.65104,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194515",2019-11-13 00:54:00,1.18465,0,2.063,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,2.65167,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194516",2019-11-13 00:55:00,1.02721,0,2.057,24,22,22,22,30,27,27,0,1.07947368421053,23.5,22,22,22,23.5,23,23.5,2.5,2.6586,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194517",2019-11-13 00:56:00,0.983954,0,2.059,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,2.75877,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194518",2019-11-13 00:57:00,0.930134,0,2.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,2.68254,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194519",2019-11-13 00:58:00,1.00115,0,2.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,2.66364,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194520",2019-11-13 00:59:00,0.88964,0,2.06,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,2.7027,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194521",2019-11-13 01:00:00,0.860524,0,2.055,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,2.67183,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194522",2019-11-13 01:01:00,0.685054,0,2.05,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,2.65923,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194523",2019-11-13 01:02:00,0.835723,0,2.054,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.7,2.6901,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"194524",2019-11-13 01:03:00,0.782062,0,2.049,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,2.68317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194525",2019-11-13 01:04:00,0.851788,0,2.063,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.4,2.70396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194526",2019-11-13 01:05:00,0.833647,0,2.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,2.709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194527",2019-11-13 01:06:00,0.861781,0,2.061,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,2.69829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194528",2019-11-13 01:07:00,1.27456,0,2.045,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,2.68317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194529",2019-11-13 01:08:00,1.25425,0,2.056,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,2.77956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194530",2019-11-13 01:09:00,1.48467,0,2.084,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,2.74554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194531",2019-11-13 01:10:00,1.78732,0,0.074,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194532",2019-11-13 01:11:00,1.99763,0,0.048,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.4,0.69678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194533",2019-11-13 01:12:00,2.16246,0,0.046,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.4,0.57078,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194534",2019-11-13 01:13:00,2.23939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.4,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194535",2019-11-13 01:14:00,2.38798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.4,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194536",2019-11-13 01:15:00,2.31937,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194537",2019-11-13 01:16:00,2.34848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194538",2019-11-13 01:17:00,2.26517,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.6,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194539",2019-11-13 01:18:00,2.19607,0,0.039,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194540",2019-11-13 01:19:00,2.0418,0,2.055,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.5,2.69577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194541",2019-11-13 01:20:00,1.60608,0,2.056,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,2.68317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194542",2019-11-13 01:21:00,1.35745,0,2.08,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,2.63151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194543",2019-11-13 01:22:00,1.31921,0,0.074,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194544",2019-11-13 01:23:00,1.27726,0,0.048,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194545",2019-11-13 01:24:00,1.20238,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194546",2019-11-13 01:25:00,1.1879,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194547",2019-11-13 01:26:00,1.12163,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194548",2019-11-13 01:27:00,1.03311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194549",2019-11-13 01:28:00,1.18452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194550",2019-11-13 01:29:00,1.00618,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194551",2019-11-13 01:30:00,0.979932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194552",2019-11-13 01:31:00,0.99477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.4347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194553",2019-11-13 01:32:00,1.01272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.4788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"194554",2019-11-13 01:33:00,1.0213,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194555",2019-11-13 01:34:00,0.799546,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194556",2019-11-13 01:35:00,1.02307,0,0.046,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194557",2019-11-13 01:36:00,1.1059,0,0.117,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194558",2019-11-13 01:37:00,1.43315,0,0.115,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194559",2019-11-13 01:38:00,1.28505,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194560",2019-11-13 01:39:00,1.43838,0,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194561",2019-11-13 01:40:00,1.85952,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194562",2019-11-13 01:41:00,1.98678,0,2.085,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,2.58237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194563",2019-11-13 01:42:00,2.19877,0,2.048,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,2.53197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194564",2019-11-13 01:43:00,2.30876,0,0.099,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194565",2019-11-13 01:44:00,2.5433,0,0.099,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.49203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194566",2019-11-13 01:45:00,2.34995,0,0.046,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194567",2019-11-13 01:46:00,2.35154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194568",2019-11-13 01:47:00,2.32724,0,0.03,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194569",2019-11-13 01:48:00,2.22409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194570",2019-11-13 01:49:00,2.31722,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194571",2019-11-13 01:50:00,2.28334,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194572",2019-11-13 01:51:00,2.29248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194573",2019-11-13 01:52:00,2.29827,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194574",2019-11-13 01:53:00,2.17913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.6,0.45423,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194575",2019-11-13 01:54:00,2.12602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194576",2019-11-13 01:55:00,1.85604,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194577",2019-11-13 01:56:00,1.8395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194578",2019-11-13 01:57:00,2.04124,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194579",2019-11-13 01:58:00,2.03082,0,0.034,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194580",2019-11-13 01:59:00,1.80673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194581",2019-11-13 02:00:00,1.94864,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194582",2019-11-13 02:01:00,2.07065,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194583",2019-11-13 02:02:00,2.06718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194584",2019-11-13 02:03:00,2.16877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194585",2019-11-13 02:04:00,1.89668,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.3,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194586",2019-11-13 02:05:00,1.93503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194587",2019-11-13 02:06:00,1.93812,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194588",2019-11-13 02:07:00,1.9535,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194589",2019-11-13 02:08:00,2.22602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194590",2019-11-13 02:09:00,1.89764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.45612,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194591",2019-11-13 02:10:00,1.92035,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194592",2019-11-13 02:11:00,1.85883,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194593",2019-11-13 02:12:00,1.89649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.2,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194594",2019-11-13 02:13:00,3.56231,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194595",2019-11-13 02:14:00,2.83557,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.8946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194596",2019-11-13 02:15:00,3.19465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2,0.93618,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194597",2019-11-13 02:16:00,3.59565,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194598",2019-11-13 02:17:00,4.04806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194599",2019-11-13 02:18:00,4.14977,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194600",2019-11-13 02:19:00,4.24204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.93744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194601",2019-11-13 02:20:00,4.40207,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,0.94878,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194602",2019-11-13 02:21:00,4.52342,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.6,0.93744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194603",2019-11-13 02:22:00,4.19367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.6,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194604",2019-11-13 02:23:00,3.76439,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.5,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194605",2019-11-13 02:24:00,4.23897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.5,0.96264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194606",2019-11-13 02:25:00,4.24509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.4,0.96327,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194607",2019-11-13 02:26:00,4.20211,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.5,0.96957,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194608",2019-11-13 02:27:00,4.29682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.4,0.9702,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194609",2019-11-13 02:28:00,4.49793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.4,0.98217,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194610",2019-11-13 02:29:00,4.24927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.3,0.99414,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194611",2019-11-13 02:30:00,4.27363,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.4,1.01241,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194612",2019-11-13 02:31:00,4.32905,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.5,1.01178,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194613",2019-11-13 02:32:00,4.34949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.5,0.98532,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194614",2019-11-13 02:33:00,4.30807,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.6,0.98784,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194615",2019-11-13 02:34:00,4.30816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.6,0.99036,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194616",2019-11-13 02:35:00,4.41357,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.6,0.99918,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194617",2019-11-13 02:36:00,4.30611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.7,0.9954,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194618",2019-11-13 02:37:00,4.30039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.6,1.00044,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194619",2019-11-13 02:38:00,4.21144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.6,0.9954,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194620",2019-11-13 02:39:00,4.20444,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.6,1.14219,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194621",2019-11-13 02:40:00,4.20792,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.5,1.12707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194622",2019-11-13 02:41:00,4.24558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.5,0.96957,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194623",2019-11-13 02:42:00,4.15379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.5,0.97524,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194624",2019-11-13 02:43:00,4.16197,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.6,0.97587,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194625",2019-11-13 02:44:00,4.20233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.6,0.98154,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194626",2019-11-13 02:45:00,4.22332,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.6,0.97965,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194627",2019-11-13 02:46:00,4.61507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.7,0.98532,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194628",2019-11-13 02:47:00,4.25449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.7,0.98847,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194629",2019-11-13 02:48:00,4.24848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.7,0.98847,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194630",2019-11-13 02:49:00,4.26323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.7,0.98847,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194631",2019-11-13 02:50:00,3.8431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.6,1.19574,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194632",2019-11-13 02:51:00,4.04451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.7,1.21275,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194633",2019-11-13 02:52:00,4.19689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.9,1.08234,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194634",2019-11-13 02:53:00,4.26451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,1.0836,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194635",2019-11-13 02:54:00,4.06282,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.1,1.02627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194636",2019-11-13 02:55:00,4.42244,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.2,1.03824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194637",2019-11-13 02:56:00,4.06378,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.3,1.03635,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194638",2019-11-13 02:57:00,4.04727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.3,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194639",2019-11-13 02:58:00,4.02501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.2,1.03887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194640",2019-11-13 02:59:00,4.04781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.3,1.04391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194641",2019-11-13 03:00:00,4.06464,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.3,1.03446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194642",2019-11-13 03:01:00,3.96511,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.2,1.04013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194643",2019-11-13 03:02:00,4.11246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.1,1.04454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194644",2019-11-13 03:03:00,4.09033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.1,1.0332,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194645",2019-11-13 03:04:00,4.04651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,1.05084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194646",2019-11-13 03:05:00,4.04422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,1.04517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194647",2019-11-13 03:06:00,4.04117,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,1.0395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194648",2019-11-13 03:07:00,4.05845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,1.05651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194649",2019-11-13 03:08:00,3.67777,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,1.05147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194650",2019-11-13 03:09:00,3.99602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,1.05777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194651",2019-11-13 03:10:00,4.0952,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.9,1.06281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194652",2019-11-13 03:11:00,4.08374,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.9,1.0458,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194653",2019-11-13 03:12:00,4.05353,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.9,1.05147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194654",2019-11-13 03:13:00,4.01504,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.9,1.0584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194655",2019-11-13 03:14:00,4.04249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.8,1.07793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194656",2019-11-13 03:15:00,4.03244,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.8,1.05714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194657",2019-11-13 03:16:00,3.92366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.8,1.0584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194658",2019-11-13 03:17:00,3.98797,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.8,1.07037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194659",2019-11-13 03:18:00,3.61029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.9,1.0647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194660",2019-11-13 03:19:00,3.99599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.8,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194661",2019-11-13 03:20:00,2.78398,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.8,0.42273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194662",2019-11-13 03:21:00,2.90079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.9,0.42273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194663",2019-11-13 03:22:00,2.62068,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194664",2019-11-13 03:23:00,2.41708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.9,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194665",2019-11-13 03:24:00,2.2019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.7,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194666",2019-11-13 03:25:00,1.99671,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.9,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194667",2019-11-13 03:26:00,1.88747,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.2,0.42399,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194668",2019-11-13 03:27:00,1.8397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.3,0.4095,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194669",2019-11-13 03:28:00,1.52873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.5,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194670",2019-11-13 03:29:00,1.76194,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.7,0.41769,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194671",2019-11-13 03:30:00,1.79702,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.7,0.41391,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194672",2019-11-13 03:31:00,1.79662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.8,0.42273,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194673",2019-11-13 03:32:00,1.83866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.8,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194674",2019-11-13 03:33:00,1.76999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.41454,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194675",2019-11-13 03:34:00,1.76743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.42021,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194676",2019-11-13 03:35:00,2.09396,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.40887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194677",2019-11-13 03:36:00,1.80464,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.6,0.4032,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194678",2019-11-13 03:37:00,1.81599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.7,0.40887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194679",2019-11-13 03:38:00,1.68869,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.4,0.42021,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194680",2019-11-13 03:39:00,2.52098,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.4,0.4032,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194681",2019-11-13 03:40:00,2.2722,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.4,0.40824,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194682",2019-11-13 03:41:00,2.47518,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.5,0.40824,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194683",2019-11-13 03:42:00,2.91244,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.5,0.4032,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194684",2019-11-13 03:43:00,2.99295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.6,0.40257,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194685",2019-11-13 03:44:00,3.1045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.6,0.3969,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194686",2019-11-13 03:45:00,3.25179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.40761,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194687",2019-11-13 03:46:00,3.32287,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.40005,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194688",2019-11-13 03:47:00,3.05555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.3969,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194689",2019-11-13 03:48:00,3.05311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.40194,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194690",2019-11-13 03:49:00,2.96149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.9,0.39627,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194691",2019-11-13 03:50:00,3.09271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.8,0.40194,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194692",2019-11-13 03:51:00,3.27979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.3,0.40194,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194693",2019-11-13 03:52:00,2.87024,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2,0.40761,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194694",2019-11-13 03:53:00,2.6321,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.4095,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194695",2019-11-13 03:54:00,2.55175,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.43911,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194696",2019-11-13 03:55:00,2.51441,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.45234,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194697",2019-11-13 03:56:00,2.45517,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.4725,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194698",2019-11-13 03:57:00,2.45218,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.44037,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194699",2019-11-13 03:58:00,2.38628,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.43407,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194700",2019-11-13 03:59:00,2.93053,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.43974,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194701",2019-11-13 04:00:00,2.77828,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.6,0.44667,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194702",2019-11-13 04:01:00,2.56937,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.6,0.44667,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194703",2019-11-13 04:02:00,2.61543,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.6,0.44604,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194704",2019-11-13 04:03:00,2.94954,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.6,0.43407,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194705",2019-11-13 04:04:00,3.03717,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.43974,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194706",2019-11-13 04:05:00,2.99514,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.45234,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194707",2019-11-13 04:06:00,2.95558,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.46431,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194708",2019-11-13 04:07:00,2.95426,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.43407,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194709",2019-11-13 04:08:00,3.24428,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.4284,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194710",2019-11-13 04:09:00,3.17665,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.40887,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194711",2019-11-13 04:10:00,3.06528,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.40257,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194712",2019-11-13 04:11:00,3.14105,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,2,0.40824,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194713",2019-11-13 04:12:00,3.13663,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.3843,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194714",2019-11-13 04:13:00,3.11007,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,2,0.40383,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194715",2019-11-13 04:14:00,3.40624,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,2,0.3969,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194716",2019-11-13 04:15:00,3.21317,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,2,0.40257,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194717",2019-11-13 04:16:00,3.16627,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,2.1,0.40257,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194718",2019-11-13 04:17:00,3.3183,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,2.1,0.40824,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194719",2019-11-13 04:18:00,3.05499,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,2,0.40257,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194720",2019-11-13 04:19:00,3.18433,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.40257,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194721",2019-11-13 04:20:00,3.01114,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.42777,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194722",2019-11-13 04:21:00,2.92865,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.43344,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194723",2019-11-13 04:22:00,2.84057,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.6,0.4221,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194724",2019-11-13 04:23:00,2.84205,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.4,0.43407,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194725",2019-11-13 04:24:00,2.68584,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.43407,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194726",2019-11-13 04:25:00,2.62012,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.43848,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194727",2019-11-13 04:26:00,2.64363,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.43533,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194728",2019-11-13 04:27:00,2.48682,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.4284,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194729",2019-11-13 04:28:00,2.91814,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.4,0.42777,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194730",2019-11-13 04:29:00,2.7439,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.5,0.42777,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194731",2019-11-13 04:30:00,2.62439,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.5,0.42777,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194732",2019-11-13 04:31:00,2.62121,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.5,0.42777,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194733",2019-11-13 04:32:00,2.73141,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.4,0.44541,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194734",2019-11-13 04:33:00,2.78584,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.43281,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194735",2019-11-13 04:34:00,2.6587,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.42651,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194736",2019-11-13 04:35:00,2.70219,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.4,0.42588,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194737",2019-11-13 04:36:00,3.0846,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.5,0.43218,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194738",2019-11-13 04:37:00,2.97387,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.4,0.42777,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194739",2019-11-13 04:38:00,3.04668,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.5,0.42714,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194740",2019-11-13 04:39:00,2.995,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.4,0.59787,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194741",2019-11-13 04:40:00,2.97478,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.4,0.62874,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194742",2019-11-13 04:41:00,2.93341,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.4,0.57897,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194743",2019-11-13 04:42:00,2.97833,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.51534,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"194744",2019-11-13 04:43:00,2.73199,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.52794,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"194745",2019-11-13 04:44:00,2.97591,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.2,0.42651,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"194746",2019-11-13 04:45:00,2.93423,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.2,0.42084,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"194747",2019-11-13 04:46:00,2.98971,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.41517,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"194748",2019-11-13 04:47:00,2.93513,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.5,0.41517,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"194749",2019-11-13 04:48:00,3.1565,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.42525,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"194750",2019-11-13 04:49:00,2.91442,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.42462,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"194751",2019-11-13 04:50:00,3.13509,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.42588,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"194752",2019-11-13 04:51:00,3.36609,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.41517,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"194753",2019-11-13 04:52:00,2.79277,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.41517,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"194754",2019-11-13 04:53:00,2.70849,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.43281,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194755",2019-11-13 04:54:00,2.56296,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.42714,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194756",2019-11-13 04:55:00,2.54973,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.42714,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194757",2019-11-13 04:56:00,2.4806,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,2,0.42777,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194758",2019-11-13 04:57:00,2.52487,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,2,0.42525,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194759",2019-11-13 04:58:00,2.72962,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.4221,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194760",2019-11-13 04:59:00,2.62524,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.4032,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194761",2019-11-13 05:00:00,2.47461,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.7623,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194762",2019-11-13 05:01:00,2.58301,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.6741,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194763",2019-11-13 05:02:00,2.60756,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.5,0.64197,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"194764",2019-11-13 05:03:00,2.66044,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.6111,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194765",2019-11-13 05:04:00,2.5244,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.5985,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194766",2019-11-13 05:05:00,2.61664,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.59157,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194767",2019-11-13 05:06:00,2.66181,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.5922,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194768",2019-11-13 05:07:00,2.74928,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.58527,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194769",2019-11-13 05:08:00,2.88186,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.59031,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194770",2019-11-13 05:09:00,2.94469,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.3,0.57834,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194771",2019-11-13 05:10:00,2.90406,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.4,0.57834,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194772",2019-11-13 05:11:00,2.64798,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.6,0.57267,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194773",2019-11-13 05:12:00,3.18907,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.567,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194774",2019-11-13 05:13:00,2.88599,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.57141,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194775",2019-11-13 05:14:00,2.87898,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.57204,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194776",2019-11-13 05:15:00,2.95899,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.57267,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194777",2019-11-13 05:16:00,3.14026,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.57204,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194778",2019-11-13 05:17:00,2.95283,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.56574,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194779",2019-11-13 05:18:00,3.02247,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.56574,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194780",2019-11-13 05:19:00,3.05846,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.56007,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194781",2019-11-13 05:20:00,2.8253,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.56574,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194782",2019-11-13 05:21:00,2.81998,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.56511,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194783",2019-11-13 05:22:00,2.67411,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.57204,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"194784",2019-11-13 05:23:00,2.63274,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,2,0.59598,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194785",2019-11-13 05:24:00,2.67971,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.9,0.60291,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194786",2019-11-13 05:25:00,2.54705,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.7,0.59661,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194787",2019-11-13 05:26:00,2.46728,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23.5,22.5,23,1.8,0.59157,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194788",2019-11-13 05:27:00,2.53598,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,1.9,0.59094,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194789",2019-11-13 05:28:00,2.7308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2,0.58779,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194790",2019-11-13 05:29:00,2.43679,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.1,0.58968,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194791",2019-11-13 05:30:00,2.07245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.2,0.58527,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194792",2019-11-13 05:31:00,2.74468,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.3,0.58464,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194793",2019-11-13 05:32:00,2.60445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.3,0.59661,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"194794",2019-11-13 05:33:00,2.622,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.4,0.5796,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194795",2019-11-13 05:34:00,2.7323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.5,0.59031,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194796",2019-11-13 05:35:00,2.57902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.5,0.59031,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194797",2019-11-13 05:36:00,2.68524,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.5,0.57897,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194798",2019-11-13 05:37:00,2.86411,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.5,0.58149,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194799",2019-11-13 05:38:00,2.92663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.4,0.55944,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194800",2019-11-13 05:39:00,2.82577,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,2.4,0.56385,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194801",2019-11-13 05:40:00,2.76865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.55377,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194802",2019-11-13 05:41:00,2.723,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.55062,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194803",2019-11-13 05:42:00,3.34955,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.55314,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"194804",2019-11-13 05:43:00,2.89947,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.54684,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"194805",2019-11-13 05:44:00,2.65281,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.54747,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"194806",2019-11-13 05:45:00,2.90361,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.55314,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"194807",2019-11-13 05:46:00,3.39528,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.54369,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"194808",2019-11-13 05:47:00,3.41891,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.5796,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"194809",2019-11-13 05:48:00,2.86437,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.57834,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"194810",2019-11-13 05:49:00,2.66514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.57267,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"194811",2019-11-13 05:50:00,2.43068,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.57834,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"194812",2019-11-13 05:51:00,2.09154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.57204,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"194813",2019-11-13 05:52:00,1.72913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.57897,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"194814",2019-11-13 05:53:00,1.60505,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.9,0.57897,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194815",2019-11-13 05:54:00,1.93934,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2,0.57582,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194816",2019-11-13 05:55:00,2.67226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.8,0.57267,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194817",2019-11-13 05:56:00,3.12023,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.8,0.57897,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194818",2019-11-13 05:57:00,4.56712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.6,0.58464,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194819",2019-11-13 05:58:00,4.57492,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.6,0.57897,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194820",2019-11-13 05:59:00,3.59595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.5,0.57204,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194821",2019-11-13 06:00:00,3.09138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.5,0.57267,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194822",2019-11-13 06:01:00,2.84353,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.5,0.56574,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194823",2019-11-13 06:02:00,2.69951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.4,0.57834,1,0,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"194824",2019-11-13 06:03:00,2.62332,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.4,0.57834,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194825",2019-11-13 06:04:00,2.47792,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.2,0.57267,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194826",2019-11-13 06:05:00,2.5075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.2,0.57267,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194827",2019-11-13 06:06:00,2.37798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.4,0.57267,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194828",2019-11-13 06:07:00,2.55817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.5,0.57267,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194829",2019-11-13 06:08:00,2.57034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.5,0.57015,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
