"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"194830",2019-11-13 06:09:00,2.75667,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.4,0.56511,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194831",2019-11-13 06:10:00,2.57232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.4,0.56763,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194832",2019-11-13 06:11:00,2.70643,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.5,0.56574,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194833",2019-11-13 06:12:00,2.85996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.5,0.56007,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"194834",2019-11-13 06:13:00,2.83189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.6,0.66024,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"194835",2019-11-13 06:14:00,3.25149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.7,0.75537,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"194836",2019-11-13 06:15:00,2.95366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.5,0.7371,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"194837",2019-11-13 06:16:00,3.03079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.4,0.64764,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"194838",2019-11-13 06:17:00,3.00038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.3,0.65394,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"194839",2019-11-13 06:18:00,2.97151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.5,0.56007,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"194840",2019-11-13 06:19:00,2.91784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.7,0.55944,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"194841",2019-11-13 06:20:00,2.95108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.55377,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"194842",2019-11-13 06:21:00,2.88454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.55377,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"194843",2019-11-13 06:22:00,2.72276,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.56574,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194844",2019-11-13 06:23:00,2.65109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.57015,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194845",2019-11-13 06:24:00,2.50717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.56133,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194846",2019-11-13 06:25:00,2.75529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.55944,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194847",2019-11-13 06:26:00,2.50001,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.54936,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194848",2019-11-13 06:27:00,2.67629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.53172,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194849",2019-11-13 06:28:00,2.64364,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.6,0.53487,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194850",2019-11-13 06:29:00,2.56302,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.7,0.53487,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194851",2019-11-13 06:30:00,2.43267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.6,0.53487,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194852",2019-11-13 06:31:00,2.65223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.53424,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194853",2019-11-13 06:32:00,2.40075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.53613,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194854",2019-11-13 06:33:00,3.17141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.53487,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194855",2019-11-13 06:34:00,2.57827,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.53676,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194856",2019-11-13 06:35:00,2.50877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.54054,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194857",2019-11-13 06:36:00,2.54945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.53487,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194858",2019-11-13 06:37:00,2.75534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.53424,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194859",2019-11-13 06:38:00,2.71514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.54054,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194860",2019-11-13 06:39:00,2.82219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.52983,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194861",2019-11-13 06:40:00,2.88645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.52857,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194862",2019-11-13 06:41:00,2.90392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.53424,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194863",2019-11-13 06:42:00,2.98134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.53424,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194864",2019-11-13 06:43:00,2.98261,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.53361,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194865",2019-11-13 06:44:00,2.61906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.52164,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194866",2019-11-13 06:45:00,2.89928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2,0.52794,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194867",2019-11-13 06:46:00,2.96387,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.9,0.53109,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194868",2019-11-13 06:47:00,2.92207,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.9,0.52731,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194869",2019-11-13 06:48:00,2.79947,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.9,0.52227,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194870",2019-11-13 06:49:00,2.81143,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,1.9,0.5103,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194871",2019-11-13 06:50:00,2.83384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2,0.5166,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194872",2019-11-13 06:51:00,2.95457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2,0.52227,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194873",2019-11-13 06:52:00,2.72395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.52857,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194874",2019-11-13 06:53:00,2.51532,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.5229,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194875",2019-11-13 06:54:00,2.6972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.56574,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194876",2019-11-13 06:55:00,2.44272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.5544,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194877",2019-11-13 06:56:00,2.45111,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.4,0.57519,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194878",2019-11-13 06:57:00,2.54941,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.6,0.56259,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194879",2019-11-13 06:58:00,2.17271,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.6,0.56637,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194880",2019-11-13 06:59:00,2.40182,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.5,0.5481,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194881",2019-11-13 07:00:00,2.51474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.55377,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194882",2019-11-13 07:01:00,2.49716,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.5733,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"194883",2019-11-13 07:02:00,2.42568,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.56637,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194884",2019-11-13 07:03:00,2.44895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.5481,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194885",2019-11-13 07:04:00,2.53871,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.3,0.56196,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194886",2019-11-13 07:05:00,2.55929,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.4,0.56574,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194887",2019-11-13 07:06:00,2.50633,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.4,0.57141,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194888",2019-11-13 07:07:00,2.69148,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.5,0.57141,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194889",2019-11-13 07:08:00,2.68416,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.6,0.53424,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194890",2019-11-13 07:09:00,2.77543,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,23,2.6,0.53109,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194891",2019-11-13 07:10:00,2.81164,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.7,0.53172,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194892",2019-11-13 07:11:00,2.93388,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.7,0.52857,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"194893",2019-11-13 07:12:00,2.90493,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.7,0.53424,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"194894",2019-11-13 07:13:00,2.92924,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.7,0.53739,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"194895",2019-11-13 07:14:00,3.05423,10,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.8,0.5103,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"194896",2019-11-13 07:15:00,3.00902,8,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.8,0.52227,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"194897",2019-11-13 07:16:00,2.98241,9,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.8,0.53991,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"194898",2019-11-13 07:17:00,2.91546,7,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3,0.52794,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"194899",2019-11-13 07:18:00,3.02491,9,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.1,0.55377,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"194900",2019-11-13 07:19:00,2.89209,10,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.1,0.54243,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"194901",2019-11-13 07:20:00,2.70124,10,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3,0.55377,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"194902",2019-11-13 07:21:00,3.02051,10,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.9,0.5418,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"194903",2019-11-13 07:22:00,2.65398,11,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.8,0.57771,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194904",2019-11-13 07:23:00,2.48363,12,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.8,0.56574,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194905",2019-11-13 07:24:00,2.56296,11,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.8,0.55692,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194906",2019-11-13 07:25:00,2.47213,12,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.9,0.56574,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194907",2019-11-13 07:26:00,2.46225,12,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.9,0.5544,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194908",2019-11-13 07:27:00,2.65222,12,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.5,0.55944,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194909",2019-11-13 07:28:00,2.73201,13,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.3,0.55944,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194910",2019-11-13 07:29:00,2.40741,13,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.3,0.55377,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194911",2019-11-13 07:30:00,2.45355,13,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.2,0.55314,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194912",2019-11-13 07:31:00,2.39582,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.3,0.56637,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"194913",2019-11-13 07:32:00,2.45912,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.5,0.5544,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194914",2019-11-13 07:33:00,2.49773,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.3,0.567,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194915",2019-11-13 07:34:00,2.52374,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.3,0.57141,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194916",2019-11-13 07:35:00,2.52814,15,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.4,0.57141,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194917",2019-11-13 07:36:00,2.62508,15,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.5,0.56826,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194918",2019-11-13 07:37:00,2.75225,15,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.6,0.56007,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194919",2019-11-13 07:38:00,2.69947,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.6,0.56007,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194920",2019-11-13 07:39:00,2.71109,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.7,0.57141,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194921",2019-11-13 07:40:00,2.83051,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.8,0.56007,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194922",2019-11-13 07:41:00,2.84453,12,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.9,0.56511,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"194923",2019-11-13 07:42:00,2.90312,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.9,0.55692,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"194924",2019-11-13 07:43:00,3.14747,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3,0.5481,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"194925",2019-11-13 07:44:00,2.91657,15,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"194926",2019-11-13 07:45:00,3.00343,15,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"194927",2019-11-13 07:46:00,2.92585,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"194928",2019-11-13 07:47:00,2.90319,15,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"194929",2019-11-13 07:48:00,2.86009,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.9,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"194930",2019-11-13 07:49:00,2.79671,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.8,0.56007,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"194931",2019-11-13 07:50:00,3.09654,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.7,0.56511,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"194932",2019-11-13 07:51:00,2.72823,15,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.6,0.76356,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"194933",2019-11-13 07:52:00,2.51249,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.5,0.79317,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194934",2019-11-13 07:53:00,2.55265,13,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.5,0.65583,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194935",2019-11-13 07:54:00,2.51198,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.6,0.66024,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194936",2019-11-13 07:55:00,2.53094,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.7,0.57519,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194937",2019-11-13 07:56:00,2.50678,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.8,0.57267,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194938",2019-11-13 07:57:00,2.53563,15,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.9,0.56133,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194939",2019-11-13 07:58:00,2.46957,16,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.1,0.53676,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194940",2019-11-13 07:59:00,1.93576,17,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.2,0.53991,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194941",2019-11-13 08:00:00,2.49436,19,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.3,0.51534,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194942",2019-11-13 08:01:00,2.45693,21,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.4,0.51093,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"194943",2019-11-13 08:02:00,2.44639,21,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.5,0.50841,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194944",2019-11-13 08:03:00,2.47021,22,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.5,0.49644,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194945",2019-11-13 08:04:00,2.45333,22,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.5,0.51534,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194946",2019-11-13 08:05:00,2.40468,22,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.50085,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194947",2019-11-13 08:06:00,3.04212,22,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,1.93284,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194948",2019-11-13 08:07:00,2.68145,22,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.49833,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194949",2019-11-13 08:08:00,2.68573,24,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.48384,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194950",2019-11-13 08:09:00,2.7736,25,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.47817,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194951",2019-11-13 08:10:00,2.88447,29,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.4599,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194952",2019-11-13 08:11:00,2.93861,30,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.46116,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194953",2019-11-13 08:12:00,2.93242,34,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,1.8144,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194954",2019-11-13 08:13:00,2.93152,35,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.4158,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194955",2019-11-13 08:14:00,3.02963,37,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194956",2019-11-13 08:15:00,3.04859,36,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.5,0.45297,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194957",2019-11-13 08:16:00,3.00774,33,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.3,0.4284,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194958",2019-11-13 08:17:00,2.98471,32,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.2,0.44667,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194959",2019-11-13 08:18:00,2.94962,32,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.1,0.441,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194960",2019-11-13 08:19:00,2.97789,32,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.1,0.45738,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194961",2019-11-13 08:20:00,2.82431,32,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.2,0.44541,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194962",2019-11-13 08:21:00,3.10728,32,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.4,0.43407,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194963",2019-11-13 08:22:00,2.79874,32,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.5,0.4473,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194964",2019-11-13 08:23:00,2.51516,30,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.45486,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194965",2019-11-13 08:24:00,2.47888,29,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.58527,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194966",2019-11-13 08:25:00,2.42721,26,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.5,0.59724,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194967",2019-11-13 08:26:00,2.80116,25,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.5,0.51597,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194968",2019-11-13 08:27:00,2.44258,25,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.5,0.51849,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194969",2019-11-13 08:28:00,2.38182,26,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.5,0.50904,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194970",2019-11-13 08:29:00,2.5096,27,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.5,0.50967,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194971",2019-11-13 08:30:00,2.40891,29,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.49707,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"194972",2019-11-13 08:31:00,2.45676,28,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.62181,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194973",2019-11-13 08:32:00,2.40853,26,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.7,0.52164,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194974",2019-11-13 08:33:00,2.42607,25,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.7,0.50841,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194975",2019-11-13 08:34:00,2.44041,27,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.7,0.48447,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194976",2019-11-13 08:35:00,2.31853,30,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.8,0.47124,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194977",2019-11-13 08:36:00,2.57607,33,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.8,0.44226,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194978",2019-11-13 08:37:00,2.48582,35,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.8,0.42714,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194979",2019-11-13 08:38:00,2.41359,36,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.8,0.42777,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194980",2019-11-13 08:39:00,2.68599,35,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.8,0.53172,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194981",2019-11-13 08:40:00,2.67771,34,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.7,0.40824,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"194982",2019-11-13 08:41:00,2.76244,34,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.7,0.40761,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194983",2019-11-13 08:42:00,2.86475,33,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.41517,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194984",2019-11-13 08:43:00,2.89643,32,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.42084,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194985",2019-11-13 08:44:00,2.55955,32,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.42021,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194986",2019-11-13 08:45:00,2.88303,34,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,3.6,0.40824,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194987",2019-11-13 08:46:00,3.00486,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.6,0.38934,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194988",2019-11-13 08:47:00,2.87569,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.6,0.38934,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194989",2019-11-13 08:48:00,3.10578,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.46746,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194990",2019-11-13 08:49:00,3.35418,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.42777,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194991",2019-11-13 08:50:00,2.74656,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.39564,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194992",2019-11-13 08:51:00,2.63128,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.40887,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194993",2019-11-13 08:52:00,2.54914,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.38304,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194994",2019-11-13 08:53:00,2.82537,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.35847,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194995",2019-11-13 08:54:00,2.51497,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.4536,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194996",2019-11-13 08:55:00,2.49588,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.35217,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194997",2019-11-13 08:56:00,2.41364,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.42147,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194998",2019-11-13 08:57:00,2.38196,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.35532,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"194999",2019-11-13 08:58:00,2.31755,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.35028,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195000",2019-11-13 08:59:00,2.17803,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.37044,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195001",2019-11-13 09:00:00,2.28202,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.32634,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195002",2019-11-13 09:01:00,2.28596,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.44037,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195003",2019-11-13 09:02:00,2.32307,57,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.43281,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195004",2019-11-13 09:03:00,2.29006,59,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.42462,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195005",2019-11-13 09:04:00,2.25429,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.6363,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195006",2019-11-13 09:05:00,2.27214,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.64827,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195007",2019-11-13 09:06:00,2.7792,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.55944,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195008",2019-11-13 09:07:00,2.48652,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.5,0.52101,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195009",2019-11-13 09:08:00,2.48896,57,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.6,0.42777,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195010",2019-11-13 09:09:00,2.25985,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.6,0.44352,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195011",2019-11-13 09:10:00,2.63461,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.7,0.44667,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195012",2019-11-13 09:11:00,3.00465,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.7,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195013",2019-11-13 09:12:00,2.80618,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.8,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195014",2019-11-13 09:13:00,2.86608,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.8,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195015",2019-11-13 09:14:00,2.86202,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.8,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195016",2019-11-13 09:15:00,2.9049,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.8,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195017",2019-11-13 09:16:00,2.89295,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.8,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195018",2019-11-13 09:17:00,2.78107,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.8,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195019",2019-11-13 09:18:00,2.75093,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195020",2019-11-13 09:19:00,2.58167,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195021",2019-11-13 09:20:00,2.51483,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195022",2019-11-13 09:21:00,2.44364,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,0.34713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195023",2019-11-13 09:22:00,2.4002,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4,0.3591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195024",2019-11-13 09:23:00,2.37519,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195025",2019-11-13 09:24:00,2.36242,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4,0.35091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195026",2019-11-13 09:25:00,2.33766,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4,0.32634,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195027",2019-11-13 09:26:00,1.88041,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4,0.28917,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195028",2019-11-13 09:27:00,2.26136,59,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4,0.27027,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195029",2019-11-13 09:28:00,2.25577,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4,0.25137,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195030",2019-11-13 09:29:00,2.19959,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4,0.23184,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195031",2019-11-13 09:30:00,2.21229,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,0.22617,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195032",2019-11-13 09:31:00,2.12893,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,0.2016,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195033",2019-11-13 09:32:00,2.13419,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,0.18144,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195034",2019-11-13 09:33:00,2.39319,78,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,0.16254,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195035",2019-11-13 09:34:00,2.39838,84,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,0.13104,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195036",2019-11-13 09:35:00,2.05691,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.8,0.0882,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195037",2019-11-13 09:36:00,2.45628,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.8,0.05292,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195038",2019-11-13 09:37:00,2.45594,99,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.7,0.03906,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195039",2019-11-13 09:38:00,2.97339,103,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.7,0.0252,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195040",2019-11-13 09:39:00,2.43635,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.6,0.01134,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195041",2019-11-13 09:40:00,2.28885,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.4,0.01197,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195042",2019-11-13 09:41:00,2.18049,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.6,0.01764,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195043",2019-11-13 09:42:00,1.99628,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,0.00567,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195044",2019-11-13 09:43:00,2.26771,109,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.7,0.00252,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195045",2019-11-13 09:44:00,3.18864,111,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4,-0.02331,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195046",2019-11-13 09:45:00,3.87035,116,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.1,-0.04221,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195047",2019-11-13 09:46:00,4.78786,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.7,-0.07623,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195048",2019-11-13 09:47:00,4.53328,124,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,-0.08316,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195049",2019-11-13 09:48:00,3.31668,120,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.2,-0.06489,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195050",2019-11-13 09:49:00,2.73602,115,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4,-0.03276,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195051",2019-11-13 09:50:00,2.39513,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.9,-0.02583,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195052",2019-11-13 09:51:00,2.40174,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,3.8,-0.02016,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195053",2019-11-13 09:52:00,2.36518,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.1,-0.02709,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195054",2019-11-13 09:53:00,2.30288,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.5,0.38934,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195055",2019-11-13 09:54:00,2.49105,114,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.9,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195056",2019-11-13 09:55:00,2.22526,120,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5,-0.04536,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195057",2019-11-13 09:56:00,2.21535,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.2,-0.06993,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195058",2019-11-13 09:57:00,2.12311,137,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5,-0.14049,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195059",2019-11-13 09:58:00,2.12002,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.2,-0.17766,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195060",2019-11-13 09:59:00,2.18035,147,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.1,-0.2079,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195061",2019-11-13 10:00:00,2.37839,154,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5,-0.3843,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195062",2019-11-13 10:01:00,2.24883,161,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5,-0.39942,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195063",2019-11-13 10:02:00,2.18516,165,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.9,-0.40509,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195064",2019-11-13 10:03:00,2.20189,168,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5,-0.41769,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195065",2019-11-13 10:04:00,2.19628,168,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.7,-0.42336,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195066",2019-11-13 10:05:00,2.21257,173,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.1,-0.47124,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195067",2019-11-13 10:06:00,2.43845,176,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.4,-0.4851,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195068",2019-11-13 10:07:00,2.12555,183,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.5,-0.51786,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195069",2019-11-13 10:08:00,2.34462,187,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.6,-0.53676,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195070",2019-11-13 10:09:00,2.47878,188,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.7,-0.54558,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195071",2019-11-13 10:10:00,2.59482,186,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.7,-0.52479,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195072",2019-11-13 10:11:00,2.64883,178,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.8,-0.49266,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195073",2019-11-13 10:12:00,2.74123,166,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.7,-0.41202,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195074",2019-11-13 10:13:00,2.76152,153,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.7,-0.15309,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195075",2019-11-13 10:14:00,3.12424,145,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.8,-0.10269,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195076",2019-11-13 10:15:00,2.75424,143,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.9,-0.10206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195077",2019-11-13 10:16:00,2.70127,148,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6,-0.25956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195078",2019-11-13 10:17:00,2.64653,156,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6,-0.3465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195079",2019-11-13 10:18:00,2.67135,164,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.7,-0.40509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195080",2019-11-13 10:19:00,2.70844,162,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.5,-0.39879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195081",2019-11-13 10:20:00,2.59492,157,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.6,-0.37359,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195082",2019-11-13 10:21:00,2.50871,157,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.6,-0.37359,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195083",2019-11-13 10:22:00,2.34863,166,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.1,-0.4725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195084",2019-11-13 10:23:00,2.26076,186,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.1,-0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195085",2019-11-13 10:24:00,2.16476,213,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.6,-0.69993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195086",2019-11-13 10:25:00,2.06972,269,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.9,-1.11069,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195087",2019-11-13 10:26:00,2.03978,391,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.6,-1.17999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195088",2019-11-13 10:27:00,2.0048,464,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,7.3,-1.52397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195089",2019-11-13 10:28:00,2.1708,485,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,7.7,-1.3356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195090",2019-11-13 10:29:00,1.94253,480,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,7.7,-1.55295,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195091",2019-11-13 10:30:00,1.88785,396,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.6,-1.51704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195092",2019-11-13 10:31:00,1.88536,364,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.8,-1.33119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195093",2019-11-13 10:32:00,1.91638,303,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.5,-1.03509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195094",2019-11-13 10:33:00,1.89778,254,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.7,-0.8253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195095",2019-11-13 10:34:00,1.93665,225,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.5,-0.68859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195096",2019-11-13 10:35:00,2.26359,197,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.7,-0.54306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195097",2019-11-13 10:36:00,2.05787,155,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.3,-0.36981,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195098",2019-11-13 10:37:00,1.97245,123,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,-0.21357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195099",2019-11-13 10:38:00,1.88085,109,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,-0.09639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195100",2019-11-13 10:39:00,1.72566,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,-0.0567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195101",2019-11-13 10:40:00,1.91258,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.8,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195102",2019-11-13 10:41:00,1.50573,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,-0.0945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195103",2019-11-13 10:42:00,1.88844,114,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.6,-0.21168,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195104",2019-11-13 10:43:00,1.78945,142,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5,-0.33138,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195105",2019-11-13 10:44:00,1.93044,155,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,4.9,-0.37548,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195106",2019-11-13 10:45:00,1.90429,153,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.4,-0.34776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195107",2019-11-13 10:46:00,1.92896,143,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.4,-0.29106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195108",2019-11-13 10:47:00,1.86761,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.7,-0.21546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195109",2019-11-13 10:48:00,1.91569,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,-0.19593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195110",2019-11-13 10:49:00,1.89393,117,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,-0.16821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195111",2019-11-13 10:50:00,1.86104,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.4,-0.1575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195112",2019-11-13 10:51:00,2.18597,110,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.2,-0.12789,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195113",2019-11-13 10:52:00,1.87553,110,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.5,-0.1575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195114",2019-11-13 10:53:00,1.8942,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.8,-0.16506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195115",2019-11-13 10:54:00,1.91244,124,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.8,-0.21609,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195116",2019-11-13 10:55:00,1.87292,135,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,-0.27279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195117",2019-11-13 10:56:00,1.89545,142,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,-0.29799,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195118",2019-11-13 10:57:00,1.92368,134,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.9,-0.26019,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195119",2019-11-13 10:58:00,1.90102,123,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,-0.21105,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195120",2019-11-13 10:59:00,1.90583,114,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,-0.16254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195121",2019-11-13 11:00:00,1.90021,110,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.7,-0.14364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195122",2019-11-13 11:01:00,1.86941,108,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,-0.13986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195123",2019-11-13 11:02:00,2.28029,118,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,-0.20349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195124",2019-11-13 11:03:00,1.93679,136,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.7,-0.28476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195125",2019-11-13 11:04:00,1.88001,154,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,-0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195126",2019-11-13 11:05:00,1.9507,172,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,-0.46116,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195127",2019-11-13 11:06:00,1.94681,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,-0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195128",2019-11-13 11:07:00,1.93261,214,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.4,-0.4788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195129",2019-11-13 11:08:00,2.27124,228,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.7,-0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195130",2019-11-13 11:09:00,1.80497,234,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,-0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195131",2019-11-13 11:10:00,1.77287,236,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,-0.61236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195132",2019-11-13 11:11:00,1.97038,227,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.1,-0.74088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195133",2019-11-13 11:12:00,1.89719,203,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.1,-0.60543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195134",2019-11-13 11:13:00,1.69975,294,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.1,-0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195135",2019-11-13 11:14:00,1.89328,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.2,-0.26586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195136",2019-11-13 11:15:00,1.99452,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,-0.2457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195137",2019-11-13 11:16:00,1.90023,137,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.2,-0.30429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195138",2019-11-13 11:17:00,1.93288,170,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.5,-1.59642,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195139",2019-11-13 11:18:00,1.90422,589,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,-1.53468,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195140",2019-11-13 11:19:00,1.894,616,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.5,-1.53027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195141",2019-11-13 11:20:00,1.87163,527,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.3,-1.27701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195142",2019-11-13 11:21:00,1.83006,594,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,8,-1.19133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195143",2019-11-13 11:22:00,1.75791,584,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,8.7,-1.3671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195144",2019-11-13 11:23:00,1.88001,596,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,8.5,-1.33686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195145",2019-11-13 11:24:00,1.85786,600,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.9,-1.49373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195146",2019-11-13 11:25:00,1.87424,606,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.7,-1.39293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195147",2019-11-13 11:26:00,1.87221,589,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,10.1,-1.36206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195148",2019-11-13 11:27:00,1.87506,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,9.8,-0.33453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195149",2019-11-13 11:28:00,2.14555,615,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,9.8,-1.47294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195150",2019-11-13 11:29:00,2.09482,658,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,9,-1.67706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195151",2019-11-13 11:30:00,1.79179,677,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.6,-0.9828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195152",2019-11-13 11:31:00,1.79443,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.8,-0.48132,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195153",2019-11-13 11:32:00,1.79257,195,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.2,-0.47943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195154",2019-11-13 11:33:00,1.88692,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.1,-0.46809,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
