"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"195155",2019-11-13 11:34:00,1.78288,186,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.2,-0.000629991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195156",2019-11-13 11:35:00,1.82971,189,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.1,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195157",2019-11-13 11:36:00,1.35185,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.5,-0.51849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195158",2019-11-13 11:37:00,1.78035,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.2,-0.60543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195159",2019-11-13 11:38:00,1.78632,234,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.2,-0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195160",2019-11-13 11:39:00,1.77121,209,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.3,-0.58716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195161",2019-11-13 11:40:00,1.78147,229,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.1,-0.72513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195162",2019-11-13 11:41:00,1.79256,263,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7,-0.90468,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195163",2019-11-13 11:42:00,2.02129,300,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.9,-1.06281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195164",2019-11-13 11:43:00,1.82094,540,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.3,-1.8774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195165",2019-11-13 11:44:00,1.8344,537,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.9,-2.30076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195166",2019-11-13 11:45:00,1.8137,776,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.8,-2.331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195167",2019-11-13 11:46:00,1.81749,423,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.6,-1.22283,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195168",2019-11-13 11:47:00,1.82749,370,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,8.1,-1.25496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195169",2019-11-13 11:48:00,1.96131,361,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,8.8,-1.06596,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195170",2019-11-13 11:49:00,1.85827,454,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9.1,-1.23984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195171",2019-11-13 11:50:00,1.77794,355,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,9.2,-0.86184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195172",2019-11-13 11:51:00,1.80845,271,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,8.3,-0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195173",2019-11-13 11:52:00,1.84642,243,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.8,-0.64386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195174",2019-11-13 11:53:00,1.68871,221,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.5,-0.67473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195175",2019-11-13 11:54:00,1.83678,234,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.8,-0.75096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195176",2019-11-13 11:55:00,2.11679,753,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.2,-2.48913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195177",2019-11-13 11:56:00,1.81829,480,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.5,-1.68021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195178",2019-11-13 11:57:00,2.00285,349,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.2,-0.70119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195179",2019-11-13 11:58:00,1.7095,214,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.2,-0.64386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195180",2019-11-13 11:59:00,1.85699,224,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.4,-0.68229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195181",2019-11-13 12:00:00,1.84693,230,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.2,-0.78876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195182",2019-11-13 12:01:00,1.84361,257,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7,-0.89523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195183",2019-11-13 12:02:00,1.86784,266,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.8,-0.90783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195184",2019-11-13 12:03:00,1.83807,260,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.9,-0.86373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195185",2019-11-13 12:04:00,1.85682,236,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.3,-0.7371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195186",2019-11-13 12:05:00,1.86282,201,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.3,-0.56196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195187",2019-11-13 12:06:00,1.85687,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.3,-0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195188",2019-11-13 12:07:00,1.8701,166,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.5,-0.43533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195189",2019-11-13 12:08:00,1.88997,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8,-0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195190",2019-11-13 12:09:00,1.50063,187,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.1,-0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195191",2019-11-13 12:10:00,1.86054,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.3,-0.56133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195192",2019-11-13 12:11:00,1.81814,206,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.3,-0.61236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195193",2019-11-13 12:12:00,1.8437,201,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7,-0.54936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195194",2019-11-13 12:13:00,1.81063,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.9,0.9135,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195195",2019-11-13 12:14:00,1.74887,204,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.5,-0.47943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195196",2019-11-13 12:15:00,1.56814,215,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.6,-0.66213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195197",2019-11-13 12:16:00,1.56285,217,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.1,-0.66276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195198",2019-11-13 12:17:00,1.76138,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.1,-0.58149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195199",2019-11-13 12:18:00,1.72993,158,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.6,-0.36729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195200",2019-11-13 12:19:00,1.75396,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.4,-0.22743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195201",2019-11-13 12:20:00,1.32625,113,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.3,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195202",2019-11-13 12:21:00,1.77729,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.3,-0.12663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195203",2019-11-13 12:22:00,1.61064,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.3,-1.34694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195204",2019-11-13 12:23:00,1.52648,573,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.4,-1.99143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195205",2019-11-13 12:24:00,1.83207,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.3,-0.13986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195206",2019-11-13 12:25:00,1.99795,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.3,-0.10206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195207",2019-11-13 12:26:00,1.75766,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.4,-0.08316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195208",2019-11-13 12:27:00,1.73806,108,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6,-0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195209",2019-11-13 12:28:00,1.77747,289,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.3,-1.2096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195210",2019-11-13 12:29:00,1.77908,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.2,-0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195211",2019-11-13 12:30:00,1.74806,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.5,-0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195212",2019-11-13 12:31:00,2.08794,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.1,-0.06363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195213",2019-11-13 12:32:00,1.67667,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.1,-0.09198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195214",2019-11-13 12:33:00,1.75915,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.3,-0.12159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195215",2019-11-13 12:34:00,1.78601,329,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,5.8,-2.01663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195216",2019-11-13 12:35:00,1.75702,606,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6,-1.89063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195217",2019-11-13 12:36:00,1.9899,599,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,6.8,-1.85409,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195218",2019-11-13 12:37:00,1.82929,602,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,7.2,-1.9215,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195219",2019-11-13 12:38:00,1.84431,600,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.8,-1.9845,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195220",2019-11-13 12:39:00,1.82159,601,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.8,-2.09916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195221",2019-11-13 12:40:00,1.8278,603,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7,-2.11491,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195222",2019-11-13 12:41:00,1.83304,113,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.3,-2.06829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195223",2019-11-13 12:42:00,1.81097,606,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.9,-2.13003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195224",2019-11-13 12:43:00,1.41973,606,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.2,-2.10168,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195225",2019-11-13 12:44:00,1.82051,610,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.5,-2.1105,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195226",2019-11-13 12:45:00,1.79806,614,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.7,-2.13066,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195227",2019-11-13 12:46:00,1.84247,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.8,-2.00403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195228",2019-11-13 12:47:00,1.83691,610,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.3,-2.0349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195229",2019-11-13 12:48:00,1.8262,551,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.8,-2.13948,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195230",2019-11-13 12:49:00,2.21407,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.6,-1.45026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195231",2019-11-13 12:50:00,2.14761,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.2,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195232",2019-11-13 12:51:00,1.81903,616,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.9,-1.96686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195233",2019-11-13 12:52:00,1.83766,234,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.2,-1.27323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195234",2019-11-13 12:53:00,1.83786,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8.1,-1.86102,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195235",2019-11-13 12:54:00,1.87268,626,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.9,-2.15586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195236",2019-11-13 12:55:00,1.76793,624,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,8,-2.15208,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195237",2019-11-13 12:56:00,1.83125,641,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.6,-2.09853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195238",2019-11-13 12:57:00,1.50947,671,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.6,-1.80432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195239",2019-11-13 12:58:00,1.44872,594,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.7,-1.70163,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195240",2019-11-13 12:59:00,1.71558,684,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.9,-0.87759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195241",2019-11-13 13:00:00,1.71253,385,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.6,-0.99729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195242",2019-11-13 13:01:00,1.69205,226,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.6,-0.6804,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195243",2019-11-13 13:02:00,1.68,562,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.5,-1.21338,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195244",2019-11-13 13:03:00,1.56979,332,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.8,-1.50633,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195245",2019-11-13 13:04:00,1.69915,323,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.2,-0.92169,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195246",2019-11-13 13:05:00,1.70916,421,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.2,-1.2222,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195247",2019-11-13 13:06:00,1.60515,356,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.3,-0.8064,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195248",2019-11-13 13:07:00,1.65347,540,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.8,-1.1529,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195249",2019-11-13 13:08:00,1.68024,305,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.9,-0.756,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195250",2019-11-13 13:09:00,1.50257,339,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.8,-0.86436,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195251",2019-11-13 13:10:00,1.18042,326,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.2,-1.14723,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195252",2019-11-13 13:11:00,1.22232,577,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.2,-1.33119,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195253",2019-11-13 13:12:00,1.13429,307,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.2,-1.11573,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195254",2019-11-13 13:13:00,1.12995,304,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.2,-1.06281,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195255",2019-11-13 13:14:00,1.0999,297,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7,-1.03383,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195256",2019-11-13 13:15:00,1.05867,289,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.2,-1.00233,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195257",2019-11-13 13:16:00,0.990414,287,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.7,-1.0143,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195258",2019-11-13 13:17:00,1.1712,293,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7,-1.05966,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195259",2019-11-13 13:18:00,0.930807,313,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.8,-1.15353,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195260",2019-11-13 13:19:00,0.941543,337,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.1,-1.27953,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195261",2019-11-13 13:20:00,0.95237,328,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7,-1.1529,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195262",2019-11-13 13:21:00,0.99421,319,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.1,-1.10943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195263",2019-11-13 13:22:00,0.961383,314,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.8,-1.09557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195264",2019-11-13 13:23:00,0.825282,315,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.5,-1.09116,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195265",2019-11-13 13:24:00,1.02696,315,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.8,-1.09179,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195266",2019-11-13 13:25:00,1.41353,309,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.5,-1.04013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195267",2019-11-13 13:26:00,0.845642,291,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.2,-0.99288,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195268",2019-11-13 13:27:00,1.22046,283,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7,-0.96012,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195269",2019-11-13 13:28:00,1.4443,279,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7,-0.95823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195270",2019-11-13 13:29:00,1.75321,275,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.5,-0.94563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195271",2019-11-13 13:30:00,2.27451,275,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.5,-0.93996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195272",2019-11-13 13:31:00,1.97639,274,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.3,-0.93933,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195273",2019-11-13 13:32:00,2.01001,271,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,7.3,-0.92673,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195274",2019-11-13 13:33:00,1.89869,265,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.9,-0.89019,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195275",2019-11-13 13:34:00,2.04301,259,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.3,-0.87066,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195276",2019-11-13 13:35:00,2.06322,255,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.8,-0.85806,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195277",2019-11-13 13:36:00,2.13863,250,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.6,-0.83286,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195278",2019-11-13 13:37:00,1.8624,244,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.7,-0.80766,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195279",2019-11-13 13:38:00,1.69622,240,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7,-0.78246,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195280",2019-11-13 13:39:00,1.45653,232,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.8,-0.73836,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195281",2019-11-13 13:40:00,1.29231,221,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.8,-0.7056,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195282",2019-11-13 13:41:00,1.15267,213,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.8,-0.66276,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195283",2019-11-13 13:42:00,1.09442,207,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.3,-0.63063,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195284",2019-11-13 13:43:00,1.29278,204,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.5,-0.62496,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195285",2019-11-13 13:44:00,1.12439,209,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.9,-0.64953,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195286",2019-11-13 13:45:00,0.992226,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.4,-0.65646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195287",2019-11-13 13:46:00,0.940288,213,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7,0.77994,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195288",2019-11-13 13:47:00,0.955339,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.3,-0.64953,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195289",2019-11-13 13:48:00,0.978204,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.5,-0.63126,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195290",2019-11-13 13:49:00,0.899697,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.6,-0.58779,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195291",2019-11-13 13:50:00,1.16396,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.7,-0.54054,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195292",2019-11-13 13:51:00,0.873971,199,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.9,-0.26838,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195293",2019-11-13 13:52:00,0.915234,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.6,-0.23688,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195294",2019-11-13 13:53:00,0.886729,199,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195295",2019-11-13 13:54:00,0.910833,197,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.1,-0.33453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195296",2019-11-13 13:55:00,1.3586,196,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.1,-0.52983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195297",2019-11-13 13:56:00,1.08038,195,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.4,-0.52353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195298",2019-11-13 13:57:00,1.36246,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.3,-0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195299",2019-11-13 13:58:00,1.54099,189,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23,23,23,7.2,-0.47313,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195300",2019-11-13 13:59:00,1.7252,182,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23,23,23,6.9,-0.42273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195301",2019-11-13 14:00:00,1.90827,176,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23,23,23,6.8,-0.40383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195302",2019-11-13 14:01:00,1.95555,170,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23,23,23,6.9,-0.40383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195303",2019-11-13 14:02:00,2.01119,162,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23,23,23,7.1,-0.24822,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195304",2019-11-13 14:03:00,2.00145,158,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23,23,23,7.5,-0.23436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195305",2019-11-13 14:04:00,2.07091,148,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23,23,23,7.7,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195306",2019-11-13 14:05:00,1.97106,140,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23,23,23,7.7,-0.25326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195307",2019-11-13 14:06:00,1.89635,133,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23,23,23,8,-0.22743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195308",2019-11-13 14:07:00,1.93474,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.6,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195309",2019-11-13 14:08:00,1.74486,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.3,-0.23562,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195310",2019-11-13 14:09:00,1.40707,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,7.4,-0.24318,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195311",2019-11-13 14:10:00,1.47143,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23,6.9,-0.24948,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195312",2019-11-13 14:11:00,1.1311,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.9,-0.27153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195313",2019-11-13 14:12:00,0.9908,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.9,-0.27405,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195314",2019-11-13 14:13:00,0.978272,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,7.2,-0.29043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195315",2019-11-13 14:14:00,0.936676,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,7.1,-0.23499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195316",2019-11-13 14:15:00,0.912419,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,7,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195317",2019-11-13 14:16:00,0.812885,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.8,-0.2331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195318",2019-11-13 14:17:00,0.467975,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,7,-0.23058,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195319",2019-11-13 14:18:00,0.698636,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,7,-0.25074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195320",2019-11-13 14:19:00,0.650989,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,7,-0.25074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195321",2019-11-13 14:20:00,0.657232,136,0,24,22,22,22,30,27,27,0,0,24,22,22,22.5,23,23,23.5,6.9,-0.20412,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"195322",2019-11-13 14:21:00,0.690399,135,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,-0.2331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195323",2019-11-13 14:22:00,0.74492,133,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,-0.19971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195324",2019-11-13 14:23:00,0.658754,129,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,7,-0.20853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195325",2019-11-13 14:24:00,0.759603,128,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,7,-0.17262,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195326",2019-11-13 14:25:00,1.30394,126,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,-0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195327",2019-11-13 14:26:00,1.13947,123,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,7,-0.1638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195328",2019-11-13 14:27:00,1.23174,119,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.6,-0.10899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195329",2019-11-13 14:28:00,1.41323,120,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.8,-0.12222,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195330",2019-11-13 14:29:00,1.5847,119,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.8,-0.11655,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195331",2019-11-13 14:30:00,2.23109,120,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.8,-0.09639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195332",2019-11-13 14:31:00,3.04662,120,0.181,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,-0.1008,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195333",2019-11-13 14:32:00,2.91238,119,0.179,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,7.1,-0.11844,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195334",2019-11-13 14:33:00,3.5384,119,0.179,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,7,-0.10962,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195335",2019-11-13 14:34:00,3.13143,119,0.179,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.8,-0.11529,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195336",2019-11-13 14:35:00,2.10525,121,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.7,-0.15813,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195337",2019-11-13 14:36:00,1.95631,124,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.8,-0.15813,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195338",2019-11-13 14:37:00,1.44721,127,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,-0.17829,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195339",2019-11-13 14:38:00,1.18864,129,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,-0.22428,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195340",2019-11-13 14:39:00,1.19351,134,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,-0.15939,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195341",2019-11-13 14:40:00,1.29387,140,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.7,-0.00189,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195342",2019-11-13 14:41:00,1.12034,145,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.7,-0.0567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195343",2019-11-13 14:42:00,1.09454,155,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7,-0.08379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195344",2019-11-13 14:43:00,1.04927,164,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.9,-0.2646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195345",2019-11-13 14:44:00,1.09516,172,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.6,-0.44793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195346",2019-11-13 14:45:00,0.970513,177,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.6,-0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195347",2019-11-13 14:46:00,0.958121,175,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.6,-0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195348",2019-11-13 14:47:00,0.808033,170,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.7,-0.36099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195349",2019-11-13 14:48:00,0.887532,161,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.6,-0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195350",2019-11-13 14:49:00,0.863105,154,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.7,-0.29106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195351",2019-11-13 14:50:00,0.814328,148,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.6,-0.27468,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195352",2019-11-13 14:51:00,0.785824,148,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.6,-0.27972,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195353",2019-11-13 14:52:00,0.739437,153,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.6,-0.30429,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195354",2019-11-13 14:53:00,0.745005,161,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.5,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195355",2019-11-13 14:54:00,0.744482,163,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.5,-0.35343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195356",2019-11-13 14:55:00,0.744453,161,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.4,-0.32193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195357",2019-11-13 14:56:00,0.74717,161,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.4,-0.29799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195358",2019-11-13 14:57:00,0.712548,155,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.4,-0.29043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195359",2019-11-13 14:58:00,0.629775,148,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.4,-0.25263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195360",2019-11-13 14:59:00,0.721986,146,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.4,-0.25263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195361",2019-11-13 15:00:00,0.698864,147,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.4,-0.24066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195362",2019-11-13 15:01:00,0.701947,144,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.4,-0.23373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195363",2019-11-13 15:02:00,0.706601,142,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.4,-0.20916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195364",2019-11-13 15:03:00,0.707248,141,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.5,-0.20349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195365",2019-11-13 15:04:00,0.97197,138,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.5,-0.2016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195366",2019-11-13 15:05:00,0.561606,139,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.6,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195367",2019-11-13 15:06:00,0.701291,142,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.7,-0.20853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195368",2019-11-13 15:07:00,0.706108,144,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.8,-0.22743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195369",2019-11-13 15:08:00,0.701371,149,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.9,-0.24003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195370",2019-11-13 15:09:00,0.702443,150,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.9,-0.25263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195371",2019-11-13 15:10:00,0.697616,154,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7,-0.26523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195372",2019-11-13 15:11:00,0.578055,155,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.1,-0.27027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195373",2019-11-13 15:12:00,0.725154,153,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.2,-0.25893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195374",2019-11-13 15:13:00,1.07214,150,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.3,-0.24129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195375",2019-11-13 15:14:00,0.717481,147,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.4,-0.22113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195376",2019-11-13 15:15:00,0.72946,139,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.3,-0.18963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195377",2019-11-13 15:16:00,0.716359,132,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.2,-0.14616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195378",2019-11-13 15:17:00,0.739177,127,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.2,-0.12411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195379",2019-11-13 15:18:00,0.826181,122,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.1,-0.1071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195380",2019-11-13 15:19:00,0.787304,120,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.1,-0.03969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195381",2019-11-13 15:20:00,0.77461,118,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.1,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195382",2019-11-13 15:21:00,0.796766,112,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.2,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195383",2019-11-13 15:22:00,0.781514,109,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.1,0.0126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195384",2019-11-13 15:23:00,0.786776,105,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.1,0.03024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195385",2019-11-13 15:24:00,0.762671,100,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.1,0.04977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195386",2019-11-13 15:25:00,0.761002,96,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7,0.06993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195387",2019-11-13 15:26:00,0.774771,96,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7,0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195388",2019-11-13 15:27:00,0.792257,89,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.1,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195389",2019-11-13 15:28:00,0.768486,84,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.1,0.62811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195390",2019-11-13 15:29:00,0.775235,82,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.2,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195391",2019-11-13 15:30:00,0.769755,81,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.3,0.15057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195392",2019-11-13 15:31:00,0.553865,84,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.4,0.04284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195393",2019-11-13 15:32:00,0.753091,78,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.5,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195394",2019-11-13 15:33:00,0.775956,77,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.5,0.063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195395",2019-11-13 15:34:00,0.756983,76,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.4,0.03969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195396",2019-11-13 15:35:00,0.77449,76,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.3,0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195397",2019-11-13 15:36:00,0.84013,79,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7.1,0.02583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195398",2019-11-13 15:37:00,0.763998,83,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,7,0.00819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195399",2019-11-13 15:38:00,0.717497,87,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.8,-0.0252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195400",2019-11-13 15:39:00,0.812792,90,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.8,-0.02016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195401",2019-11-13 15:40:00,1.03367,87,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.8,-0.01512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195402",2019-11-13 15:41:00,0.700919,85,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23,23.5,6.9,-0.00126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195403",2019-11-13 15:42:00,0.699772,80,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,7,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195404",2019-11-13 15:43:00,0.659128,79,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,7.1,0.02457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195405",2019-11-13 15:44:00,0.618881,77,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,7.2,0.03402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195406",2019-11-13 15:45:00,0.40617,77,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,7.2,0.04284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195407",2019-11-13 15:46:00,0.579547,75,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,7.1,0.04347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195408",2019-11-13 15:47:00,0.588108,72,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,7.1,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195409",2019-11-13 15:48:00,0.680049,71,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,7,0.06804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195410",2019-11-13 15:49:00,0.761463,69,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,0.09198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195411",2019-11-13 15:50:00,0.848442,64,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.8,0.10017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195412",2019-11-13 15:51:00,0.95742,61,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.7,0.13041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195413",2019-11-13 15:52:00,0.859815,57,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.7,0.15939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195414",2019-11-13 15:53:00,0.888356,52,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.7,0.16569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195415",2019-11-13 15:54:00,0.886657,50,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.6,0.17577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195416",2019-11-13 15:55:00,0.8815,48,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.6,0.19152,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195417",2019-11-13 15:56:00,0.837566,47,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.6,0.20034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195418",2019-11-13 15:57:00,0.792575,44,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.5,0.23247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195419",2019-11-13 15:58:00,0.717304,43,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.5,0.25011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195420",2019-11-13 15:59:00,0.73369,42,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.5,0.25767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195421",2019-11-13 16:00:00,0.731731,41,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.5,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195422",2019-11-13 16:01:00,0.915557,39,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.5,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195423",2019-11-13 16:02:00,0.734112,38,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.6,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195424",2019-11-13 16:03:00,0.701709,38,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.7,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195425",2019-11-13 16:04:00,0.714223,38,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.7,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195426",2019-11-13 16:05:00,0.760856,36,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.8,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195427",2019-11-13 16:06:00,0.702275,36,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.8,0.46116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195428",2019-11-13 16:07:00,0.693238,35,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.8,0.46179,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195429",2019-11-13 16:08:00,0.670656,36,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,0.46431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195430",2019-11-13 16:09:00,0.687561,35,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195431",2019-11-13 16:10:00,0.693752,34,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,0.46809,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195432",2019-11-13 16:11:00,0.695625,33,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195433",2019-11-13 16:12:00,0.840018,32,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.9,0.44982,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195434",2019-11-13 16:13:00,0.719932,32,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.8,0.44982,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195435",2019-11-13 16:14:00,0.686579,32,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.8,0.4473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195436",2019-11-13 16:15:00,0.703492,32,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.8,0.4536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195437",2019-11-13 16:16:00,0.622888,32,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.7,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195438",2019-11-13 16:17:00,0.729915,32,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.7,0.44793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195439",2019-11-13 16:18:00,1.02097,32,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.7,0.45108,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195440",2019-11-13 16:19:00,0.953621,31,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.7,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195441",2019-11-13 16:20:00,0.739493,29,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.6,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195442",2019-11-13 16:21:00,0.763988,28,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.5,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195443",2019-11-13 16:22:00,0.743797,26,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.5,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195444",2019-11-13 16:23:00,0.732906,24,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.4,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195445",2019-11-13 16:24:00,0.769041,25,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.4,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195446",2019-11-13 16:25:00,0.950774,22,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.3,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195447",2019-11-13 16:26:00,0.74861,21,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.3,0.54495,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195448",2019-11-13 16:27:00,0.748431,20,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.3,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195449",2019-11-13 16:28:00,1.08137,21,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.3,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195450",2019-11-13 16:29:00,0.757487,20,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.3,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195451",2019-11-13 16:30:00,0.811373,18,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.3,0.54936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195452",2019-11-13 16:31:00,0.82853,18,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.3,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195453",2019-11-13 16:32:00,0.736351,18,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23,23,23.5,6.3,0.5796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"195454",2019-11-13 16:33:00,0.816866,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.3,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195455",2019-11-13 16:34:00,0.777575,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.3,0.58842,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195456",2019-11-13 16:35:00,0.791297,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.4,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195457",2019-11-13 16:36:00,0.78216,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.4,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195458",2019-11-13 16:37:00,0.807918,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.4,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195459",2019-11-13 16:38:00,1.25997,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.4,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195460",2019-11-13 16:39:00,1.26079,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.4,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195461",2019-11-13 16:40:00,1.51655,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.4,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195462",2019-11-13 16:41:00,1.87301,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.4,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195463",2019-11-13 16:42:00,2.1755,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.5,0.58464,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1,1
"195464",2019-11-13 16:43:00,2.38375,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.4,0.59157,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195465",2019-11-13 16:44:00,2.589,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.4,0.59157,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195466",2019-11-13 16:45:00,2.63303,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.3,0.5859,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195467",2019-11-13 16:46:00,2.53267,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.3,0.6804,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195468",2019-11-13 16:47:00,2.4707,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.3,0.69237,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195469",2019-11-13 16:48:00,2.34753,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.3,0.68544,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195470",2019-11-13 16:49:00,2.06627,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.3,0.68607,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195471",2019-11-13 16:50:00,1.72304,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.3,0.59094,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195472",2019-11-13 16:51:00,1.48396,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,6.3,0.66717,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195473",2019-11-13 16:52:00,1.28651,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23.5,6.6,0.67032,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195474",2019-11-13 16:53:00,1.25037,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23.5,6.3,0.67914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
