"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"195475",2019-11-13 16:54:00,1.17294,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23.5,6.2,0.67914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195476",2019-11-13 16:55:00,1.13151,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23.5,6.3,0.6741,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195477",2019-11-13 16:56:00,1.08698,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23.5,6.2,0.67725,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195478",2019-11-13 16:57:00,1.02712,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23.5,6.1,0.70434,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195479",2019-11-13 16:58:00,0.848811,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23.5,6.3,0.693,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195480",2019-11-13 16:59:00,0.987547,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23.5,6.3,0.6804,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195481",2019-11-13 17:00:00,1.00297,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.68607,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195482",2019-11-13 17:01:00,0.91009,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.66717,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195483",2019-11-13 17:02:00,0.906368,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195484",2019-11-13 17:03:00,0.904438,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195485",2019-11-13 17:04:00,0.922882,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.68922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195486",2019-11-13 17:05:00,1.07894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.68985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195487",2019-11-13 17:06:00,0.95189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195488",2019-11-13 17:07:00,1.48764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195489",2019-11-13 17:08:00,1.26433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195490",2019-11-13 17:09:00,1.63339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.81711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195491",2019-11-13 17:10:00,2.29743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.93618,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195492",2019-11-13 17:11:00,2.23484,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.97524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195493",2019-11-13 17:12:00,2.55873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195494",2019-11-13 17:13:00,2.46444,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195495",2019-11-13 17:14:00,2.57612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.67788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195496",2019-11-13 17:15:00,2.54504,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195497",2019-11-13 17:16:00,2.50513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.65772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195498",2019-11-13 17:17:00,2.37203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195499",2019-11-13 17:18:00,2.36113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195500",2019-11-13 17:19:00,2.36654,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195501",2019-11-13 17:20:00,1.81075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195502",2019-11-13 17:21:00,1.53764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.63756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195503",2019-11-13 17:22:00,1.40831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195504",2019-11-13 17:23:00,1.32918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195505",2019-11-13 17:24:00,1.26768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195506",2019-11-13 17:25:00,1.20417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195507",2019-11-13 17:26:00,1.3612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,0.66528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195508",2019-11-13 17:27:00,1.13073,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,0.67221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195509",2019-11-13 17:28:00,1.09512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195510",2019-11-13 17:29:00,1.12215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195511",2019-11-13 17:30:00,1.08388,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195512",2019-11-13 17:31:00,1.06021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"195513",2019-11-13 17:32:00,1.37813,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.67662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195514",2019-11-13 17:33:00,1.16809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195515",2019-11-13 17:34:00,0.857741,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195516",2019-11-13 17:35:00,1.0441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195517",2019-11-13 17:36:00,1.41064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.68166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195518",2019-11-13 17:37:00,1.3709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.6804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195519",2019-11-13 17:38:00,1.37066,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195520",2019-11-13 17:39:00,1.76395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195521",2019-11-13 17:40:00,2.01021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195522",2019-11-13 17:41:00,2.20879,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195523",2019-11-13 17:42:00,2.31232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195524",2019-11-13 17:43:00,2.38731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195525",2019-11-13 17:44:00,2.40768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195526",2019-11-13 17:45:00,2.41164,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195527",2019-11-13 17:46:00,2.36162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.64701,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195528",2019-11-13 17:47:00,2.10159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.64386,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195529",2019-11-13 17:48:00,1.87152,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.64071,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195530",2019-11-13 17:49:00,1.73951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.6615,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195531",2019-11-13 17:50:00,1.55423,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195532",2019-11-13 17:51:00,1.41408,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195533",2019-11-13 17:52:00,1.5997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195534",2019-11-13 17:53:00,1.46529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.65835,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195535",2019-11-13 17:54:00,1.63412,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195536",2019-11-13 17:55:00,1.54161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195537",2019-11-13 17:56:00,1.47439,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.65079,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195538",2019-11-13 17:57:00,1.50317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195539",2019-11-13 17:58:00,1.24926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195540",2019-11-13 17:59:00,1.31843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.65583,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195541",2019-11-13 18:00:00,1.09932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195542",2019-11-13 18:01:00,1.24989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"195543",2019-11-13 18:02:00,1.01467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195544",2019-11-13 18:03:00,0.984956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195545",2019-11-13 18:04:00,0.974347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195546",2019-11-13 18:05:00,0.940876,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195547",2019-11-13 18:06:00,1.91725,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.73899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195548",2019-11-13 18:07:00,1.26669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.74088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195549",2019-11-13 18:08:00,1.33402,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195550",2019-11-13 18:09:00,1.68679,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195551",2019-11-13 18:10:00,2.0563,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195552",2019-11-13 18:11:00,2.17501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.98721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195553",2019-11-13 18:12:00,2.28519,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.98217,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195554",2019-11-13 18:13:00,2.21379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.95634,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195555",2019-11-13 18:14:00,2.38475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.86814,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195556",2019-11-13 18:15:00,2.41855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.81711,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195557",2019-11-13 18:16:00,2.34288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.71757,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195558",2019-11-13 18:17:00,2.1939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.8064,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195559",2019-11-13 18:18:00,2.17549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.7119,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195560",2019-11-13 18:19:00,2.05867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195561",2019-11-13 18:20:00,1.83988,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.71757,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195562",2019-11-13 18:21:00,1.44873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.71694,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195563",2019-11-13 18:22:00,1.33245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,1.06596,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195564",2019-11-13 18:23:00,1.19828,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,1.12014,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195565",2019-11-13 18:24:00,0.944339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,1.0332,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195566",2019-11-13 18:25:00,1.12198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,1.08864,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195567",2019-11-13 18:26:00,1.08468,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,1.04454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195568",2019-11-13 18:27:00,1.12086,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.93744,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195569",2019-11-13 18:28:00,0.930093,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.87444,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195570",2019-11-13 18:29:00,1.04009,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.87444,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195571",2019-11-13 18:30:00,0.967018,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.86877,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195572",2019-11-13 18:31:00,1.22655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.86877,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"195573",2019-11-13 18:32:00,0.956663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195574",2019-11-13 18:33:00,1.02408,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195575",2019-11-13 18:34:00,0.936693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.79191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195576",2019-11-13 18:35:00,0.976919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195577",2019-11-13 18:36:00,1.53856,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195578",2019-11-13 18:37:00,1.24109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.79191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195579",2019-11-13 18:38:00,1.37872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195580",2019-11-13 18:39:00,1.74663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195581",2019-11-13 18:40:00,2.06446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.77994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195582",2019-11-13 18:41:00,2.19157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.77994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195583",2019-11-13 18:42:00,2.31012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.76734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195584",2019-11-13 18:43:00,2.3216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195585",2019-11-13 18:44:00,2.36919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195586",2019-11-13 18:45:00,2.3797,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195587",2019-11-13 18:46:00,1.88357,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.77868,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195588",2019-11-13 18:47:00,2.19456,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195589",2019-11-13 18:48:00,2.26044,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195590",2019-11-13 18:49:00,1.76589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195591",2019-11-13 18:50:00,1.62077,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195592",2019-11-13 18:51:00,1.51796,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195593",2019-11-13 18:52:00,1.35189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195594",2019-11-13 18:53:00,1.29895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195595",2019-11-13 18:54:00,1.15083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195596",2019-11-13 18:55:00,1.34704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.78876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195597",2019-11-13 18:56:00,1.09938,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195598",2019-11-13 18:57:00,1.09857,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195599",2019-11-13 18:58:00,1.08037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.79002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195600",2019-11-13 18:59:00,1.06257,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195601",2019-11-13 19:00:00,0.999983,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.79191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195602",2019-11-13 19:01:00,1.04514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"195603",2019-11-13 19:02:00,1.05964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195604",2019-11-13 19:03:00,1.0524,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.81144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195605",2019-11-13 19:04:00,1.05606,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195606",2019-11-13 19:05:00,1.06691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195607",2019-11-13 19:06:00,1.48644,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.77868,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195608",2019-11-13 19:07:00,1.45333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195609",2019-11-13 19:08:00,1.43273,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.1,0.78057,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195610",2019-11-13 19:09:00,1.7796,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.3,0.78624,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195611",2019-11-13 19:10:00,2.06584,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.4,0.78624,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195612",2019-11-13 19:11:00,2.35268,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.5,0.78624,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195613",2019-11-13 19:12:00,2.32398,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.6,0.78057,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195614",2019-11-13 19:13:00,3.14857,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.5,0.78498,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195615",2019-11-13 19:14:00,3.11929,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.5,0.82467,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195616",2019-11-13 19:15:00,3.38323,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.6,0.80514,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195617",2019-11-13 19:16:00,2.9485,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,6.6,0.86247,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195618",2019-11-13 19:17:00,3.34739,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,6.6,1.03824,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195619",2019-11-13 19:18:00,3.41322,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,6.6,1.04958,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195620",2019-11-13 19:19:00,3.41459,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,6.6,1.01934,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195621",2019-11-13 19:20:00,3.36182,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,6.6,0.91413,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195622",2019-11-13 19:21:00,3.19123,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,6.7,0.79317,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195623",2019-11-13 19:22:00,2.82774,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,6.8,0.79947,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195624",2019-11-13 19:23:00,2.68005,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,6.8,0.7875,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195625",2019-11-13 19:24:00,2.61803,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,6.7,0.79317,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195626",2019-11-13 19:25:00,2.52394,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,6,0.78687,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195627",2019-11-13 19:26:00,2.54603,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.4,0.79254,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195628",2019-11-13 19:27:00,2.57495,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.3,0.78687,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195629",2019-11-13 19:28:00,2.48284,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.79317,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195630",2019-11-13 19:29:00,2.38067,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.3,0.7875,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195631",2019-11-13 19:30:00,2.30329,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.81018,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195632",2019-11-13 19:31:00,2.3285,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.79254,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195633",2019-11-13 19:32:00,2.22008,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.8127,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195634",2019-11-13 19:33:00,1.98999,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.79317,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195635",2019-11-13 19:34:00,2.17057,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.79317,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195636",2019-11-13 19:35:00,2.20498,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.5,0.79821,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195637",2019-11-13 19:36:00,2.21119,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.5,0.80451,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195638",2019-11-13 19:37:00,2.17856,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.4,0.80262,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195639",2019-11-13 19:38:00,2.30267,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.5,0.81018,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195640",2019-11-13 19:39:00,2.20935,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.4,0.81711,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195641",2019-11-13 19:40:00,2.19065,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.4,0.8001,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195642",2019-11-13 19:41:00,2.17665,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.4,0.80514,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195643",2019-11-13 19:42:00,2.32179,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.5,0.80577,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195644",2019-11-13 19:43:00,2.60109,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.7,0.79947,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195645",2019-11-13 19:44:00,2.17124,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.7,0.79884,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195646",2019-11-13 19:45:00,2.26047,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.7,0.80514,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195647",2019-11-13 19:46:00,2.43127,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.6,0.79821,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195648",2019-11-13 19:47:00,2.56738,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.4,0.80451,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195649",2019-11-13 19:48:00,2.52952,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.4,0.7875,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195650",2019-11-13 19:49:00,2.57202,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.79821,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195651",2019-11-13 19:50:00,2.55156,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.78687,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195652",2019-11-13 19:51:00,2.57391,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.79254,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195653",2019-11-13 19:52:00,2.56577,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.77364,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195654",2019-11-13 19:53:00,2.60364,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.5,0.77931,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195655",2019-11-13 19:54:00,2.54718,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.6,0.77364,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195656",2019-11-13 19:55:00,2.50078,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.5,0.77364,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195657",2019-11-13 19:56:00,2.51105,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.3,0.77364,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195658",2019-11-13 19:57:00,2.43824,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.77364,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195659",2019-11-13 19:58:00,2.35142,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.1,0.76797,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195660",2019-11-13 19:59:00,2.31158,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.1,0.76797,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195661",2019-11-13 20:00:00,2.15124,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.76671,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195662",2019-11-13 20:01:00,2.04762,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.3,0.77175,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195663",2019-11-13 20:02:00,2.14636,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.4,0.77238,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195664",2019-11-13 20:03:00,2.07101,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.5,0.76671,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195665",2019-11-13 20:04:00,2.03857,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.4,0.77364,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195666",2019-11-13 20:05:00,2.39269,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.3,0.7623,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195667",2019-11-13 20:06:00,1.99732,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.77364,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195668",2019-11-13 20:07:00,2.09069,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.78057,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195669",2019-11-13 20:08:00,2.07864,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.1,0.78057,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195670",2019-11-13 20:09:00,2.17817,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.77994,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195671",2019-11-13 20:10:00,2.14214,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.77364,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195672",2019-11-13 20:11:00,1.97429,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5,0.77679,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195673",2019-11-13 20:12:00,2.30693,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5,0.77931,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195674",2019-11-13 20:13:00,2.2361,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.77994,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195675",2019-11-13 20:14:00,1.7368,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.1,0.77931,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195676",2019-11-13 20:15:00,2.14797,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5,0.77364,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195677",2019-11-13 20:16:00,2.22397,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5,0.77364,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195678",2019-11-13 20:17:00,2.20401,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5,0.76734,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195679",2019-11-13 20:18:00,2.40934,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4.9,0.77301,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195680",2019-11-13 20:19:00,2.38967,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5,0.76167,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195681",2019-11-13 20:20:00,2.39825,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.1,0.79254,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195682",2019-11-13 20:21:00,2.70714,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.78687,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195683",2019-11-13 20:22:00,2.3513,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.3,0.7875,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195684",2019-11-13 20:23:00,2.31904,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,5.2,0.78813,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195685",2019-11-13 20:24:00,2.26717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.1,0.95067,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195686",2019-11-13 20:25:00,2.10534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.2,1.02942,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195687",2019-11-13 20:26:00,1.78007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.9,1.0269,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195688",2019-11-13 20:27:00,1.10428,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.9,0.89964,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195689",2019-11-13 20:28:00,1.13331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.7,0.89334,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195690",2019-11-13 20:29:00,1.08151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.7,0.79884,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195691",2019-11-13 20:30:00,1.1249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.8,0.79254,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195692",2019-11-13 20:31:00,1.0772,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.9,0.79254,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195693",2019-11-13 20:32:00,1.05034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5,0.78939,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195694",2019-11-13 20:33:00,1.21092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.1,0.79569,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195695",2019-11-13 20:34:00,2.42812,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.1,0.76608,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195696",2019-11-13 20:35:00,3.2308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.2,0.76734,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195697",2019-11-13 20:36:00,4.37228,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5,0.76482,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195698",2019-11-13 20:37:00,5.41054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.8,0.76734,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195699",2019-11-13 20:38:00,4.20004,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.8,0.77364,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195700",2019-11-13 20:39:00,2.92758,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.9,0.76734,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195701",2019-11-13 20:40:00,2.44934,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.9,0.76167,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195702",2019-11-13 20:41:00,2.52649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.9,0.79884,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195703",2019-11-13 20:42:00,2.54593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.8,0.79254,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195704",2019-11-13 20:43:00,2.27127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.7,0.79191,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195705",2019-11-13 20:44:00,2.07968,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.4,0.79884,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195706",2019-11-13 20:45:00,2.14243,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.3,0.79821,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195707",2019-11-13 20:46:00,2.20982,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.4,0.78624,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195708",2019-11-13 20:47:00,2.74361,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.2,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195709",2019-11-13 20:48:00,2.27806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.1,0.78624,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195710",2019-11-13 20:49:00,2.33543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4,0.7749,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195711",2019-11-13 20:50:00,2.40921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.1,0.77805,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195712",2019-11-13 20:51:00,2.44822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.2,0.78624,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195713",2019-11-13 20:52:00,2.6434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.2,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195714",2019-11-13 20:53:00,2.40724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.2,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195715",2019-11-13 20:54:00,2.33878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.2,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195716",2019-11-13 20:55:00,2.21397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195717",2019-11-13 20:56:00,2.11711,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,3.9,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195718",2019-11-13 20:57:00,2.09969,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195719",2019-11-13 20:58:00,2.03399,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.1,0.7749,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195720",2019-11-13 20:59:00,1.98377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.1,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195721",2019-11-13 21:00:00,2.00678,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.2,0.77742,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195722",2019-11-13 21:01:00,2.35765,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.3,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195723",2019-11-13 21:02:00,2.03592,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.4,0.77427,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195724",2019-11-13 21:03:00,2.0523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.5,0.7749,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195725",2019-11-13 21:04:00,1.94801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.6,0.78057,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195726",2019-11-13 21:05:00,1.9442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.6,0.7749,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195727",2019-11-13 21:06:00,1.94753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.7,0.77427,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"195728",2019-11-13 21:07:00,1.86798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.7,0.78687,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195729",2019-11-13 21:08:00,2.02246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.7,0.7875,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195730",2019-11-13 21:09:00,1.95027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.6,0.79821,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195731",2019-11-13 21:10:00,1.9223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.4,0.78561,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195732",2019-11-13 21:11:00,1.89895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.3,0.78876,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195733",2019-11-13 21:12:00,2.21367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.1,0.78309,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195734",2019-11-13 21:13:00,2.00979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,3.9,0.78372,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195735",2019-11-13 21:14:00,1.73012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,3.8,0.79884,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195736",2019-11-13 21:15:00,2.18935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,3.8,0.78561,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195737",2019-11-13 21:16:00,2.29828,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4,0.79317,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"195738",2019-11-13 21:17:00,2.25228,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.9,0.78687,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195739",2019-11-13 21:18:00,2.3767,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4,0.79191,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195740",2019-11-13 21:19:00,2.1954,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4,0.78687,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195741",2019-11-13 21:20:00,2.39662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4,0.78372,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195742",2019-11-13 21:21:00,2.25626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.9,0.77364,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195743",2019-11-13 21:22:00,2.58105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.9,1.22031,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195744",2019-11-13 21:23:00,3.40307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.8,1.25244,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195745",2019-11-13 21:24:00,3.55986,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.5,1.28205,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195746",2019-11-13 21:25:00,3.7474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.3,1.30536,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195747",2019-11-13 21:26:00,4.18531,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.4,1.31103,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"195748",2019-11-13 21:27:00,4.58884,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.3,1.323,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"195749",2019-11-13 21:28:00,5.17433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.4,1.34127,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"195750",2019-11-13 21:29:00,4.96395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.4,1.31607,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"195751",2019-11-13 21:30:00,5.02791,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.5,1.31607,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"195752",2019-11-13 21:31:00,4.92425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.5,1.32174,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"195753",2019-11-13 21:32:00,4.79526,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.6,1.32174,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"195754",2019-11-13 21:33:00,4.77019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.6,1.34001,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"195755",2019-11-13 21:34:00,4.86217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.7,1.34001,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"195756",2019-11-13 21:35:00,4.97899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.7,1.33497,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"195757",2019-11-13 21:36:00,4.78149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.7,1.34757,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"195758",2019-11-13 21:37:00,4.81408,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.7,1.35954,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195759",2019-11-13 21:38:00,4.7404,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.8,1.575,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195760",2019-11-13 21:39:00,4.71825,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.7,1.59327,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195761",2019-11-13 21:40:00,4.57604,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.6,1.50444,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195762",2019-11-13 21:41:00,4.8621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.5,1.45341,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195763",2019-11-13 21:42:00,4.47001,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.5,1.45656,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195764",2019-11-13 21:43:00,4.65179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.3,1.37655,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195765",2019-11-13 21:44:00,4.60541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.1,1.36899,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195766",2019-11-13 21:45:00,4.51507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.2,1.3797,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195767",2019-11-13 21:46:00,4.40118,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.1,1.36962,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"195768",2019-11-13 21:47:00,4.62135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.1,1.36773,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195769",2019-11-13 21:48:00,4.73606,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.1,1.37718,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195770",2019-11-13 21:49:00,4.55503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.1,1.38411,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195771",2019-11-13 21:50:00,4.44438,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.1,1.41183,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195772",2019-11-13 21:51:00,4.71639,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.1,1.40616,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195773",2019-11-13 21:52:00,4.78968,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3,1.41435,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195774",2019-11-13 21:53:00,4.85314,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3,1.40679,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195775",2019-11-13 21:54:00,5.01089,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.1,1.40679,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195776",2019-11-13 21:55:00,4.82958,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.2,1.40112,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195777",2019-11-13 21:56:00,4.93065,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.3,1.4112,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195778",2019-11-13 21:57:00,4.94921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.4,1.41813,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195779",2019-11-13 21:58:00,5.04569,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.3,1.4175,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195780",2019-11-13 21:59:00,5.20326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.3,1.40994,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195781",2019-11-13 22:00:00,5.19522,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.3,1.29717,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195782",2019-11-13 22:01:00,5.13827,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3.1,1.29654,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195783",2019-11-13 22:02:00,5.24901,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3,1.30599,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195784",2019-11-13 22:03:00,4.77866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,3,1.30284,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195785",2019-11-13 22:04:00,4.61854,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.7,0.64764,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195786",2019-11-13 22:05:00,3.40462,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.6,0.63504,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195787",2019-11-13 22:06:00,3.52977,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.5,0.64386,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195788",2019-11-13 22:07:00,3.11049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.5,0.64449,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195789",2019-11-13 22:08:00,2.76668,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.6,0.64701,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195790",2019-11-13 22:09:00,2.66454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.7,0.64134,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195791",2019-11-13 22:10:00,2.47818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.5,0.6426,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195792",2019-11-13 22:11:00,2.54402,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.2,0.64764,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195793",2019-11-13 22:12:00,2.52341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.2,0.66654,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195794",2019-11-13 22:13:00,2.46076,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.3,0.67347,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195795",2019-11-13 22:14:00,2.38463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.3,0.67347,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195796",2019-11-13 22:15:00,2.24371,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.3,0.67347,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195797",2019-11-13 22:16:00,2.576,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.4,0.67284,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"195798",2019-11-13 22:17:00,2.41301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.4,0.67914,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195799",2019-11-13 22:18:00,2.85805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.5,0.67284,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
