"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"195800",2019-11-13 22:19:00,2.43785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.5,0.67284,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195801",2019-11-13 22:20:00,2.57122,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,2.5,0.67914,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195802",2019-11-13 22:21:00,2.63138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,2.4,0.66717,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195803",2019-11-13 22:22:00,2.40263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,2.6,0.66969,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195804",2019-11-13 22:23:00,2.89189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,2.5,0.6615,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195805",2019-11-13 22:24:00,2.81638,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,2.5,0.67284,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195806",2019-11-13 22:25:00,2.8176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.4,0.66717,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195807",2019-11-13 22:26:00,3.02557,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.1,0.6678,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"195808",2019-11-13 22:27:00,3.0822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2.1,0.67284,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"195809",2019-11-13 22:28:00,3.07174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,2,0.66717,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"195810",2019-11-13 22:29:00,2.84835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,2.1,0.67851,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"195811",2019-11-13 22:30:00,2.91551,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,2.1,0.6615,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"195812",2019-11-13 22:31:00,3.06493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,2,0.67284,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"195813",2019-11-13 22:32:00,2.98826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,1.9,0.67851,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"195814",2019-11-13 22:33:00,2.99938,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,1.9,0.66213,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"195815",2019-11-13 22:34:00,2.98307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,1.9,0.66717,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"195816",2019-11-13 22:35:00,3.34601,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,1.9,0.66717,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"195817",2019-11-13 22:36:00,2.86815,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,1.9,0.67347,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"195818",2019-11-13 22:37:00,2.70066,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,1.9,0.67347,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"195819",2019-11-13 22:38:00,2.65262,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,1.9,0.67347,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"195820",2019-11-13 22:39:00,2.62473,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,2,0.67977,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"195821",2019-11-13 22:40:00,2.57915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,2,0.66843,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"195822",2019-11-13 22:41:00,2.60578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,22.5,23.5,2.1,0.67347,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"195823",2019-11-13 22:42:00,2.75242,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.1,0.6678,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"195824",2019-11-13 22:43:00,2.59503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.1,0.67284,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"195825",2019-11-13 22:44:00,2.41107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.1,0.6615,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"195826",2019-11-13 22:45:00,2.52548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.1,0.69111,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"195827",2019-11-13 22:46:00,2.52666,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.2,0.6678,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"195828",2019-11-13 22:47:00,2.49569,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.1,0.6678,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"195829",2019-11-13 22:48:00,2.51319,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.1,0.6678,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"195830",2019-11-13 22:49:00,2.48526,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.1,0.66843,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"195831",2019-11-13 22:50:00,2.68308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.1,0.66843,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"195832",2019-11-13 22:51:00,2.72549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.1,0.65457,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"195833",2019-11-13 22:52:00,2.78407,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.3,0.6489,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"195834",2019-11-13 22:53:00,2.86878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.3,0.66087,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"195835",2019-11-13 22:54:00,2.93675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.3,0.64575,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"195836",2019-11-13 22:55:00,3.03569,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.3,0.6363,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"195837",2019-11-13 22:56:00,3.33105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.3,0.65016,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"195838",2019-11-13 22:57:00,3.0942,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.2,0.6489,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"195839",2019-11-13 22:58:00,3.08689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.1,0.64323,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"195840",2019-11-13 22:59:00,3.37031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.1,0.65394,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"195841",2019-11-13 23:00:00,3.03175,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2,0.64827,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"195842",2019-11-13 23:01:00,3.00055,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2,0.6426,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"195843",2019-11-13 23:02:00,2.91635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2,0.6426,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"195844",2019-11-13 23:03:00,2.86866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.9,0.6426,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"195845",2019-11-13 23:04:00,2.85124,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.9,0.64764,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"195846",2019-11-13 23:05:00,2.69926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2,0.65961,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"195847",2019-11-13 23:06:00,2.62079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2,0.65457,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195848",2019-11-13 23:07:00,2.52169,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.9,0.66024,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195849",2019-11-13 23:08:00,2.51496,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.9,0.6489,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195850",2019-11-13 23:09:00,2.5552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.8,0.6489,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195851",2019-11-13 23:10:00,2.57484,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.8,0.65457,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195852",2019-11-13 23:11:00,2.70042,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.8,0.65457,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195853",2019-11-13 23:12:00,2.40921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.8,0.66024,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195854",2019-11-13 23:13:00,2.51285,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.65457,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195855",2019-11-13 23:14:00,2.60003,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.6489,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"195856",2019-11-13 23:15:00,2.49658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.76104,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"195857",2019-11-13 23:16:00,2.62801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.6,0.84924,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195858",2019-11-13 23:17:00,2.50172,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.6,0.83727,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195859",2019-11-13 23:18:00,2.54149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.6,0.73647,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195860",2019-11-13 23:19:00,2.12562,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.6,0.74277,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195861",2019-11-13 23:20:00,2.59837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.66024,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195862",2019-11-13 23:21:00,2.6739,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.6,0.65457,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195863",2019-11-13 23:22:00,2.63302,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.6,0.67473,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195864",2019-11-13 23:23:00,2.57446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.6,0.67473,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195865",2019-11-13 23:24:00,2.74595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.67977,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"195866",2019-11-13 23:25:00,2.88226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.6741,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195867",2019-11-13 23:26:00,2.95732,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.67347,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195868",2019-11-13 23:27:00,3.09831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.8,0.67914,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195869",2019-11-13 23:28:00,3.09444,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.66654,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195870",2019-11-13 23:29:00,3.06138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.8,0.66654,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195871",2019-11-13 23:30:00,3.40131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.8,0.66087,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195872",2019-11-13 23:31:00,3.01828,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.8,0.66654,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195873",2019-11-13 23:32:00,2.89488,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.8,0.66591,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195874",2019-11-13 23:33:00,2.91491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.8,0.65772,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195875",2019-11-13 23:34:00,2.88307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.6678,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195876",2019-11-13 23:35:00,2.8495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.6678,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"195877",2019-11-13 23:36:00,2.59519,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.64827,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195878",2019-11-13 23:37:00,2.76743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.8,0.64764,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195879",2019-11-13 23:38:00,2.42975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.64197,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195880",2019-11-13 23:39:00,2.36319,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.6,0.6426,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195881",2019-11-13 23:40:00,2.28955,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.6363,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195882",2019-11-13 23:41:00,2.6384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.6,0.64827,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195883",2019-11-13 23:42:00,2.40775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.67221,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195884",2019-11-13 23:43:00,2.40903,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.66717,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195885",2019-11-13 23:44:00,2.47586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.6678,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"195886",2019-11-13 23:45:00,2.54534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.66843,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"195887",2019-11-13 23:46:00,2.12204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.66843,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195888",2019-11-13 23:47:00,2.52857,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.7,0.66717,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195889",2019-11-13 23:48:00,2.4773,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.6,0.67158,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195890",2019-11-13 23:49:00,2.50793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.6,0.66843,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195891",2019-11-13 23:50:00,2.6982,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.5,0.66087,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195892",2019-11-13 23:51:00,2.76021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.4,0.6615,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195893",2019-11-13 23:52:00,2.7375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.5,0.6552,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195894",2019-11-13 23:53:00,2.87529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.4,0.65646,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195895",2019-11-13 23:54:00,2.82043,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.5,0.6615,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195896",2019-11-13 23:55:00,2.87225,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.3,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195897",2019-11-13 23:56:00,2.70135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.2,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195898",2019-11-13 23:57:00,2.70932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.2,0.65142,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195899",2019-11-13 23:58:00,2.62566,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.2,0.66591,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195900",2019-11-13 23:59:00,2.66735,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.3,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195901",2019-11-14 00:00:00,2.58557,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.2,0.66024,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195902",2019-11-14 00:01:00,3.3937,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.2,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195903",2019-11-14 00:02:00,4.35418,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.4,0.65583,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195904",2019-11-14 00:03:00,5.15635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.2,0.66402,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195905",2019-11-14 00:04:00,4.11305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.3,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195906",2019-11-14 00:05:00,3.28449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.3,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195907",2019-11-14 00:06:00,2.89316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.3,0.6489,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195908",2019-11-14 00:07:00,2.69138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.3,0.66024,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195909",2019-11-14 00:08:00,2.58628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.3,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195910",2019-11-14 00:09:00,2.4764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.3,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195911",2019-11-14 00:10:00,2.47327,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.3,0.66591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195912",2019-11-14 00:11:00,2.43846,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.3,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195913",2019-11-14 00:12:00,2.41168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.3,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195914",2019-11-14 00:13:00,2.351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.2,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195915",2019-11-14 00:14:00,2.32536,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1.1,0.65142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195916",2019-11-14 00:15:00,2.33255,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1,0.6615,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195917",2019-11-14 00:16:00,2.40235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,1,0.6615,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195918",2019-11-14 00:17:00,2.39335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.9,0.65457,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195919",2019-11-14 00:18:00,2.40563,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.8,0.66087,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195920",2019-11-14 00:19:00,2.61553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.7,0.6552,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195921",2019-11-14 00:20:00,2.67809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.6,0.65583,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195922",2019-11-14 00:21:00,2.34463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.6,0.66654,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195923",2019-11-14 00:22:00,2.59601,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.7,0.6363,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195924",2019-11-14 00:23:00,2.753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.6,0.64197,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195925",2019-11-14 00:24:00,2.89794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.6,0.64197,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195926",2019-11-14 00:25:00,2.97779,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.7,0.64134,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195927",2019-11-14 00:26:00,2.70114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.7,0.63315,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195928",2019-11-14 00:27:00,3.09742,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.6,0.63882,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195929",2019-11-14 00:28:00,3.12069,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.4,0.63,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195930",2019-11-14 00:29:00,3.13047,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.4,0.63567,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195931",2019-11-14 00:30:00,3.08926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.4,0.63567,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195932",2019-11-14 00:31:00,3.02367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.4,0.63567,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195933",2019-11-14 00:32:00,3.0233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,0.4,0.62937,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195934",2019-11-14 00:33:00,2.82915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.4,0.6237,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195935",2019-11-14 00:34:00,2.71949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.7,0.63567,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195936",2019-11-14 00:35:00,2.68392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.7,0.62937,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195937",2019-11-14 00:36:00,2.9478,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.6,0.63504,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195938",2019-11-14 00:37:00,2.7215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.4,0.63567,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195939",2019-11-14 00:38:00,2.51699,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.4,0.63,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195940",2019-11-14 00:39:00,2.50969,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.4,0.64197,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195941",2019-11-14 00:40:00,2.51293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.4,0.63756,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195942",2019-11-14 00:41:00,2.84735,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.4,2.09286,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195943",2019-11-14 00:42:00,2.46176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.3,0.69111,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195944",2019-11-14 00:43:00,2.62144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.3,0.68544,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195945",2019-11-14 00:44:00,2.51418,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.4,0.68922,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"195946",2019-11-14 00:45:00,2.48436,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23,0.4,0.69804,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195947",2019-11-14 00:46:00,2.59266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.70245,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195948",2019-11-14 00:47:00,2.4502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.70434,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195949",2019-11-14 00:48:00,2.39513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.69804,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195950",2019-11-14 00:49:00,2.36531,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.3,0.693,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195951",2019-11-14 00:50:00,2.75359,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.3,0.69804,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195952",2019-11-14 00:51:00,2.55226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.4,0.70371,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195953",2019-11-14 00:52:00,2.6646,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.4,0.69237,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195954",2019-11-14 00:53:00,2.79948,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.3,0.7623,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195955",2019-11-14 00:54:00,2.98315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.4,0.68733,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195956",2019-11-14 00:55:00,3.12635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.4,0.71064,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195957",2019-11-14 00:56:00,3.2724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.4,0.8127,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195958",2019-11-14 00:57:00,3.59454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.4,0.71631,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195959",2019-11-14 00:58:00,3.33109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.4,0.71127,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195960",2019-11-14 00:59:00,3.30048,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.4,0.72261,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195961",2019-11-14 01:00:00,3.14808,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.3,0.71127,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195962",2019-11-14 01:01:00,2.99289,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.1,0.71568,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195963",2019-11-14 01:02:00,3.08425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.71694,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195964",2019-11-14 01:03:00,3.07233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.3,0.71631,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195965",2019-11-14 01:04:00,2.87568,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.70497,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195966",2019-11-14 01:05:00,3.19785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.71001,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195967",2019-11-14 01:06:00,3.18011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.4,0.71064,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195968",2019-11-14 01:07:00,3.17133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.3,0.71127,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195969",2019-11-14 01:08:00,3.10596,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.3,0.69552,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195970",2019-11-14 01:09:00,3.06308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.63504,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195971",2019-11-14 01:10:00,2.75936,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.64764,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195972",2019-11-14 01:11:00,2.67513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.64197,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195973",2019-11-14 01:12:00,2.60149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.68544,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195974",2019-11-14 01:13:00,2.52319,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.69111,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195975",2019-11-14 01:14:00,2.5484,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.91917,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"195976",2019-11-14 01:15:00,2.60089,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.1,0.91287,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195977",2019-11-14 01:16:00,2.54661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.83601,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195978",2019-11-14 01:17:00,2.59872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.79821,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195979",2019-11-14 01:18:00,2.54,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.78624,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195980",2019-11-14 01:19:00,2.194,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.66717,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195981",2019-11-14 01:20:00,2.79285,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.67851,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195982",2019-11-14 01:21:00,2.67491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.66717,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195983",2019-11-14 01:22:00,2.75685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.6615,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195984",2019-11-14 01:23:00,3.00337,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.66087,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195985",2019-11-14 01:24:00,3.2463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.66024,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"195986",2019-11-14 01:25:00,3.18761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.65457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195987",2019-11-14 01:26:00,3.25842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.66024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195988",2019-11-14 01:27:00,3.25803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.65457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195989",2019-11-14 01:28:00,3.25006,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.6489,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195990",2019-11-14 01:29:00,3.18452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.1,0.65898,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195991",2019-11-14 01:30:00,3.04397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.1,0.65457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195992",2019-11-14 01:31:00,3.04443,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.66591,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195993",2019-11-14 01:32:00,3.28508,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.3,0.65457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195994",2019-11-14 01:33:00,3.18966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.2,0.66087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195995",2019-11-14 01:34:00,3.12545,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.4,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195996",2019-11-14 01:35:00,3.0235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.7,0.66402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195997",2019-11-14 01:36:00,2.90125,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.7,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195998",2019-11-14 01:37:00,2.9872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.8,0.64953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"195999",2019-11-14 01:38:00,2.27459,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.8,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196000",2019-11-14 01:39:00,1.93077,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.8,0.65331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196001",2019-11-14 01:40:00,1.86853,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.7,0.65268,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196002",2019-11-14 01:41:00,1.96166,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.8,0.64764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196003",2019-11-14 01:42:00,2.9161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22.5,23,0.8,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196004",2019-11-14 01:43:00,4.06605,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.9,0.64512,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196005",2019-11-14 01:44:00,4.91569,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.9,0.65457,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196006",2019-11-14 01:45:00,3.96583,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.9,0.65457,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196007",2019-11-14 01:46:00,3.1063,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.9,0.66087,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196008",2019-11-14 01:47:00,2.75641,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.9,0.65898,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196009",2019-11-14 01:48:00,2.55842,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.8,0.65898,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196010",2019-11-14 01:49:00,2.83248,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.8,0.65961,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196011",2019-11-14 01:50:00,2.89162,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.7,0.65961,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196012",2019-11-14 01:51:00,2.7265,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.7,0.66024,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196013",2019-11-14 01:52:00,2.70659,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.6,0.65331,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196014",2019-11-14 01:53:00,2.89985,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.6,0.65961,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196015",2019-11-14 01:54:00,3.05401,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.7,0.63567,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196016",2019-11-14 01:55:00,3.16014,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.7,0.63504,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196017",2019-11-14 01:56:00,3.17776,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.7,0.63945,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196018",2019-11-14 01:57:00,3.06337,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.6,0.62937,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196019",2019-11-14 01:58:00,3.60041,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.5,0.62937,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196020",2019-11-14 01:59:00,3.20546,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.5,0.62937,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196021",2019-11-14 02:00:00,3.30668,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.4,0.62874,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196022",2019-11-14 02:01:00,3.33242,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.4,0.62874,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196023",2019-11-14 02:02:00,3.59808,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.5,0.62874,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196024",2019-11-14 02:03:00,3.05199,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.6,0.62307,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196025",2019-11-14 02:04:00,3.05072,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.3,0.62307,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196026",2019-11-14 02:05:00,2.94563,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.3,0.62874,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196027",2019-11-14 02:06:00,2.91901,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22.5,23,0.3,0.62874,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196028",2019-11-14 02:07:00,3.18548,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.2,0.62496,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196029",2019-11-14 02:08:00,2.85063,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.2,0.62307,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196030",2019-11-14 02:09:00,2.86638,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.2,0.63441,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196031",2019-11-14 02:10:00,2.76217,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.3,0.62937,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196032",2019-11-14 02:11:00,2.71056,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.4,0.63,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196033",2019-11-14 02:12:00,2.70438,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.4,0.63,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196034",2019-11-14 02:13:00,2.66369,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.3,0.62307,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196035",2019-11-14 02:14:00,2.51611,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.3,0.64134,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196036",2019-11-14 02:15:00,2.59152,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.4,0.64701,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196037",2019-11-14 02:16:00,2.56817,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.4,0.63567,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196038",2019-11-14 02:17:00,2.57715,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.5,0.64134,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196039",2019-11-14 02:18:00,2.57442,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.5,0.64134,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196040",2019-11-14 02:19:00,2.71913,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.6,0.64134,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196041",2019-11-14 02:20:00,2.70343,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.7,0.64134,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196042",2019-11-14 02:21:00,2.60595,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.7,0.64134,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196043",2019-11-14 02:22:00,2.7217,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.6,0.63,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196044",2019-11-14 02:23:00,2.9512,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.5,0.64071,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196045",2019-11-14 02:24:00,2.94455,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.3,0.63504,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196046",2019-11-14 02:25:00,2.99511,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.3,0.62622,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196047",2019-11-14 02:26:00,3.15259,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.3,0.63567,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196048",2019-11-14 02:27:00,3.27911,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.3,0.6237,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196049",2019-11-14 02:28:00,3.30347,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.3,0.65457,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196050",2019-11-14 02:29:00,3.05974,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.3,0.65457,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196051",2019-11-14 02:30:00,3.34201,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.3,0.65142,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196052",2019-11-14 02:31:00,3.04354,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.3,0.65709,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196053",2019-11-14 02:32:00,3.26705,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.2,0.65457,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196054",2019-11-14 02:33:00,3.55131,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.2,0.65394,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196055",2019-11-14 02:34:00,2.82504,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.2,0.64827,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196056",2019-11-14 02:35:00,2.82579,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.2,0.6489,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196057",2019-11-14 02:36:00,2.68623,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.2,0.66654,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196058",2019-11-14 02:37:00,2.65109,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,0.2,0.65394,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196059",2019-11-14 02:38:00,2.61109,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0.3,0.65394,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196060",2019-11-14 02:39:00,2.82034,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0.3,0.65394,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196061",2019-11-14 02:40:00,2.82309,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0.3,0.65961,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196062",2019-11-14 02:41:00,2.88329,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0.2,0.6426,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196063",2019-11-14 02:42:00,2.87807,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0.1,0.62307,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196064",2019-11-14 02:43:00,2.7667,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.62874,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196065",2019-11-14 02:44:00,2.40343,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.1,0.62937,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196066",2019-11-14 02:45:00,2.78771,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.1,0.64134,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196067",2019-11-14 02:46:00,2.50048,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.2,0.64134,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196068",2019-11-14 02:47:00,2.43406,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.2,0.65835,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196069",2019-11-14 02:48:00,2.36783,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.3,0.65457,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196070",2019-11-14 02:49:00,2.51091,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.2,0.66591,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196071",2019-11-14 02:50:00,2.62126,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.2,0.66024,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196072",2019-11-14 02:51:00,2.99715,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.1,0.66024,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196073",2019-11-14 02:52:00,2.95679,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.2,0.6489,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196074",2019-11-14 02:53:00,2.91906,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.2,0.6489,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196075",2019-11-14 02:54:00,2.97337,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.6489,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196076",2019-11-14 02:55:00,3.04471,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.65961,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196077",2019-11-14 02:56:00,3.01845,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.65268,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196078",2019-11-14 02:57:00,3.13778,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0.1,0.64827,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196079",2019-11-14 02:58:00,3.08615,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.65268,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196080",2019-11-14 02:59:00,3.06176,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.65457,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196081",2019-11-14 03:00:00,2.9184,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.64512,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196082",2019-11-14 03:01:00,2.77401,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.2,0.64764,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196083",2019-11-14 03:02:00,2.53923,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.3,0.6489,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196084",2019-11-14 03:03:00,2.3377,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.3,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196085",2019-11-14 03:04:00,1.97112,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.2,0.64764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196086",2019-11-14 03:05:00,2.53171,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.2,0.6363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196087",2019-11-14 03:06:00,3.32746,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.2,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196088",2019-11-14 03:07:00,4.3521,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.3,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196089",2019-11-14 03:08:00,5.45173,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.3,0.6363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196090",2019-11-14 03:09:00,4.38451,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.4,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196091",2019-11-14 03:10:00,3.44583,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.4,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196092",2019-11-14 03:11:00,2.72361,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.5,0.65331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196093",2019-11-14 03:12:00,2.57239,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.5,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196094",2019-11-14 03:13:00,2.50568,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.4,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196095",2019-11-14 03:14:00,2.46042,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.4,0.65394,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196096",2019-11-14 03:15:00,2.57936,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.3,0.65583,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196097",2019-11-14 03:16:00,2.44345,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.2,0.66024,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196098",2019-11-14 03:17:00,2.42544,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.3,0.65457,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196099",2019-11-14 03:18:00,2.04613,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.2,0.65457,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196100",2019-11-14 03:19:00,2.64294,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.65457,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196101",2019-11-14 03:20:00,2.57305,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.66024,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196102",2019-11-14 03:21:00,2.67417,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.64827,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196103",2019-11-14 03:22:00,2.89566,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.65835,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196104",2019-11-14 03:23:00,3.05934,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.65205,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196105",2019-11-14 03:24:00,3.1179,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0.1,0.65961,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196106",2019-11-14 03:25:00,3.17346,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.64827,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196107",2019-11-14 03:26:00,3.21856,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,0,0.62937,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196108",2019-11-14 03:27:00,3.22046,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.1,0.6237,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196109",2019-11-14 03:28:00,3.18143,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.2,0.63441,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196110",2019-11-14 03:29:00,3.15638,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.3,0.64197,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"196111",2019-11-14 03:30:00,3.19814,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.2,0.64197,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196112",2019-11-14 03:31:00,3.71484,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.2,0.64071,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196113",2019-11-14 03:32:00,3.70462,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.2,0.64071,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196114",2019-11-14 03:33:00,3.20084,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.1,0.63567,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196115",2019-11-14 03:34:00,3.13859,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22.5,23,-0.2,0.63567,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196116",2019-11-14 03:35:00,3.20139,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22.5,23,-0.3,0.63567,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196117",2019-11-14 03:36:00,3.39613,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22.5,23,-0.3,0.6237,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196118",2019-11-14 03:37:00,3.14766,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22.5,23,-0.4,0.63,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196119",2019-11-14 03:38:00,3.20748,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.6,0.63567,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196120",2019-11-14 03:39:00,3.13276,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.62874,0,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
