"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"196121",2019-11-14 03:40:00,3.05854,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.3,0.62874,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196122",2019-11-14 03:41:00,3.23724,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.62307,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196123",2019-11-14 03:42:00,3.21167,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.62874,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196124",2019-11-14 03:43:00,3.16024,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.7,0.62874,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196125",2019-11-14 03:44:00,3.13367,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.9,0.64134,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196126",2019-11-14 03:45:00,3.13329,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.9,0.63,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196127",2019-11-14 03:46:00,2.98353,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.9,0.63819,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196128",2019-11-14 03:47:00,2.76701,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.8,0.63,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196129",2019-11-14 03:48:00,2.567,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.8,0.6363,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196130",2019-11-14 03:49:00,2.68746,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.8,0.63,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196131",2019-11-14 03:50:00,2.61246,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.6,0.63504,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196132",2019-11-14 03:51:00,3.25188,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.6,0.63504,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196133",2019-11-14 03:52:00,3.44356,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.7,0.63504,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196134",2019-11-14 03:53:00,3.18151,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.7,0.63441,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196135",2019-11-14 03:54:00,3.19623,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.7,0.62937,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196136",2019-11-14 03:55:00,3.15216,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.6,0.63504,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196137",2019-11-14 03:56:00,3.1632,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.62937,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196138",2019-11-14 03:57:00,3.18574,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.62937,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196139",2019-11-14 03:58:00,3.27068,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.62874,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196140",2019-11-14 03:59:00,3.21183,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.63504,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196141",2019-11-14 04:00:00,3.2096,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.76104,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196142",2019-11-14 04:01:00,3.13577,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.82404,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196143",2019-11-14 04:02:00,3.1092,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.81144,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196144",2019-11-14 04:03:00,3.50764,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.74151,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196145",2019-11-14 04:04:00,3.10394,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.73647,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196146",2019-11-14 04:05:00,3.0322,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.66213,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196147",2019-11-14 04:06:00,3.61577,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.65898,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196148",2019-11-14 04:07:00,3.24175,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.65394,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196149",2019-11-14 04:08:00,3.22932,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.66087,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196150",2019-11-14 04:09:00,2.84149,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.66024,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196151",2019-11-14 04:10:00,2.89181,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.66591,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196152",2019-11-14 04:11:00,2.94383,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.65394,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196153",2019-11-14 04:12:00,2.82141,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.65142,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196154",2019-11-14 04:13:00,2.81423,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.6615,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196155",2019-11-14 04:14:00,2.8052,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.66654,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196156",2019-11-14 04:15:00,2.80711,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.66087,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196157",2019-11-14 04:16:00,2.77711,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.63504,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196158",2019-11-14 04:17:00,2.68248,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.62937,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196159",2019-11-14 04:18:00,2.69322,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.4,0.63693,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196160",2019-11-14 04:19:00,2.82256,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.63252,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196161",2019-11-14 04:20:00,2.9547,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.6,0.63567,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196162",2019-11-14 04:21:00,2.88484,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.8,0.66087,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196163",2019-11-14 04:22:00,2.81021,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.8,0.66654,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196164",2019-11-14 04:23:00,2.54012,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.8,0.65457,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196165",2019-11-14 04:24:00,2.27337,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.8,0.65961,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196166",2019-11-14 04:25:00,1.95824,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.8,0.64827,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196167",2019-11-14 04:26:00,2.62448,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.7,0.64827,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196168",2019-11-14 04:27:00,3.38024,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.7,0.65394,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196169",2019-11-14 04:28:00,4.04011,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.7,0.65457,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196170",2019-11-14 04:29:00,5.48526,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.8,0.66654,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196171",2019-11-14 04:30:00,5.19802,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.8,0.66087,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196172",2019-11-14 04:31:00,3.58786,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.7,0.66024,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196173",2019-11-14 04:32:00,3.34111,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.7,0.6552,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196174",2019-11-14 04:33:00,3.00611,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.7,0.6552,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196175",2019-11-14 04:34:00,3.05998,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.6,0.66024,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196176",2019-11-14 04:35:00,2.97659,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.6,0.65457,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196177",2019-11-14 04:36:00,2.93646,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.65457,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196178",2019-11-14 04:37:00,2.8405,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.6,0.64953,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196179",2019-11-14 04:38:00,2.65271,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.65394,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196180",2019-11-14 04:39:00,2.9122,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.65394,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,0,1,1,1
"196181",2019-11-14 04:40:00,2.96449,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.64827,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,0,1,1,1
"196182",2019-11-14 04:41:00,2.92657,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.5,0.64764,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,0,1,1,1
"196183",2019-11-14 04:42:00,2.84556,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.6,0.64764,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,0,1,1,1
"196184",2019-11-14 04:43:00,2.96456,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.6,0.66087,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,0,1,1,1
"196185",2019-11-14 04:44:00,2.83838,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.6,0.6489,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"196186",2019-11-14 04:45:00,3.11216,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,21.5,22.5,23,-0.7,0.66465,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"196187",2019-11-14 04:46:00,2.81888,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.7,0.65709,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"196188",2019-11-14 04:47:00,2.80258,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.7,0.64953,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"196189",2019-11-14 04:48:00,2.775,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.7,0.65457,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"196190",2019-11-14 04:49:00,2.89495,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.7,0.65394,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"196191",2019-11-14 04:50:00,2.75197,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.6,0.65394,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"196192",2019-11-14 04:51:00,2.81001,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.6,0.65079,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"196193",2019-11-14 04:52:00,2.90352,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.5,0.6489,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"196194",2019-11-14 04:53:00,3.07286,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.5,0.64764,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"196195",2019-11-14 04:54:00,3.15159,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.4,0.6426,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"196196",2019-11-14 04:55:00,3.24019,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22.5,23,-0.5,0.64764,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"196197",2019-11-14 04:56:00,3.24552,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.6,0.65142,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"196198",2019-11-14 04:57:00,3.30942,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.6,0.64827,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"196199",2019-11-14 04:58:00,3.12997,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.64827,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"196200",2019-11-14 04:59:00,3.33743,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.66087,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"196201",2019-11-14 05:00:00,3.24714,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,1.0017,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"196202",2019-11-14 05:01:00,3.20476,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.90783,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"196203",2019-11-14 05:02:00,3.11816,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.86877,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"196204",2019-11-14 05:03:00,3.04689,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.84672,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"196205",2019-11-14 05:04:00,3.20643,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.83349,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"196206",2019-11-14 05:05:00,3.06466,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.81837,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"196207",2019-11-14 05:06:00,2.86994,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.81837,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"196208",2019-11-14 05:07:00,2.80518,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.81774,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"196209",2019-11-14 05:08:00,3.09072,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.80325,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"196210",2019-11-14 05:09:00,2.80482,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.80577,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"196211",2019-11-14 05:10:00,2.85005,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.80703,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"196212",2019-11-14 05:11:00,2.84506,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.80514,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"196213",2019-11-14 05:12:00,2.92658,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1.1,0.80514,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"196214",2019-11-14 05:13:00,2.86939,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.80577,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196215",2019-11-14 05:14:00,2.86978,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.80577,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196216",2019-11-14 05:15:00,2.82352,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.80514,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196217",2019-11-14 05:16:00,2.80586,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.79947,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196218",2019-11-14 05:17:00,2.80086,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1.1,0.8001,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196219",2019-11-14 05:18:00,2.77551,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1.1,0.79947,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196220",2019-11-14 05:19:00,2.93887,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1.1,0.80262,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196221",2019-11-14 05:20:00,2.85321,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1.1,0.80199,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196222",2019-11-14 05:21:00,2.86107,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1.1,0.79947,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196223",2019-11-14 05:22:00,2.88553,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.80451,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196224",2019-11-14 05:23:00,2.99767,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.79254,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"196225",2019-11-14 05:24:00,3.14846,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.79254,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"196226",2019-11-14 05:25:00,3.10363,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1.1,0.78372,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"196227",2019-11-14 05:26:00,3.15091,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1.1,0.7875,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"196228",2019-11-14 05:27:00,3.27461,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1.1,0.78687,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"196229",2019-11-14 05:28:00,3.19698,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1.1,0.78057,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"196230",2019-11-14 05:29:00,3.18713,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1.1,0.79884,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196231",2019-11-14 05:30:00,3.11313,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1.1,0.79821,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196232",2019-11-14 05:31:00,3.22738,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.79254,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196233",2019-11-14 05:32:00,3.25463,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.79821,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196234",2019-11-14 05:33:00,2.99818,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.7875,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196235",2019-11-14 05:34:00,3.36895,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.78687,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196236",2019-11-14 05:35:00,3.13718,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.79128,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196237",2019-11-14 05:36:00,2.95774,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.78057,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196238",2019-11-14 05:37:00,2.9842,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.81207,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196239",2019-11-14 05:38:00,2.96547,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.8001,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196240",2019-11-14 05:39:00,2.87269,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.80514,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196241",2019-11-14 05:40:00,2.95819,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.79884,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196242",2019-11-14 05:41:00,2.95471,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.80136,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196243",2019-11-14 05:42:00,2.87297,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.80262,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196244",2019-11-14 05:43:00,2.78493,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.81144,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196245",2019-11-14 05:44:00,2.80673,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.81144,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196246",2019-11-14 05:45:00,2.49679,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.81711,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196247",2019-11-14 05:46:00,2.89874,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.81207,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196248",2019-11-14 05:47:00,2.69882,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.81144,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196249",2019-11-14 05:48:00,2.9163,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.80577,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196250",2019-11-14 05:49:00,2.88921,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.79947,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196251",2019-11-14 05:50:00,2.85979,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.79947,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196252",2019-11-14 05:51:00,2.99607,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.6,0.77427,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196253",2019-11-14 05:52:00,3.02228,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.6,0.77931,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196254",2019-11-14 05:53:00,3.52716,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.77364,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"196255",2019-11-14 05:54:00,3.25845,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.77364,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"196256",2019-11-14 05:55:00,3.27708,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.76797,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"196257",2019-11-14 05:56:00,3.35237,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.79317,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"196258",2019-11-14 05:57:00,3.42923,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.79884,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"196259",2019-11-14 05:58:00,3.34315,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.79947,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"196260",2019-11-14 05:59:00,3.36004,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.79947,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196261",2019-11-14 06:00:00,3.29708,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.79821,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196262",2019-11-14 06:01:00,3.22912,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.80577,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196263",2019-11-14 06:02:00,2.86147,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.79317,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196264",2019-11-14 06:03:00,3.10105,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.79758,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196265",2019-11-14 06:04:00,3.20775,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.79884,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196266",2019-11-14 06:05:00,3.10028,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.79317,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196267",2019-11-14 06:06:00,2.52561,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.79317,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196268",2019-11-14 06:07:00,3.07735,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-1,0.80451,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196269",2019-11-14 06:08:00,3.12614,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.7875,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196270",2019-11-14 06:09:00,3.01813,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.79065,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196271",2019-11-14 06:10:00,2.94533,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.79317,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196272",2019-11-14 06:11:00,2.92628,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.79002,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196273",2019-11-14 06:12:00,2.66441,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.9,0.79128,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196274",2019-11-14 06:13:00,2.55877,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.79884,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196275",2019-11-14 06:14:00,2.82878,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.79947,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196276",2019-11-14 06:15:00,2.76792,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.79884,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196277",2019-11-14 06:16:00,2.74545,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.7938,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196278",2019-11-14 06:17:00,2.60841,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.79443,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196279",2019-11-14 06:18:00,2.87708,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.7938,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196280",2019-11-14 06:19:00,2.84725,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.79317,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196281",2019-11-14 06:20:00,2.88211,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.78687,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196282",2019-11-14 06:21:00,2.68238,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.6,0.78687,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196283",2019-11-14 06:22:00,2.91176,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.79317,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196284",2019-11-14 06:23:00,3.12383,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.78624,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196285",2019-11-14 06:24:00,3.37538,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.78624,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196286",2019-11-14 06:25:00,3.27043,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.78624,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196287",2019-11-14 06:26:00,3.42608,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.6,0.77805,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196288",2019-11-14 06:27:00,3.27993,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.5,0.7749,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196289",2019-11-14 06:28:00,3.25109,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.5,0.79254,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196290",2019-11-14 06:29:00,3.37412,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.4,0.79254,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196291",2019-11-14 06:30:00,3.23074,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.2,0.79191,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196292",2019-11-14 06:31:00,3.22277,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.4,0.78687,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196293",2019-11-14 06:32:00,3.22088,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.4,0.78057,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196294",2019-11-14 06:33:00,3.4521,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.5,0.78372,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196295",2019-11-14 06:34:00,3.14632,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.6,0.78561,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196296",2019-11-14 06:35:00,3.12717,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.77994,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196297",2019-11-14 06:36:00,3.07811,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.76167,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196298",2019-11-14 06:37:00,3.03471,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.5,0.7434,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196299",2019-11-14 06:38:00,2.98331,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.6,0.75096,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196300",2019-11-14 06:39:00,3.14791,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.6,0.75474,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196301",2019-11-14 06:40:00,2.87482,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.7434,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196302",2019-11-14 06:41:00,2.8787,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.95571,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196303",2019-11-14 06:42:00,2.85301,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.8,0.96012,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196304",2019-11-14 06:43:00,2.78087,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22.5,23,-0.7,0.86751,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196305",2019-11-14 06:44:00,2.81364,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.7,0.85428,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196306",2019-11-14 06:45:00,2.75626,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.8,0.7434,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196307",2019-11-14 06:46:00,2.79993,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.7,2.18547,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196308",2019-11-14 06:47:00,2.6687,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.8,2.1609,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196309",2019-11-14 06:48:00,2.83635,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.8,0.80577,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196310",2019-11-14 06:49:00,2.77489,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.7,0.76734,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196311",2019-11-14 06:50:00,2.83688,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.7,0.76671,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196312",2019-11-14 06:51:00,2.98127,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.7,0.77301,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196313",2019-11-14 06:52:00,3.03664,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.8,0.76734,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196314",2019-11-14 06:53:00,3.47246,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.7,0.75852,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196315",2019-11-14 06:54:00,3.24828,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.6,0.7434,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196316",2019-11-14 06:55:00,3.23972,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.6,0.75537,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196317",2019-11-14 06:56:00,3.29112,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.5,0.76041,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196318",2019-11-14 06:57:00,3.37256,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.5,0.75978,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196319",2019-11-14 06:58:00,3.3138,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.5,0.75978,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196320",2019-11-14 06:59:00,3.28896,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.4,0.75789,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196321",2019-11-14 07:00:00,3.12943,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.4,0.75033,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196322",2019-11-14 07:01:00,3.24952,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.3,0.76041,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196323",2019-11-14 07:02:00,3.26562,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.2,0.7434,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196324",2019-11-14 07:03:00,3.25614,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.2,0.77364,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196325",2019-11-14 07:04:00,3.25438,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.2,0.76104,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196326",2019-11-14 07:05:00,3.16447,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.2,0.74781,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196327",2019-11-14 07:06:00,3.24608,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,0,0.76167,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196328",2019-11-14 07:07:00,3.22539,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,0.1,0.74907,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196329",2019-11-14 07:08:00,2.92582,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,0.2,0.74907,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196330",2019-11-14 07:09:00,2.85512,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,0.3,0.76041,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196331",2019-11-14 07:10:00,2.85588,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,0.3,0.76041,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196332",2019-11-14 07:11:00,2.60335,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,0.1,0.7434,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196333",2019-11-14 07:12:00,2.66817,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.2,0.76104,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196334",2019-11-14 07:13:00,2.5886,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.3,0.7875,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196335",2019-11-14 07:14:00,2.83086,8,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.3,0.7749,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196336",2019-11-14 07:15:00,2.91128,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,-0.1,0.78687,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196337",2019-11-14 07:16:00,2.68039,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,23,0.1,0.7749,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196338",2019-11-14 07:17:00,2.7058,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,0.1,0.79254,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196339",2019-11-14 07:18:00,2.90709,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,0,0.79884,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196340",2019-11-14 07:19:00,2.79291,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.2,0.79191,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196341",2019-11-14 07:20:00,2.97444,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.4,0.77427,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196342",2019-11-14 07:21:00,3.05368,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.4,0.79821,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196343",2019-11-14 07:22:00,3.20502,12,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.3,0.77994,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196344",2019-11-14 07:23:00,3.00263,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.3,0.78561,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196345",2019-11-14 07:24:00,3.29437,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.4,0.78624,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196346",2019-11-14 07:25:00,3.34267,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.5,0.79821,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196347",2019-11-14 07:26:00,3.34091,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.5,0.7686,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196348",2019-11-14 07:27:00,3.20096,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.5,0.73395,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196349",2019-11-14 07:28:00,3.31161,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.4,0.76671,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196350",2019-11-14 07:29:00,3.27504,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.4,0.76167,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196351",2019-11-14 07:30:00,3.26616,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.2,0.77175,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196352",2019-11-14 07:31:00,3.10029,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.2,0.76482,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196353",2019-11-14 07:32:00,3.00706,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.2,0.78687,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196354",2019-11-14 07:33:00,3.21661,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.4,0.79191,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196355",2019-11-14 07:34:00,3.22377,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.3,0.77805,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196356",2019-11-14 07:35:00,3.00938,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.3,0.77994,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196357",2019-11-14 07:36:00,2.93388,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.3,0.77427,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196358",2019-11-14 07:37:00,2.94514,17,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.3,0.76734,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"196359",2019-11-14 07:38:00,3.00026,19,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.3,0.75537,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"196360",2019-11-14 07:39:00,2.92399,19,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.3,0.75411,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"196361",2019-11-14 07:40:00,3.15847,20,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.2,0.74781,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"196362",2019-11-14 07:41:00,2.77635,20,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,-0.2,0.73647,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"196363",2019-11-14 07:42:00,2.90862,21,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,-0.2,0.74844,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"196364",2019-11-14 07:43:00,2.95037,21,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,-0.2,0.74907,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196365",2019-11-14 07:44:00,2.88541,22,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,-0.1,0.73647,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196366",2019-11-14 07:45:00,2.85576,21,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,-0.1,0.73584,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196367",2019-11-14 07:46:00,2.74952,22,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0,0.74214,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196368",2019-11-14 07:47:00,2.5882,22,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,0,0.72954,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196369",2019-11-14 07:48:00,3.01795,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,0,0.72954,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196370",2019-11-14 07:49:00,2.91024,25,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,0,0.71757,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196371",2019-11-14 07:50:00,2.93489,25,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,23,0.1,0.71946,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196372",2019-11-14 07:51:00,3.06379,25,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.71694,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196373",2019-11-14 07:52:00,3.20257,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.70623,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196374",2019-11-14 07:53:00,3.3336,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.2,0.71064,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196375",2019-11-14 07:54:00,3.95275,25,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.2,0.70497,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196376",2019-11-14 07:55:00,3.30362,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.69804,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196377",2019-11-14 07:56:00,3.31049,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.69237,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196378",2019-11-14 07:57:00,3.29704,28,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.68985,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"196379",2019-11-14 07:58:00,3.28872,28,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.693,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196380",2019-11-14 07:59:00,3.24036,30,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.68607,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196381",2019-11-14 08:00:00,3.1806,29,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.69111,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196382",2019-11-14 08:01:00,3.13171,30,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.6741,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196383",2019-11-14 08:02:00,3.20915,31,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.66717,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196384",2019-11-14 08:03:00,3.26634,32,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.2,0.66654,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196385",2019-11-14 08:04:00,3.19646,33,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.2,0.65457,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196386",2019-11-14 08:05:00,3.05748,34,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.2,0.6426,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196387",2019-11-14 08:06:00,3.0102,35,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.64197,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196388",2019-11-14 08:07:00,3.45659,36,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.64134,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"196389",2019-11-14 08:08:00,3.13612,37,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.62937,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"196390",2019-11-14 08:09:00,2.85366,38,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.62559,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"196391",2019-11-14 08:10:00,3.16328,39,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.61614,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"196392",2019-11-14 08:11:00,2.77487,41,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.59094,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"196393",2019-11-14 08:12:00,3.14665,42,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.1,0.59724,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196394",2019-11-14 08:13:00,2.78061,43,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.2,0.59157,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196395",2019-11-14 08:14:00,2.90019,44,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.2,0.567,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196396",2019-11-14 08:15:00,2.73692,46,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.3,0.57141,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196397",2019-11-14 08:16:00,2.61982,48,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.4,0.55377,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196398",2019-11-14 08:17:00,2.69699,49,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.4,0.54747,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196399",2019-11-14 08:18:00,2.95231,51,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.5,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196400",2019-11-14 08:19:00,2.87175,51,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.6,0.52857,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196401",2019-11-14 08:20:00,3.03247,53,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.7,0.5166,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196402",2019-11-14 08:21:00,3.02371,54,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.9,0.51534,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196403",2019-11-14 08:22:00,3.09953,56,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1,0.49833,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"196404",2019-11-14 08:23:00,3.16959,59,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1.1,0.49581,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"196405",2019-11-14 08:24:00,3.21277,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1.1,0.47124,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"196406",2019-11-14 08:25:00,3.23266,66,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1.1,0.45234,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"196407",2019-11-14 08:26:00,3.24857,71,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1,0.42714,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"196408",2019-11-14 08:27:00,3.16446,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.9,0.39627,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"196409",2019-11-14 08:28:00,3.20351,81,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.9,0.38304,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196410",2019-11-14 08:29:00,3.23267,88,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.8,0.35469,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196411",2019-11-14 08:30:00,3.28729,91,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.7,0.32949,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196412",2019-11-14 08:31:00,3.33539,95,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.7,0.31122,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196413",2019-11-14 08:32:00,3.22339,96,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.7,0.30744,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196414",2019-11-14 08:33:00,3.19328,96,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.7,0.31059,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196415",2019-11-14 08:34:00,3.3107,96,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.8,0.30681,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196416",2019-11-14 08:35:00,3.05543,96,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.9,0.3087,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196417",2019-11-14 08:36:00,3.26935,95,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.9,0.30807,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196418",2019-11-14 08:37:00,3.07079,94,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.9,0.32571,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"196419",2019-11-14 08:38:00,2.94468,93,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.9,0.32193,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196420",2019-11-14 08:39:00,2.87429,92,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,0.9,0.32697,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196421",2019-11-14 08:40:00,2.87898,90,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1,0.33327,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196422",2019-11-14 08:41:00,3.20263,87,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1,0.34209,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"196423",2019-11-14 08:42:00,2.7924,84,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1.1,0.36981,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196424",2019-11-14 08:43:00,2.84316,84,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1.2,0.38367,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196425",2019-11-14 08:44:00,2.85388,83,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1.3,0.38367,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196426",2019-11-14 08:45:00,2.75345,86,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1.3,0.3654,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196427",2019-11-14 08:46:00,2.72348,91,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1.4,0.37674,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196428",2019-11-14 08:47:00,3.13198,93,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1.4,0.36477,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"196429",2019-11-14 08:48:00,2.97265,101,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1.3,0.33957,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196430",2019-11-14 08:49:00,2.87482,124,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1.3,0.31311,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196431",2019-11-14 08:50:00,3.08532,147,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22,22.5,1.2,0.43155,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196432",2019-11-14 08:51:00,3.12705,169,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,22.5,1.3,0.46179,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196433",2019-11-14 08:52:00,3.1003,180,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,22.5,1.3,1.86921,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196434",2019-11-14 08:53:00,3.18106,173,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,22.5,1.2,0.3465,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196435",2019-11-14 08:54:00,3.35579,182,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,22.5,1.3,0.34587,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196436",2019-11-14 08:55:00,3.25546,193,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,22.5,1.4,0.21357,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196437",2019-11-14 08:56:00,3.26199,204,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21,22.5,22.5,1.5,0.16947,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196438",2019-11-14 08:57:00,3.30356,224,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21,22.5,22.5,1.5,0.12474,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196439",2019-11-14 08:58:00,3.2925,232,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21,22.5,22.5,1.6,0.09324,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196440",2019-11-14 08:59:00,3.31657,239,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21,22.5,22.5,1.7,0.05607,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
