"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"196441",2019-11-14 09:00:00,3.42524,245,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21,22.5,22.5,1.7,-0.02835,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196442",2019-11-14 09:01:00,3.00164,250,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21,22.5,22.5,1.7,-0.06993,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196443",2019-11-14 09:02:00,3.3351,250,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21,22.5,22.5,1.8,-0.07623,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196444",2019-11-14 09:03:00,3.33487,251,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21,22.5,23,1.8,0.03717,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196445",2019-11-14 09:04:00,3.2268,263,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21,22.5,23,1.8,-0.03843,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196446",2019-11-14 09:05:00,3.18829,269,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21,22.5,23,1.9,-0.22113,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196447",2019-11-14 09:06:00,3.18247,305,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21,22.5,23,1.8,-0.2961,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196448",2019-11-14 09:07:00,3.16966,318,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21,22.5,23,1.9,-0.32823,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196449",2019-11-14 09:08:00,2.96368,327,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21,22.5,23,2,-0.34839,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196450",2019-11-14 09:09:00,3.04958,334,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21,22.5,23,2.1,-0.30996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196451",2019-11-14 09:10:00,2.78593,340,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21,22.5,23,2.2,-0.30366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196452",2019-11-14 09:11:00,2.70192,341,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,2.3,-0.40383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"196453",2019-11-14 09:12:00,2.67866,314,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,2.5,-0.36477,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196454",2019-11-14 09:13:00,2.68971,340,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,2.6,-0.44793,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196455",2019-11-14 09:14:00,2.60016,345,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,2.7,-0.46746,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196456",2019-11-14 09:15:00,2.6661,310,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,3,-0.4032,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196457",2019-11-14 09:16:00,2.58642,204,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,3.1,-0.09513,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196458",2019-11-14 09:17:00,2.94024,209,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,3.1,-0.12726,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196459",2019-11-14 09:18:00,2.76023,241,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,3.2,-0.2205,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196460",2019-11-14 09:19:00,2.67661,224,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,3.3,-0.15183,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196461",2019-11-14 09:20:00,2.89779,186,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,3.3,-0.00756,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196462",2019-11-14 09:21:00,3.09185,172,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,3.4,0.0189,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196463",2019-11-14 09:22:00,3.1727,166,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,3.5,0.03024,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196464",2019-11-14 09:23:00,3.34581,160,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,3.8,0.02646,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196465",2019-11-14 09:24:00,3.37975,187,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,3.9,-0.03339,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196466",2019-11-14 09:25:00,3.38769,218,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,3.9,-0.17073,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196467",2019-11-14 09:26:00,3.19812,221,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4,-0.16443,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196468",2019-11-14 09:27:00,3.59748,173,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4,-0.02583,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196469",2019-11-14 09:28:00,3.13211,174,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.2,-0.0378,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196470",2019-11-14 09:29:00,3.37959,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.2,-0.12096,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196471",2019-11-14 09:30:00,3.52059,247,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.3,-0.2961,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196472",2019-11-14 09:31:00,3.10543,288,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.2,-0.46683,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196473",2019-11-14 09:32:00,3.09602,297,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.2,-0.30177,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196474",2019-11-14 09:33:00,3.03622,219,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.2,-0.17388,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196475",2019-11-14 09:34:00,3.10916,202,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.4,-0.18396,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196476",2019-11-14 09:35:00,2.99741,183,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.4,-0.09513,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196477",2019-11-14 09:36:00,2.90015,177,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.4,-0.0882,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196478",2019-11-14 09:37:00,2.84061,190,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.6,-0.12915,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196479",2019-11-14 09:38:00,2.77949,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.4,-0.12033,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196480",2019-11-14 09:39:00,2.68609,185,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.2,-0.11403,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196481",2019-11-14 09:40:00,2.43078,191,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4,-0.1575,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196482",2019-11-14 09:41:00,2.69286,201,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4,-0.1575,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"196483",2019-11-14 09:42:00,2.59185,202,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.7,-0.1449,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196484",2019-11-14 09:43:00,2.58419,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,5,-0.1638,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196485",2019-11-14 09:44:00,2.64626,245,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,5.3,-0.22239,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196486",2019-11-14 09:45:00,2.57098,236,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,5,-0.44856,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196487",2019-11-14 09:46:00,2.54905,277,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.5,-0.25389,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196488",2019-11-14 09:47:00,2.92099,201,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,3.7,-0.1827,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196489",2019-11-14 09:48:00,2.55928,194,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.8,-0.15876,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196490",2019-11-14 09:49:00,2.5245,187,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,5.4,-0.16569,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196491",2019-11-14 09:50:00,2.86853,196,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,5.5,-0.2205,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196492",2019-11-14 09:51:00,3.13535,199,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,5.1,-0.23121,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196493",2019-11-14 09:52:00,3.39292,206,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,5.2,-0.26397,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196494",2019-11-14 09:53:00,3.23187,213,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,5.3,-0.27342,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196495",2019-11-14 09:54:00,3.27687,218,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,5.2,-0.30429,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196496",2019-11-14 09:55:00,3.30744,212,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.8,-0.29043,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196497",2019-11-14 09:56:00,3.33144,218,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.9,-0.30303,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196498",2019-11-14 09:57:00,3.25491,224,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.8,-0.32193,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196499",2019-11-14 09:58:00,3.19989,223,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.6,-0.31059,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196500",2019-11-14 09:59:00,3.14392,244,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.6,-0.35658,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196501",2019-11-14 10:00:00,3.14104,327,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.8,-0.63945,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196502",2019-11-14 10:01:00,3.47972,345,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,5.1,-0.68544,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196503",2019-11-14 10:02:00,3.01303,381,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.7,-0.78309,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196504",2019-11-14 10:03:00,2.97629,376,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.6,-0.87129,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196505",2019-11-14 10:04:00,2.87296,298,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.8,-0.6741,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196506",2019-11-14 10:05:00,2.79924,368,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,4.6,-0.98973,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196507",2019-11-14 10:06:00,2.69195,385,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,5,-0.88326,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196508",2019-11-14 10:07:00,2.51825,344,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,5.6,-0.56196,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196509",2019-11-14 10:08:00,2.51991,253,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,6.1,-0.44541,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196510",2019-11-14 10:09:00,2.55094,248,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,6.4,-0.94563,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196511",2019-11-14 10:10:00,2.46432,529,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,6.7,-1.11006,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196512",2019-11-14 10:11:00,2.41608,508,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,6.4,-1.04013,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196513",2019-11-14 10:12:00,2.41915,491,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,6.9,-0.79506,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196514",2019-11-14 10:13:00,2.50734,468,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,6.9,-0.71253,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196515",2019-11-14 10:14:00,2.4856,467,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,6.8,-0.8442,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196516",2019-11-14 10:15:00,2.45419,485,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,7,-1.02186,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196517",2019-11-14 10:16:00,2.5748,511,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,7.8,-1.27386,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196518",2019-11-14 10:17:00,2.73536,474,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,8.1,-1.19889,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196519",2019-11-14 10:18:00,2.6408,465,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,7.4,-1.18125,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196520",2019-11-14 10:19:00,2.39171,499,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,7.4,-1.24866,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196521",2019-11-14 10:20:00,2.82388,493,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,8.5,-1.18818,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196522",2019-11-14 10:21:00,2.55169,437,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,8.9,-1.02753,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"196523",2019-11-14 10:22:00,3.01406,407,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,8.4,-0.9639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196524",2019-11-14 10:23:00,3.15325,401,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,9.1,-0.91476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196525",2019-11-14 10:24:00,3.02642,395,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,8.7,-0.90531,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196526",2019-11-14 10:25:00,3.04699,392,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,8.5,-0.92106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196527",2019-11-14 10:26:00,2.56658,353,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,8.1,-0.77805,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196528",2019-11-14 10:27:00,2.95869,386,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,7.5,-0.78309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196529",2019-11-14 10:28:00,2.8642,350,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,7.3,-0.72576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196530",2019-11-14 10:29:00,2.68826,261,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,7.3,-0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196531",2019-11-14 10:30:00,2.51648,236,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,7.7,-0.46053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196532",2019-11-14 10:31:00,2.43975,253,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,6.8,-0.46746,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196533",2019-11-14 10:32:00,2.27597,231,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,7.4,-0.44793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196534",2019-11-14 10:33:00,2.25518,241,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,7.5,-0.46053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196535",2019-11-14 10:34:00,2.26769,262,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,6.7,-0.54306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196536",2019-11-14 10:35:00,1.97498,288,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,23,23,6.9,-0.63693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196537",2019-11-14 10:36:00,2.20373,362,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.1,-0.87003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196538",2019-11-14 10:37:00,2.15162,359,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.2,-0.85554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196539",2019-11-14 10:38:00,2.13967,384,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.1,-0.98973,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196540",2019-11-14 10:39:00,2.13992,427,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7,-1.07289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196541",2019-11-14 10:40:00,2.14255,441,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.5,-1.15983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196542",2019-11-14 10:41:00,2.13724,462,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,6.4,-1.20834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196543",2019-11-14 10:42:00,1.92582,471,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,5.8,-1.21149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196544",2019-11-14 10:43:00,2.18813,454,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,6,-1.17306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196545",2019-11-14 10:44:00,2.0595,437,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,6,-1.11636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196546",2019-11-14 10:45:00,2.04007,438,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,6.8,-1.14849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196547",2019-11-14 10:46:00,2.05457,400,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.5,-1.07289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196548",2019-11-14 10:47:00,2.05796,406,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.9,-1.16613,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196549",2019-11-14 10:48:00,1.81092,443,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.8,-1.24173,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196550",2019-11-14 10:49:00,2.14579,498,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.5,-1.449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196551",2019-11-14 10:50:00,2.60714,530,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.4,-1.50759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196552",2019-11-14 10:51:00,2.08936,546,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.6,-1.69407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196553",2019-11-14 10:52:00,2.09429,607,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.9,-1.65186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196554",2019-11-14 10:53:00,2.05486,577,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.3,-1.68273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196555",2019-11-14 10:54:00,2.08409,591,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,7.9,-1.56303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196556",2019-11-14 10:55:00,1.84997,597,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,8.5,-1.38159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196557",2019-11-14 10:56:00,2.02561,578,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,8.8,-1.24236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196558",2019-11-14 10:57:00,2.08666,537,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,8.6,-0.99099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196559",2019-11-14 10:58:00,2.10023,482,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,9.2,-0.25956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196560",2019-11-14 10:59:00,2.18264,443,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,10.1,-0.45423,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196561",2019-11-14 11:00:00,2.19177,393,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23,23,8.5,-0.41139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196562",2019-11-14 11:01:00,2.16741,347,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,7.8,-0.3591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196563",2019-11-14 11:02:00,2.09246,337,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,8.8,-0.39501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196564",2019-11-14 11:03:00,2.23761,375,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,9.5,-0.48573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196565",2019-11-14 11:04:00,2.26424,377,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,9.7,-0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196566",2019-11-14 11:05:00,2.24998,355,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,7.7,-0.36666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196567",2019-11-14 11:06:00,2.20114,273,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,8.3,-0.24633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196568",2019-11-14 11:07:00,2.22074,324,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,8.7,-0.25956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196569",2019-11-14 11:08:00,2.21732,313,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,8.9,-0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196570",2019-11-14 11:09:00,2.18875,343,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,8.6,-0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196571",2019-11-14 11:10:00,2.03329,345,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,8.7,-0.46179,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196572",2019-11-14 11:11:00,2.06329,343,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,8.4,-0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196573",2019-11-14 11:12:00,2.03561,334,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,8.1,-0.58716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196574",2019-11-14 11:13:00,2.02827,332,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,6.7,-0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196575",2019-11-14 11:14:00,2.00375,331,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,7.1,-0.62622,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196576",2019-11-14 11:15:00,2.02594,332,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,7.7,-0.63063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196577",2019-11-14 11:16:00,1.96838,328,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,7,-0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196578",2019-11-14 11:17:00,1.98854,328,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,7,-0.63063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196579",2019-11-14 11:18:00,1.96401,337,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,6.5,-0.65646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196580",2019-11-14 11:19:00,1.96824,359,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,6.3,-0.70056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196581",2019-11-14 11:20:00,1.68497,375,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,6.8,-0.75663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196582",2019-11-14 11:21:00,1.94661,402,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,7,-0.80703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196583",2019-11-14 11:22:00,1.95852,415,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,7,-0.83286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196584",2019-11-14 11:23:00,1.94339,457,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,23.5,23,7.1,-0.92484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196585",2019-11-14 11:24:00,1.93236,512,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,6.8,-0.95193,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196586",2019-11-14 11:25:00,1.92922,479,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,7.3,-0.92106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196587",2019-11-14 11:26:00,1.92329,464,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,7.5,-0.85176,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196588",2019-11-14 11:27:00,1.93215,443,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,8.1,-0.81396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196589",2019-11-14 11:28:00,2.00906,435,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,8,-0.76986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196590",2019-11-14 11:29:00,2.43489,437,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,8,-0.73206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196591",2019-11-14 11:30:00,1.98426,426,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,7.5,-0.72765,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196592",2019-11-14 11:31:00,2.03366,433,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,7.1,-0.72072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196593",2019-11-14 11:32:00,2.04789,433,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,7.5,-0.70623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196594",2019-11-14 11:33:00,2.00662,444,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,7.9,-0.71568,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196595",2019-11-14 11:34:00,2.01243,436,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,7.9,-0.66969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196596",2019-11-14 11:35:00,2.22747,418,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,8,-0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196597",2019-11-14 11:36:00,2.23971,398,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,7.5,-0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196598",2019-11-14 11:37:00,2.0865,396,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,7.2,-0.66906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196599",2019-11-14 11:38:00,2.07052,407,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23,6.5,-0.71946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196600",2019-11-14 11:39:00,2.06237,382,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,5.8,-0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196601",2019-11-14 11:40:00,2.25802,379,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,5.9,-0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196602",2019-11-14 11:41:00,2.0754,375,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,5.8,-0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196603",2019-11-14 11:42:00,1.87765,352,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,5.6,-0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196604",2019-11-14 11:43:00,2.26505,336,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,5.6,-0.66276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196605",2019-11-14 11:44:00,2.1017,349,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.2,-0.72639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196606",2019-11-14 11:45:00,2.3583,357,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.2,-0.7497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196607",2019-11-14 11:46:00,2.07883,356,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.3,-0.7812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196608",2019-11-14 11:47:00,2.1356,353,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.5,-0.73899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196609",2019-11-14 11:48:00,2.22512,369,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.6,-0.80766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196610",2019-11-14 11:49:00,1.95022,422,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.5,-0.88767,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196611",2019-11-14 11:50:00,1.96099,427,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.4,-0.89271,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196612",2019-11-14 11:51:00,1.95406,440,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.1,-0.92673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196613",2019-11-14 11:52:00,1.93703,429,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.6,-0.90783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196614",2019-11-14 11:53:00,1.94368,449,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.6,-0.92736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196615",2019-11-14 11:54:00,1.92372,435,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.7,-0.92358,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196616",2019-11-14 11:55:00,1.93212,398,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.4,-0.87255,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196617",2019-11-14 11:56:00,2.01536,389,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.4,-0.79506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196618",2019-11-14 11:57:00,1.95309,400,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.2,-0.8631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196619",2019-11-14 11:58:00,1.96276,417,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.4,-0.87381,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196620",2019-11-14 11:59:00,1.95939,433,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.2,-0.93366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196621",2019-11-14 12:00:00,1.9815,379,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6,-0.8631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196622",2019-11-14 12:01:00,1.9725,378,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.4,-0.60543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196623",2019-11-14 12:02:00,2.11393,401,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.2,-0.61488,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196624",2019-11-14 12:03:00,2.15995,401,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.5,-0.61173,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196625",2019-11-14 12:04:00,1.96405,379,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,21.5,23.5,23.5,6.6,-0.75033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196626",2019-11-14 12:05:00,1.95076,465,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,21.5,23.5,23.5,6.7,-0.78309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196627",2019-11-14 12:06:00,1.99515,352,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,21.5,23.5,23.5,6.4,-0.71379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196628",2019-11-14 12:07:00,1.94917,357,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,21.5,23.5,23.5,6.6,-0.74466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196629",2019-11-14 12:08:00,2.06316,379,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,21.5,23.5,23.5,6.4,-0.68859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196630",2019-11-14 12:09:00,2.22764,369,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.6,-0.67473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196631",2019-11-14 12:10:00,2.00052,366,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.6,-0.62748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196632",2019-11-14 12:11:00,1.78779,355,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,-0.58149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196633",2019-11-14 12:12:00,1.78381,334,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.3,-0.53613,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196634",2019-11-14 12:13:00,2.02662,299,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6,-0.47376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196635",2019-11-14 12:14:00,2.01209,282,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.1,-0.42903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196636",2019-11-14 12:15:00,2.02611,260,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.1,-0.34146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196637",2019-11-14 12:16:00,2.17853,249,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.7,-0.33516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196638",2019-11-14 12:17:00,2.05378,247,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.7,-0.34713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196639",2019-11-14 12:18:00,2.00696,236,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.8,-0.29673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196640",2019-11-14 12:19:00,2.00329,228,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.9,-0.25515,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196641",2019-11-14 12:20:00,1.962,239,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.8,-0.27342,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196642",2019-11-14 12:21:00,1.9763,239,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.4,-0.31626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196643",2019-11-14 12:22:00,1.95715,266,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.7,-0.4221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196644",2019-11-14 12:23:00,1.97012,262,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.8,-0.3843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196645",2019-11-14 12:24:00,1.9227,250,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.8,-0.38619,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196646",2019-11-14 12:25:00,1.94991,251,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.7,-0.38682,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196647",2019-11-14 12:26:00,1.95644,270,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.7,-0.48699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196648",2019-11-14 12:27:00,2.04521,284,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.6,-0.53613,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196649",2019-11-14 12:28:00,1.90549,273,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.6,-0.52983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196650",2019-11-14 12:29:00,1.9119,273,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.8,-0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196651",2019-11-14 12:30:00,1.91969,272,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.7,-0.44919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196652",2019-11-14 12:31:00,1.59596,248,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.7,-0.37926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196653",2019-11-14 12:32:00,1.91483,226,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.6,-0.30618,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196654",2019-11-14 12:33:00,1.94729,211,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.5,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196655",2019-11-14 12:34:00,1.63071,199,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.5,-0.17766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196656",2019-11-14 12:35:00,1.90611,192,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.6,-0.12915,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196657",2019-11-14 12:36:00,1.71769,187,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.3,-0.10395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196658",2019-11-14 12:37:00,1.93075,185,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.4,-0.08946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196659",2019-11-14 12:38:00,1.94114,190,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.5,-0.11403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196660",2019-11-14 12:39:00,1.94318,205,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.6,-0.14616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196661",2019-11-14 12:40:00,1.97316,210,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.5,-0.1701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196662",2019-11-14 12:41:00,1.95761,202,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.6,-0.17766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196663",2019-11-14 12:42:00,1.99031,205,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.7,-0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196664",2019-11-14 12:43:00,1.98693,208,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.1,-0.20979,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196665",2019-11-14 12:44:00,1.99165,212,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.9,-0.24318,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196666",2019-11-14 12:45:00,1.98365,217,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.8,-0.25956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196667",2019-11-14 12:46:00,1.97602,221,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.8,-0.27846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196668",2019-11-14 12:47:00,1.99083,222,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.9,-0.1008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196669",2019-11-14 12:48:00,1.96081,233,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.8,-0.04599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196670",2019-11-14 12:49:00,1.97452,245,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.9,-0.08379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196671",2019-11-14 12:50:00,1.61384,278,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.8,-0.16569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196672",2019-11-14 12:51:00,1.96066,227,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.6,-0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196673",2019-11-14 12:52:00,1.98698,254,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.8,-0.20349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196674",2019-11-14 12:53:00,1.95963,192,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.5,-0.126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196675",2019-11-14 12:54:00,2.32247,182,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.5,-0.0945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196676",2019-11-14 12:55:00,2.00244,180,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.7,-0.0819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196677",2019-11-14 12:56:00,2.0406,182,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6,-0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196678",2019-11-14 12:57:00,2.05136,192,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.6,-0.1386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196679",2019-11-14 12:58:00,2.04409,252,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.3,-0.24633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196680",2019-11-14 12:59:00,1.96148,392,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.2,-0.43533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196681",2019-11-14 13:00:00,2.03125,470,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.7,-0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196682",2019-11-14 13:01:00,1.99506,478,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.8,-0.53676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196683",2019-11-14 13:02:00,1.88431,376,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.6,-0.48069,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196684",2019-11-14 13:03:00,1.96699,325,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6,-0.4662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196685",2019-11-14 13:04:00,1.9847,356,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,5.9,-0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196686",2019-11-14 13:05:00,1.95723,345,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.1,-0.50463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196687",2019-11-14 13:06:00,1.98819,355,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.6,-0.52416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196688",2019-11-14 13:07:00,1.95258,318,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,-0.49203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196689",2019-11-14 13:08:00,1.90028,279,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.2,-0.44226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196690",2019-11-14 13:09:00,1.91605,309,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.2,-0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196691",2019-11-14 13:10:00,1.88244,353,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.2,-0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196692",2019-11-14 13:11:00,1.89115,375,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.3,-0.56952,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196693",2019-11-14 13:12:00,1.87679,403,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,-0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196694",2019-11-14 13:13:00,1.85673,508,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,-0.68733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196695",2019-11-14 13:14:00,1.86873,448,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.8,-0.60858,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196696",2019-11-14 13:15:00,1.8919,404,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.9,-0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196697",2019-11-14 13:16:00,1.60121,342,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.7,-0.48573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196698",2019-11-14 13:17:00,1.86998,284,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,-0.37863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196699",2019-11-14 13:18:00,1.91187,270,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.9,-0.33516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196700",2019-11-14 13:19:00,1.94579,208,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.1,-0.14616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196701",2019-11-14 13:20:00,1.94824,190,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,-0.11403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196702",2019-11-14 13:21:00,1.96216,183,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.9,-0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196703",2019-11-14 13:22:00,1.94846,181,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.8,-0.08379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196704",2019-11-14 13:23:00,2.38322,185,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.7,-0.12726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196705",2019-11-14 13:24:00,1.90224,183,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.6,-0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196706",2019-11-14 13:25:00,1.96799,175,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.2,-0.03906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196707",2019-11-14 13:26:00,2.00528,164,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.2,-0.00756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196708",2019-11-14 13:27:00,1.9682,165,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,-0.01386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196709",2019-11-14 13:28:00,1.8552,175,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.8,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196710",2019-11-14 13:29:00,2.01921,173,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.1,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196711",2019-11-14 13:30:00,1.69635,180,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.2,-0.1071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196712",2019-11-14 13:31:00,2.06488,189,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.2,-0.14049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196713",2019-11-14 13:32:00,1.86887,195,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,-0.19026,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196714",2019-11-14 13:33:00,1.60967,200,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7,-0.13356,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196715",2019-11-14 13:34:00,1.90573,205,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.1,0.03339,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196716",2019-11-14 13:35:00,1.90261,213,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.2,0.00818999,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196717",2019-11-14 13:36:00,1.90102,232,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.2,-0.12096,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196718",2019-11-14 13:37:00,2.25371,234,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.5,-0.20916,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196719",2019-11-14 13:38:00,1.84288,252,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.4,-0.4851,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196720",2019-11-14 13:39:00,1.77535,375,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.3,-0.72072,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196721",2019-11-14 13:40:00,1.53519,449,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.3,-0.82467,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196722",2019-11-14 13:41:00,1.38896,464,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7,-0.89523,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196723",2019-11-14 13:42:00,1.26543,450,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.8,-0.9072,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196724",2019-11-14 13:43:00,1.25683,414,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.1,-0.87696,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196725",2019-11-14 13:44:00,1.23237,367,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.5,-0.82026,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196726",2019-11-14 13:45:00,1.22398,333,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7.4,-0.72009,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196727",2019-11-14 13:46:00,1.13954,303,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.5,-0.63945,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196728",2019-11-14 13:47:00,1.15568,279,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7.3,-0.54306,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196729",2019-11-14 13:48:00,1.06348,268,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7.4,-0.51408,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196730",2019-11-14 13:49:00,1.0664,261,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7.4,-0.4662,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196731",2019-11-14 13:50:00,0.941694,261,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7,-0.43596,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196732",2019-11-14 13:51:00,1.22585,252,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,7,-0.39753,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196733",2019-11-14 13:52:00,1.07342,236,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.7,-0.30366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196734",2019-11-14 13:53:00,1.07367,228,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.3,-0.23499,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196735",2019-11-14 13:54:00,1.09234,221,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.5,-0.24003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196736",2019-11-14 13:55:00,0.880406,227,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.5,-0.27153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196737",2019-11-14 13:56:00,1.50012,234,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.4,-0.29106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196738",2019-11-14 13:57:00,1.31495,238,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.4,-0.30996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196739",2019-11-14 13:58:00,1.54668,241,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.5,-0.32823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196740",2019-11-14 13:59:00,1.7898,242,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.1,-0.31815,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196741",2019-11-14 14:00:00,1.99506,234,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.3,-0.29106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196742",2019-11-14 14:01:00,2.09791,227,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.7,-0.27153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196743",2019-11-14 14:02:00,2.29826,224,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7.1,-0.27216,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196744",2019-11-14 14:03:00,1.88655,224,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7.4,-0.27216,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196745",2019-11-14 14:04:00,2.01086,224,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7.1,-0.27279,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196746",2019-11-14 14:05:00,2.26079,224,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7.7,-0.27342,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196747",2019-11-14 14:06:00,2.2182,212,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7.5,-0.23751,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196748",2019-11-14 14:07:00,2.43455,203,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7.2,-0.19656,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196749",2019-11-14 14:08:00,2.04542,196,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7,-0.15813,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196750",2019-11-14 14:09:00,1.87903,188,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.6,-0.1197,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196751",2019-11-14 14:10:00,1.45204,179,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.6,-0.07623,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196752",2019-11-14 14:11:00,1.43817,171,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.8,-0.03276,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196753",2019-11-14 14:12:00,1.26988,163,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.7,0.00504,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
