"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"196754",2019-11-14 14:13:00,1.15204,156,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.7,0.0441,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196755",2019-11-14 14:14:00,1.13393,149,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.9,0.06804,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196756",2019-11-14 14:15:00,1.0926,145,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.6,0.08694,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196757",2019-11-14 14:16:00,1.09784,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.1,0.09954,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196758",2019-11-14 14:17:00,1.02179,142,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.4,0.0945,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196759",2019-11-14 14:18:00,0.862003,141,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.9,0.10584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196760",2019-11-14 14:19:00,1.00371,141,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7.1,0.10017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196761",2019-11-14 14:20:00,0.996655,143,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.7,0.09387,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196762",2019-11-14 14:21:00,0.996857,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.7,0.08694,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196763",2019-11-14 14:22:00,1.00653,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.6,0.11214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196764",2019-11-14 14:23:00,0.974398,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7,0.11214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196765",2019-11-14 14:24:00,0.99593,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.9,0.10584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196766",2019-11-14 14:25:00,1.07043,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.8,0.10584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196767",2019-11-14 14:26:00,1.31684,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,7,0.10017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196768",2019-11-14 14:27:00,1.30143,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.8,0.10017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196769",2019-11-14 14:28:00,1.55677,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,22,23.5,23.5,6.6,0.3465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196770",2019-11-14 14:29:00,1.48236,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.36477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196771",2019-11-14 14:30:00,1.59427,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.3,0.36414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196772",2019-11-14 14:31:00,2.16444,145,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.2,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196773",2019-11-14 14:32:00,2.15715,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196774",2019-11-14 14:33:00,2.34079,145,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.6,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196775",2019-11-14 14:34:00,2.35521,145,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.6,0.06237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196776",2019-11-14 14:35:00,2.40509,146,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,0.05607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196777",2019-11-14 14:36:00,2.37727,146,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.05607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196778",2019-11-14 14:37:00,2.31402,146,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196779",2019-11-14 14:38:00,1.95046,147,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.3,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196780",2019-11-14 14:39:00,1.80894,148,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.04347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196781",2019-11-14 14:40:00,1.53224,149,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.04347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196782",2019-11-14 14:41:00,1.38872,150,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.7,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196783",2019-11-14 14:42:00,1.31314,149,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.8,0.04347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196784",2019-11-14 14:43:00,1.23202,147,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.7,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196785",2019-11-14 14:44:00,1.14611,143,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.7,0.07875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196786",2019-11-14 14:45:00,1.17707,137,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,0.10017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196787",2019-11-14 14:46:00,1.11143,132,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196788",2019-11-14 14:47:00,1.10472,126,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.16884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196789",2019-11-14 14:48:00,1.08574,121,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,0.19341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196790",2019-11-14 14:49:00,1.10528,117,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,0.21168,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196791",2019-11-14 14:50:00,1.07603,114,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,0.22554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196792",2019-11-14 14:51:00,1.06242,112,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,0.2268,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196793",2019-11-14 14:52:00,1.06931,112,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196794",2019-11-14 14:53:00,1.07686,112,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.25767,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196795",2019-11-14 14:54:00,1.08755,112,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196796",2019-11-14 14:55:00,1.28678,111,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196797",2019-11-14 14:56:00,1.74542,109,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.2709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196798",2019-11-14 14:57:00,1.74912,107,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.27279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196799",2019-11-14 14:58:00,1.09253,106,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.28224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196800",2019-11-14 14:59:00,1.85078,105,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.28287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196801",2019-11-14 15:00:00,2.11983,105,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,0.27846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196802",2019-11-14 15:01:00,2.28564,106,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196803",2019-11-14 15:02:00,2.34403,108,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.6,0.25767,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196804",2019-11-14 15:03:00,2.33213,108,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.6,0.25011,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196805",2019-11-14 15:04:00,2.35785,109,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.6,0.23877,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196806",2019-11-14 15:05:00,2.44799,110,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,0.25011,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196807",2019-11-14 15:06:00,2.40641,109,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.24444,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196808",2019-11-14 15:07:00,2.30038,108,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.25704,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196809",2019-11-14 15:08:00,2.00098,107,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.26271,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196810",2019-11-14 15:09:00,1.40885,104,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.29547,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196811",2019-11-14 15:10:00,1.38704,102,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.30744,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196812",2019-11-14 15:11:00,1.28048,101,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.31374,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196813",2019-11-14 15:12:00,1.21031,100,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.3,0.31689,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196814",2019-11-14 15:13:00,1.03952,98,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.3,0.32634,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196815",2019-11-14 15:14:00,1.12848,95,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.4,0.34461,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196816",2019-11-14 15:15:00,1.104,93,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.5,0.34587,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196817",2019-11-14 15:16:00,1.08664,91,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.6,0.3654,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196818",2019-11-14 15:17:00,0.982614,90,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,22,23.5,23.5,6.7,0.37674,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196819",2019-11-14 15:18:00,1.01212,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.7,0.37737,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196820",2019-11-14 15:19:00,1.01019,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.7,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196821",2019-11-14 15:20:00,0.994651,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.7,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196822",2019-11-14 15:21:00,1.00396,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.7,0.57897,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196823",2019-11-14 15:22:00,1.01031,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.8,0.69552,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196824",2019-11-14 15:23:00,0.989208,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.8,0.68481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196825",2019-11-14 15:24:00,0.990724,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.9,0.64638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196826",2019-11-14 15:25:00,0.85082,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.8,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196827",2019-11-14 15:26:00,1.49448,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.7,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196828",2019-11-14 15:27:00,1.26621,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.7,0.48951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196829",2019-11-14 15:28:00,1.51811,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.6,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196830",2019-11-14 15:29:00,1.97848,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.6,0.53298,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196831",2019-11-14 15:30:00,2.21724,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.6,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196832",2019-11-14 15:31:00,2.27557,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.7,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196833",2019-11-14 15:32:00,2.13629,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.7,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196834",2019-11-14 15:33:00,2.50654,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.6,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196835",2019-11-14 15:34:00,2.17135,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.5,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196836",2019-11-14 15:35:00,2.38816,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.5,0.54369,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196837",2019-11-14 15:36:00,2.27647,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.6,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196838",2019-11-14 15:37:00,2.01031,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.5,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196839",2019-11-14 15:38:00,1.98758,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.4,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196840",2019-11-14 15:39:00,1.78874,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.4,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196841",2019-11-14 15:40:00,1.5173,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.3,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196842",2019-11-14 15:41:00,1.362,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.2,0.53802,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196843",2019-11-14 15:42:00,1.31165,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.2,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196844",2019-11-14 15:43:00,1.30965,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.2,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196845",2019-11-14 15:44:00,1.22082,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.2,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196846",2019-11-14 15:45:00,1.28673,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.2,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196847",2019-11-14 15:46:00,1.12857,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.3,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196848",2019-11-14 15:47:00,1.11255,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.4,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196849",2019-11-14 15:48:00,1.06208,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.4,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196850",2019-11-14 15:49:00,1.0283,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.4,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196851",2019-11-14 15:50:00,0.985639,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.4,0.62181,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"196852",2019-11-14 15:51:00,0.992796,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.3,0.65961,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0
"196853",2019-11-14 15:52:00,1.06237,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.3,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196854",2019-11-14 15:53:00,0.981846,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.3,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196855",2019-11-14 15:54:00,0.978242,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.3,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196856",2019-11-14 15:55:00,1.02385,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.3,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196857",2019-11-14 15:56:00,1.496,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.3,0.69048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196858",2019-11-14 15:57:00,1.51617,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.2,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196859",2019-11-14 15:58:00,1.91583,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.1,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196860",2019-11-14 15:59:00,2.00088,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6,0.70308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196861",2019-11-14 16:00:00,2.14102,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6,1.0836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196862",2019-11-14 16:01:00,2.16879,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1
"196863",2019-11-14 16:02:00,2.42855,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196864",2019-11-14 16:03:00,2.39859,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196865",2019-11-14 16:04:00,2.40369,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196866",2019-11-14 16:05:00,2.37347,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.1,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196867",2019-11-14 16:06:00,2.32465,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.2,0.92295,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196868",2019-11-14 16:07:00,2.30759,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.2,0.92736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196869",2019-11-14 16:08:00,2.03415,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.2,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196870",2019-11-14 16:09:00,1.56931,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.2,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196871",2019-11-14 16:10:00,1.44125,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.1,0.9072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196872",2019-11-14 16:11:00,1.3261,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.1,0.92043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196873",2019-11-14 16:12:00,1.1522,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.1,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196874",2019-11-14 16:13:00,1.27094,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.1,1.0395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196875",2019-11-14 16:14:00,1.22915,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.1,1.16739,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196876",2019-11-14 16:15:00,1.15652,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.1,1.24425,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196877",2019-11-14 16:16:00,1.22028,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.1,1.18377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196878",2019-11-14 16:17:00,1.19986,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.1,1.09431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196879",2019-11-14 16:18:00,0.896025,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.1,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196880",2019-11-14 16:19:00,0.996457,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6.1,0.9324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196881",2019-11-14 16:20:00,1.14947,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"196882",2019-11-14 16:21:00,1.08199,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,6,0.96579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"196883",2019-11-14 16:22:00,1.06474,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,5.9,0.96201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196884",2019-11-14 16:23:00,1.06413,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22,23.5,23.5,5.9,0.94563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196885",2019-11-14 16:24:00,1.3432,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196886",2019-11-14 16:25:00,1.0848,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196887",2019-11-14 16:26:00,1.57586,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.1,0.9513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196888",2019-11-14 16:27:00,1.35912,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.1,0.95697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196889",2019-11-14 16:28:00,1.89355,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.1,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196890",2019-11-14 16:29:00,2.01995,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.1,0.95886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196891",2019-11-14 16:30:00,2.25477,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,1.00674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196892",2019-11-14 16:31:00,2.32027,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,0.95004,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196893",2019-11-14 16:32:00,2.69087,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,0.95634,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196894",2019-11-14 16:33:00,2.44107,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,0.95193,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196895",2019-11-14 16:34:00,2.44939,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,0.95634,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196896",2019-11-14 16:35:00,2.38865,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,0.95319,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196897",2019-11-14 16:36:00,2.35892,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.1,0.95634,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196898",2019-11-14 16:37:00,2.26813,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.1,0.95634,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196899",2019-11-14 16:38:00,1.9281,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.2,0.95508,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196900",2019-11-14 16:39:00,1.74097,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.1,0.95256,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196901",2019-11-14 16:40:00,1.48691,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.1,0.95067,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196902",2019-11-14 16:41:00,1.32338,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.2,0.95634,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196903",2019-11-14 16:42:00,1.22884,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.2,0.945,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196904",2019-11-14 16:43:00,1.07598,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.2,0.97587,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196905",2019-11-14 16:44:00,1.11923,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.2,0.98217,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196906",2019-11-14 16:45:00,1.08958,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.1,1.008,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196907",2019-11-14 16:46:00,1.05593,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.1,0.97902,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196908",2019-11-14 16:47:00,1.04989,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,0.97587,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196909",2019-11-14 16:48:00,0.981695,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,0.97587,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196910",2019-11-14 16:49:00,0.95098,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,0.98154,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196911",2019-11-14 16:50:00,0.969055,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,1.32867,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"196912",2019-11-14 16:51:00,0.807843,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,1.35954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196913",2019-11-14 16:52:00,1.05577,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,1.76589,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196914",2019-11-14 16:53:00,1.39688,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.8,1.31607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196915",2019-11-14 16:54:00,0.974725,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.7,0.99414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196916",2019-11-14 16:55:00,1.60028,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.7,1.00548,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196917",2019-11-14 16:56:00,1.55343,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.6,0.97524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196918",2019-11-14 16:57:00,1.61035,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.6,0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196919",2019-11-14 16:58:00,1.80365,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.7,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196920",2019-11-14 16:59:00,2.24129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,0.94689,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196921",2019-11-14 17:00:00,2.39192,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,0.99981,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196922",2019-11-14 17:01:00,2.48519,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.8,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196923",2019-11-14 17:02:00,2.45592,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.8,0.96327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196924",2019-11-14 17:03:00,2.44197,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.8,0.96327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196925",2019-11-14 17:04:00,2.46087,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,0.96831,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196926",2019-11-14 17:05:00,2.40617,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.8,0.97461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196927",2019-11-14 17:06:00,2.42602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.6,0.96579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196928",2019-11-14 17:07:00,2.30713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.5,0.96453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196929",2019-11-14 17:08:00,1.88902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.5,0.96327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196930",2019-11-14 17:09:00,1.64208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.6,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196931",2019-11-14 17:10:00,1.47523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.8,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196932",2019-11-14 17:11:00,1.38417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196933",2019-11-14 17:12:00,1.2899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196934",2019-11-14 17:13:00,1.39424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.8,0.92988,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196935",2019-11-14 17:14:00,1.28015,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.7,0.9324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196936",2019-11-14 17:15:00,1.20993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.7,1.19574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196937",2019-11-14 17:16:00,1.37025,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.6,1.52334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196938",2019-11-14 17:17:00,1.15335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.5,1.56051,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196939",2019-11-14 17:18:00,1.137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.5,1.53594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196940",2019-11-14 17:19:00,1.13265,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.5,1.41057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196941",2019-11-14 17:20:00,1.13245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.6,1.28016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"196942",2019-11-14 17:21:00,1.10148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.8,1.2978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196943",2019-11-14 17:22:00,1.12162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,1.2915,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196944",2019-11-14 17:23:00,1.13166,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.8,1.29087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196945",2019-11-14 17:24:00,1.15513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,1.29591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196946",2019-11-14 17:25:00,1.67063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,1.29087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196947",2019-11-14 17:26:00,1.53253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.2,1.28457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196948",2019-11-14 17:27:00,1.5353,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6.2,1.28394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196949",2019-11-14 17:28:00,1.93655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,6,1.28394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196950",2019-11-14 17:29:00,2.29944,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,1.28016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196951",2019-11-14 17:30:00,2.43372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.8,1.27827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196952",2019-11-14 17:31:00,2.6805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.8,1.27827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196953",2019-11-14 17:32:00,2.6264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,1.27827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196954",2019-11-14 17:33:00,2.53001,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22,23.5,23.5,5.9,1.27764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196955",2019-11-14 17:34:00,2.63107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22,23.5,23.5,5.5,1.27197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196956",2019-11-14 17:35:00,2.88057,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.6,1.27134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196957",2019-11-14 17:36:00,2.60983,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.8,1.28331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196958",2019-11-14 17:37:00,2.54757,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.9,1.27323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196959",2019-11-14 17:38:00,2.36865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.7,1.27323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196960",2019-11-14 17:39:00,2.25687,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23.5,23.5,5.8,1.27764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196961",2019-11-14 17:40:00,2.21135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23.5,23.5,6,1.28331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196962",2019-11-14 17:41:00,2.236,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23.5,23.5,6,1.28331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196963",2019-11-14 17:42:00,2.19877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23.5,23.5,5.9,1.2726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196964",2019-11-14 17:43:00,2.20969,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23.5,23.5,5.7,1.24929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196965",2019-11-14 17:44:00,2.18651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23.5,23.5,5.8,1.25307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196966",2019-11-14 17:45:00,2.17803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23.5,23.5,5.9,1.25307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196967",2019-11-14 17:46:00,1.93684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23.5,23.5,5.9,1.25307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196968",2019-11-14 17:47:00,2.08412,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.9,1.24866,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196969",2019-11-14 17:48:00,2.08122,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.9,1.24929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196970",2019-11-14 17:49:00,2.07163,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.8,1.25748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196971",2019-11-14 17:50:00,2.06645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.8,1.25307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196972",2019-11-14 17:51:00,2.05198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.8,1.2474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196973",2019-11-14 17:52:00,2.0662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.8,1.25307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196974",2019-11-14 17:53:00,2.06603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.8,1.25874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196975",2019-11-14 17:54:00,2.07421,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.9,1.24677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196976",2019-11-14 17:55:00,2.10561,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.8,1.2537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196977",2019-11-14 17:56:00,2.07616,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.9,1.24803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196978",2019-11-14 17:57:00,2.0728,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,6,1.25244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196979",2019-11-14 17:58:00,2.13628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.8,1.24677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196980",2019-11-14 17:59:00,2.06461,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.6,1.25244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196981",2019-11-14 18:00:00,2.07601,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.8,1.24677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196982",2019-11-14 18:01:00,2.09196,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.9,1.25433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196983",2019-11-14 18:02:00,1.91919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.9,1.2537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196984",2019-11-14 18:03:00,2.12892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.9,1.24866,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196985",2019-11-14 18:04:00,2.12379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.9,1.25433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196986",2019-11-14 18:05:00,2.03774,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.9,1.24866,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196987",2019-11-14 18:06:00,2.09852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.9,1.24551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196988",2019-11-14 18:07:00,2.27144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,6,1.25181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196989",2019-11-14 18:08:00,2.08348,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,6,1.24299,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196990",2019-11-14 18:09:00,2.09258,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,6,1.2474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196991",2019-11-14 18:10:00,2.08956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,6,1.2474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196992",2019-11-14 18:11:00,2.10773,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,6,1.24614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196993",2019-11-14 18:12:00,2.10025,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,6,1.24047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196994",2019-11-14 18:13:00,2.06492,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,6.1,1.24803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196995",2019-11-14 18:14:00,2.04623,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,6,1.24362,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196996",2019-11-14 18:15:00,2.0652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,6,1.24614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196997",2019-11-14 18:16:00,2.06112,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,6,1.24047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196998",2019-11-14 18:17:00,1.96494,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.7,1.24551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"196999",2019-11-14 18:18:00,1.98043,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.4,1.24614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197000",2019-11-14 18:19:00,1.93835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.3,1.26504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197001",2019-11-14 18:20:00,1.98456,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.3,1.27575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197002",2019-11-14 18:21:00,1.93578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.3,1.27134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197003",2019-11-14 18:22:00,1.9355,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.4,1.27134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197004",2019-11-14 18:23:00,1.92313,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.5,1.44774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197005",2019-11-14 18:24:00,1.8622,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.3,1.51956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197006",2019-11-14 18:25:00,1.82993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.2,1.51704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197007",2019-11-14 18:26:00,2.01108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.2,1.40427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197008",2019-11-14 18:27:00,1.93687,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.2,1.37907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197009",2019-11-14 18:28:00,1.96127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.2,1.26504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197010",2019-11-14 18:29:00,2.20587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.2,1.26819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197011",2019-11-14 18:30:00,1.77695,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.2,1.27134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197012",2019-11-14 18:31:00,1.96645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.1,1.27134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197013",2019-11-14 18:32:00,1.92773,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.2,1.27134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197014",2019-11-14 18:33:00,1.934,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.1,1.23543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197015",2019-11-14 18:34:00,1.92015,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.2,1.24614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197016",2019-11-14 18:35:00,1.9471,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.3,1.23984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197017",2019-11-14 18:36:00,1.97345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.5,1.25181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197018",2019-11-14 18:37:00,2.00032,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.4,1.23984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197019",2019-11-14 18:38:00,2.08007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.2,1.27764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197020",2019-11-14 18:39:00,2.13435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5,1.26567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197021",2019-11-14 18:40:00,2.19862,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5,1.27701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197022",2019-11-14 18:41:00,2.23123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5,1.27386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197023",2019-11-14 18:42:00,2.27663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,4.8,1.2537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197024",2019-11-14 18:43:00,2.17221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,4.8,1.27638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197025",2019-11-14 18:44:00,2.04452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,4.9,1.27764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197026",2019-11-14 18:45:00,1.97375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5,1.1466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197027",2019-11-14 18:46:00,1.9604,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197028",2019-11-14 18:47:00,1.92579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.1,0.76167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197029",2019-11-14 18:48:00,1.86259,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.1,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197030",2019-11-14 18:49:00,1.86987,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5,0.76167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197031",2019-11-14 18:50:00,1.94446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.2,0.76671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197032",2019-11-14 18:51:00,1.89157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.1,0.7686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197033",2019-11-14 18:52:00,1.84624,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.2,0.756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197034",2019-11-14 18:53:00,1.83849,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.2,0.7497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197035",2019-11-14 18:54:00,1.76973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.1,0.77301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197036",2019-11-14 18:55:00,1.82013,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.1,0.77049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197037",2019-11-14 18:56:00,1.80721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.2,0.75033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197038",2019-11-14 18:57:00,1.83923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.3,0.73899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197039",2019-11-14 18:58:00,1.91043,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.3,0.75285,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197040",2019-11-14 18:59:00,1.86058,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.3,0.7497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197041",2019-11-14 19:00:00,1.86568,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.1,0.76482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197042",2019-11-14 19:01:00,1.94476,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197043",2019-11-14 19:02:00,1.90914,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.1,0.77301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197044",2019-11-14 19:03:00,1.93493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.1,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197045",2019-11-14 19:04:00,1.95165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23.5,22,22.5,23.5,23.5,5.1,0.7371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197046",2019-11-14 19:05:00,1.96818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.2,0.77553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197047",2019-11-14 19:06:00,1.99601,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197048",2019-11-14 19:07:00,2.00195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5,0.76041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197049",2019-11-14 19:08:00,1.93576,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.1,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197050",2019-11-14 19:09:00,1.8433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.9,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197051",2019-11-14 19:10:00,1.82132,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.9,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197052",2019-11-14 19:11:00,1.74951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.9,0.75915,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197053",2019-11-14 19:12:00,1.6973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197054",2019-11-14 19:13:00,1.7672,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197055",2019-11-14 19:14:00,1.74139,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.2,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197056",2019-11-14 19:15:00,1.70412,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.4,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197057",2019-11-14 19:16:00,1.80148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.4,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197058",2019-11-14 19:17:00,1.43384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.4,0.75222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197059",2019-11-14 19:18:00,1.3442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.1,0.74151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197060",2019-11-14 19:19:00,1.28189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.9,0.72324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197061",2019-11-14 19:20:00,1.16945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197062",2019-11-14 19:21:00,1.33299,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.6,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197063",2019-11-14 19:22:00,1.15079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197064",2019-11-14 19:23:00,1.12384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.9,0.73521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197065",2019-11-14 19:24:00,1.14631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5,0.73395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197066",2019-11-14 19:25:00,1.18097,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5,0.71946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197067",2019-11-14 19:26:00,1.08976,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.2,0.7623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"197068",2019-11-14 19:27:00,1.11184,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.3,0.95949,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197069",2019-11-14 19:28:00,1.0982,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5,0.99792,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
