"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"197070",2019-11-14 19:29:00,1.09087,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.83916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197071",2019-11-14 19:30:00,1.35884,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.6,0.86121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197072",2019-11-14 19:31:00,1.39218,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.7,0.74403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197073",2019-11-14 19:32:00,1.25402,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.75033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197074",2019-11-14 19:33:00,1.49219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197075",2019-11-14 19:34:00,1.63215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5,0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197076",2019-11-14 19:35:00,1.85805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.1,0.74151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197077",2019-11-14 19:36:00,2.11345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.2,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197078",2019-11-14 19:37:00,2.24362,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.3,0.72387,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197079",2019-11-14 19:38:00,2.25535,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.3,0.72387,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197080",2019-11-14 19:39:00,2.31901,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.2,0.72324,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197081",2019-11-14 19:40:00,2.29896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5,0.72324,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197082",2019-11-14 19:41:00,2.24654,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.72702,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197083",2019-11-14 19:42:00,2.22711,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.72009,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197084",2019-11-14 19:43:00,2.0435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.1,0.72387,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197085",2019-11-14 19:44:00,1.80137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.2,0.72387,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197086",2019-11-14 19:45:00,1.53984,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.5,0.7182,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197087",2019-11-14 19:46:00,1.37306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.3,0.72954,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197088",2019-11-14 19:47:00,1.29698,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.3,0.72576,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197089",2019-11-14 19:48:00,1.2131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.4,0.72009,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197090",2019-11-14 19:49:00,1.12726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5.3,0.72387,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197091",2019-11-14 19:50:00,1.12385,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,5,0.72387,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197092",2019-11-14 19:51:00,1.04294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.7182,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197093",2019-11-14 19:52:00,1.07679,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.6,0.72324,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197094",2019-11-14 19:53:00,1.01873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.74844,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197095",2019-11-14 19:54:00,1.00356,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.74277,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197096",2019-11-14 19:55:00,0.989053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.9,0.74718,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197097",2019-11-14 19:56:00,0.996831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.6,0.78561,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197098",2019-11-14 19:57:00,0.967599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.6,0.77994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197099",2019-11-14 19:58:00,0.93333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.6,0.77868,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197100",2019-11-14 19:59:00,0.957183,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.6,0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197101",2019-11-14 20:00:00,1.27813,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.6,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197102",2019-11-14 20:01:00,1.45657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.7,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197103",2019-11-14 20:02:00,1.21327,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.76356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197104",2019-11-14 20:03:00,1.58958,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197105",2019-11-14 20:04:00,1.6797,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.7,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197106",2019-11-14 20:05:00,2.02168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.5,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197107",2019-11-14 20:06:00,2.15922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.4,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197108",2019-11-14 20:07:00,2.2817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.4,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197109",2019-11-14 20:08:00,2.16724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.5,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197110",2019-11-14 20:09:00,2.50194,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.72387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197111",2019-11-14 20:10:00,2.55715,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23.5,23.5,4.8,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197112",2019-11-14 20:11:00,2.47859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23,23.5,4.8,0.72891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197113",2019-11-14 20:12:00,2.35427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23,23.5,4.8,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197114",2019-11-14 20:13:00,2.10106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,22.5,23,23.5,4.6,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197115",2019-11-14 20:14:00,1.77365,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.2,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197116",2019-11-14 20:15:00,1.59193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.1,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197117",2019-11-14 20:16:00,1.40823,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.3,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197118",2019-11-14 20:17:00,1.30862,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.3,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197119",2019-11-14 20:18:00,1.20431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.5,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197120",2019-11-14 20:19:00,1.18022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.6,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197121",2019-11-14 20:20:00,1.13457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.8,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197122",2019-11-14 20:21:00,1.08898,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.9,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197123",2019-11-14 20:22:00,1.10377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.7,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197124",2019-11-14 20:23:00,1.03517,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.6,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197125",2019-11-14 20:24:00,1.05856,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.4,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197126",2019-11-14 20:25:00,1.06231,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.5,0.78561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197127",2019-11-14 20:26:00,1.07172,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.6,0.81585,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"197128",2019-11-14 20:27:00,1.02332,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.6,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197129",2019-11-14 20:28:00,1.00302,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.6,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197130",2019-11-14 20:29:00,1.03591,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.4,0.80514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197131",2019-11-14 20:30:00,1.46052,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,22.5,23,23.5,4.5,0.80262,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197132",2019-11-14 20:31:00,1.36246,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.4,0.81585,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197133",2019-11-14 20:32:00,1.40008,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.3,0.81144,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197134",2019-11-14 20:33:00,1.67784,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.3,0.81648,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197135",2019-11-14 20:34:00,2.10519,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.4,0.81648,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197136",2019-11-14 20:35:00,2.18964,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.7,2.24721,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197137",2019-11-14 20:36:00,2.23154,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.6,0.84924,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197138",2019-11-14 20:37:00,3.38773,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.4,0.79884,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"197139",2019-11-14 20:38:00,3.21924,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.3,0.79884,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"197140",2019-11-14 20:39:00,3.05245,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.2,0.79317,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"197141",2019-11-14 20:40:00,3.25117,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.4,0.79695,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"197142",2019-11-14 20:41:00,3.31734,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.5,0.7371,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197143",2019-11-14 20:42:00,3.23072,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.5,0.7875,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197144",2019-11-14 20:43:00,3.07606,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.6,0.92484,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197145",2019-11-14 20:44:00,2.78244,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.7,1.10187,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197146",2019-11-14 20:45:00,2.45167,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.8,0.76167,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197147",2019-11-14 20:46:00,2.24679,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.6,0.77427,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197148",2019-11-14 20:47:00,2.04268,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.4,0.86562,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197149",2019-11-14 20:48:00,1.91019,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.3,0.67347,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197150",2019-11-14 20:49:00,1.85761,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.3,0.66717,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197151",2019-11-14 20:50:00,1.63887,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.4,0.67284,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197152",2019-11-14 20:51:00,1.5801,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.6,0.66717,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197153",2019-11-14 20:52:00,1.50484,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.6,0.64827,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197154",2019-11-14 20:53:00,1.43915,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.6,0.64953,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197155",2019-11-14 20:54:00,1.41685,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.4,0.65142,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197156",2019-11-14 20:55:00,1.38289,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.4,0.65331,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"197157",2019-11-14 20:56:00,1.35181,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.4,0.6678,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,1,1
"197158",2019-11-14 20:57:00,1.3138,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.3,0.66717,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197159",2019-11-14 20:58:00,1.31142,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.2,0.66654,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197160",2019-11-14 20:59:00,1.23287,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.1,0.66654,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197161",2019-11-14 21:00:00,1.63949,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.1,0.66654,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197162",2019-11-14 21:01:00,1.41411,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.1,0.67284,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197163",2019-11-14 21:02:00,1.35042,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.1,0.6741,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197164",2019-11-14 21:03:00,1.73843,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.4,0.67284,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197165",2019-11-14 21:04:00,1.88203,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.4,0.66654,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197166",2019-11-14 21:05:00,1.9752,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.6,0.66969,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197167",2019-11-14 21:06:00,2.65101,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.6,0.65394,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"197168",2019-11-14 21:07:00,2.41961,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.4,0.65961,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"197169",2019-11-14 21:08:00,2.27752,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22.5,23,23.5,4.2,0.66024,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"197170",2019-11-14 21:09:00,2.36729,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4,0.65961,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"197171",2019-11-14 21:10:00,2.66118,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.9,0.65394,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"197172",2019-11-14 21:11:00,3.51496,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.1,0.64827,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197173",2019-11-14 21:12:00,4.79492,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.4,0.65394,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197174",2019-11-14 21:13:00,4.30262,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.6,0.65331,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197175",2019-11-14 21:14:00,3.02921,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.7,0.64764,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197176",2019-11-14 21:15:00,2.82336,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.7,0.64512,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197177",2019-11-14 21:16:00,2.20928,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.6,1.13274,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197178",2019-11-14 21:17:00,2.67272,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.8,1.1403,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197179",2019-11-14 21:18:00,1.3244,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.8,0.6615,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197180",2019-11-14 21:19:00,1.41899,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.7,0.66591,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197181",2019-11-14 21:20:00,1.50041,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.4,0.66717,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197182",2019-11-14 21:21:00,1.34639,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.2,0.66087,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197183",2019-11-14 21:22:00,1.00963,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.4,0.66024,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197184",2019-11-14 21:23:00,1.22809,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.4,1.15542,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197185",2019-11-14 21:24:00,2.27114,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.4,1.20834,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197186",2019-11-14 21:25:00,1.56554,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.3,1.23984,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"197187",2019-11-14 21:26:00,1.63478,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.4,1.27827,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197188",2019-11-14 21:27:00,1.99441,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.4,1.29654,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197189",2019-11-14 21:28:00,2.51257,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.1,1.2978,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197190",2019-11-14 21:29:00,2.65638,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.7,1.27071,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197191",2019-11-14 21:30:00,3.1179,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.7,1.27827,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197192",2019-11-14 21:31:00,3.69306,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.8,1.28772,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197193",2019-11-14 21:32:00,3.72798,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4,1.29024,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197194",2019-11-14 21:33:00,4.35315,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.2,1.29087,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197195",2019-11-14 21:34:00,4.47249,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.4,1.29528,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197196",2019-11-14 21:35:00,4.74518,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.4,1.29717,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197197",2019-11-14 21:36:00,4.90775,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.4,1.30347,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197198",2019-11-14 21:37:00,5.02368,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.1,1.29402,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197199",2019-11-14 21:38:00,4.93434,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.7,1.27827,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197200",2019-11-14 21:39:00,4.94898,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.5,1.2789,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197201",2019-11-14 21:40:00,5.00553,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.6,1.28457,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197202",2019-11-14 21:41:00,4.96931,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.7,1.27323,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197203",2019-11-14 21:42:00,4.65257,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.7,1.29024,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197204",2019-11-14 21:43:00,5.03219,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.9,1.28016,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197205",2019-11-14 21:44:00,4.6046,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,4.1,1.3104,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197206",2019-11-14 21:45:00,4.57622,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,4.2,1.39104,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197207",2019-11-14 21:46:00,4.56082,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,4.1,1.19574,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197208",2019-11-14 21:47:00,4.70014,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.7,1.1844,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197209",2019-11-14 21:48:00,4.4106,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.5,1.1844,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197210",2019-11-14 21:49:00,4.39361,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.3,1.19637,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197211",2019-11-14 21:50:00,4.1347,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.4,1.19763,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197212",2019-11-14 21:51:00,4.20735,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.8,1.197,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197213",2019-11-14 21:52:00,4.60263,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.8,1.19133,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197214",2019-11-14 21:53:00,4.75018,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,22,23,23.5,3.8,1.1907,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197215",2019-11-14 21:54:00,5.02869,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.5,1.1907,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197216",2019-11-14 21:55:00,5.20154,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.5,1.18377,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"197217",2019-11-14 21:56:00,5.19941,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.4,0.54243,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"197218",2019-11-14 21:57:00,4.58496,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.4,0.55314,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"197219",2019-11-14 21:58:00,4.34097,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.6,0.55251,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"197220",2019-11-14 21:59:00,3.91149,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.6,0.54432,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"197221",2019-11-14 22:00:00,3.38206,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.6,0.43911,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"197222",2019-11-14 22:01:00,3.13984,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.5,0.43911,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197223",2019-11-14 22:02:00,2.61261,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.3,0.43281,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197224",2019-11-14 22:03:00,2.91769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.3,0.43344,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197225",2019-11-14 22:04:00,2.8717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.4,0.4284,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197226",2019-11-14 22:05:00,3.06858,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.4,0.43029,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197227",2019-11-14 22:06:00,2.98556,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.4,0.42147,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197228",2019-11-14 22:07:00,2.77191,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.3,0.42651,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197229",2019-11-14 22:08:00,2.72004,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.3,0.47628,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197230",2019-11-14 22:09:00,3.14479,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,22,23,23.5,3.4,0.42147,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197231",2019-11-14 22:10:00,2.8239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.5,0.42714,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197232",2019-11-14 22:11:00,2.88531,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.5,0.41517,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"197233",2019-11-14 22:12:00,2.91579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.6,0.41517,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"197234",2019-11-14 22:13:00,2.83401,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.7,0.42084,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"197235",2019-11-14 22:14:00,2.7682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.6,0.42084,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"197236",2019-11-14 22:15:00,2.80652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.6,0.42714,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"197237",2019-11-14 22:16:00,2.77292,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.6,0.42147,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"197238",2019-11-14 22:17:00,2.74016,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.6,0.43029,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"197239",2019-11-14 22:18:00,2.72816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,22,23,23.5,3.5,0.43974,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"197240",2019-11-14 22:19:00,2.69306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.5,2.10735,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"197241",2019-11-14 22:20:00,3.02743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.5,0.6678,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"197242",2019-11-14 22:21:00,2.8865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.5,0.58779,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"197243",2019-11-14 22:22:00,2.86893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.6,0.5418,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"197244",2019-11-14 22:23:00,2.83324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.7,0.50337,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"197245",2019-11-14 22:24:00,2.93762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.7,0.42651,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"197246",2019-11-14 22:25:00,3.29422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.8,0.48447,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197247",2019-11-14 22:26:00,3.1817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.8,0.52227,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197248",2019-11-14 22:27:00,3.19949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.7,0.38619,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197249",2019-11-14 22:28:00,3.65539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.6,0.39438,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197250",2019-11-14 22:29:00,3.29558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.5,0.39564,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197251",2019-11-14 22:30:00,3.21561,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,23,23.5,3.6,0.40257,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197252",2019-11-14 22:31:00,3.13498,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,23,23.5,3.5,0.3969,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197253",2019-11-14 22:32:00,3.0694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,23,23.5,3.3,0.39627,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197254",2019-11-14 22:33:00,3.07692,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,23,23.5,3.2,0.40131,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197255",2019-11-14 22:34:00,2.84746,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,23,23.5,3.3,0.39627,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197256",2019-11-14 22:35:00,2.8981,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.39627,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197257",2019-11-14 22:36:00,3.02584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.2,0.3969,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197258",2019-11-14 22:37:00,2.79131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.39627,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197259",2019-11-14 22:38:00,2.74512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.2,0.39627,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197260",2019-11-14 22:39:00,2.75607,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.2,0.39627,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197261",2019-11-14 22:40:00,2.72172,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.1,0.39501,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197262",2019-11-14 22:41:00,2.82066,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.40194,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197263",2019-11-14 22:42:00,2.5887,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.40194,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197264",2019-11-14 22:43:00,2.71968,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.6,0.39438,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197265",2019-11-14 22:44:00,2.62972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.6,0.39627,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197266",2019-11-14 22:45:00,2.73936,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.5,0.40824,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197267",2019-11-14 22:46:00,2.7031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.4,0.39627,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197268",2019-11-14 22:47:00,2.73615,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.40257,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197269",2019-11-14 22:48:00,2.68231,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.2,0.3969,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197270",2019-11-14 22:49:00,2.75308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.2,0.40194,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197271",2019-11-14 22:50:00,2.92851,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.2,0.40194,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197272",2019-11-14 22:51:00,2.84121,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.2,0.38997,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197273",2019-11-14 22:52:00,2.81404,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.39564,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197274",2019-11-14 22:53:00,2.82897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.5,0.39627,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197275",2019-11-14 22:54:00,2.98759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.4,0.3906,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197276",2019-11-14 22:55:00,3.35762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.4,0.40194,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"197277",2019-11-14 22:56:00,3.17268,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.3906,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"197278",2019-11-14 22:57:00,3.27112,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.40509,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"197279",2019-11-14 22:58:00,3.17246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.41706,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"197280",2019-11-14 22:59:00,3.33662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.2,0.42147,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"197281",2019-11-14 23:00:00,3.2516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.2,0.4221,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"197282",2019-11-14 23:01:00,3.19513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.2,0.42777,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"197283",2019-11-14 23:02:00,3.56226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.2,0.42777,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"197284",2019-11-14 23:03:00,2.90431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.43344,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"197285",2019-11-14 23:04:00,3.06196,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.4,0.43344,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"197286",2019-11-14 23:05:00,2.99481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.6,0.4221,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"197287",2019-11-14 23:06:00,2.85873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.7,0.42462,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"197288",2019-11-14 23:07:00,2.73483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.8,0.42399,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"197289",2019-11-14 23:08:00,2.76955,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.9,0.42147,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"197290",2019-11-14 23:09:00,2.45728,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.8,0.42147,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"197291",2019-11-14 23:10:00,2.82994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.41643,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"197292",2019-11-14 23:11:00,3.18735,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.41517,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197293",2019-11-14 23:12:00,2.87863,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.3,0.38934,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197294",2019-11-14 23:13:00,2.71467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.4,0.38997,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197295",2019-11-14 23:14:00,2.76713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,23,23.5,3.5,0.38934,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197296",2019-11-14 23:15:00,2.69856,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.6,0.39627,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197297",2019-11-14 23:16:00,2.87427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.6,0.40194,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197298",2019-11-14 23:17:00,2.68972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.7,0.42147,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197299",2019-11-14 23:18:00,2.66818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.6,0.42525,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197300",2019-11-14 23:19:00,2.81321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.3,0.4221,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197301",2019-11-14 23:20:00,2.85951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.9,0.42147,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197302",2019-11-14 23:21:00,2.731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.9,0.42462,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197303",2019-11-14 23:22:00,3.01499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.9,1.88937,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197304",2019-11-14 23:23:00,3.00005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.1,0.4473,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197305",2019-11-14 23:24:00,2.93325,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.3,0.54684,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197306",2019-11-14 23:25:00,3.01702,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.3,0.4032,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197307",2019-11-14 23:26:00,3.11682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.3,0.40824,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197308",2019-11-14 23:27:00,3.14139,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3,0.40824,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197309",2019-11-14 23:28:00,3.17674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.8,0.40257,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197310",2019-11-14 23:29:00,2.93747,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.8,0.40887,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197311",2019-11-14 23:30:00,3.07254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.9,0.4095,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197312",2019-11-14 23:31:00,3.25801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.9,0.42084,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197313",2019-11-14 23:32:00,3.13251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3,0.42021,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197314",2019-11-14 23:33:00,2.93445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.9,0.42021,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197315",2019-11-14 23:34:00,2.81565,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.9,0.42021,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197316",2019-11-14 23:35:00,2.90026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3,0.41265,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197317",2019-11-14 23:36:00,2.75117,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3,0.42084,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197318",2019-11-14 23:37:00,2.60715,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.2,0.41517,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197319",2019-11-14 23:38:00,2.45928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.2,0.40887,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197320",2019-11-14 23:39:00,2.50388,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.2,0.42084,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"197321",2019-11-14 23:40:00,2.4917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.9,0.40887,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"197322",2019-11-14 23:41:00,2.44925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.7,0.4032,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"197323",2019-11-14 23:42:00,2.73127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.9,0.40887,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"197324",2019-11-14 23:43:00,2.52529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.9,0.4032,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"197325",2019-11-14 23:44:00,2.5999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.1,0.4095,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"197326",2019-11-14 23:45:00,2.58283,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.2,0.41643,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197327",2019-11-14 23:46:00,2.68458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.1,0.60417,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197328",2019-11-14 23:47:00,2.67571,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.1,0.5985,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197329",2019-11-14 23:48:00,2.60137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.2,0.5922,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197330",2019-11-14 23:49:00,2.79307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.2,0.59724,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197331",2019-11-14 23:50:00,2.80827,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3.1,0.59787,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197332",2019-11-14 23:51:00,2.84975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,3,0.60354,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197333",2019-11-14 23:52:00,2.94676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.7,0.59472,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197334",2019-11-14 23:53:00,2.96415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.4,0.60354,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197335",2019-11-14 23:54:00,3.02909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.4,0.59535,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"197336",2019-11-14 23:55:00,2.99671,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.6,0.59787,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"197337",2019-11-14 23:56:00,3.03579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.7,0.59724,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"197338",2019-11-14 23:57:00,3.21806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.3,0.59094,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"197339",2019-11-14 23:58:00,2.79629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.3,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197340",2019-11-14 23:59:00,2.98003,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.3,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197341",2019-11-15 00:00:00,2.95501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.5,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197342",2019-11-15 00:01:00,2.79425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.7,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197343",2019-11-15 00:02:00,2.58262,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.8,0.58338,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197344",2019-11-15 00:03:00,2.40458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.6,2.03931,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197345",2019-11-15 00:04:00,2.25463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.6,2.01726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197346",2019-11-15 00:05:00,2.30755,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.4,0.57708,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197347",2019-11-15 00:06:00,2.7614,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.3,0.56889,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197348",2019-11-15 00:07:00,3.33392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.3,0.56448,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197349",2019-11-15 00:08:00,4.08823,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.4,0.5985,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197350",2019-11-15 00:09:00,4.03239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.7,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197351",2019-11-15 00:10:00,3.51366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.8,0.83475,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197352",2019-11-15 00:11:00,2.99623,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.6,0.79758,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197353",2019-11-15 00:12:00,2.72495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.5,0.79254,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197354",2019-11-15 00:13:00,2.60103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22,22.5,23.5,2.4,0.68607,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197355",2019-11-15 00:14:00,2.50353,0,0,24,22,22,22,30,27,27,6.85607142857143,0,23.5,22,22,21.5,22,22.5,23.5,2.3,0.84294,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197356",2019-11-15 00:15:00,2.56767,0,0,24,22,22,22,30,27,27,6.86516666666667,0,23.5,22,22,21.5,22,22.5,23.5,2.5,0.72954,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197357",2019-11-15 00:16:00,2.33403,0,0,24,22,22,22,30,27,27,7.04065573770492,0,23.5,22,22,21.5,22,22.5,23,2.5,0.71946,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197358",2019-11-15 00:17:00,2.52086,0,0,24,22,22,22,30,27,27,7.08966666666667,0,23.5,22,22,21.5,22,22.5,23,2.7,0.71442,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197359",2019-11-15 00:18:00,2.3392,0,0,24,22,22,22,30,27,27,7.12016393442623,0,23.5,22,22,21.5,22,22.5,23,2.9,0.71442,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197360",2019-11-15 00:19:00,2.68236,0,0,24,22,22,22,30,27,27,7.082,0,23.5,22,22,21.5,22,22.5,23,3,0.71127,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197361",2019-11-15 00:20:00,2.65263,0,0,24,22,22,22,30,27,27,7.0027868852459,0,23.5,22,22,21.5,22,22.5,23,2.9,0.72324,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197362",2019-11-15 00:21:00,2.60668,0,0,24,22,22,22,30,27,27,6.98183333333333,0,23.5,22,22,21.5,22,22.5,23,2.7,0.72954,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197363",2019-11-15 00:22:00,2.70689,0,0,24,22,22,22,30,27,27,6.95901639344262,0,23.5,22,22,21.5,22,22.5,23,2.5,0.7182,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197364",2019-11-15 00:23:00,2.86549,0,0,24,22,22,22,30,27,27,7.023,0,23.5,22,22,21.5,22,22.5,23,2.5,0.70497,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197365",2019-11-15 00:24:00,2.93422,0,0,24,22,22,22,30,27,27,7.00311475409836,0,23.5,22,22,21.5,22,22.5,23,2.5,0.7119,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197366",2019-11-15 00:25:00,3.08816,0,0,24,22,22,22,30,27,27,7.02366666666667,0,23.5,22,22,21.5,22,22.5,23,2.4,0.71757,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197367",2019-11-15 00:26:00,3.07931,0,0,24,22,22,22,30,27,27,6.88163934426229,0,23.5,22,22,21.5,22,22.5,23,2.4,0.71757,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197368",2019-11-15 00:27:00,3.07306,0,0,24,22,22,22,30,27,27,6.93716666666667,0,23.5,22,22,21.5,22,22.5,23,2.5,0.72009,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197369",2019-11-15 00:28:00,3.07504,0,0,24,22,22,22,30,27,27,7.00950819672131,0,23.5,22,22,21.5,22,22.5,23,2.5,0.71001,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197370",2019-11-15 00:29:00,3.14978,0,0,24,22,22,22,30,27,27,0.1845,0,23.5,22.5,22,21.5,22,22.5,23,2.6,0.5796,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197371",2019-11-15 00:30:00,2.99824,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.8,0.60039,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197372",2019-11-15 00:31:00,3.07263,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.9,0.65583,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197373",2019-11-15 00:32:00,2.95677,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.9,0.63567,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197374",2019-11-15 00:33:00,2.80924,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.8,0.61551,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197375",2019-11-15 00:34:00,2.6739,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.7,0.60606,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197376",2019-11-15 00:35:00,2.68095,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.5,0.61614,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197377",2019-11-15 00:36:00,2.74053,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.62181,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197378",2019-11-15 00:37:00,2.70443,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.62244,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197379",2019-11-15 00:38:00,2.54685,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.61614,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197380",2019-11-15 00:39:00,2.50414,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.61929,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197381",2019-11-15 00:40:00,2.54481,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.6111,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197382",2019-11-15 00:41:00,2.52732,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.5,0.567,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197383",2019-11-15 00:42:00,2.55319,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.5481,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197384",2019-11-15 00:43:00,2.31264,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.59661,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197385",2019-11-15 00:44:00,2.39602,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.5544,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197386",2019-11-15 00:45:00,2.45677,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,2.33919,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197387",2019-11-15 00:46:00,2.50345,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,2.30706,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197388",2019-11-15 00:47:00,2.45359,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.2,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
