"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"197389",2019-11-15 00:48:00,2.26674,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.2,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197390",2019-11-15 00:49:00,2.66544,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197391",2019-11-15 00:50:00,2.19863,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.4347,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197392",2019-11-15 00:51:00,2.5435,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197393",2019-11-15 00:52:00,2.23818,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.42336,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197394",2019-11-15 00:53:00,2.91906,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.42777,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197395",2019-11-15 00:54:00,2.97198,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.40446,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197396",2019-11-15 00:55:00,2.63893,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.40824,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197397",2019-11-15 00:56:00,3.09161,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.40824,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197398",2019-11-15 00:57:00,3.06221,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.2,0.43722,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197399",2019-11-15 00:58:00,3.09612,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.40887,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197400",2019-11-15 00:59:00,3.02354,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.40887,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197401",2019-11-15 01:00:00,2.90779,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.40887,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197402",2019-11-15 01:01:00,3.02027,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.5,0.40887,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197403",2019-11-15 01:02:00,2.76405,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.40824,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197404",2019-11-15 01:03:00,2.52675,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.40824,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197405",2019-11-15 01:04:00,2.45817,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.40761,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197406",2019-11-15 01:05:00,2.31504,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.41391,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197407",2019-11-15 01:06:00,2.28552,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.41139,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197408",2019-11-15 01:07:00,2.43751,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197409",2019-11-15 01:08:00,2.46324,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197410",2019-11-15 01:09:00,2.48361,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197411",2019-11-15 01:10:00,2.58443,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.5,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197412",2019-11-15 01:11:00,3.13861,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.5,0.40509,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197413",2019-11-15 01:12:00,2.61381,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.5,0.40698,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197414",2019-11-15 01:13:00,2.63673,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.5,0.41265,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197415",2019-11-15 01:14:00,2.65826,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.40887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197416",2019-11-15 01:15:00,2.6447,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.41454,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197417",2019-11-15 01:16:00,2.60977,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.42021,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197418",2019-11-15 01:17:00,2.53212,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.3,0.4095,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197419",2019-11-15 01:18:00,2.55168,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.5,0.5103,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197420",2019-11-15 01:19:00,2.78322,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.5,0.41454,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197421",2019-11-15 01:20:00,2.70047,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.6,0.4032,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197422",2019-11-15 01:21:00,2.61998,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.41013,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197423",2019-11-15 01:22:00,2.66631,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.40824,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197424",2019-11-15 01:23:00,2.79331,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21.5,22,22.5,23,2.4,0.40761,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197425",2019-11-15 01:24:00,2.83336,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.5,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197426",2019-11-15 01:25:00,2.91327,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.39627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197427",2019-11-15 01:26:00,2.94697,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197428",2019-11-15 01:27:00,2.94989,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197429",2019-11-15 01:28:00,2.93888,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.40131,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197430",2019-11-15 01:29:00,2.82235,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197431",2019-11-15 01:30:00,2.72947,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197432",2019-11-15 01:31:00,2.68324,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197433",2019-11-15 01:32:00,2.64383,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.378,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197434",2019-11-15 01:33:00,2.34,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.38934,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197435",2019-11-15 01:34:00,2.67366,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197436",2019-11-15 01:35:00,2.63247,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197437",2019-11-15 01:36:00,2.46265,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197438",2019-11-15 01:37:00,2.51016,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197439",2019-11-15 01:38:00,2.295,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197440",2019-11-15 01:39:00,2.19769,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197441",2019-11-15 01:40:00,1.61261,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197442",2019-11-15 01:41:00,1.78692,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197443",2019-11-15 01:42:00,1.84611,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197444",2019-11-15 01:43:00,2.4463,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197445",2019-11-15 01:44:00,3.11922,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.38493,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197446",2019-11-15 01:45:00,4.43592,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197447",2019-11-15 01:46:00,3.88379,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197448",2019-11-15 01:47:00,2.83948,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.39564,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197449",2019-11-15 01:48:00,2.73382,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197450",2019-11-15 01:49:00,2.89152,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197451",2019-11-15 01:50:00,2.76501,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.3843,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197452",2019-11-15 01:51:00,2.72568,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.38115,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197453",2019-11-15 01:52:00,2.82522,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.3843,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197454",2019-11-15 01:53:00,2.73945,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.3843,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197455",2019-11-15 01:54:00,2.77127,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.378,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197456",2019-11-15 01:55:00,2.81522,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.38808,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197457",2019-11-15 01:56:00,2.90165,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.38367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197458",2019-11-15 01:57:00,2.98796,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.5,0.38367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197459",2019-11-15 01:58:00,3.1287,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.5,0.38367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197460",2019-11-15 01:59:00,3.02121,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.38367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197461",2019-11-15 02:00:00,2.93281,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.38367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197462",2019-11-15 02:01:00,2.98754,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.5,0.39564,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197463",2019-11-15 02:02:00,2.79471,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.38241,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197464",2019-11-15 02:03:00,2.55225,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.38934,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197465",2019-11-15 02:04:00,2.63297,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.38871,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197466",2019-11-15 02:05:00,2.67928,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.40887,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197467",2019-11-15 02:06:00,2.35955,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.40824,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197468",2019-11-15 02:07:00,2.99506,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.40887,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197469",2019-11-15 02:08:00,2.48299,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.4032,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197470",2019-11-15 02:09:00,2.47874,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.54117,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197471",2019-11-15 02:10:00,2.59126,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.5,0.6174,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197472",2019-11-15 02:11:00,2.49058,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.5,0.6426,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197473",2019-11-15 02:12:00,2.15844,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.5,0.51471,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197474",2019-11-15 02:13:00,2.63651,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.51471,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197475",2019-11-15 02:14:00,2.50774,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.42147,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197476",2019-11-15 02:15:00,2.05083,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.4095,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197477",2019-11-15 02:16:00,2.43139,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.41832,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197478",2019-11-15 02:17:00,2.43116,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.41202,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197479",2019-11-15 02:18:00,2.6164,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.41832,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197480",2019-11-15 02:19:00,3.0139,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.4,0.38871,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197481",2019-11-15 02:20:00,2.59187,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.38997,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197482",2019-11-15 02:21:00,2.5574,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.3,0.38997,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197483",2019-11-15 02:22:00,2.61072,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.3843,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197484",2019-11-15 02:23:00,2.72693,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.38934,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197485",2019-11-15 02:24:00,2.78755,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.42147,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197486",2019-11-15 02:25:00,2.70359,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.40887,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197487",2019-11-15 02:26:00,3.08481,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.41454,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197488",2019-11-15 02:27:00,2.96508,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.40887,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197489",2019-11-15 02:28:00,3.00264,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2,0.41454,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197490",2019-11-15 02:29:00,2.97125,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.41139,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197491",2019-11-15 02:30:00,2.50204,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2,0.40887,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197492",2019-11-15 02:31:00,2.90038,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.40887,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197493",2019-11-15 02:32:00,2.9271,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.40887,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197494",2019-11-15 02:33:00,3.07726,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.40824,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197495",2019-11-15 02:34:00,2.58543,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197496",2019-11-15 02:35:00,2.91091,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.40824,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197497",2019-11-15 02:36:00,2.26704,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.40824,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197498",2019-11-15 02:37:00,2.17201,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.4095,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197499",2019-11-15 02:38:00,2.13414,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.40824,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197500",2019-11-15 02:39:00,2.05508,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.41391,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197501",2019-11-15 02:40:00,2.31777,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.1,0.40824,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197502",2019-11-15 02:41:00,2.39096,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.40257,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197503",2019-11-15 02:42:00,2.52521,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,2.2,0.3969,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197504",2019-11-15 02:43:00,2.49678,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,2.3,0.40887,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197505",2019-11-15 02:44:00,2.46877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,2.5,0.4095,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197506",2019-11-15 02:45:00,2.36894,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.3,0.40383,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197507",2019-11-15 02:46:00,2.3249,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.3,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197508",2019-11-15 02:47:00,2.35821,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.3,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197509",2019-11-15 02:48:00,2.36828,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.3,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197510",2019-11-15 02:49:00,2.51669,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.4,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197511",2019-11-15 02:50:00,2.57799,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.5,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197512",2019-11-15 02:51:00,2.76712,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.4,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197513",2019-11-15 02:52:00,2.94972,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.5,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197514",2019-11-15 02:53:00,2.88376,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.4,0.39942,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197515",2019-11-15 02:54:00,3.05746,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.3,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197516",2019-11-15 02:55:00,3.01144,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.4,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197517",2019-11-15 02:56:00,2.97416,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.4,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197518",2019-11-15 02:57:00,2.98413,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.5,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197519",2019-11-15 02:58:00,3.00425,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.6,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197520",2019-11-15 02:59:00,2.8539,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.5,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197521",2019-11-15 03:00:00,2.89498,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.1,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197522",2019-11-15 03:01:00,2.86068,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.1,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197523",2019-11-15 03:02:00,2.83253,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.2,0.40635,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197524",2019-11-15 03:03:00,2.68524,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.4,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197525",2019-11-15 03:04:00,2.62848,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.5,0.38556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197526",2019-11-15 03:05:00,2.55254,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.4,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197527",2019-11-15 03:06:00,2.57747,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.2,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197528",2019-11-15 03:07:00,2.4758,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2,0.38934,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197529",2019-11-15 03:08:00,2.42603,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.1,0.38178,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197530",2019-11-15 03:09:00,2.44543,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38052,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197531",2019-11-15 03:10:00,2.47099,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2,0.378,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197532",2019-11-15 03:11:00,2.38249,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38052,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197533",2019-11-15 03:12:00,2.32506,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.8,0.38745,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197534",2019-11-15 03:13:00,2.29137,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38997,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197535",2019-11-15 03:14:00,1.81285,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38556,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197536",2019-11-15 03:15:00,1.63649,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2,0.3906,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197537",2019-11-15 03:16:00,1.88977,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.1,0.39564,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197538",2019-11-15 03:17:00,2.48877,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2,0.38997,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197539",2019-11-15 03:18:00,3.64514,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.8,0.38997,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197540",2019-11-15 03:19:00,3.97146,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38871,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197541",2019-11-15 03:20:00,4.24339,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38871,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197542",2019-11-15 03:21:00,3.05645,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.39438,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197543",2019-11-15 03:22:00,2.93909,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2,0.38997,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197544",2019-11-15 03:23:00,2.93615,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38052,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197545",2019-11-15 03:24:00,2.84156,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38367,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197546",2019-11-15 03:25:00,2.89493,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38304,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197547",2019-11-15 03:26:00,3.22318,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38367,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197548",2019-11-15 03:27:00,2.81973,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2,0.38241,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197549",2019-11-15 03:28:00,2.50502,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.1,0.38493,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197550",2019-11-15 03:29:00,2.6906,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38178,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197551",2019-11-15 03:30:00,2.72595,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.8,0.38367,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197552",2019-11-15 03:31:00,2.69358,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.8,0.38619,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197553",2019-11-15 03:32:00,2.66363,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.1,0.378,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197554",2019-11-15 03:33:00,2.62183,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.1,0.38367,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197555",2019-11-15 03:34:00,2.57105,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38745,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197556",2019-11-15 03:35:00,2.49849,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.1,0.39249,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197557",2019-11-15 03:36:00,2.49102,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.1,0.38367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197558",2019-11-15 03:37:00,2.49084,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197559",2019-11-15 03:38:00,2.44785,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.378,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197560",2019-11-15 03:39:00,2.4562,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197561",2019-11-15 03:40:00,2.32087,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.8,0.38934,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197562",2019-11-15 03:41:00,2.43483,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.8,0.40824,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197563",2019-11-15 03:42:00,2.41303,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.4032,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197564",2019-11-15 03:43:00,2.38424,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2,0.42714,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197565",2019-11-15 03:44:00,2.36482,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.1,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197566",2019-11-15 03:45:00,2.40307,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.3,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197567",2019-11-15 03:46:00,2.44255,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.2,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197568",2019-11-15 03:47:00,2.36655,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2.1,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197569",2019-11-15 03:48:00,2.54005,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.42651,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197570",2019-11-15 03:49:00,3.05883,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.7,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197571",2019-11-15 03:50:00,2.62168,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.7,0.41643,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197572",2019-11-15 03:51:00,2.72396,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197573",2019-11-15 03:52:00,2.82427,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.8,0.42651,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197574",2019-11-15 03:53:00,2.77919,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197575",2019-11-15 03:54:00,2.94304,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.40887,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197576",2019-11-15 03:55:00,2.93973,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.8,0.38934,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197577",2019-11-15 03:56:00,2.94044,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,2,0.38934,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197578",2019-11-15 03:57:00,2.88959,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.8,0.38367,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197579",2019-11-15 03:58:00,2.82411,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,1.9,0.38934,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197580",2019-11-15 03:59:00,2.61424,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.8,0.38367,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197581",2019-11-15 04:00:00,2.89296,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.8,0.40887,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197582",2019-11-15 04:01:00,2.8015,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.8,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197583",2019-11-15 04:02:00,2.76428,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.8,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197584",2019-11-15 04:03:00,2.7051,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.7,0.61677,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197585",2019-11-15 04:04:00,2.6576,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.9,0.6489,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197586",2019-11-15 04:05:00,2.59927,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.7,0.49833,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197587",2019-11-15 04:06:00,2.1939,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.8,0.50274,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197588",2019-11-15 04:07:00,2.64465,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.8,0.40887,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197589",2019-11-15 04:08:00,2.42203,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.9,0.3969,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197590",2019-11-15 04:09:00,2.27609,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.8,0.42084,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197591",2019-11-15 04:10:00,2.23978,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.8,0.41391,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197592",2019-11-15 04:11:00,2.15267,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.9,0.40824,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197593",2019-11-15 04:12:00,2.29842,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.9,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197594",2019-11-15 04:13:00,2.4111,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2,0.40887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197595",2019-11-15 04:14:00,2.20142,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2,0.42021,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197596",2019-11-15 04:15:00,2.50401,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197597",2019-11-15 04:16:00,2.59636,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.9,0.41139,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197598",2019-11-15 04:17:00,2.51749,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.9,0.41391,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197599",2019-11-15 04:18:00,2.81291,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.8,0.40887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197600",2019-11-15 04:19:00,2.69514,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.9,0.40572,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197601",2019-11-15 04:20:00,2.67959,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.9,0.40635,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197602",2019-11-15 04:21:00,2.68584,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.9,0.41076,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197603",2019-11-15 04:22:00,2.73362,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.9,0.40887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197604",2019-11-15 04:23:00,2.85965,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.8,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197605",2019-11-15 04:24:00,2.87679,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.9,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197606",2019-11-15 04:25:00,2.94792,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.8,0.41391,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197607",2019-11-15 04:26:00,2.59602,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,1.9,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197608",2019-11-15 04:27:00,3.13862,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197609",2019-11-15 04:28:00,2.8961,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2.1,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197610",2019-11-15 04:29:00,2.88541,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2.1,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197611",2019-11-15 04:30:00,2.80527,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2.2,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197612",2019-11-15 04:31:00,2.64713,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2.3,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197613",2019-11-15 04:32:00,2.57004,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2.4,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197614",2019-11-15 04:33:00,3.01965,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2.1,0.40005,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197615",2019-11-15 04:34:00,2.81187,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2.2,0.41013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197616",2019-11-15 04:35:00,1.90777,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2.1,0.39879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197617",2019-11-15 04:36:00,2.35244,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,23,2,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197618",2019-11-15 04:37:00,2.29561,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197619",2019-11-15 04:38:00,2.13807,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197620",2019-11-15 04:39:00,2.34189,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.2,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197621",2019-11-15 04:40:00,2.3108,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.2,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197622",2019-11-15 04:41:00,2.3615,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.2,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197623",2019-11-15 04:42:00,2.29896,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197624",2019-11-15 04:43:00,2.15644,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.39627,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197625",2019-11-15 04:44:00,1.90524,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197626",2019-11-15 04:45:00,1.70626,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.2,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197627",2019-11-15 04:46:00,1.67708,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.3,0.39249,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197628",2019-11-15 04:47:00,2.59901,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.3,0.39564,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197629",2019-11-15 04:48:00,3.16953,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.3,0.38682,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197630",2019-11-15 04:49:00,4.21119,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.4,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197631",2019-11-15 04:50:00,4.94628,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.5,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197632",2019-11-15 04:51:00,3.97555,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.6,0.3843,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197633",2019-11-15 04:52:00,3.26427,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.5,0.39375,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197634",2019-11-15 04:53:00,3.2371,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.3,0.38367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197635",2019-11-15 04:54:00,3.01634,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.38367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197636",2019-11-15 04:55:00,2.8647,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.38808,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197637",2019-11-15 04:56:00,2.84834,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.7,0.38934,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197638",2019-11-15 04:57:00,2.84055,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.38934,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197639",2019-11-15 04:58:00,2.68766,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.38934,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197640",2019-11-15 04:59:00,2.61035,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.38934,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197641",2019-11-15 05:00:00,2.62224,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.74907,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197642",2019-11-15 05:01:00,2.73006,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.64827,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197643",2019-11-15 05:02:00,2.64874,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.60795,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197644",2019-11-15 05:03:00,2.57176,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.59724,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197645",2019-11-15 05:04:00,2.57393,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.5733,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197646",2019-11-15 05:05:00,3.07291,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.7,0.57204,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197647",2019-11-15 05:06:00,2.4301,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.57771,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197648",2019-11-15 05:07:00,2.5726,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.57078,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197649",2019-11-15 05:08:00,2.32443,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.55944,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197650",2019-11-15 05:09:00,2.66642,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.7,0.56007,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197651",2019-11-15 05:10:00,2.63448,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.6,0.56007,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197652",2019-11-15 05:11:00,2.48203,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.6,0.55377,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197653",2019-11-15 05:12:00,2.47315,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.7,0.55377,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197654",2019-11-15 05:13:00,2.4702,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.56322,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197655",2019-11-15 05:14:00,2.87457,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.56007,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197656",2019-11-15 05:15:00,2.45112,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.5544,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197657",2019-11-15 05:16:00,2.48943,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.56007,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197658",2019-11-15 05:17:00,2.54327,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.55377,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197659",2019-11-15 05:18:00,2.64264,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.57834,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197660",2019-11-15 05:19:00,2.56556,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.7,0.57897,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197661",2019-11-15 05:20:00,2.57401,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.57897,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197662",2019-11-15 05:21:00,2.61578,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.57897,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197663",2019-11-15 05:22:00,2.49181,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.58275,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197664",2019-11-15 05:23:00,2.80826,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.57834,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197665",2019-11-15 05:24:00,2.817,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.57834,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197666",2019-11-15 05:25:00,2.97374,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.5733,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197667",2019-11-15 05:26:00,2.85398,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.56637,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197668",2019-11-15 05:27:00,2.95423,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.59031,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197669",2019-11-15 05:28:00,3.18785,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.55503,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197670",2019-11-15 05:29:00,2.82751,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.2,0.55503,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197671",2019-11-15 05:30:00,2.86277,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.56133,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197672",2019-11-15 05:31:00,2.78929,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.3,0.5607,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197673",2019-11-15 05:32:00,2.70262,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.2,0.5166,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197674",2019-11-15 05:33:00,2.61247,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.3,0.55314,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197675",2019-11-15 05:34:00,2.6479,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.5,0.55251,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197676",2019-11-15 05:35:00,2.50198,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.5,0.54684,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197677",2019-11-15 05:36:00,2.48526,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.3,0.53487,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197678",2019-11-15 05:37:00,2.6764,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.3,0.55692,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197679",2019-11-15 05:38:00,2.44095,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.5733,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197680",2019-11-15 05:39:00,2.4755,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.55881,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197681",2019-11-15 05:40:00,2.44329,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.55692,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197682",2019-11-15 05:41:00,2.27149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.2,0.56574,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197683",2019-11-15 05:42:00,2.44984,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.2,0.57771,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"197684",2019-11-15 05:43:00,2.41534,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.56637,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197685",2019-11-15 05:44:00,2.40734,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.55692,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197686",2019-11-15 05:45:00,2.41223,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.3,0.56574,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197687",2019-11-15 05:46:00,2.44801,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.4,0.54747,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197688",2019-11-15 05:47:00,2.60939,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.3,0.56574,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197689",2019-11-15 05:48:00,2.81784,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.56574,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197690",2019-11-15 05:49:00,2.51228,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.5418,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197691",2019-11-15 05:50:00,2.57182,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.5418,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197692",2019-11-15 05:51:00,2.71292,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.56511,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197693",2019-11-15 05:52:00,2.74235,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.5418,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"197694",2019-11-15 05:53:00,2.82074,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197695",2019-11-15 05:54:00,2.63422,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197696",2019-11-15 05:55:00,2.4293,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197697",2019-11-15 05:56:00,2.71599,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197698",2019-11-15 05:57:00,2.88257,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.55125,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197699",2019-11-15 05:58:00,2.89204,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197700",2019-11-15 05:59:00,2.84244,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.74655,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197701",2019-11-15 06:00:00,2.8997,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.77931,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"197702",2019-11-15 06:01:00,2.85678,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197703",2019-11-15 06:02:00,2.75444,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.63945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197704",2019-11-15 06:03:00,2.73235,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197705",2019-11-15 06:04:00,2.6351,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.54306,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197706",2019-11-15 06:05:00,2.5237,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.5355,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197707",2019-11-15 06:06:00,2.47387,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197708",2019-11-15 06:07:00,2.3131,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.55251,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197709",2019-11-15 06:08:00,2.31523,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197710",2019-11-15 06:09:00,2.41414,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.54243,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197711",2019-11-15 06:10:00,2.36825,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197712",2019-11-15 06:11:00,2.29533,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.55251,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197713",2019-11-15 06:12:00,2.27662,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.5418,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197714",2019-11-15 06:13:00,2.25502,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197715",2019-11-15 06:14:00,2.2231,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.53739,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197716",2019-11-15 06:15:00,2.38688,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.5355,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197717",2019-11-15 06:16:00,2.18096,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.53802,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197718",2019-11-15 06:17:00,2.19075,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
