"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"197719",2019-11-15 06:18:00,2.20326,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.52731,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197720",2019-11-15 06:19:00,1.91079,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.5166,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197721",2019-11-15 06:20:00,2.16321,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.8,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197722",2019-11-15 06:21:00,2.32236,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197723",2019-11-15 06:22:00,2.014,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197724",2019-11-15 06:23:00,2.02567,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197725",2019-11-15 06:24:00,2.12266,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,1.9,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197726",2019-11-15 06:25:00,2.11661,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197727",2019-11-15 06:26:00,2.00243,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.1,0.52731,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197728",2019-11-15 06:27:00,2.08037,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197729",2019-11-15 06:28:00,1.93997,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.52731,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197730",2019-11-15 06:29:00,2.09967,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.53361,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197731",2019-11-15 06:30:00,2.45815,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197732",2019-11-15 06:31:00,2.09232,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197733",2019-11-15 06:32:00,2.11724,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197734",2019-11-15 06:33:00,2.11622,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197735",2019-11-15 06:34:00,2.11605,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197736",2019-11-15 06:35:00,2.24676,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197737",2019-11-15 06:36:00,2.11374,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197738",2019-11-15 06:37:00,2.13667,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.51912,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197739",2019-11-15 06:38:00,2.15959,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197740",2019-11-15 06:39:00,2.11924,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197741",2019-11-15 06:40:00,2.15305,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197742",2019-11-15 06:41:00,2.32909,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197743",2019-11-15 06:42:00,2.16006,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197744",2019-11-15 06:43:00,2.13097,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197745",2019-11-15 06:44:00,2.10391,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197746",2019-11-15 06:45:00,2.14519,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2,0.53991,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197747",2019-11-15 06:46:00,1.93877,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2,0.5229,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197748",2019-11-15 06:47:00,2.23213,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.9,0.53424,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197749",2019-11-15 06:48:00,2.38276,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2,0.53424,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197750",2019-11-15 06:49:00,2.25773,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.9,0.52857,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197751",2019-11-15 06:50:00,2.17118,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.9,0.53298,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197752",2019-11-15 06:51:00,2.88905,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.8,0.52857,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197753",2019-11-15 06:52:00,2.71177,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2,0.53361,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197754",2019-11-15 06:53:00,2.64034,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.1,0.52857,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197755",2019-11-15 06:54:00,2.89362,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.1,0.5229,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197756",2019-11-15 06:55:00,3.04559,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.3,0.52731,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197757",2019-11-15 06:56:00,3.11533,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.3,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197758",2019-11-15 06:57:00,3.08723,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.3,0.54747,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197759",2019-11-15 06:58:00,3.02368,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.5,0.54684,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197760",2019-11-15 06:59:00,2.91591,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.5,0.54684,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197761",2019-11-15 07:00:00,2.79755,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.6,0.54747,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197762",2019-11-15 07:01:00,2.48887,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.7,0.53802,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197763",2019-11-15 07:02:00,2.53213,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.8,0.55251,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197764",2019-11-15 07:03:00,2.54914,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.8,0.55314,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197765",2019-11-15 07:04:00,2.45268,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.7,0.54054,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197766",2019-11-15 07:05:00,2.45196,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.8,0.54621,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197767",2019-11-15 07:06:00,2.39355,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.7,0.5292,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197768",2019-11-15 07:07:00,2.37534,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.9,0.54054,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197769",2019-11-15 07:08:00,2.41697,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.7,0.53802,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197770",2019-11-15 07:09:00,2.56519,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.8,0.54369,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197771",2019-11-15 07:10:00,2.36227,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.9,0.52101,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197772",2019-11-15 07:11:00,2.32784,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.9,0.50967,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197773",2019-11-15 07:12:00,2.3441,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.9,0.50967,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197774",2019-11-15 07:13:00,2.32167,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,2.9,0.52164,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197775",2019-11-15 07:14:00,2.29353,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,2.9,0.52542,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197776",2019-11-15 07:15:00,2.29076,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,2.9,0.55629,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197777",2019-11-15 07:16:00,2.21257,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.1,0.5481,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197778",2019-11-15 07:17:00,2.27469,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.1,0.55314,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197779",2019-11-15 07:18:00,2.43178,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.1,0.54432,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197780",2019-11-15 07:19:00,2.50423,9,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.1,0.55062,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197781",2019-11-15 07:20:00,2.34549,10,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3,0.55566,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197782",2019-11-15 07:21:00,2.43359,9,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.1,0.55125,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197783",2019-11-15 07:22:00,2.52992,10,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.3,0.54369,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197784",2019-11-15 07:23:00,2.69207,9,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.4,0.5418,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197785",2019-11-15 07:24:00,2.72332,9,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.5,0.54747,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197786",2019-11-15 07:25:00,2.51908,8,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.3,0.54117,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197787",2019-11-15 07:26:00,2.84005,9,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.3,0.5355,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197788",2019-11-15 07:27:00,2.86375,10,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.4,0.54684,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197789",2019-11-15 07:28:00,2.86652,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.3,0.54432,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197790",2019-11-15 07:29:00,3.15222,10,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.4,0.5418,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197791",2019-11-15 07:30:00,2.9413,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.3,0.53865,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197792",2019-11-15 07:31:00,2.9431,10,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.3,0.54117,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197793",2019-11-15 07:32:00,2.95113,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.5,0.53487,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197794",2019-11-15 07:33:00,2.89516,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.5,0.54684,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197795",2019-11-15 07:34:00,2.89589,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.5,0.53613,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197796",2019-11-15 07:35:00,2.78075,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.5,0.54432,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197797",2019-11-15 07:36:00,2.83438,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.4,0.54495,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197798",2019-11-15 07:37:00,2.56304,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.5,0.54117,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197799",2019-11-15 07:38:00,2.69845,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.5,0.53802,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197800",2019-11-15 07:39:00,2.59793,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.5,0.55251,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197801",2019-11-15 07:40:00,2.7722,13,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.6,0.54054,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197802",2019-11-15 07:41:00,2.43352,14,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.6,0.75978,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197803",2019-11-15 07:42:00,2.37063,13,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.7,0.77994,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197804",2019-11-15 07:43:00,2.05725,13,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.8,0.64197,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197805",2019-11-15 07:44:00,1.8463,13,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.9,0.62937,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197806",2019-11-15 07:45:00,2.46588,14,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.9,0.59031,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197807",2019-11-15 07:46:00,2.30793,13,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.57141,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197808",2019-11-15 07:47:00,2.49687,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.56511,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197809",2019-11-15 07:48:00,2.3966,13,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197810",2019-11-15 07:49:00,2.62526,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.9,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197811",2019-11-15 07:50:00,2.52916,13,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.9,0.54432,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197812",2019-11-15 07:51:00,2.49689,13,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.55188,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197813",2019-11-15 07:52:00,2.80859,13,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.9,0.55881,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197814",2019-11-15 07:53:00,2.72212,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.9,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197815",2019-11-15 07:54:00,2.81611,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.7,0.56385,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197816",2019-11-15 07:55:00,2.82896,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.6,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197817",2019-11-15 07:56:00,2.62217,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.5,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197818",2019-11-15 07:57:00,2.85304,10,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.4,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197819",2019-11-15 07:58:00,2.79101,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.4,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197820",2019-11-15 07:59:00,2.82142,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.4,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197821",2019-11-15 08:00:00,2.82749,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.4,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197822",2019-11-15 08:01:00,2.88171,13,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.5,0.52479,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197823",2019-11-15 08:02:00,2.83926,14,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.5,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197824",2019-11-15 08:03:00,3.05109,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.5,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197825",2019-11-15 08:04:00,2.60495,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.4,0.51471,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197826",2019-11-15 08:05:00,2.78463,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.3,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197827",2019-11-15 08:06:00,2.81675,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.3,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197828",2019-11-15 08:07:00,2.65699,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.3,1.88937,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197829",2019-11-15 08:08:00,2.57376,17,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.3,0.49077,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197830",2019-11-15 08:09:00,2.66474,17,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.3,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197831",2019-11-15 08:10:00,2.48224,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197832",2019-11-15 08:11:00,2.78828,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197833",2019-11-15 08:12:00,2.47728,20,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197834",2019-11-15 08:13:00,2.34532,21,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,0.46683,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197835",2019-11-15 08:14:00,2.35642,21,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,0.46557,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"197836",2019-11-15 08:15:00,2.32279,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,0.59598,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197837",2019-11-15 08:16:00,2.11885,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.46431,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197838",2019-11-15 08:17:00,2.50709,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.45297,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197839",2019-11-15 08:18:00,2.38301,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.45234,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197840",2019-11-15 08:19:00,2.57432,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.44667,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197841",2019-11-15 08:20:00,2.44777,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.44667,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197842",2019-11-15 08:21:00,2.4227,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.9,0.45801,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197843",2019-11-15 08:22:00,2.6452,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.9,0.44667,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197844",2019-11-15 08:23:00,2.91185,25,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4,0.45297,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197845",2019-11-15 08:24:00,2.7117,25,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4,0.45297,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197846",2019-11-15 08:25:00,2.75905,27,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.9,0.4473,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197847",2019-11-15 08:26:00,2.76588,27,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.45234,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197848",2019-11-15 08:27:00,2.74664,28,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.4725,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197849",2019-11-15 08:28:00,2.74445,29,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.46683,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197850",2019-11-15 08:29:00,3.16394,30,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.47061,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197851",2019-11-15 08:30:00,2.82211,30,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.52857,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197852",2019-11-15 08:31:00,2.89321,29,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.50967,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197853",2019-11-15 08:32:00,2.80339,30,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.46557,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197854",2019-11-15 08:33:00,2.73918,29,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.58401,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197855",2019-11-15 08:34:00,2.86739,29,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.59787,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197856",2019-11-15 08:35:00,2.7868,32,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.9,0.4725,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197857",2019-11-15 08:36:00,2.92033,36,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.9,0.48447,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197858",2019-11-15 08:37:00,2.58588,37,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197859",2019-11-15 08:38:00,2.70883,39,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.1,0.96201,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197860",2019-11-15 08:39:00,4.32031,38,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.1,0.99666,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197861",2019-11-15 08:40:00,3.32898,38,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.90657,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197862",2019-11-15 08:41:00,3.69027,40,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.93366,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197863",2019-11-15 08:42:00,4.20355,43,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.93051,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197864",2019-11-15 08:43:00,4.58646,44,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.3,0.92547,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197865",2019-11-15 08:44:00,4.4597,44,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.3,0.93177,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197866",2019-11-15 08:45:00,4.55669,43,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.3,1.02564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197867",2019-11-15 08:46:00,4.64594,45,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.90657,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197868",2019-11-15 08:47:00,4.76613,48,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.1,0.84735,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197869",2019-11-15 08:48:00,4.63647,47,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.9,0.82656,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197870",2019-11-15 08:49:00,4.73029,47,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.83664,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197871",2019-11-15 08:50:00,4.95279,48,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.83601,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197872",2019-11-15 08:51:00,5.05698,51,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.81585,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197873",2019-11-15 08:52:00,5.10027,54,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.81585,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197874",2019-11-15 08:53:00,5.12808,52,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.84231,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197875",2019-11-15 08:54:00,5.19333,54,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.83475,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"197876",2019-11-15 08:55:00,5.15018,56,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,0.82278,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197877",2019-11-15 08:56:00,5.3014,58,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,0.80577,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197878",2019-11-15 08:57:00,4.8401,62,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.2,0.80451,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197879",2019-11-15 08:58:00,4.87713,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,0.78057,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197880",2019-11-15 08:59:00,4.89567,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.77364,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197881",2019-11-15 09:00:00,4.9114,67,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.9,0.81207,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197882",2019-11-15 09:01:00,4.97573,71,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.9,0.76041,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197883",2019-11-15 09:02:00,4.95746,68,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.8,0.79254,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197884",2019-11-15 09:03:00,4.82885,70,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.8,0.7686,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197885",2019-11-15 09:04:00,4.80787,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.7,0.74781,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197886",2019-11-15 09:05:00,4.65315,82,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.7,0.7119,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197887",2019-11-15 09:06:00,4.88571,81,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.84924,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197888",2019-11-15 09:07:00,4.71366,79,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,1.31607,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197889",2019-11-15 09:08:00,4.65159,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.76734,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197890",2019-11-15 09:09:00,4.71271,74,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.77868,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197891",2019-11-15 09:10:00,4.93995,70,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.7938,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197892",2019-11-15 09:11:00,4.65591,67,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.89208,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197893",2019-11-15 09:12:00,4.39635,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.92673,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197894",2019-11-15 09:13:00,4.75521,62,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.85554,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197895",2019-11-15 09:14:00,4.63955,58,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.88011,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197896",2019-11-15 09:15:00,4.62596,53,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.95571,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197897",2019-11-15 09:16:00,4.73111,50,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.94374,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197898",2019-11-15 09:17:00,5.21916,51,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.8946,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197899",2019-11-15 09:18:00,4.74189,54,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.88137,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197900",2019-11-15 09:19:00,4.77301,57,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.8694,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197901",2019-11-15 09:20:00,4.69651,60,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.86184,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197902",2019-11-15 09:21:00,4.74219,65,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.83664,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197903",2019-11-15 09:22:00,4.76809,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.83034,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197904",2019-11-15 09:23:00,4.86629,65,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.83034,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"197905",2019-11-15 09:24:00,5.29208,67,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.86877,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197906",2019-11-15 09:25:00,4.90222,67,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,1.02627,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197907",2019-11-15 09:26:00,4.90147,66,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,1.05147,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197908",2019-11-15 09:27:00,4.89938,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,1.05084,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197909",2019-11-15 09:28:00,5.01579,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.95004,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197910",2019-11-15 09:29:00,4.97413,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.83664,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197911",2019-11-15 09:30:00,4.8883,67,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.84924,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197912",2019-11-15 09:31:00,4.82711,71,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.79947,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197913",2019-11-15 09:32:00,4.7264,75,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.5,0.79254,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197914",2019-11-15 09:33:00,4.71078,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197915",2019-11-15 09:34:00,4.67226,77,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197916",2019-11-15 09:35:00,4.81626,78,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197917",2019-11-15 09:36:00,4.77339,80,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.6,0.7371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197918",2019-11-15 09:37:00,4.75844,81,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.7,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197919",2019-11-15 09:38:00,4.81891,80,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.7,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197920",2019-11-15 09:39:00,4.69097,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.7,0.78561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197921",2019-11-15 09:40:00,4.62645,75,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.8,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197922",2019-11-15 09:41:00,4.62747,75,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.8,0.79191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197923",2019-11-15 09:42:00,4.54634,78,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.9,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197924",2019-11-15 09:43:00,4.48342,82,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.9,0.83664,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197925",2019-11-15 09:44:00,4.34751,90,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.9,0.71379,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197926",2019-11-15 09:45:00,4.44895,97,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.68481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197927",2019-11-15 09:46:00,4.07626,97,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.70497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197928",2019-11-15 09:47:00,4.33781,92,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.7056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197929",2019-11-15 09:48:00,4.3536,86,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.74214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197930",2019-11-15 09:49:00,4.50703,84,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.74907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197931",2019-11-15 09:50:00,3.31936,84,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.9,0.12474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197932",2019-11-15 09:51:00,3.8382,82,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.14994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197933",2019-11-15 09:52:00,3.61387,80,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.15624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197934",2019-11-15 09:53:00,3.20365,78,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.9,0.15057,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197935",2019-11-15 09:54:00,2.87395,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.9,0.16821,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197936",2019-11-15 09:55:00,2.69228,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.9,0.16884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197937",2019-11-15 09:56:00,2.63229,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.19215,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197938",2019-11-15 09:57:00,2.54891,78,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.15561,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197939",2019-11-15 09:58:00,2.87999,79,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,0.14427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197940",2019-11-15 09:59:00,2.56622,78,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,0.16002,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197941",2019-11-15 10:00:00,2.59296,75,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.02394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197942",2019-11-15 10:01:00,2.47098,73,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,0.03087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197943",2019-11-15 10:02:00,2.47222,72,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.04851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197944",2019-11-15 10:03:00,2.46534,69,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.06237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197945",2019-11-15 10:04:00,2.45794,66,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.09828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197946",2019-11-15 10:05:00,2.19471,65,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.2,0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197947",2019-11-15 10:06:00,2.45124,66,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,0.08694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197948",2019-11-15 10:07:00,2.34863,66,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.0945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197949",2019-11-15 10:08:00,2.45943,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.10647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197950",2019-11-15 10:09:00,2.33892,61,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197951",2019-11-15 10:10:00,2.28746,58,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.9,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197952",2019-11-15 10:11:00,2.22468,57,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.9,0.14994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197953",2019-11-15 10:12:00,2.22658,55,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,2.9,0.16065,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197954",2019-11-15 10:13:00,2.17084,57,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,0.15372,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197955",2019-11-15 10:14:00,2.19872,62,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.12159,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197956",2019-11-15 10:15:00,2.16642,65,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,0.09954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197957",2019-11-15 10:16:00,2.26451,71,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,0.06174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197958",2019-11-15 10:17:00,2.27181,80,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,0.01323,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197959",2019-11-15 10:18:00,2.20628,83,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3,-0.02583,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197960",2019-11-15 10:19:00,2.21045,87,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,-0.04473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197961",2019-11-15 10:20:00,2.28072,94,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,-0.0882,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197962",2019-11-15 10:21:00,2.30728,100,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,-0.12033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197963",2019-11-15 10:22:00,2.31638,108,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.2,-0.15183,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197964",2019-11-15 10:23:00,2.08583,118,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.2,-0.20916,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197965",2019-11-15 10:24:00,2.40404,128,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,-0.25893,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197966",2019-11-15 10:25:00,2.40516,136,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,-0.28476,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197967",2019-11-15 10:26:00,2.43818,138,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,-0.27279,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197968",2019-11-15 10:27:00,2.5048,141,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,-0.28728,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197969",2019-11-15 10:28:00,2.62681,145,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,-0.33768,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197970",2019-11-15 10:29:00,2.57006,166,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,-0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197971",2019-11-15 10:30:00,2.54318,174,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,-0.17136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197972",2019-11-15 10:31:00,2.52237,178,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,-0.26082,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197973",2019-11-15 10:32:00,2.29276,185,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4,-0.31248,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"197974",2019-11-15 10:33:00,2.38036,192,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,-0.35973,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197975",2019-11-15 10:34:00,2.35777,194,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.9,-0.40383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197976",2019-11-15 10:35:00,2.33078,199,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4,-0.43533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197977",2019-11-15 10:36:00,2.19589,203,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,-0.46053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197978",2019-11-15 10:37:00,2.2879,200,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4,-0.42966,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197979",2019-11-15 10:38:00,2.29967,209,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.1,-0.49203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197980",2019-11-15 10:39:00,2.03275,224,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.6,-0.58653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197981",2019-11-15 10:40:00,2.25514,235,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.1,-0.63126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197982",2019-11-15 10:41:00,2.2095,246,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.9,-0.74466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197983",2019-11-15 10:42:00,2.14868,259,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.8,-0.72576,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197984",2019-11-15 10:43:00,2.18198,255,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.3,-0.68229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197985",2019-11-15 10:44:00,2.12676,248,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.6,-0.6741,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197986",2019-11-15 10:45:00,1.9327,229,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.6,-0.58779,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197987",2019-11-15 10:46:00,2.56044,228,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.5,-0.59535,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197988",2019-11-15 10:47:00,2.29117,232,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.6,-0.61866,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197989",2019-11-15 10:48:00,2.28588,240,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.9,-0.65583,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197990",2019-11-15 10:49:00,2.31904,233,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.3,-0.62433,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197991",2019-11-15 10:50:00,2.61896,225,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.8,-0.57456,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197992",2019-11-15 10:51:00,2.35187,216,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.9,-0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197993",2019-11-15 10:52:00,2.15637,223,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.6,-0.57456,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197994",2019-11-15 10:53:00,2.22062,224,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,6,-0.58023,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197995",2019-11-15 10:54:00,2.09735,224,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,6,-0.57771,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197996",2019-11-15 10:55:00,1.68629,216,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,6.1,-0.51156,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197997",2019-11-15 10:56:00,1.80352,210,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,6,-0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197998",2019-11-15 10:57:00,1.99762,216,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.9,-0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"197999",2019-11-15 10:58:00,2.89962,224,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.7,-0.5985,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198000",2019-11-15 10:59:00,3.76129,218,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,6.2,-0.49959,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198001",2019-11-15 11:00:00,4.56696,226,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,6.2,-0.75348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198002",2019-11-15 11:01:00,4.22999,229,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,6,-0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198003",2019-11-15 11:02:00,3.25964,217,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,6.4,-0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198004",2019-11-15 11:03:00,2.77987,216,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,6.7,-0.68292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198005",2019-11-15 11:04:00,2.54658,209,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,6.4,-0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198006",2019-11-15 11:05:00,2.57693,231,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.8,-0.78057,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198007",2019-11-15 11:06:00,2.28321,260,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,5.7,-0.83223,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198008",2019-11-15 11:07:00,2.24244,268,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,5.7,-0.72891,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198009",2019-11-15 11:08:00,2.1692,299,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,5.6,-0.96453,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198010",2019-11-15 11:09:00,2.10617,324,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,5.8,-1.00989,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198011",2019-11-15 11:10:00,2.09553,293,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,6.1,-0.9891,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198012",2019-11-15 11:11:00,2.14672,290,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,6.5,-0.97083,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198013",2019-11-15 11:12:00,2.22673,261,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,6.8,-0.8757,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198014",2019-11-15 11:13:00,2.07244,241,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,7,-0.77049,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198015",2019-11-15 11:14:00,2.07345,193,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.4,-0.55503,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198016",2019-11-15 11:15:00,2.17203,203,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.9,-0.64953,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198017",2019-11-15 11:16:00,2.18191,267,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.9,-0.99666,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198018",2019-11-15 11:17:00,2.19521,283,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.5,-0.99099,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198019",2019-11-15 11:18:00,2.16815,252,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,5.9,-0.86814,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198020",2019-11-15 11:19:00,2.19749,294,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,5.7,-0.86436,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198021",2019-11-15 11:20:00,2.30436,275,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,5.6,-0.9702,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198022",2019-11-15 11:21:00,2.48963,262,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,5.8,-0.92736,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198023",2019-11-15 11:22:00,2.40703,338,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6,-1.28646,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198024",2019-11-15 11:23:00,2.39406,413,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6,-1.6884,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198025",2019-11-15 11:24:00,2.44616,467,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.4,-1.7703,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198026",2019-11-15 11:25:00,2.41897,500,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.7,-2.4507,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198027",2019-11-15 11:26:00,2.69392,377,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.4,-1.48743,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198028",2019-11-15 11:27:00,2.60608,349,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6,-1.31418,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198029",2019-11-15 11:28:00,2.27433,321,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,5.9,-1.18881,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198030",2019-11-15 11:29:00,2.21972,301,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6,-1.1214,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198031",2019-11-15 11:30:00,2.41902,296,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,5.8,-0.77679,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198032",2019-11-15 11:31:00,2.61038,287,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6,-0.80766,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198033",2019-11-15 11:32:00,2.40956,277,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6,-0.7938,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198034",2019-11-15 11:33:00,2.56474,273,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,5.8,-0.75789,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198035",2019-11-15 11:34:00,2.38922,267,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.1,-0.77679,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198036",2019-11-15 11:35:00,2.53656,286,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.1,-0.882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198037",2019-11-15 11:36:00,2.23524,349,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6,-1.04139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198038",2019-11-15 11:37:00,2.32684,386,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.1,-1.31103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198039",2019-11-15 11:38:00,2.31991,499,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.4,-1.6569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198040",2019-11-15 11:39:00,2.34376,659,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.6,-2.04498,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198041",2019-11-15 11:40:00,1.96704,485,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,6.6,-1.78353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
