"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"198042",2019-11-15 11:41:00,2.20526,559,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,6.7,-2.50299,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198043",2019-11-15 11:42:00,2.13057,578,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,6.9,-1.84149,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198044",2019-11-15 11:43:00,2.12485,626,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,7.1,-2.24406,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198045",2019-11-15 11:44:00,2.01865,506,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,6.7,-1.72494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198046",2019-11-15 11:45:00,2.18117,519,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,6.8,-1.55673,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198047",2019-11-15 11:46:00,2.16351,556,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,7.3,-1.58067,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198048",2019-11-15 11:47:00,2.24936,494,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,7.7,-1.81629,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198049",2019-11-15 11:48:00,2.11644,384,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,7.6,-1.24173,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198050",2019-11-15 11:49:00,2.16386,339,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,7.6,-1.16802,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198051",2019-11-15 11:50:00,2.19663,317,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,7.9,-0.96138,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198052",2019-11-15 11:51:00,2.25407,305,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,8.2,-0.94689,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198053",2019-11-15 11:52:00,2.33394,299,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,8.1,-0.90279,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198054",2019-11-15 11:53:00,2.88315,299,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,7.3,-0.90783,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198055",2019-11-15 11:54:00,2.76542,295,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22,23,6.8,-0.90846,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198056",2019-11-15 11:55:00,2.39427,291,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.7,-0.89523,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198057",2019-11-15 11:56:00,2.38781,294,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7,-0.90216,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198058",2019-11-15 11:57:00,2.37146,296,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.8,-0.91791,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198059",2019-11-15 11:58:00,2.45771,302,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.6,-0.95193,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198060",2019-11-15 11:59:00,2.37279,298,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.5,-0.90909,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198061",2019-11-15 12:00:00,2.48507,272,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.2,-0.94059,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198062",2019-11-15 12:01:00,2.71087,255,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.4,-0.83979,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198063",2019-11-15 12:02:00,2.36481,247,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.6,-0.80199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198064",2019-11-15 12:03:00,2.4256,241,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.9,-0.76608,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198065",2019-11-15 12:04:00,2.36487,235,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.5,-0.75096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198066",2019-11-15 12:05:00,2.59801,235,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.6,-0.75663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198067",2019-11-15 12:06:00,2.25978,236,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.9,-0.75096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198068",2019-11-15 12:07:00,2.43377,235,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.8,-0.74466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198069",2019-11-15 12:08:00,2.32666,241,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7,-0.77742,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198070",2019-11-15 12:09:00,2.28925,247,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.9,-0.80262,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198071",2019-11-15 12:10:00,2.22408,250,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.6,-0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198072",2019-11-15 12:11:00,2.14797,251,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.7,-0.54999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198073",2019-11-15 12:12:00,2.06061,259,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.8,-0.58023,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198074",2019-11-15 12:13:00,2.0695,267,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.6,-0.66843,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198075",2019-11-15 12:14:00,2.19192,302,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.4,-1.22976,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198076",2019-11-15 12:15:00,2.12306,723,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.2,-2.17224,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198077",2019-11-15 12:16:00,2.08968,644,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,6.7,-2.03238,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198078",2019-11-15 12:17:00,2.0588,639,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.3,-2.28123,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198079",2019-11-15 12:18:00,2.0658,819,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.9,-1.96623,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198080",2019-11-15 12:19:00,2.04325,915,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,8.1,-2.59623,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198081",2019-11-15 12:20:00,2.11732,677,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,8,-2.12436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198082",2019-11-15 12:21:00,2.21896,470,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.2,-1.74069,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198083",2019-11-15 12:22:00,2.24132,559,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.7,-1.91646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198084",2019-11-15 12:23:00,2.25649,458,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,8,-1.39419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198085",2019-11-15 12:24:00,2.29384,484,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.2,-1.66383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198086",2019-11-15 12:25:00,2.40302,433,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.5,-1.58067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198087",2019-11-15 12:26:00,2.36201,446,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,8.3,-1.51704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198088",2019-11-15 12:27:00,2.43008,338,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.8,-1.19322,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198089",2019-11-15 12:28:00,2.35157,348,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.7,-1.29465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198090",2019-11-15 12:29:00,2.3727,360,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.6,-1.36899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198091",2019-11-15 12:30:00,2.22562,324,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,7.5,-1.13526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198092",2019-11-15 12:31:00,2.22399,291,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,8.2,-0.98406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198093",2019-11-15 12:32:00,1.91108,251,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,8.8,-0.8064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198094",2019-11-15 12:33:00,2.06921,222,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,8.9,-0.65709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198095",2019-11-15 12:34:00,1.91347,203,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,8.9,-0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198096",2019-11-15 12:35:00,1.97822,199,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,9,-0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198097",2019-11-15 12:36:00,1.93316,221,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,8.7,-0.63945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198098",2019-11-15 12:37:00,1.91863,204,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,8.7,-0.5985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198099",2019-11-15 12:38:00,1.94476,209,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,8.7,-0.63378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198100",2019-11-15 12:39:00,1.93753,221,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,8.7,-0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198101",2019-11-15 12:40:00,1.97592,234,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,9.3,-0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198102",2019-11-15 12:41:00,2.25912,319,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,9.3,-1.14912,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198103",2019-11-15 12:42:00,1.93239,593,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,9.5,-1.8837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198104",2019-11-15 12:43:00,1.91939,736,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,9.5,-1.98513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198105",2019-11-15 12:44:00,1.90728,716,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,9.7,-1.89756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198106",2019-11-15 12:45:00,1.91286,621,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,10.1,-1.65249,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198107",2019-11-15 12:46:00,1.95185,428,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,9.6,-1.41939,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198108",2019-11-15 12:47:00,1.6909,304,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,21.5,22.5,23,9.4,-0.97776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198109",2019-11-15 12:48:00,2.15401,230,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,9.8,-0.70182,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198110",2019-11-15 12:49:00,2.05222,186,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,9.5,-0.48699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198111",2019-11-15 12:50:00,1.73895,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,8.6,-0.39186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198112",2019-11-15 12:51:00,1.95294,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,8.1,-0.35343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198113",2019-11-15 12:52:00,1.91762,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,8.5,-0.35343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198114",2019-11-15 12:53:00,1.86126,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,8.3,-0.36666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198115",2019-11-15 12:54:00,2.11926,162,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,8.1,-0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198116",2019-11-15 12:55:00,1.81203,172,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,8.4,-0.46053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198117",2019-11-15 12:56:00,1.84007,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,8.7,-0.52353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198118",2019-11-15 12:57:00,1.88256,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,8.5,-0.58716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198119",2019-11-15 12:58:00,1.81618,205,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,8.3,-0.63693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198120",2019-11-15 12:59:00,1.78478,213,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,8.8,-0.66339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198121",2019-11-15 13:00:00,1.87076,218,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,8.2,-0.68733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198122",2019-11-15 13:01:00,1.94122,217,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,8,-0.66969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198123",2019-11-15 13:02:00,1.8577,211,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,7.8,-0.64953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198124",2019-11-15 13:03:00,1.89116,205,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,7.6,-0.61803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198125",2019-11-15 13:04:00,2.13533,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,7.4,-0.58653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198126",2019-11-15 13:05:00,1.93132,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,7.8,-0.56133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198127",2019-11-15 13:06:00,1.91525,191,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,7.4,-0.29925,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198128",2019-11-15 13:07:00,1.90981,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,21.5,22.5,23,7.6,-0.28413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198129",2019-11-15 13:08:00,2.22924,206,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.7,-0.36036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198130",2019-11-15 13:09:00,1.94003,227,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.9,-0.58086,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198131",2019-11-15 13:10:00,1.91777,274,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.4,-1.00296,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198132",2019-11-15 13:11:00,1.88279,384,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8,-1.34946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198133",2019-11-15 13:12:00,1.88459,329,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.3,-1.24299,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198134",2019-11-15 13:13:00,1.91775,419,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.4,-1.37655,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198135",2019-11-15 13:14:00,2.04653,326,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,-1.19007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198136",2019-11-15 13:15:00,1.69275,272,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.6,-0.87696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198137",2019-11-15 13:16:00,1.94138,241,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.7,-0.7623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198138",2019-11-15 13:17:00,1.92297,215,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,-0.62496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198139",2019-11-15 13:18:00,1.90305,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7,-0.52479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198140",2019-11-15 13:19:00,1.92994,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7,-0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198141",2019-11-15 13:20:00,1.92179,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.1,-0.41643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198142",2019-11-15 13:21:00,2.13612,166,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.4,-0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198143",2019-11-15 13:22:00,1.92065,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,-0.40383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198144",2019-11-15 13:23:00,1.88991,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.7,-0.42462,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198145",2019-11-15 13:24:00,1.91246,177,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.9,-0.45486,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198146",2019-11-15 13:25:00,1.90408,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.3,-0.47943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198147",2019-11-15 13:26:00,1.82676,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.3,-0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198148",2019-11-15 13:27:00,1.92777,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.1,-0.47439,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198149",2019-11-15 13:28:00,1.75646,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7,-0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198150",2019-11-15 13:29:00,1.88633,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.1,-0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198151",2019-11-15 13:30:00,1.99459,184,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.3,-0.52416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198152",2019-11-15 13:31:00,1.89188,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.2,-0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198153",2019-11-15 13:32:00,1.88425,200,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.6,-0.61236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198154",2019-11-15 13:33:00,1.88199,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.7,-0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198155",2019-11-15 13:34:00,1.91959,222,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.1,-0.69678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198156",2019-11-15 13:35:00,2.22585,230,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.1,-0.72513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198157",2019-11-15 13:36:00,1.88806,224,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,6.8,-0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198158",2019-11-15 13:37:00,1.89008,209,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,6.6,-0.59535,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198159",2019-11-15 13:38:00,1.86653,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,6.6,-0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198160",2019-11-15 13:39:00,1.89594,226,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,6.8,-0.80262,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198161",2019-11-15 13:40:00,1.88997,233,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7,-0.81396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198162",2019-11-15 13:41:00,1.93074,265,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.2,-0.85365,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198163",2019-11-15 13:42:00,1.7321,254,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,-0.84546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198164",2019-11-15 13:43:00,1.89566,283,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.7,-0.99666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198165",2019-11-15 13:44:00,1.89427,316,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.1,-1.1592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198166",2019-11-15 13:45:00,1.8734,329,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.7,-1.18566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198167",2019-11-15 13:46:00,1.87872,302,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.9,-1.04076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198168",2019-11-15 13:47:00,1.88882,272,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.8,-0.87759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198169",2019-11-15 13:48:00,2.22164,241,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.2,-0.76293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198170",2019-11-15 13:49:00,1.88279,225,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.6,-0.68103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198171",2019-11-15 13:50:00,1.87836,220,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.6,-0.68103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198172",2019-11-15 13:51:00,1.87684,243,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.9,-0.90783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198173",2019-11-15 13:52:00,1.90536,265,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.9,-0.75789,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198174",2019-11-15 13:53:00,1.85462,246,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.3,-0.77679,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198175",2019-11-15 13:54:00,1.89837,253,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.1,-0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198176",2019-11-15 13:55:00,2.07159,249,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.7,-0.79569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198177",2019-11-15 13:56:00,1.88538,252,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.8,-0.80325,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198178",2019-11-15 13:57:00,1.94466,253,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.2,-0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198179",2019-11-15 13:58:00,1.90713,278,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.5,-0.65646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198180",2019-11-15 13:59:00,1.8,300,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.1,-0.7875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198181",2019-11-15 14:00:00,1.78251,357,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.3,-1.07226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198182",2019-11-15 14:01:00,1.78626,372,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.4,-1.19763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198183",2019-11-15 14:02:00,1.99867,377,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.1,-1.38663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198184",2019-11-15 14:03:00,1.82511,359,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.7,-1.29213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198185",2019-11-15 14:04:00,1.81946,333,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.9,-1.1844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198186",2019-11-15 14:05:00,1.81753,320,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.4,-1.11573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198187",2019-11-15 14:06:00,1.82,312,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.9,-1.07226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198188",2019-11-15 14:07:00,1.79621,258,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.3,-0.78939,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198189",2019-11-15 14:08:00,1.87528,241,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.9,-0.76293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198190",2019-11-15 14:09:00,2.10298,248,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.6,-0.83916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198191",2019-11-15 14:10:00,1.88041,260,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.1,-0.82404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198192",2019-11-15 14:11:00,1.89869,251,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.1,-0.80073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198193",2019-11-15 14:12:00,1.95693,250,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.9,-0.79506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198194",2019-11-15 14:13:00,2.10543,238,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.1,-0.71568,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198195",2019-11-15 14:14:00,1.94414,224,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.2,-0.68733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198196",2019-11-15 14:15:00,2.34394,225,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.4,-0.68166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198197",2019-11-15 14:16:00,1.97671,235,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.6,-0.74403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198198",2019-11-15 14:17:00,1.93623,245,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.5,-0.79506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198199",2019-11-15 14:18:00,1.90668,242,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.4,-0.75726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198200",2019-11-15 14:19:00,1.89089,247,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.8,-0.70623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198201",2019-11-15 14:20:00,1.88699,195,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,-0.51912,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198202",2019-11-15 14:21:00,1.8751,188,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.4,-0.49203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198203",2019-11-15 14:22:00,1.9301,184,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.9,-0.47376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198204",2019-11-15 14:23:00,1.80044,178,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8,-0.46053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198205",2019-11-15 14:24:00,1.8373,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.3,-0.42903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198206",2019-11-15 14:25:00,1.83743,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.7,-0.39816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198207",2019-11-15 14:26:00,1.84522,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.9,-0.38493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198208",2019-11-15 14:27:00,1.90729,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.1,-0.34776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198209",2019-11-15 14:28:00,1.93066,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.1,-0.30051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198210",2019-11-15 14:29:00,1.68911,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.1,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198211",2019-11-15 14:30:00,1.8984,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.2,-0.18396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198212",2019-11-15 14:31:00,1.8974,111,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.3,-0.13923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198213",2019-11-15 14:32:00,1.8857,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.1,-0.09324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198214",2019-11-15 14:33:00,1.90553,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.9,-0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198215",2019-11-15 14:34:00,1.91281,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.6,-0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198216",2019-11-15 14:35:00,1.56347,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.9,-0.06489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198217",2019-11-15 14:36:00,1.90141,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.9,-0.07056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198218",2019-11-15 14:37:00,2.21474,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.3,-0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198219",2019-11-15 14:38:00,1.88387,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,9.1,-0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198220",2019-11-15 14:39:00,1.91084,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.5,-0.06363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198221",2019-11-15 14:40:00,2.22173,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,8.4,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198222",2019-11-15 14:41:00,1.89421,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.7,-0.03906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198223",2019-11-15 14:42:00,1.99317,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,-0.02772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198224",2019-11-15 14:43:00,1.90914,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.1,-0.02268,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198225",2019-11-15 14:44:00,1.97078,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7,-0.0315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198226",2019-11-15 14:45:00,2.11201,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7,0.01197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198227",2019-11-15 14:46:00,1.8893,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.2,0.24444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198228",2019-11-15 14:47:00,1.88046,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.1,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198229",2019-11-15 14:48:00,1.85224,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7,0.23247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198230",2019-11-15 14:49:00,1.74741,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,6.9,0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198231",2019-11-15 14:50:00,1.85526,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7,0.05481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198232",2019-11-15 14:51:00,1.824,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.1,0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198233",2019-11-15 14:52:00,1.84535,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.2,0.0441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198234",2019-11-15 14:53:00,1.82131,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.2,0.04347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198235",2019-11-15 14:54:00,1.78647,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.3,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198236",2019-11-15 14:55:00,1.76737,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.2,0.02394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198237",2019-11-15 14:56:00,2.00847,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.1,0.01197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198238",2019-11-15 14:57:00,1.76172,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7,0.00504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198239",2019-11-15 14:58:00,1.76539,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7,-0.01008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198240",2019-11-15 14:59:00,1.74452,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.1,-0.02079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198241",2019-11-15 15:00:00,1.73926,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.2,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198242",2019-11-15 15:01:00,1.7378,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.3,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198243",2019-11-15 15:02:00,1.93871,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.4,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198244",2019-11-15 15:03:00,1.99837,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,-0.01323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198245",2019-11-15 15:04:00,1.77975,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.6,0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198246",2019-11-15 15:05:00,1.75811,74,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,0.04599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198247",2019-11-15 15:06:00,1.7878,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,0.06426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198248",2019-11-15 15:07:00,1.90547,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,0.08379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198249",2019-11-15 15:08:00,1.77978,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.4,0.11844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198250",2019-11-15 15:09:00,2.02736,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.3,0.10017,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198251",2019-11-15 15:10:00,1.80307,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.4,0.10017,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198252",2019-11-15 15:11:00,1.80573,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,0.11214,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198253",2019-11-15 15:12:00,2.01743,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.6,0.11151,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198254",2019-11-15 15:13:00,1.90937,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.6,0.12159,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198255",2019-11-15 15:14:00,1.90387,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.4,0.126,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198256",2019-11-15 15:15:00,1.84237,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.3,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198257",2019-11-15 15:16:00,1.86059,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198258",2019-11-15 15:17:00,1.67475,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,6.9,0.1386,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198259",2019-11-15 15:18:00,1.49267,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,6.8,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198260",2019-11-15 15:19:00,1.32527,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,6.8,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198261",2019-11-15 15:20:00,1.28317,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,6.8,0.14049,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198262",2019-11-15 15:21:00,1.19978,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,6.9,0.13734,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198263",2019-11-15 15:22:00,1.15791,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7,0.13104,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198264",2019-11-15 15:23:00,1.11691,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.1,0.12537,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198265",2019-11-15 15:24:00,1.06684,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.2,0.12537,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198266",2019-11-15 15:25:00,1.09814,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.2,0.12537,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198267",2019-11-15 15:26:00,1.09912,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.3,0.12537,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198268",2019-11-15 15:27:00,1.05644,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.3,0.12852,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198269",2019-11-15 15:28:00,1.05193,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.4,0.13104,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"198270",2019-11-15 15:29:00,1.0503,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.4,0.1449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198271",2019-11-15 15:30:00,1.16392,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.4,0.16191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198272",2019-11-15 15:31:00,0.962158,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,0.16884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198273",2019-11-15 15:32:00,1.06618,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,0.1638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198274",2019-11-15 15:33:00,1.43615,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,0.19215,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198275",2019-11-15 15:34:00,1.14751,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.5,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198276",2019-11-15 15:35:00,1.42546,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.6,0.1953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198277",2019-11-15 15:36:00,1.80309,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22,22.5,23,7.6,0.1953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198278",2019-11-15 15:37:00,1.90834,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7.6,0.20727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198279",2019-11-15 15:38:00,2.02963,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7.7,0.30114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198280",2019-11-15 15:39:00,2.10748,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7.6,0.46557,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198281",2019-11-15 15:40:00,2.16692,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7.6,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198282",2019-11-15 15:41:00,2.18102,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7.4,0.41706,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198283",2019-11-15 15:42:00,2.3067,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7.2,0.35091,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198284",2019-11-15 15:43:00,1.98383,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7,0.2268,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198285",2019-11-15 15:44:00,2.10206,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.9,0.23184,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198286",2019-11-15 15:45:00,2.08863,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.8,0.23814,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198287",2019-11-15 15:46:00,1.81958,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.8,0.26208,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198288",2019-11-15 15:47:00,1.57696,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.8,0.27594,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198289",2019-11-15 15:48:00,1.43728,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.9,0.28854,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198290",2019-11-15 15:49:00,1.0318,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.9,0.27594,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198291",2019-11-15 15:50:00,1.27623,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.9,0.28161,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198292",2019-11-15 15:51:00,1.17299,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.9,0.29295,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198293",2019-11-15 15:52:00,1.09144,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.8,0.28287,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198294",2019-11-15 15:53:00,1.0822,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.8,0.28287,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198295",2019-11-15 15:54:00,0.942565,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.7,0.29421,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198296",2019-11-15 15:55:00,0.900877,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.7,0.2772,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198297",2019-11-15 15:56:00,0.874077,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.7,0.28602,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198298",2019-11-15 15:57:00,0.786277,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.7,0.27027,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198299",2019-11-15 15:58:00,0.677981,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.8,0.27594,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"198300",2019-11-15 15:59:00,1.01514,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.8,0.31311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198301",2019-11-15 16:00:00,0.853928,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.7,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198302",2019-11-15 16:01:00,1.03253,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.7,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198303",2019-11-15 16:02:00,1.22032,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.6,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198304",2019-11-15 16:03:00,2.00769,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.6,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198305",2019-11-15 16:04:00,1.79954,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.6,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198306",2019-11-15 16:05:00,1.86393,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.5,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198307",2019-11-15 16:06:00,2.00606,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.5,0.48699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198308",2019-11-15 16:07:00,2.14159,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.6,0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198309",2019-11-15 16:08:00,2.24779,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.6,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198310",2019-11-15 16:09:00,2.5194,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.7,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198311",2019-11-15 16:10:00,2.39298,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.8,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198312",2019-11-15 16:11:00,2.34036,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.9,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198313",2019-11-15 16:12:00,2.30754,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.9,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198314",2019-11-15 16:13:00,2.24561,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198315",2019-11-15 16:14:00,2.14502,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198316",2019-11-15 16:15:00,2.09326,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198317",2019-11-15 16:16:00,1.7543,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.9,0.50715,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198318",2019-11-15 16:17:00,1.61207,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.9,0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198319",2019-11-15 16:18:00,1.47145,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.9,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198320",2019-11-15 16:19:00,1.34126,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198321",2019-11-15 16:20:00,1.3137,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198322",2019-11-15 16:21:00,1.26552,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7.1,0.51345,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198323",2019-11-15 16:22:00,1.24028,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7.1,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198324",2019-11-15 16:23:00,1.19838,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7.1,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198325",2019-11-15 16:24:00,1.1624,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7.1,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198326",2019-11-15 16:25:00,1.10626,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7,0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198327",2019-11-15 16:26:00,1.11682,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7,0.53739,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198328",2019-11-15 16:27:00,1.11094,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198329",2019-11-15 16:28:00,1.10573,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,7,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"198330",2019-11-15 16:29:00,1.1269,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.9,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198331",2019-11-15 16:30:00,1.35992,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.9,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198332",2019-11-15 16:31:00,1.02493,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.8,0.82404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198333",2019-11-15 16:32:00,1.04024,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.7,0.8316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198334",2019-11-15 16:33:00,1.51154,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.7,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198335",2019-11-15 16:34:00,1.31017,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.6,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198336",2019-11-15 16:35:00,1.5758,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.6,0.67221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198337",2019-11-15 16:36:00,1.88676,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.6,0.56259,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198338",2019-11-15 16:37:00,2.28956,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.6,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198339",2019-11-15 16:38:00,2.22012,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.6,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198340",2019-11-15 16:39:00,2.32202,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.5,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198341",2019-11-15 16:40:00,2.33783,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.5,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198342",2019-11-15 16:41:00,2.31183,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.5,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198343",2019-11-15 16:42:00,2.403,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.5,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198344",2019-11-15 16:43:00,2.28931,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.5,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198345",2019-11-15 16:44:00,2.63027,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.5,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198346",2019-11-15 16:45:00,2.37206,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.4,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198347",2019-11-15 16:46:00,2.36338,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.4,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198348",2019-11-15 16:47:00,2.35987,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.3,0.56259,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198349",2019-11-15 16:48:00,2.30328,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.2,0.55755,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198350",2019-11-15 16:49:00,2.26705,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198351",2019-11-15 16:50:00,2.44568,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198352",2019-11-15 16:51:00,1.85095,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6,0.54873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198353",2019-11-15 16:52:00,2.27194,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.1,0.56763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198354",2019-11-15 16:53:00,2.10039,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.1,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198355",2019-11-15 16:54:00,2.10556,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.1,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198356",2019-11-15 16:55:00,2.03433,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.1,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198357",2019-11-15 16:56:00,2.01836,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.9,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198358",2019-11-15 16:57:00,2.04926,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198359",2019-11-15 16:58:00,1.99716,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198360",2019-11-15 16:59:00,1.92816,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198361",2019-11-15 17:00:00,1.93035,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.7,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198362",2019-11-15 17:01:00,1.93409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.7,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
