"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"198363",2019-11-15 17:02:00,1.9071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.6,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198364",2019-11-15 17:03:00,1.93745,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.7,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198365",2019-11-15 17:04:00,2.23076,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.57078,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198366",2019-11-15 17:05:00,1.93151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198367",2019-11-15 17:06:00,1.93465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198368",2019-11-15 17:07:00,1.94844,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.7,0.56322,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198369",2019-11-15 17:08:00,1.93006,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.57015,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198370",2019-11-15 17:09:00,1.92106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.7,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198371",2019-11-15 17:10:00,1.68354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.7,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198372",2019-11-15 17:11:00,1.97005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198373",2019-11-15 17:12:00,1.96159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.9,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198374",2019-11-15 17:13:00,1.97194,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198375",2019-11-15 17:14:00,1.94102,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6,0.53739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198376",2019-11-15 17:15:00,1.96215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.2,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198377",2019-11-15 17:16:00,1.96282,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.3,0.53865,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198378",2019-11-15 17:17:00,1.73018,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.4,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198379",2019-11-15 17:18:00,2.06409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.4,2.00844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198380",2019-11-15 17:19:00,2.18309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.3,2.00529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198381",2019-11-15 17:20:00,2.01913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.3,0.59598,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198382",2019-11-15 17:21:00,2.05755,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.3,0.59598,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198383",2019-11-15 17:22:00,2.06859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.2,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198384",2019-11-15 17:23:00,2.05893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.2,0.58212,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198385",2019-11-15 17:24:00,1.87052,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.1,0.53613,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198386",2019-11-15 17:25:00,2.04511,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6.1,0.53676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198387",2019-11-15 17:26:00,2.03751,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,6,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198388",2019-11-15 17:27:00,2.02183,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.9,0.56448,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198389",2019-11-15 17:28:00,2.02733,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198390",2019-11-15 17:29:00,2.04178,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.6,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198391",2019-11-15 17:30:00,2.22766,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198392",2019-11-15 17:31:00,1.7836,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198393",2019-11-15 17:32:00,2.03191,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.55503,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198394",2019-11-15 17:33:00,2.02891,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198395",2019-11-15 17:34:00,2.05539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.54558,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198396",2019-11-15 17:35:00,2.11878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.55188,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198397",2019-11-15 17:36:00,1.98968,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.8,0.84924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198398",2019-11-15 17:37:00,1.99135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.7,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198399",2019-11-15 17:38:00,2.04149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.5,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198400",2019-11-15 17:39:00,2.18826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.65205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198401",2019-11-15 17:40:00,1.98364,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198402",2019-11-15 17:41:00,1.95928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.5,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198403",2019-11-15 17:42:00,1.92539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198404",2019-11-15 17:43:00,1.95309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198405",2019-11-15 17:44:00,1.82097,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.5,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198406",2019-11-15 17:45:00,1.96848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198407",2019-11-15 17:46:00,1.93626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198408",2019-11-15 17:47:00,1.93827,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198409",2019-11-15 17:48:00,1.97002,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.5,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198410",2019-11-15 17:49:00,1.93752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.5,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198411",2019-11-15 17:50:00,1.78266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198412",2019-11-15 17:51:00,2.01519,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.6,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198413",2019-11-15 17:52:00,1.94717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.7,0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198414",2019-11-15 17:53:00,1.93082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.6,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198415",2019-11-15 17:54:00,1.91206,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.6,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198416",2019-11-15 17:55:00,1.96158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.5,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198417",2019-11-15 17:56:00,1.9552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198418",2019-11-15 17:57:00,2.1084,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198419",2019-11-15 17:58:00,1.86943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198420",2019-11-15 17:59:00,2.04817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198421",2019-11-15 18:00:00,2.03685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198422",2019-11-15 18:01:00,2.01042,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.1,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198423",2019-11-15 18:02:00,2.24689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,0.58905,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198424",2019-11-15 18:03:00,1.99358,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198425",2019-11-15 18:04:00,2.17371,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198426",2019-11-15 18:05:00,2.17923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.59409,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198427",2019-11-15 18:06:00,1.9404,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.6048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198428",2019-11-15 18:07:00,2.07281,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198429",2019-11-15 18:08:00,2.01016,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,0.58779,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198430",2019-11-15 18:09:00,1.95973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198431",2019-11-15 18:10:00,2.02235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,0.58653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198432",2019-11-15 18:11:00,1.99997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198433",2019-11-15 18:12:00,1.99641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198434",2019-11-15 18:13:00,2.18694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.5,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198435",2019-11-15 18:14:00,2.02583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198436",2019-11-15 18:15:00,1.99954,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198437",2019-11-15 18:16:00,2.01241,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198438",2019-11-15 18:17:00,1.97252,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198439",2019-11-15 18:18:00,2.14724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198440",2019-11-15 18:19:00,1.97363,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198441",2019-11-15 18:20:00,1.93798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198442",2019-11-15 18:21:00,1.93748,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198443",2019-11-15 18:22:00,1.95814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.5,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198444",2019-11-15 18:23:00,1.95981,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.5,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198445",2019-11-15 18:24:00,2.00634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.5,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198446",2019-11-15 18:25:00,2.06878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198447",2019-11-15 18:26:00,1.94578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198448",2019-11-15 18:27:00,1.98891,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198449",2019-11-15 18:28:00,1.93131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.61992,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198450",2019-11-15 18:29:00,1.92258,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.4,0.58905,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198451",2019-11-15 18:30:00,1.96713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.57456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198452",2019-11-15 18:31:00,2.13875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.3,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198453",2019-11-15 18:32:00,2.15726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198454",2019-11-15 18:33:00,1.91502,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.3,0.60921,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198455",2019-11-15 18:34:00,1.96933,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.3,0.60354,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198456",2019-11-15 18:35:00,2.03654,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.2,0.59031,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198457",2019-11-15 18:36:00,1.97949,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.2,0.59031,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198458",2019-11-15 18:37:00,2.01386,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.2,0.59661,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198459",2019-11-15 18:38:00,1.87557,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.3,0.58527,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198460",2019-11-15 18:39:00,2.71562,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.4,0.58464,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198461",2019-11-15 18:40:00,2.56749,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.5,0.59031,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198462",2019-11-15 18:41:00,2.87334,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.6,0.57834,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198463",2019-11-15 18:42:00,2.71692,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.6,0.57267,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198464",2019-11-15 18:43:00,2.94572,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.5,0.5733,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198465",2019-11-15 18:44:00,3.01711,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.3,0.57708,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198466",2019-11-15 18:45:00,2.99268,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.3,0.68544,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198467",2019-11-15 18:46:00,2.9909,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.4,0.69237,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198468",2019-11-15 18:47:00,2.91711,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.3,1.03257,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198469",2019-11-15 18:48:00,2.80682,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.5,1.15857,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198470",2019-11-15 18:49:00,2.63153,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.4,0.98784,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198471",2019-11-15 18:50:00,2.53664,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.3,0.89901,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198472",2019-11-15 18:51:00,2.58308,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.4,0.7497,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198473",2019-11-15 18:52:00,2.24897,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.6,0.66465,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198474",2019-11-15 18:53:00,2.31949,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.4,0.6615,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198475",2019-11-15 18:54:00,2.3113,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.5,0.6552,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198476",2019-11-15 18:55:00,2.2354,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.5,0.67158,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198477",2019-11-15 18:56:00,2.24005,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.4,0.66087,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198478",2019-11-15 18:57:00,2.18499,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.4,0.65142,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198479",2019-11-15 18:58:00,2.00839,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.3,0.65394,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198480",2019-11-15 18:59:00,2.19675,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.2,0.63504,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198481",2019-11-15 19:00:00,2.16176,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5.1,0.64449,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198482",2019-11-15 19:01:00,2.18708,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5,0.65961,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198483",2019-11-15 19:02:00,2.15974,0,0.394,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,5,0.91224,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198484",2019-11-15 19:03:00,2.16027,0,0.509,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,4.9,1.02564,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198485",2019-11-15 19:04:00,2.16537,0,0.507,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22,22.5,23,4.9,1.008,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198486",2019-11-15 19:05:00,2.21585,0,0.507,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5,1.0143,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198487",2019-11-15 19:06:00,2.11975,0,1.353,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.1,2.51937,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198488",2019-11-15 19:07:00,2.23131,0,1.686,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,2.27304,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198489",2019-11-15 19:08:00,2.8657,0,1.68,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.2,2.2365,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198490",2019-11-15 19:09:00,2.27362,0,1.68,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5.1,2.2365,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198491",2019-11-15 19:10:00,2.02447,0,1.674,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5,2.24721,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198492",2019-11-15 19:11:00,2.36337,0,1.679,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,4.9,2.24154,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198493",2019-11-15 19:12:00,2.24233,0,1.657,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5,2.21823,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198494",2019-11-15 19:13:00,2.493,0,1.315,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5,1.80999,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198495",2019-11-15 19:14:00,2.47553,0,1.337,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5,1.8774,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198496",2019-11-15 19:15:00,2.50162,0,0.966,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5,1.46097,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198497",2019-11-15 19:16:00,2.52769,0,0.978,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,5,1.50381,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198498",2019-11-15 19:17:00,2.51308,0,1.074,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23,4.9,1.50822,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198499",2019-11-15 19:18:00,2.57268,0,1.285,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22,23,5.2,1.8018,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198500",2019-11-15 19:19:00,2.86518,0,0.962,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22,23,5.3,1.46097,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198501",2019-11-15 19:20:00,2.52259,0,4.354,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22,23,5.2,4.88754,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198502",2019-11-15 19:21:00,2.47949,0,4.357,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22,23,5.1,4.88187,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198503",2019-11-15 19:22:00,2.47347,0,4.35,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22,23,5.1,4.89258,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198504",2019-11-15 19:23:00,2.39854,0,4.336,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22,23,5.2,4.47615,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198505",2019-11-15 19:24:00,2.27193,0,3.886,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22,23,5.1,4.45977,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198506",2019-11-15 19:25:00,2.26622,0,3.873,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22,23,5.1,4.35645,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198507",2019-11-15 19:26:00,1.93753,0,3.873,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22,23,5.2,4.3722,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198508",2019-11-15 19:27:00,2.2196,0,3.725,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22,23,5.1,4.29597,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198509",2019-11-15 19:28:00,2.1727,0,1.518,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22,23,5,4.3092,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198510",2019-11-15 19:29:00,2.16124,0,1.623,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,4.8,4.43898,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198511",2019-11-15 19:30:00,2.12054,0,0.621,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,4.7,1.08297,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198512",2019-11-15 19:31:00,2.13897,0,0.626,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,4.7,1.14597,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198513",2019-11-15 19:32:00,2.06623,0,0.623,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,4.7,1.15101,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198514",2019-11-15 19:33:00,1.89949,0,3.881,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,4.8,4.49757,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198515",2019-11-15 19:34:00,2.12196,0,0.579,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,4.9,1.10124,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198516",2019-11-15 19:35:00,2.12885,0,3.831,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,4.8,4.44717,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198517",2019-11-15 19:36:00,2.05272,0,0.577,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,4.8,1.09494,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198518",2019-11-15 19:37:00,2.33136,0,3.823,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,4.8,4.40874,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198519",2019-11-15 19:38:00,2.37099,0,0.069,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,5,0.7938,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198520",2019-11-15 19:39:00,2.45062,0,0.069,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,5,0.7812,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198521",2019-11-15 19:40:00,2.21799,0,0.069,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,5.2,0.7812,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198522",2019-11-15 19:41:00,2.37255,0,0.069,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,5.4,0.78057,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198523",2019-11-15 19:42:00,2.45839,0,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,23,5.2,0.77427,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198524",2019-11-15 19:43:00,2.48898,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5,0.73584,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198525",2019-11-15 19:44:00,2.53051,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5.2,0.73584,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198526",2019-11-15 19:45:00,2.49225,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5.1,0.7308,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198527",2019-11-15 19:46:00,2.60327,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5,0.75033,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198528",2019-11-15 19:47:00,2.5464,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5,0.75348,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198529",2019-11-15 19:48:00,2.50823,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.76104,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198530",2019-11-15 19:49:00,3.08288,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.7,0.74277,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198531",2019-11-15 19:50:00,2.78652,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.6,0.76041,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198532",2019-11-15 19:51:00,2.89487,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.7,0.74844,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198533",2019-11-15 19:52:00,2.91025,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.74781,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198534",2019-11-15 19:53:00,3.30774,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.9,0.73647,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"198535",2019-11-15 19:54:00,3.3241,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.9,0.73584,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"198536",2019-11-15 19:55:00,3.4771,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.9,0.74214,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"198537",2019-11-15 19:56:00,3.54736,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5,0.74151,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"198538",2019-11-15 19:57:00,3.76575,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.72324,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"198539",2019-11-15 19:58:00,3.34788,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.7,0.72261,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"198540",2019-11-15 19:59:00,3.00222,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.7,0.72324,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"198541",2019-11-15 20:00:00,2.92813,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.6,0.72891,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"198542",2019-11-15 20:01:00,2.9595,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.7,0.72954,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"198543",2019-11-15 20:02:00,2.91305,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.9,0.72891,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"198544",2019-11-15 20:03:00,2.88291,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5,0.72387,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198545",2019-11-15 20:04:00,2.76978,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5,0.73521,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198546",2019-11-15 20:05:00,2.78047,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5,0.7182,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198547",2019-11-15 20:06:00,2.65079,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.74214,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198548",2019-11-15 20:07:00,2.80369,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.73647,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198549",2019-11-15 20:08:00,2.87364,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.73017,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198550",2019-11-15 20:09:00,2.70365,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.7,0.73332,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198551",2019-11-15 20:10:00,2.6416,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.7,0.73269,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198552",2019-11-15 20:11:00,2.66358,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.7,0.76734,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198553",2019-11-15 20:12:00,2.5478,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.7,0.74781,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198554",2019-11-15 20:13:00,2.96185,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.73647,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"198555",2019-11-15 20:14:00,2.7768,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.73017,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"198556",2019-11-15 20:15:00,2.75172,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.9,0.73584,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"198557",2019-11-15 20:16:00,2.77923,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5,0.73647,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"198558",2019-11-15 20:17:00,2.51931,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5.1,0.73521,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"198559",2019-11-15 20:18:00,3.0145,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5.4,0.74277,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"198560",2019-11-15 20:19:00,2.81664,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5.1,0.97398,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"198561",2019-11-15 20:20:00,2.88364,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5,0.98847,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"198562",2019-11-15 20:21:00,2.98427,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.9,0.85806,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"198563",2019-11-15 20:22:00,3.16837,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5,0.83034,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"198564",2019-11-15 20:23:00,3.26646,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"198565",2019-11-15 20:24:00,3.50237,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5.2,0.80892,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"198566",2019-11-15 20:25:00,3.35862,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5.3,0.71631,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"198567",2019-11-15 20:26:00,3.25648,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"198568",2019-11-15 20:27:00,3.32464,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.1,0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"198569",2019-11-15 20:28:00,3.33022,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.1,0.84294,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"198570",2019-11-15 20:29:00,3.16072,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5,0.71127,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"198571",2019-11-15 20:30:00,3.19689,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"198572",2019-11-15 20:31:00,3.11419,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.4,0.71001,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"198573",2019-11-15 20:32:00,3.08781,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.4,0.6237,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"198574",2019-11-15 20:33:00,2.58009,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.61677,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198575",2019-11-15 20:34:00,2.92861,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.59661,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198576",2019-11-15 20:35:00,2.91645,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.1,0.61488,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198577",2019-11-15 20:36:00,2.9623,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.1,0.6111,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198578",2019-11-15 20:37:00,3.04247,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5,0.61614,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198579",2019-11-15 20:38:00,2.97887,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.1,0.6111,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198580",2019-11-15 20:39:00,3.37585,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5,0.62181,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198581",2019-11-15 20:40:00,3.24972,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.1,0.61614,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198582",2019-11-15 20:41:00,2.94911,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5,0.61047,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198583",2019-11-15 20:42:00,2.92945,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.62244,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198584",2019-11-15 20:43:00,2.94283,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.61677,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198585",2019-11-15 20:44:00,2.9506,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.1,0.61614,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198586",2019-11-15 20:45:00,2.91142,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.64071,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198587",2019-11-15 20:46:00,3.42266,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.4,0.6615,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198588",2019-11-15 20:47:00,3.12672,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.3,0.6552,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198589",2019-11-15 20:48:00,3.24848,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.67914,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198590",2019-11-15 20:49:00,3.20654,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.6867,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198591",2019-11-15 20:50:00,3.05899,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5,0.67788,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198592",2019-11-15 20:51:00,3.42946,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.69048,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198593",2019-11-15 20:52:00,3.29597,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.67977,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198594",2019-11-15 20:53:00,3.32149,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.69237,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198595",2019-11-15 20:54:00,3.40951,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.70371,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198596",2019-11-15 20:55:00,3.38484,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.68103,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198597",2019-11-15 20:56:00,3.47811,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.69174,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198598",2019-11-15 20:57:00,3.39111,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.69363,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198599",2019-11-15 20:58:00,3.27215,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.69363,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198600",2019-11-15 20:59:00,3.20409,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.68796,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198601",2019-11-15 21:00:00,3.17369,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.68607,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198602",2019-11-15 21:01:00,3.12868,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.69174,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198603",2019-11-15 21:02:00,3.08634,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.68607,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"198604",2019-11-15 21:03:00,3.02899,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.3,0.69804,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198605",2019-11-15 21:04:00,2.95718,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.4,0.66402,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198606",2019-11-15 21:05:00,2.96516,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.6,0.66591,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198607",2019-11-15 21:06:00,3.08624,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.7,0.66591,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198608",2019-11-15 21:07:00,3.03684,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.6,0.6615,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198609",2019-11-15 21:08:00,3.00994,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.5,0.66087,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198610",2019-11-15 21:09:00,2.86954,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.4,0.66339,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198611",2019-11-15 21:10:00,2.86219,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.66654,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198612",2019-11-15 21:11:00,2.88123,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.1,0.68607,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"198613",2019-11-15 21:12:00,2.92278,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5,0.69552,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198614",2019-11-15 21:13:00,2.79304,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.69174,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198615",2019-11-15 21:14:00,3.28614,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5,0.67977,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198616",2019-11-15 21:15:00,2.87055,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.69174,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198617",2019-11-15 21:16:00,2.83322,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.1,0.68544,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198618",2019-11-15 21:17:00,3.11649,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.67977,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198619",2019-11-15 21:18:00,3.0005,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.67284,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198620",2019-11-15 21:19:00,3.11347,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.68481,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198621",2019-11-15 21:20:00,2.78972,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.1,0.68544,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198622",2019-11-15 21:21:00,2.99866,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5,0.6678,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198623",2019-11-15 21:22:00,2.88021,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,0.67284,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198624",2019-11-15 21:23:00,2.99969,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.68481,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198625",2019-11-15 21:24:00,3.19408,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.7,0.67284,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198626",2019-11-15 21:25:00,3.21769,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.7,0.6615,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198627",2019-11-15 21:26:00,3.28989,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.66717,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198628",2019-11-15 21:27:00,3.15785,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.5,0.67347,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198629",2019-11-15 21:28:00,3.10653,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.3,0.67284,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198630",2019-11-15 21:29:00,3.13719,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.4,0.67284,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198631",2019-11-15 21:30:00,3.21451,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.6,0.66654,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198632",2019-11-15 21:31:00,3.1224,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.6,0.67032,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198633",2019-11-15 21:32:00,3.03159,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.5,0.66906,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198634",2019-11-15 21:33:00,3.05847,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.3,0.67158,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198635",2019-11-15 21:34:00,2.96594,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.4,0.6741,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198636",2019-11-15 21:35:00,2.89348,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.3,0.67158,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198637",2019-11-15 21:36:00,2.76547,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.4,0.67851,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198638",2019-11-15 21:37:00,2.71767,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.4,0.67284,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198639",2019-11-15 21:38:00,2.7035,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.3,0.68229,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198640",2019-11-15 21:39:00,2.67867,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.4,0.69048,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198641",2019-11-15 21:40:00,2.74432,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.7,0.6678,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198642",2019-11-15 21:41:00,3.26581,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.5,0.67347,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"198643",2019-11-15 21:42:00,2.98856,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.68166,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198644",2019-11-15 21:43:00,2.99247,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.71064,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198645",2019-11-15 21:44:00,2.95432,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5,0.6678,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198646",2019-11-15 21:45:00,3.12475,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5,0.64764,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198647",2019-11-15 21:46:00,2.90238,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.63,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198648",2019-11-15 21:47:00,2.8966,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.71694,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198649",2019-11-15 21:48:00,3.13827,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.85806,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198650",2019-11-15 21:49:00,3.24797,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.9,2.5137,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198651",2019-11-15 21:50:00,2.77516,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5,0.93807,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198652",2019-11-15 21:51:00,3.01738,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.1,0.93807,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"198653",2019-11-15 21:52:00,3.06433,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.8316,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"198654",2019-11-15 21:53:00,3.12875,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,4.8,0.87192,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"198655",2019-11-15 21:54:00,3.28831,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5,0.64764,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"198656",2019-11-15 21:55:00,3.26835,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.64134,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"198657",2019-11-15 21:56:00,3.26851,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.2,0.63756,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"198658",2019-11-15 21:57:00,3.17015,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.3,0.64701,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"198659",2019-11-15 21:58:00,3.16837,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.4,0.64701,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"198660",2019-11-15 21:59:00,3.20688,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.4,0.64197,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"198661",2019-11-15 22:00:00,2.92822,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,23,5.4,0.50337,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"198662",2019-11-15 22:01:00,3.29666,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5.3,0.49896,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"198663",2019-11-15 22:02:00,3.00352,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5.3,0.51471,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198664",2019-11-15 22:03:00,3.03389,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5.2,0.51471,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198665",2019-11-15 22:04:00,2.94133,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5,0.51534,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198666",2019-11-15 22:05:00,2.91359,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,5.1,0.50652,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198667",2019-11-15 22:06:00,2.91771,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.9,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198668",2019-11-15 22:07:00,2.91573,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.5,0.50967,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198669",2019-11-15 22:08:00,3.04472,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.4,0.5103,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198670",2019-11-15 22:09:00,2.47369,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.4,0.50904,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198671",2019-11-15 22:10:00,2.90997,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.3,0.50904,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198672",2019-11-15 22:11:00,2.91947,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.2,0.50904,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"198673",2019-11-15 22:12:00,2.80938,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.1,0.51471,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"198674",2019-11-15 22:13:00,2.87179,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.1,0.50337,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198675",2019-11-15 22:14:00,3.07911,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4,0.50841,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198676",2019-11-15 22:15:00,2.76949,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.2,0.50841,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198677",2019-11-15 22:16:00,2.78548,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.4,0.50274,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198678",2019-11-15 22:17:00,2.88536,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.5,0.50841,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198679",2019-11-15 22:18:00,2.91485,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.4,0.52164,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198680",2019-11-15 22:19:00,2.96323,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.2,0.52857,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198681",2019-11-15 22:20:00,2.83604,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.9,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198682",2019-11-15 22:21:00,2.88309,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.8,0.52794,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198683",2019-11-15 22:22:00,3.16963,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.7,0.52227,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198684",2019-11-15 22:23:00,3.2133,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.6,0.53424,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198685",2019-11-15 22:24:00,3.30262,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.6,0.53424,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198686",2019-11-15 22:25:00,3.27126,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.7,0.53235,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198687",2019-11-15 22:26:00,3.24381,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.7,0.52227,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198688",2019-11-15 22:27:00,3.27134,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.9,0.53361,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198689",2019-11-15 22:28:00,3.4911,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4,0.52164,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198690",2019-11-15 22:29:00,3.30098,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.2,0.51597,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198691",2019-11-15 22:30:00,3.27965,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.2,0.52983,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
