"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"198692",2019-11-15 22:31:00,3.13811,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.1,0.51597,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198693",2019-11-15 22:32:00,3.01674,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.2,0.50211,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198694",2019-11-15 22:33:00,3.01166,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.3,0.49644,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198695",2019-11-15 22:34:00,3.22029,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.3,0.50337,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198696",2019-11-15 22:35:00,2.79232,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.4,0.50589,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198697",2019-11-15 22:36:00,2.93817,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.6,0.49644,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198698",2019-11-15 22:37:00,2.90589,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.7,0.48573,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198699",2019-11-15 22:38:00,2.88769,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.4977,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198700",2019-11-15 22:39:00,2.56575,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.49518,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198701",2019-11-15 22:40:00,2.88929,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.52794,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198702",2019-11-15 22:41:00,2.69829,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.6,0.52227,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198703",2019-11-15 22:42:00,2.57238,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.5,0.53424,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198704",2019-11-15 22:43:00,2.72388,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.6,0.52857,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198705",2019-11-15 22:44:00,2.75841,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.5,0.52857,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198706",2019-11-15 22:45:00,2.7788,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.6,0.52794,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198707",2019-11-15 22:46:00,2.88992,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.6,0.52227,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198708",2019-11-15 22:47:00,2.93028,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.4,0.52794,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198709",2019-11-15 22:48:00,2.68546,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.5,0.52857,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198710",2019-11-15 22:49:00,2.94619,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.5,0.50274,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198711",2019-11-15 22:50:00,3.07716,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.5,0.52605,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198712",2019-11-15 22:51:00,3.1289,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.4,0.52227,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198713",2019-11-15 22:52:00,3.15556,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.4,0.50967,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198714",2019-11-15 22:53:00,3.12146,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.3,0.52164,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198715",2019-11-15 22:54:00,3.25938,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.3,0.52164,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198716",2019-11-15 22:55:00,3.16621,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.4,0.51597,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198717",2019-11-15 22:56:00,3.23013,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.7,0.5166,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198718",2019-11-15 22:57:00,3.22989,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.5229,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198719",2019-11-15 22:58:00,3.09044,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.8,0.52227,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198720",2019-11-15 22:59:00,3.16944,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.7,0.52542,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198721",2019-11-15 23:00:00,3.07985,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.6,0.52038,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198722",2019-11-15 23:01:00,2.94149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.5,0.50337,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198723",2019-11-15 23:02:00,2.82525,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.5,0.52794,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198724",2019-11-15 23:03:00,2.91982,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.4,0.50337,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198725",2019-11-15 23:04:00,2.913,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.3,0.52227,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198726",2019-11-15 23:05:00,2.87689,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.3,0.5166,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198727",2019-11-15 23:06:00,2.8154,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.3,0.51849,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198728",2019-11-15 23:07:00,2.84545,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.3,0.5103,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198729",2019-11-15 23:08:00,3.36186,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.4,0.52164,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198730",2019-11-15 23:09:00,2.94475,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.4,0.51282,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198731",2019-11-15 23:10:00,2.94549,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4.2,0.52101,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198732",2019-11-15 23:11:00,3.02505,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4,0.50967,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198733",2019-11-15 23:12:00,2.77683,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.9,0.52164,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198734",2019-11-15 23:13:00,2.78089,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.9,0.50904,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198735",2019-11-15 23:14:00,2.73773,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.50967,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198736",2019-11-15 23:15:00,3.00594,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.7,0.62307,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198737",2019-11-15 23:16:00,2.84988,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.7,0.51597,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198738",2019-11-15 23:17:00,2.90206,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.7,0.74907,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198739",2019-11-15 23:18:00,2.86293,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.5,0.74844,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198740",2019-11-15 23:19:00,2.86782,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.6,0.64197,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198741",2019-11-15 23:20:00,2.98193,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.7,0.6489,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198742",2019-11-15 23:21:00,3.29094,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.7,0.50967,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198743",2019-11-15 23:22:00,3.03029,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.7,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198744",2019-11-15 23:23:00,3.09944,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,3.9,0.48636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198745",2019-11-15 23:24:00,3.1211,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198746",2019-11-15 23:25:00,3.1009,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198747",2019-11-15 23:26:00,3.05118,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.1,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198748",2019-11-15 23:27:00,3.16305,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,23,4.2,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198749",2019-11-15 23:28:00,3.03352,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4.2,0.50841,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198750",2019-11-15 23:29:00,2.88941,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4.2,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198751",2019-11-15 23:30:00,2.91439,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198752",2019-11-15 23:31:00,2.74106,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.9,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198753",2019-11-15 23:32:00,2.84617,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198754",2019-11-15 23:33:00,2.86106,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.7,0.4788,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198755",2019-11-15 23:34:00,2.83389,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.48321,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198756",2019-11-15 23:35:00,2.83045,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.48699,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198757",2019-11-15 23:36:00,2.8768,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198758",2019-11-15 23:37:00,2.88231,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198759",2019-11-15 23:38:00,2.86545,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.48321,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198760",2019-11-15 23:39:00,2.7875,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.9,0.47817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198761",2019-11-15 23:40:00,2.78758,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.9,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198762",2019-11-15 23:41:00,2.79302,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.9,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198763",2019-11-15 23:42:00,2.82612,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4,0.48447,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198764",2019-11-15 23:43:00,2.74315,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.4725,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198765",2019-11-15 23:44:00,2.75134,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.49077,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198766",2019-11-15 23:45:00,2.73481,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.50904,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198767",2019-11-15 23:46:00,2.83552,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.49707,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198768",2019-11-15 23:47:00,2.79285,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.51471,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198769",2019-11-15 23:48:00,2.80361,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4,0.50904,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198770",2019-11-15 23:49:00,2.84391,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4.1,0.50967,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198771",2019-11-15 23:50:00,3.10171,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4.1,0.50022,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198772",2019-11-15 23:51:00,3.0469,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4.1,0.50274,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198773",2019-11-15 23:52:00,3.12981,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4.2,0.51156,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198774",2019-11-15 23:53:00,2.88023,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4.2,0.50274,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198775",2019-11-15 23:54:00,3.1446,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4.2,0.49707,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198776",2019-11-15 23:55:00,2.85883,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4.1,0.50274,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198777",2019-11-15 23:56:00,3.10307,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4.1,0.50274,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198778",2019-11-15 23:57:00,2.94155,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4,0.49959,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198779",2019-11-15 23:58:00,2.7214,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,4,0.49644,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198780",2019-11-15 23:59:00,2.66169,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.47754,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198781",2019-11-16 00:00:00,2.41223,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.46557,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198782",2019-11-16 00:01:00,2.28047,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.47754,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198783",2019-11-16 00:02:00,2.37096,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.7,0.47691,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198784",2019-11-16 00:03:00,3.16207,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.6,0.47565,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198785",2019-11-16 00:04:00,3.72807,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.7,0.49581,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198786",2019-11-16 00:05:00,3.7058,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.7,0.49581,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198787",2019-11-16 00:06:00,3.13112,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.7,0.49581,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198788",2019-11-16 00:07:00,2.7393,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.7,0.504,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198789",2019-11-16 00:08:00,2.29784,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.7,0.49707,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198790",2019-11-16 00:09:00,2.90846,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.6,0.49707,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198791",2019-11-16 00:10:00,2.67941,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.5,0.50274,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198792",2019-11-16 00:11:00,2.87438,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.4,0.50904,0,0,1,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198793",2019-11-16 00:12:00,2.95566,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.4,0.50904,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198794",2019-11-16 00:13:00,2.89999,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.2,0.50841,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198795",2019-11-16 00:14:00,2.8606,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.50211,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198796",2019-11-16 00:15:00,2.70865,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.2,0.49707,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198797",2019-11-16 00:16:00,2.80343,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.50274,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198798",2019-11-16 00:17:00,2.62888,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.3,0.49392,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198799",2019-11-16 00:18:00,2.56237,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.3,0.49203,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198800",2019-11-16 00:19:00,2.6077,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.4,0.52164,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198801",2019-11-16 00:20:00,2.81579,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.3,0.51093,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198802",2019-11-16 00:21:00,2.58491,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.3,0.49833,1,0,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198803",2019-11-16 00:22:00,3.26841,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.5,0.49518,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198804",2019-11-16 00:23:00,2.97414,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.6,0.50022,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198805",2019-11-16 00:24:00,3.00999,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.7,0.51975,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198806",2019-11-16 00:25:00,3.04106,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.7,0.50967,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198807",2019-11-16 00:26:00,3.02111,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.7,0.50967,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198808",2019-11-16 00:27:00,2.97191,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.7,0.49707,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198809",2019-11-16 00:28:00,2.78299,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.5,0.49707,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198810",2019-11-16 00:29:00,3.03023,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.3,0.50274,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198811",2019-11-16 00:30:00,3.03984,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.2,0.52794,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198812",2019-11-16 00:31:00,2.8799,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.3,0.48384,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198813",2019-11-16 00:32:00,2.80191,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.50148,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198814",2019-11-16 00:33:00,2.58847,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.49266,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198815",2019-11-16 00:34:00,2.73057,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.4284,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198816",2019-11-16 00:35:00,2.46357,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3,0.41517,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198817",2019-11-16 00:36:00,2.71874,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.39879,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198818",2019-11-16 00:37:00,2.63872,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.40824,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198819",2019-11-16 00:38:00,2.6337,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.40194,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198820",2019-11-16 00:39:00,2.58365,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.2,0.40257,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198821",2019-11-16 00:40:00,2.55941,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.40698,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198822",2019-11-16 00:41:00,2.36596,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.4,0.40887,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198823",2019-11-16 00:42:00,2.71869,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.4,0.4095,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198824",2019-11-16 00:43:00,2.54612,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.5,0.40824,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198825",2019-11-16 00:44:00,2.47671,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.4,0.40824,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198826",2019-11-16 00:45:00,2.36924,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.2,0.40257,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198827",2019-11-16 00:46:00,2.20663,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.41391,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198828",2019-11-16 00:47:00,2.24386,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.40257,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198829",2019-11-16 00:48:00,2.45933,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.38367,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198830",2019-11-16 00:49:00,2.85646,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.39375,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198831",2019-11-16 00:50:00,3.61398,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.3,0.39564,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198832",2019-11-16 00:51:00,4.82034,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.3,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198833",2019-11-16 00:52:00,4.78779,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.4,0.38241,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198834",2019-11-16 00:53:00,3.92635,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.6,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198835",2019-11-16 00:54:00,3.4015,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198836",2019-11-16 00:55:00,3.18853,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.9,0.38682,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198837",2019-11-16 00:56:00,2.94997,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.9,0.3843,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198838",2019-11-16 00:57:00,2.80486,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.9,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198839",2019-11-16 00:58:00,2.79101,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.9,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198840",2019-11-16 00:59:00,2.85199,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.9,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198841",2019-11-16 01:00:00,2.79565,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.9,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198842",2019-11-16 01:01:00,2.80432,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.8,0.38745,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198843",2019-11-16 01:02:00,2.63334,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.6,0.49014,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198844",2019-11-16 01:03:00,2.80641,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.5,1.80747,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198845",2019-11-16 01:04:00,2.75296,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.5,0.39627,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198846",2019-11-16 01:05:00,2.74294,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.5,0.40698,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198847",2019-11-16 01:06:00,2.80825,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.5,0.39753,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198848",2019-11-16 01:07:00,2.7704,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.6,0.40761,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198849",2019-11-16 01:08:00,2.43149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.6,0.39627,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198850",2019-11-16 01:09:00,2.88003,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.6,0.40761,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198851",2019-11-16 01:10:00,2.74321,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.5,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198852",2019-11-16 01:11:00,2.79708,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.4,0.6363,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198853",2019-11-16 01:12:00,2.78466,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.2,0.63504,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198854",2019-11-16 01:13:00,2.7876,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.2,0.5481,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198855",2019-11-16 01:14:00,2.7903,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.5166,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198856",2019-11-16 01:15:00,2.80394,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.41895,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198857",2019-11-16 01:16:00,2.93601,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3.1,0.43344,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198858",2019-11-16 01:17:00,2.79544,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,21.5,22,23,3,0.42084,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198859",2019-11-16 01:18:00,2.82623,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3,0.40824,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198860",2019-11-16 01:19:00,2.73815,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3,0.41013,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198861",2019-11-16 01:20:00,2.79493,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.9,0.43911,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198862",2019-11-16 01:21:00,2.87795,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.9,0.42714,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198863",2019-11-16 01:22:00,2.73556,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3,0.42273,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198864",2019-11-16 01:23:00,2.9173,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.1,0.40887,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198865",2019-11-16 01:24:00,2.95462,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.1,0.4032,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198866",2019-11-16 01:25:00,2.96637,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.1,0.41517,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198867",2019-11-16 01:26:00,2.93232,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.2,0.48447,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198868",2019-11-16 01:27:00,2.82744,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.3,0.40131,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198869",2019-11-16 01:28:00,2.95757,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.3,0.38682,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198870",2019-11-16 01:29:00,2.93781,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.4,0.38304,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198871",2019-11-16 01:30:00,2.77893,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.4,0.378,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198872",2019-11-16 01:31:00,2.58198,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.4,0.3969,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198873",2019-11-16 01:32:00,2.52479,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.3,0.39564,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198874",2019-11-16 01:33:00,2.55083,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.3,0.39564,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198875",2019-11-16 01:34:00,2.72028,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.3,0.37737,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198876",2019-11-16 01:35:00,2.92045,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.3,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198877",2019-11-16 01:36:00,2.50732,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.2,0.38115,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198878",2019-11-16 01:37:00,2.92288,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.2,0.43659,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198879",2019-11-16 01:38:00,2.90035,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.1,0.42651,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198880",2019-11-16 01:39:00,2.81788,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.3,0.42651,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198881",2019-11-16 01:40:00,2.79949,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.2,0.40824,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198882",2019-11-16 01:41:00,2.78374,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.2,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198883",2019-11-16 01:42:00,2.67417,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,3.1,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198884",2019-11-16 01:43:00,2.7749,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.9,0.42714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198885",2019-11-16 01:44:00,2.67421,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.9,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198886",2019-11-16 01:45:00,2.62601,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,23,2.8,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198887",2019-11-16 01:46:00,2.7386,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.4032,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198888",2019-11-16 01:47:00,2.70243,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198889",2019-11-16 01:48:00,2.71909,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.4158,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198890",2019-11-16 01:49:00,2.33824,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.41832,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198891",2019-11-16 01:50:00,2.77692,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198892",2019-11-16 01:51:00,2.83235,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.40824,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198893",2019-11-16 01:52:00,2.8273,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.3969,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198894",2019-11-16 01:53:00,2.92272,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.3969,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198895",2019-11-16 01:54:00,2.88808,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.41832,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198896",2019-11-16 01:55:00,2.80227,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.42147,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198897",2019-11-16 01:56:00,2.36445,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.4032,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198898",2019-11-16 01:57:00,2.40445,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.41202,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198899",2019-11-16 01:58:00,2.30353,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.4158,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198900",2019-11-16 01:59:00,2.11709,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.54747,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198901",2019-11-16 02:00:00,1.93997,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.42084,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198902",2019-11-16 02:01:00,2.06866,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.41832,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198903",2019-11-16 02:02:00,3.06483,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.40824,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198904",2019-11-16 02:03:00,3.8565,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.40824,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198905",2019-11-16 02:04:00,5.31803,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.40194,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198906",2019-11-16 02:05:00,4.90182,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.41454,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198907",2019-11-16 02:06:00,3.63087,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.42651,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198908",2019-11-16 02:07:00,3.008,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.40194,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198909",2019-11-16 02:08:00,2.84591,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.40194,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198910",2019-11-16 02:09:00,2.4304,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.40257,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198911",2019-11-16 02:10:00,2.7276,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.41769,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198912",2019-11-16 02:11:00,2.32768,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.41517,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198913",2019-11-16 02:12:00,2.57242,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.42651,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198914",2019-11-16 02:13:00,2.52849,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.40257,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198915",2019-11-16 02:14:00,2.54312,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.4095,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198916",2019-11-16 02:15:00,2.52753,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.40257,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198917",2019-11-16 02:16:00,2.97062,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.40698,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198918",2019-11-16 02:17:00,2.70779,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.40005,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198919",2019-11-16 02:18:00,2.75232,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.38934,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198920",2019-11-16 02:19:00,2.89678,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.38934,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198921",2019-11-16 02:20:00,2.9139,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.38871,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198922",2019-11-16 02:21:00,2.97016,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198923",2019-11-16 02:22:00,2.96669,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.39879,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198924",2019-11-16 02:23:00,2.86142,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198925",2019-11-16 02:24:00,2.88949,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.38808,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198926",2019-11-16 02:25:00,2.86442,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198927",2019-11-16 02:26:00,2.84277,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.39501,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198928",2019-11-16 02:27:00,2.73995,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.41391,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198929",2019-11-16 02:28:00,2.89028,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.39942,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198930",2019-11-16 02:29:00,2.64658,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198931",2019-11-16 02:30:00,2.71315,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198932",2019-11-16 02:31:00,2.8604,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.38682,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198933",2019-11-16 02:32:00,2.89483,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.39501,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198934",2019-11-16 02:33:00,2.94143,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.39816,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198935",2019-11-16 02:34:00,2.96366,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.39249,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198936",2019-11-16 02:35:00,2.97108,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.38745,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198937",2019-11-16 02:36:00,2.73132,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198938",2019-11-16 02:37:00,2.83431,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.38493,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198939",2019-11-16 02:38:00,2.82768,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.39501,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198940",2019-11-16 02:39:00,2.77057,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198941",2019-11-16 02:40:00,2.78785,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"198942",2019-11-16 02:41:00,2.7914,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198943",2019-11-16 02:42:00,2.69188,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.38367,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198944",2019-11-16 02:43:00,2.82067,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198945",2019-11-16 02:44:00,2.90725,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.39501,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198946",2019-11-16 02:45:00,2.88988,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.42462,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198947",2019-11-16 02:46:00,2.95099,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.41013,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198948",2019-11-16 02:47:00,2.78084,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198949",2019-11-16 02:48:00,2.68393,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.4095,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198950",2019-11-16 02:49:00,2.74296,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.61677,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198951",2019-11-16 02:50:00,2.86846,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.61047,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198952",2019-11-16 02:51:00,2.88872,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.61614,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198953",2019-11-16 02:52:00,2.95772,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.61614,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198954",2019-11-16 02:53:00,2.95218,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.75537,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198955",2019-11-16 02:54:00,2.96852,0,0,24,22,22,22,30,27,27,5.19266666666667,0,23,22,22,22,21.5,22,22.5,2.2,0.75537,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198956",2019-11-16 02:55:00,2.94253,0,0,24,22,22,22,30,27,27,6.88233333333333,0,23,22,22,22,21.5,22,22.5,2.3,0.75285,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198957",2019-11-16 02:56:00,3.17637,0,0,24,22,22,22,30,27,27,6.98475409836066,0,23,22,22,22,21.5,22,22.5,2.3,0.74214,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198958",2019-11-16 02:57:00,3.10907,0,0,24,22,22,22,30,27,27,7.024,0,23,22,22,22,21.5,22,22.5,2.3,0.74214,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198959",2019-11-16 02:58:00,2.78422,0,0,24,22,22,22,30,27,27,7.02918032786885,0,23,22,22,22,21.5,22,22.5,2.3,0.7119,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198960",2019-11-16 02:59:00,2.63291,0,0,24,22,22,22,30,27,27,7.02166666666667,0,23,22,22,22,21.5,22,22.5,2.4,0.74907,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198961",2019-11-16 03:00:00,2.54562,0,0,24,22,22,22,30,27,27,7.02262295081967,0,23,22,22,22,21.5,22,22.5,2.4,0.75411,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198962",2019-11-16 03:01:00,2.61646,0,0,24,22,22,22,30,27,27,7.02305084745763,0,23,22,22,22,21.5,22,22.5,2.4,0.7119,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198963",2019-11-16 03:02:00,2.69445,0,0,24,22,22,22,30,27,27,7.06524590163934,0,23,22,22,22,21.5,22,22.5,2.4,1.12077,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198964",2019-11-16 03:03:00,4.59733,0,0,24,22,22,22,30,27,27,7.06133333333333,0,23,22,22,22,21.5,22,22.5,2.5,1.16487,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198965",2019-11-16 03:04:00,3.87661,0,0,24,22,22,22,30,27,27,7.04786885245902,0,23,22,22,22,21.5,22,22.5,2.4,1.2096,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198966",2019-11-16 03:05:00,3.92311,0,0,24,22,22,22,30,27,27,0.600833333333333,0,23,22,22,22,21.5,22,22.5,2.3,1.04706,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198967",2019-11-16 03:06:00,4.3393,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,1.07037,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198968",2019-11-16 03:07:00,4.53539,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.93492,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198969",2019-11-16 03:08:00,4.613,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.97461,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198970",2019-11-16 03:09:00,4.61299,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.99477,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198971",2019-11-16 03:10:00,4.87108,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,1.0206,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"198972",2019-11-16 03:11:00,4.79862,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,1.02564,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198973",2019-11-16 03:12:00,4.98903,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,1.02249,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198974",2019-11-16 03:13:00,4.75455,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.99351,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198975",2019-11-16 03:14:00,4.56834,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.98847,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198976",2019-11-16 03:15:00,4.81871,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,1.0017,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198977",2019-11-16 03:16:00,4.46326,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,1.02627,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198978",2019-11-16 03:17:00,4.31213,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,1.01052,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198979",2019-11-16 03:18:00,4.08292,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,1.00107,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198980",2019-11-16 03:19:00,3.81605,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,1.008,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"198981",2019-11-16 03:20:00,3.70801,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,1.00107,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198982",2019-11-16 03:21:00,3.89027,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,1.0143,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198983",2019-11-16 03:22:00,4.64369,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,1.01304,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198984",2019-11-16 03:23:00,5.33182,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,1.01367,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198985",2019-11-16 03:24:00,6.02013,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,1.03131,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198986",2019-11-16 03:25:00,7.36073,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,1.02627,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198987",2019-11-16 03:26:00,7.66838,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,1.02627,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198988",2019-11-16 03:27:00,6.16897,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,1.02564,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198989",2019-11-16 03:28:00,4.86534,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,1.02564,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198990",2019-11-16 03:29:00,4.74962,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,1.0332,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198991",2019-11-16 03:30:00,4.65323,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,1.03824,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198992",2019-11-16 03:31:00,4.41922,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,1.03257,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198993",2019-11-16 03:32:00,4.78035,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,1.03887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198994",2019-11-16 03:33:00,4.78426,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,1.04328,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198995",2019-11-16 03:34:00,5.02594,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,1.04265,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198996",2019-11-16 03:35:00,5.19575,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,1.04139,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198997",2019-11-16 03:36:00,5.36659,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,1.04895,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198998",2019-11-16 03:37:00,5.3705,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,1.04517,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"198999",2019-11-16 03:38:00,4.89851,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,1.05714,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"199000",2019-11-16 03:39:00,4.93954,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,1.07037,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"199001",2019-11-16 03:40:00,4.95601,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,1.28331,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199002",2019-11-16 03:41:00,4.78467,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,1.30851,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199003",2019-11-16 03:42:00,4.75792,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,1.134,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199004",2019-11-16 03:43:00,4.67923,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,1.15794,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199005",2019-11-16 03:44:00,4.52347,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,1.06974,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199006",2019-11-16 03:45:00,4.64468,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,1.06974,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199007",2019-11-16 03:46:00,4.79999,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,1.05399,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199008",2019-11-16 03:47:00,4.97161,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,1.05714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199009",2019-11-16 03:48:00,5.09553,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,1.05714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199010",2019-11-16 03:49:00,5.15335,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,1.0521,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199011",2019-11-16 03:50:00,5.14127,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,1.05084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199012",2019-11-16 03:51:00,5.01679,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,1.05084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199013",2019-11-16 03:52:00,5.06676,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,1.05084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199014",2019-11-16 03:53:00,4.68184,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,1.05714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199015",2019-11-16 03:54:00,5.03624,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,1.06344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199016",2019-11-16 03:55:00,5.0904,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,1.0584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199017",2019-11-16 03:56:00,5.00329,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,1.06911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199018",2019-11-16 03:57:00,5.04588,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,1.07604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199019",2019-11-16 03:58:00,5.20741,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,1.06785,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199020",2019-11-16 03:59:00,4.95653,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,1.06344,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
