"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"199021",2019-11-16 04:00:00,4.62286,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,1.0647,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199022",2019-11-16 04:01:00,4.43583,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,1.08171,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199023",2019-11-16 04:02:00,4.60042,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199024",2019-11-16 04:03:00,3.52099,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.4221,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199025",2019-11-16 04:04:00,3.71188,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.4347,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199026",2019-11-16 04:05:00,3.62042,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.41958,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199027",2019-11-16 04:06:00,3.25174,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.43344,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199028",2019-11-16 04:07:00,2.73772,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.41517,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199029",2019-11-16 04:08:00,2.43322,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.42084,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199030",2019-11-16 04:09:00,2.35278,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.42714,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199031",2019-11-16 04:10:00,2.45991,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.4158,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199032",2019-11-16 04:11:00,2.69822,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199033",2019-11-16 04:12:00,2.79475,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.4095,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199034",2019-11-16 04:13:00,2.75328,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.41139,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199035",2019-11-16 04:14:00,2.79633,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,0.4095,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199036",2019-11-16 04:15:00,2.93538,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.40887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199037",2019-11-16 04:16:00,2.91024,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.41643,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199038",2019-11-16 04:17:00,2.8564,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.4032,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199039",2019-11-16 04:18:00,2.83908,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.40887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199040",2019-11-16 04:19:00,2.6917,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.43533,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199041",2019-11-16 04:20:00,2.92998,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.42777,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199042",2019-11-16 04:21:00,2.90929,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.42777,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199043",2019-11-16 04:22:00,2.85456,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.44037,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199044",2019-11-16 04:23:00,2.84996,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.42777,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199045",2019-11-16 04:24:00,2.82426,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.4221,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199046",2019-11-16 04:25:00,2.78827,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.43344,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199047",2019-11-16 04:26:00,2.59014,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,0.43407,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199048",2019-11-16 04:27:00,2.72818,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.43344,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199049",2019-11-16 04:28:00,2.69321,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.4221,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199050",2019-11-16 04:29:00,2.605,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.43407,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199051",2019-11-16 04:30:00,2.69943,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.4,0.43344,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199052",2019-11-16 04:31:00,2.57007,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.42336,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199053",2019-11-16 04:32:00,2.32362,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.2,0.42777,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199054",2019-11-16 04:33:00,2.60767,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.2,0.44037,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199055",2019-11-16 04:34:00,2.56567,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.40887,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199056",2019-11-16 04:35:00,2.35093,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.2,0.40824,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199057",2019-11-16 04:36:00,2.2231,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.2,0.40887,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199058",2019-11-16 04:37:00,2.07546,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.40824,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199059",2019-11-16 04:38:00,1.93834,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.4,0.40572,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199060",2019-11-16 04:39:00,2.47382,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,0.43659,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199061",2019-11-16 04:40:00,3.10297,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,0.43974,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199062",2019-11-16 04:41:00,3.74449,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.4,0.43407,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199063",2019-11-16 04:42:00,4.68626,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.2,0.44037,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199064",2019-11-16 04:43:00,4.49846,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.1,0.4221,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199065",2019-11-16 04:44:00,3.50049,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.43407,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199066",2019-11-16 04:45:00,3.0684,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199067",2019-11-16 04:46:00,3.0759,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.4284,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199068",2019-11-16 04:47:00,2.93763,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199069",2019-11-16 04:48:00,2.83391,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,0.4158,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199070",2019-11-16 04:49:00,2.79596,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,0.42462,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199071",2019-11-16 04:50:00,2.82172,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.41769,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"199072",2019-11-16 04:51:00,2.84356,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.42084,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"199073",2019-11-16 04:52:00,2.80754,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.42084,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"199074",2019-11-16 04:53:00,3.18089,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.42147,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"199075",2019-11-16 04:54:00,2.98879,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.4158,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"199076",2019-11-16 04:55:00,2.99769,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.42777,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"199077",2019-11-16 04:56:00,2.889,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.42714,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"199078",2019-11-16 04:57:00,2.85689,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199079",2019-11-16 04:58:00,2.84354,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199080",2019-11-16 04:59:00,2.96636,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.4095,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199081",2019-11-16 05:00:00,2.71655,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.7497,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199082",2019-11-16 05:01:00,3.04177,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.6741,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199083",2019-11-16 05:02:00,2.63367,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.63567,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199084",2019-11-16 05:03:00,2.62861,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.61614,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199085",2019-11-16 05:04:00,2.72524,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.60858,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199086",2019-11-16 05:05:00,2.61888,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.59157,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199087",2019-11-16 05:06:00,2.54628,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.58527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199088",2019-11-16 05:07:00,2.62537,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.58527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199089",2019-11-16 05:08:00,2.61459,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.58527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199090",2019-11-16 05:09:00,2.64998,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.5859,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199091",2019-11-16 05:10:00,2.68481,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.59724,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199092",2019-11-16 05:11:00,2.58144,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,0.57834,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199093",2019-11-16 05:12:00,2.71246,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.4,0.58401,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199094",2019-11-16 05:13:00,2.90059,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.59094,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199095",2019-11-16 05:14:00,2.48062,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.4,0.5733,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199096",2019-11-16 05:15:00,2.49182,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.4,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199097",2019-11-16 05:16:00,2.47898,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.57771,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199098",2019-11-16 05:17:00,2.50982,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.57078,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199099",2019-11-16 05:18:00,2.36775,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199100",2019-11-16 05:19:00,2.31472,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.4,0.55125,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199101",2019-11-16 05:20:00,1.99368,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,0.55503,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199102",2019-11-16 05:21:00,2.31278,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199103",2019-11-16 05:22:00,2.28899,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199104",2019-11-16 05:23:00,2.27819,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.4,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199105",2019-11-16 05:24:00,2.46964,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.4,0.54117,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199106",2019-11-16 05:25:00,2.25793,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.56511,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199107",2019-11-16 05:26:00,1.879,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.56385,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199108",2019-11-16 05:27:00,2.30737,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,0.55377,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199109",2019-11-16 05:28:00,2.00601,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,0.55314,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199110",2019-11-16 05:29:00,2.26449,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199111",2019-11-16 05:30:00,2.20296,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199112",2019-11-16 05:31:00,2.22476,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199113",2019-11-16 05:32:00,2.24182,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199114",2019-11-16 05:33:00,2.38926,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.54432,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199115",2019-11-16 05:34:00,2.42155,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.55062,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199116",2019-11-16 05:35:00,2.4233,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.54306,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199117",2019-11-16 05:36:00,2.48628,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.55125,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199118",2019-11-16 05:37:00,2.49559,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.54495,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199119",2019-11-16 05:38:00,2.5052,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2,0.54369,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199120",2019-11-16 05:39:00,2.39889,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.54999,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199121",2019-11-16 05:40:00,2.92746,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.56322,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199122",2019-11-16 05:41:00,2.50556,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199123",2019-11-16 05:42:00,2.54005,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199124",2019-11-16 05:43:00,2.61087,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199125",2019-11-16 05:44:00,2.61506,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199126",2019-11-16 05:45:00,2.65774,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,0.756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199127",2019-11-16 05:46:00,2.8061,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199128",2019-11-16 05:47:00,2.6986,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199129",2019-11-16 05:48:00,2.54044,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199130",2019-11-16 05:49:00,2.44451,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199131",2019-11-16 05:50:00,2.34328,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.4,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199132",2019-11-16 05:51:00,2.49933,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199133",2019-11-16 05:52:00,2.1924,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199134",2019-11-16 05:53:00,2.21637,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.2,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199135",2019-11-16 05:54:00,2.19202,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.2,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199136",2019-11-16 05:55:00,2.36683,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.1,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199137",2019-11-16 05:56:00,1.99264,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.1,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199138",2019-11-16 05:57:00,2.26619,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,0.9,0.57141,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199139",2019-11-16 05:58:00,2.20985,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,0.8,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199140",2019-11-16 05:59:00,2.21932,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,0.8,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199141",2019-11-16 06:00:00,1.98474,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,0.8,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199142",2019-11-16 06:01:00,2.27268,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,0.8,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199143",2019-11-16 06:02:00,2.35301,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,0.7,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199144",2019-11-16 06:03:00,2.4094,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,0.8,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199145",2019-11-16 06:04:00,2.48333,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,0.8,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199146",2019-11-16 06:05:00,2.48997,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,0.9,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199147",2019-11-16 06:06:00,2.34878,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199148",2019-11-16 06:07:00,2.7194,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.1,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199149",2019-11-16 06:08:00,2.55362,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.1,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199150",2019-11-16 06:09:00,2.54512,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.1,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199151",2019-11-16 06:10:00,2.53931,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.1,0.53802,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199152",2019-11-16 06:11:00,2.5507,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199153",2019-11-16 06:12:00,2.53773,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.1,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199154",2019-11-16 06:13:00,2.58092,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199155",2019-11-16 06:14:00,2.68969,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.1,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199156",2019-11-16 06:15:00,2.67837,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199157",2019-11-16 06:16:00,2.53616,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.3,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199158",2019-11-16 06:17:00,2.58039,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199159",2019-11-16 06:18:00,2.22872,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199160",2019-11-16 06:19:00,2.43445,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.8,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199161",2019-11-16 06:20:00,2.31048,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199162",2019-11-16 06:21:00,2.26144,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199163",2019-11-16 06:22:00,2.17342,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199164",2019-11-16 06:23:00,2.08421,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199165",2019-11-16 06:24:00,2.09664,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.7,0.55062,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199166",2019-11-16 06:25:00,2.08039,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.6,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"199167",2019-11-16 06:26:00,1.94826,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.6,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"199168",2019-11-16 06:27:00,1.75224,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.8,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"199169",2019-11-16 06:28:00,2.15729,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.9,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"199170",2019-11-16 06:29:00,2.15695,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.9,0.57204,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199171",2019-11-16 06:30:00,2.095,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,2.1,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199172",2019-11-16 06:31:00,2.44273,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.9,0.57204,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199173",2019-11-16 06:32:00,2.71453,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.8,0.55881,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199174",2019-11-16 06:33:00,2.66851,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.7,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199175",2019-11-16 06:34:00,2.41094,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.7,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199176",2019-11-16 06:35:00,2.67337,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.6,0.5481,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199177",2019-11-16 06:36:00,3.07607,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.5,0.54621,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199178",2019-11-16 06:37:00,3.04294,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.3,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199179",2019-11-16 06:38:00,2.99084,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.3,0.56511,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199180",2019-11-16 06:39:00,3.06567,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.4,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199181",2019-11-16 06:40:00,3.12846,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.4,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199182",2019-11-16 06:41:00,2.95707,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.5,0.54054,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199183",2019-11-16 06:42:00,2.81401,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.4,0.55251,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199184",2019-11-16 06:43:00,2.74539,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.3,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199185",2019-11-16 06:44:00,2.63789,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.2,0.53487,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199186",2019-11-16 06:45:00,2.55793,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.4,0.55251,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199187",2019-11-16 06:46:00,2.92295,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.3,0.5292,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199188",2019-11-16 06:47:00,2.38377,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.3,0.54054,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199189",2019-11-16 06:48:00,2.3537,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.3,0.53487,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199190",2019-11-16 06:49:00,2.23531,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.3,0.54054,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199191",2019-11-16 06:50:00,2.08464,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.3,0.54495,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199192",2019-11-16 06:51:00,1.9042,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.3,0.53487,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199193",2019-11-16 06:52:00,1.73046,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.4,0.53928,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199194",2019-11-16 06:53:00,1.34382,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.3,0.52227,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199195",2019-11-16 06:54:00,1.54664,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.2,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199196",2019-11-16 06:55:00,2.17896,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1,0.53424,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199197",2019-11-16 06:56:00,2.88241,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.8,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199198",2019-11-16 06:57:00,3.66079,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.8,0.53361,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199199",2019-11-16 06:58:00,4.39713,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.7,0.53109,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199200",2019-11-16 06:59:00,4.13602,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.4,0.52479,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199201",2019-11-16 07:00:00,3.73547,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.3,0.52857,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199202",2019-11-16 07:01:00,3.50952,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.2,0.52857,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199203",2019-11-16 07:02:00,3.31217,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.3,0.52794,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199204",2019-11-16 07:03:00,2.92038,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.4,0.52983,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199205",2019-11-16 07:04:00,2.76427,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.3,0.5166,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199206",2019-11-16 07:05:00,2.91935,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.4,0.5166,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199207",2019-11-16 07:06:00,2.73707,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.4,0.51597,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199208",2019-11-16 07:07:00,2.70352,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.6,0.52164,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199209",2019-11-16 07:08:00,2.73467,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.4,0.51597,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199210",2019-11-16 07:09:00,2.71679,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.4,0.52731,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199211",2019-11-16 07:10:00,2.76608,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.4,0.5229,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199212",2019-11-16 07:11:00,2.80803,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.4,0.51597,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199213",2019-11-16 07:12:00,2.84905,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.6,0.52731,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199214",2019-11-16 07:13:00,2.8511,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.6,0.52731,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199215",2019-11-16 07:14:00,3.04636,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.7,0.52227,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199216",2019-11-16 07:15:00,2.86449,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.8,0.51597,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199217",2019-11-16 07:16:00,2.77766,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.8,0.51534,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199218",2019-11-16 07:17:00,2.63924,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.9,0.51282,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199219",2019-11-16 07:18:00,2.54622,10,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.1,0.51093,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199220",2019-11-16 07:19:00,2.51468,10,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.2,0.52227,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199221",2019-11-16 07:20:00,2.50285,10,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.1,0.5103,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199222",2019-11-16 07:21:00,2.5358,9,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.1,0.51534,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199223",2019-11-16 07:22:00,2.35125,7,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,1.1,0.51534,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199224",2019-11-16 07:23:00,2.28943,9,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.9,0.52227,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199225",2019-11-16 07:24:00,2.29794,10,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.9,0.52038,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199226",2019-11-16 07:25:00,2.32628,10,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21.5,22,22.5,0.8,0.52857,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199227",2019-11-16 07:26:00,2.24763,10,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21,22,22.5,0.8,0.52227,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199228",2019-11-16 07:27:00,2.61057,11,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21,22,22.5,0.7,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199229",2019-11-16 07:28:00,2.37353,11,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21,22,22.5,0.6,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199230",2019-11-16 07:29:00,2.2661,13,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21,22,22.5,0.4,0.53235,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199231",2019-11-16 07:30:00,2.58753,11,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21,22,22.5,0.4,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199232",2019-11-16 07:31:00,2.54535,11,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21,22,22.5,0.4,0.55062,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199233",2019-11-16 07:32:00,2.38357,13,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21,22,22.5,0.5,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199234",2019-11-16 07:33:00,2.70233,12,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21,22,22.5,0.5,0.55251,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199235",2019-11-16 07:34:00,2.96485,13,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21,22,22.5,0.4,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199236",2019-11-16 07:35:00,2.82638,13,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21,22,22.5,0.5,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199237",2019-11-16 07:36:00,2.43712,15,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21,22,22.5,0.6,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199238",2019-11-16 07:37:00,3.16078,14,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,21,22,22.5,0.5,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199239",2019-11-16 07:38:00,3.13379,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,0.5,0.55818,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199240",2019-11-16 07:39:00,3.44863,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,0.6,0.54999,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199241",2019-11-16 07:40:00,3.12511,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,0.7,0.5418,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199242",2019-11-16 07:41:00,2.87382,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,0.7,0.54054,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199243",2019-11-16 07:42:00,2.77583,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,0.8,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199244",2019-11-16 07:43:00,2.75734,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,0.8,0.53298,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199245",2019-11-16 07:44:00,2.6643,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,0.9,0.52731,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199246",2019-11-16 07:45:00,2.59533,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,0.9,0.48762,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199247",2019-11-16 07:46:00,2.63262,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1,0.49014,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199248",2019-11-16 07:47:00,2.61247,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1,0.49707,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199249",2019-11-16 07:48:00,2.38331,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1.1,0.48321,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199250",2019-11-16 07:49:00,2.42002,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1.2,1.92591,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199251",2019-11-16 07:50:00,2.41865,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1.2,0.52164,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199252",2019-11-16 07:51:00,2.36875,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1.3,0.50274,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199253",2019-11-16 07:52:00,2.34305,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1.3,0.48384,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199254",2019-11-16 07:53:00,2.3208,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1.4,0.48384,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199255",2019-11-16 07:54:00,2.41138,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1.5,0.48447,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199256",2019-11-16 07:55:00,2.22817,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1.6,0.49014,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199257",2019-11-16 07:56:00,2.19918,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1.6,0.48384,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199258",2019-11-16 07:57:00,2.18365,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1.7,0.4662,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199259",2019-11-16 07:58:00,2.12503,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1.7,0.4536,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199260",2019-11-16 07:59:00,2.26607,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21,22,22.5,1.6,0.44667,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199261",2019-11-16 08:00:00,2.70504,30,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.6,0.43155,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199262",2019-11-16 08:01:00,2.70818,32,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.6,0.41643,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199263",2019-11-16 08:02:00,2.60168,34,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.6,0.41517,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199264",2019-11-16 08:03:00,2.47107,36,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.6,0.41769,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199265",2019-11-16 08:04:00,2.79381,34,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.6,0.41517,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199266",2019-11-16 08:05:00,2.75039,32,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.6,0.42084,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199267",2019-11-16 08:06:00,2.50116,32,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.6,0.42084,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199268",2019-11-16 08:07:00,2.71948,32,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.7,0.43344,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199269",2019-11-16 08:08:00,2.9387,32,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.7,0.42147,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199270",2019-11-16 08:09:00,2.63878,34,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.7,0.6174,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199271",2019-11-16 08:10:00,2.62729,35,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.6,0.60984,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199272",2019-11-16 08:11:00,2.5699,35,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.5,0.49455,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199273",2019-11-16 08:12:00,2.5543,35,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.4,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199274",2019-11-16 08:13:00,2.50326,36,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.3,0.3906,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199275",2019-11-16 08:14:00,2.47559,35,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.3,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199276",2019-11-16 08:15:00,2.29885,34,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.3,0.39627,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199277",2019-11-16 08:16:00,2.21081,36,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.3,0.40131,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199278",2019-11-16 08:17:00,1.90195,36,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.4,0.39249,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199279",2019-11-16 08:18:00,1.67836,38,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.4,0.37107,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199280",2019-11-16 08:19:00,1.55823,40,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.5,0.36918,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199281",2019-11-16 08:20:00,1.52142,40,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.5,0.36981,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199282",2019-11-16 08:21:00,2.2995,39,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.5,0.35847,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199283",2019-11-16 08:22:00,2.94869,41,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.5,0.37044,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199284",2019-11-16 08:23:00,3.57954,43,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.5,0.35847,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199285",2019-11-16 08:24:00,4.50742,45,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.5,0.33831,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199286",2019-11-16 08:25:00,4.19745,46,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.4,0.33957,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199287",2019-11-16 08:26:00,3.44255,46,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.4,0.32886,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199288",2019-11-16 08:27:00,2.79517,47,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.3,0.33138,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199289",2019-11-16 08:28:00,2.44906,48,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.2,0.33327,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199290",2019-11-16 08:29:00,2.47426,47,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.2,0.33894,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199291",2019-11-16 08:30:00,2.44259,48,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.2,0.32067,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199292",2019-11-16 08:31:00,2.35362,49,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.2,0.30114,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199293",2019-11-16 08:32:00,2.30952,55,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.3,0.26901,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199294",2019-11-16 08:33:00,2.41732,59,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.3,0.2331,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199295",2019-11-16 08:34:00,2.51648,61,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.3,0.23184,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199296",2019-11-16 08:35:00,2.40243,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.3,0.20097,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199297",2019-11-16 08:36:00,2.69874,62,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.2,0.21924,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199298",2019-11-16 08:37:00,2.77837,60,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.1,0.23877,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199299",2019-11-16 08:38:00,2.8496,61,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1,0.21924,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199300",2019-11-16 08:39:00,2.88498,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.9,0.19971,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199301",2019-11-16 08:40:00,2.93777,65,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.8,0.1827,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199302",2019-11-16 08:41:00,2.89585,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.8,0.15057,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199303",2019-11-16 08:42:00,2.89903,77,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.9,0.1512,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199304",2019-11-16 08:43:00,2.80041,69,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.9,0.18774,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199305",2019-11-16 08:44:00,2.71578,69,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.9,0.18774,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199306",2019-11-16 08:45:00,2.68263,65,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.9,0.19467,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199307",2019-11-16 08:46:00,2.69572,65,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1,0.20286,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199308",2019-11-16 08:47:00,2.51474,63,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.9,0.20538,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199309",2019-11-16 08:48:00,2.89533,59,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.9,0.22491,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199310",2019-11-16 08:49:00,2.69598,59,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.8,0.21105,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199311",2019-11-16 08:50:00,2.40807,59,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.8,0.21105,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199312",2019-11-16 08:51:00,2.34459,61,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.9,0.21924,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199313",2019-11-16 08:52:00,2.38891,63,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,0.9,0.20727,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199314",2019-11-16 08:53:00,2.35436,66,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1,0.19782,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199315",2019-11-16 08:54:00,2.3202,74,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.1,0.15624,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199316",2019-11-16 08:55:00,2.53878,86,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.2,0.11277,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199317",2019-11-16 08:56:00,2.56415,91,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.2,0.08757,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199318",2019-11-16 08:57:00,2.77902,83,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.3,0.12537,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199319",2019-11-16 08:58:00,2.45215,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.4,0.16254,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199320",2019-11-16 08:59:00,2.34228,77,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.4,0.14994,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199321",2019-11-16 09:00:00,2.91205,78,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.6,0.15561,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199322",2019-11-16 09:01:00,2.4973,77,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.7,0.14175,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199323",2019-11-16 09:02:00,2.38569,80,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.9,0.12537,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199324",2019-11-16 09:03:00,2.74063,85,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2,0.08757,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199325",2019-11-16 09:04:00,2.71798,92,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.1,0.04977,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199326",2019-11-16 09:05:00,2.35414,98,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.2,0.01512,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199327",2019-11-16 09:06:00,2.71964,103,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.2,-0.00063,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199328",2019-11-16 09:07:00,2.65197,109,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.2,-0.01953,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199329",2019-11-16 09:08:00,2.7981,121,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.1,-0.02142,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199330",2019-11-16 09:09:00,2.55801,131,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2,-0.11277,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199331",2019-11-16 09:10:00,2.85381,141,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.9,-0.15876,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199332",2019-11-16 09:11:00,3.03519,137,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.9,-0.15183,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199333",2019-11-16 09:12:00,3.10462,119,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2,-0.05103,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199334",2019-11-16 09:13:00,2.94571,93,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.1,0.07371,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199335",2019-11-16 09:14:00,2.82113,80,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.3,0.17514,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199336",2019-11-16 09:15:00,2.36465,68,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.4,0.22491,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199337",2019-11-16 09:16:00,2.44804,63,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.5,0.2205,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199338",2019-11-16 09:17:00,2.46466,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.5,0.23184,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199339",2019-11-16 09:18:00,2.48264,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.4,0.23247,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199340",2019-11-16 09:19:00,2.42585,67,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.3,0.18963,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199341",2019-11-16 09:20:00,2.47414,77,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.4,0.1638,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199342",2019-11-16 09:21:00,2.28787,75,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.5,0.16947,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199343",2019-11-16 09:22:00,2.48142,75,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.6,0.16947,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199344",2019-11-16 09:23:00,2.25768,79,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.8,0.12033,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199345",2019-11-16 09:24:00,2.18443,82,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.9,0.0882,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"199346",2019-11-16 09:25:00,2.11447,85,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,3,0.10521,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199347",2019-11-16 09:26:00,2.35439,90,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,3,0.05607,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199348",2019-11-16 09:27:00,2.16108,94,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,3,0.04914,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
