"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"199349",2019-11-16 09:28:00,2.14093,95,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.9,0.0756,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199350",2019-11-16 09:29:00,1.99032,94,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.8,0.09954,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199351",2019-11-16 09:30:00,2.38123,80,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.7,0.15624,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199352",2019-11-16 09:31:00,2.36638,74,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.6,0.20034,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199353",2019-11-16 09:32:00,2.54015,63,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.5,0.23247,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199354",2019-11-16 09:33:00,2.6049,62,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.5,0.24192,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199355",2019-11-16 09:34:00,2.6335,63,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.5,0.25011,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199356",2019-11-16 09:35:00,3.13913,60,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.6,0.25767,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199357",2019-11-16 09:36:00,2.16722,58,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.7,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199358",2019-11-16 09:37:00,2.61491,56,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.7,0.48951,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199359",2019-11-16 09:38:00,2.5383,55,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.8,0.41832,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199360",2019-11-16 09:39:00,2.51986,54,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.9,0.34713,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199361",2019-11-16 09:40:00,2.51203,55,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,3.1,0.34524,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199362",2019-11-16 09:41:00,2.4941,59,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.5,0.24444,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199363",2019-11-16 09:42:00,3.11014,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.3,0.2268,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199364",2019-11-16 09:43:00,2.44605,65,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.3,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199365",2019-11-16 09:44:00,2.4243,65,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.3,0.21861,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199366",2019-11-16 09:45:00,1.86039,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.5,0.23121,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199367",2019-11-16 09:46:00,2.25272,63,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.4,0.23814,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199368",2019-11-16 09:47:00,1.60513,61,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.1,0.24507,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199369",2019-11-16 09:48:00,1.81701,60,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2,0.23877,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199370",2019-11-16 09:49:00,1.74551,58,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,1.9,0.25767,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199371",2019-11-16 09:50:00,1.61204,61,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2,0.2457,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199372",2019-11-16 09:51:00,2.00048,65,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2,0.22428,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199373",2019-11-16 09:52:00,2.7759,74,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2,0.18018,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199374",2019-11-16 09:53:00,3.16691,79,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.1,0.11907,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199375",2019-11-16 09:54:00,4.15935,93,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.4,0.0567,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"199376",2019-11-16 09:55:00,4.3471,104,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,2.8,0.00378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199377",2019-11-16 09:56:00,3.65052,123,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,3.1,-0.15435,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199378",2019-11-16 09:57:00,2.86883,174,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,3.4,-0.42525,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199379",2019-11-16 09:58:00,2.55926,226,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,3.6,-0.63819,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199380",2019-11-16 09:59:00,2.60369,257,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,4,-0.7434,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199381",2019-11-16 10:00:00,2.64747,260,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,4.3,-0.9009,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199382",2019-11-16 10:01:00,2.37697,262,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,4.6,-0.87696,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199383",2019-11-16 10:02:00,2.49043,254,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,4.8,-0.83223,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199384",2019-11-16 10:03:00,2.32919,241,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5,-0.7812,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199385",2019-11-16 10:04:00,2.21056,232,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.2,-0.73836,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"199386",2019-11-16 10:05:00,2.47617,227,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.1,-0.7245,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199387",2019-11-16 10:06:00,2.53395,220,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.2,-0.66339,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199388",2019-11-16 10:07:00,2.64179,219,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.4,-0.66276,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199389",2019-11-16 10:08:00,2.35605,226,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.6,-0.73143,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199390",2019-11-16 10:09:00,3.06857,240,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.8,-0.80703,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199391",2019-11-16 10:10:00,2.7219,263,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,6.2,-0.92358,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199392",2019-11-16 10:11:00,2.74109,278,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,6.4,-0.97398,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199393",2019-11-16 10:12:00,2.77127,277,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.9,-0.95949,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199394",2019-11-16 10:13:00,2.64183,266,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.8,-0.91476,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199395",2019-11-16 10:14:00,2.02101,257,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,6,-0.84483,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199396",2019-11-16 10:15:00,1.17584,259,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,6.2,-0.86814,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199397",2019-11-16 10:16:00,0.916146,259,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,6.5,-0.81207,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199398",2019-11-16 10:17:00,0.708962,238,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,6.2,-0.76923,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199399",2019-11-16 10:18:00,0.663058,230,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.8,-0.72513,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199400",2019-11-16 10:19:00,0.578629,224,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.4,-0.70623,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199401",2019-11-16 10:20:00,0.475065,218,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.3,-0.67473,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199402",2019-11-16 10:21:00,0,219,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.2,-0.68796,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199403",2019-11-16 10:22:00,0,228,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,4.9,-0.74151,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199404",2019-11-16 10:23:00,0,248,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,4.6,-0.84168,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199405",2019-11-16 10:24:00,0.704906,287,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,4.6,-1.02186,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199406",2019-11-16 10:25:00,4.2798,328,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,4.8,-1.18503,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199407",2019-11-16 10:26:00,5.30386,346,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.2,-1.27323,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199408",2019-11-16 10:27:00,4.95761,361,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21,22,22.5,5.9,-1.23606,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199409",2019-11-16 10:28:00,3.88841,410,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,6.7,-1.16613,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199410",2019-11-16 10:29:00,3.60647,506,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,7.1,-1.43199,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199411",2019-11-16 10:30:00,2.9056,488,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,7.3,-1.2915,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199412",2019-11-16 10:31:00,2.88338,459,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,7.3,-1.08486,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199413",2019-11-16 10:32:00,2.81234,432,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,7.6,-1.0647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199414",2019-11-16 10:33:00,2.83597,384,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,7.8,-0.90783,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199415",2019-11-16 10:34:00,2.79247,435,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,7.1,-1.00233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199416",2019-11-16 10:35:00,2.54227,447,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,8.5,-0.99036,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199417",2019-11-16 10:36:00,2.75091,447,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,9.9,-0.98469,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199418",2019-11-16 10:37:00,2.74896,445,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,10.3,-1.31355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199419",2019-11-16 10:38:00,2.68935,439,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,10.5,-1.28331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199420",2019-11-16 10:39:00,2.69089,433,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,10.6,-1.28016,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199421",2019-11-16 10:40:00,2.30584,440,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,11,-1.28772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199422",2019-11-16 10:41:00,2.51463,427,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,11.2,-1.06596,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199423",2019-11-16 10:42:00,2.22625,431,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,11.2,-0.98406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199424",2019-11-16 10:43:00,2.71408,420,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,10.8,-1.00863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199425",2019-11-16 10:44:00,2.43576,426,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,9.9,-1.12329,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199426",2019-11-16 10:45:00,2.46657,458,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,9.2,-1.26063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199427",2019-11-16 10:46:00,2.34638,456,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,8.8,-1.36584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199428",2019-11-16 10:47:00,2.43199,465,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,8.9,-1.37781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199429",2019-11-16 10:48:00,2.33439,456,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,9,-1.34883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199430",2019-11-16 10:49:00,2.20186,455,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,9.4,-1.3482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199431",2019-11-16 10:50:00,2.22941,456,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,9.3,-1.36773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199432",2019-11-16 10:51:00,1.83804,458,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,9.3,-1.31859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199433",2019-11-16 10:52:00,2.4157,453,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,8.8,-1.34883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199434",2019-11-16 10:53:00,2.05521,465,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,8.6,-1.39041,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199435",2019-11-16 10:54:00,2.02213,463,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,8.9,-1.36773,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199436",2019-11-16 10:55:00,2.02937,459,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,9.2,-1.35009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199437",2019-11-16 10:56:00,1.9943,461,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,9.3,-1.36836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199438",2019-11-16 10:57:00,2.03446,459,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,10,-1.34883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199439",2019-11-16 10:58:00,2.13623,466,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,10.6,-1.41435,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199440",2019-11-16 10:59:00,2.27674,478,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,11,-1.42506,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199441",2019-11-16 11:00:00,2.28609,479,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,11,-1.39356,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199442",2019-11-16 11:01:00,2.39204,492,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,10.7,-1.45719,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199443",2019-11-16 11:02:00,2.32599,475,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,10.1,-1.40301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199444",2019-11-16 11:03:00,2.46589,475,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,8.5,-1.43829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199445",2019-11-16 11:04:00,2.65313,475,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,9.4,-1.42506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199446",2019-11-16 11:05:00,2.67404,469,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,9.3,-1.42506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199447",2019-11-16 11:06:00,2.4264,481,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,9.5,-1.42569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199448",2019-11-16 11:07:00,2.33821,493,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,10,-1.47483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199449",2019-11-16 11:08:00,2.49892,497,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,10,-1.17054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199450",2019-11-16 11:09:00,2.57097,321,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,9.6,-0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199451",2019-11-16 11:10:00,2.39487,472,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,9.7,-1.03509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199452",2019-11-16 11:11:00,2.45363,490,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,9.2,-1.1781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199453",2019-11-16 11:12:00,2.16327,494,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,8.8,-1.21716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199454",2019-11-16 11:13:00,2.19965,493,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,10.1,-1.19511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199455",2019-11-16 11:14:00,2.17704,506,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,9.7,-1.25496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199456",2019-11-16 11:15:00,2.19406,506,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,9.4,-1.28583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199457",2019-11-16 11:16:00,1.92393,510,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22.5,22.5,9.5,-1.15479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199458",2019-11-16 11:17:00,2.10115,496,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,10.6,-1.2663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199459",2019-11-16 11:18:00,2.09002,494,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,10.5,-1.24614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199460",2019-11-16 11:19:00,2.07518,512,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,9.7,-1.26189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199461",2019-11-16 11:20:00,2.06418,520,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,10.2,-1.26063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199462",2019-11-16 11:21:00,2.08007,529,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,10.4,-1.27953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199463",2019-11-16 11:22:00,2.09803,522,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,10.9,-1.6002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199464",2019-11-16 11:23:00,2.27057,520,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,10.4,-1.6128,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199465",2019-11-16 11:24:00,1.91969,534,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,10.7,-1.64493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199466",2019-11-16 11:25:00,2.02378,537,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,9.7,-1.5057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199467",2019-11-16 11:26:00,2.02009,540,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,10.3,-1.60713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199468",2019-11-16 11:27:00,1.90353,528,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,10.6,-1.48239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199469",2019-11-16 11:28:00,2.02621,531,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,12,-1.59768,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199470",2019-11-16 11:29:00,2.38455,535,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,11,-1.60776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199471",2019-11-16 11:30:00,2.03948,529,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,11.3,-1.58886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199472",2019-11-16 11:31:00,2.20573,542,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,10.3,-1.59264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199473",2019-11-16 11:32:00,1.69448,510,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,10.4,-1.56429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199474",2019-11-16 11:33:00,1.97364,559,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,9.8,-1.41498,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199475",2019-11-16 11:34:00,1.95787,559,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,11,-1.36899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199476",2019-11-16 11:35:00,1.98977,528,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,22.5,11.4,-0.90846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199477",2019-11-16 11:36:00,1.79214,551,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,11.4,-1.14219,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199478",2019-11-16 11:37:00,1.92605,267,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,9.9,-0.80073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199479",2019-11-16 11:38:00,1.89656,417,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,9.1,-1.06533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199480",2019-11-16 11:39:00,1.79216,271,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,9.1,-1.0899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199481",2019-11-16 11:40:00,1.72732,436,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,9.7,-1.57563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199482",2019-11-16 11:41:00,1.708,527,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,10.6,-0.99729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199483",2019-11-16 11:42:00,1.61572,224,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,10.2,-0.49203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199484",2019-11-16 11:43:00,1.71784,192,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,10.4,-0.53613,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199485",2019-11-16 11:44:00,1.442,176,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,10.1,-0.3213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199486",2019-11-16 11:45:00,1.69873,226,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,10.3,-0.44793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199487",2019-11-16 11:46:00,2.23271,244,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,10.5,-1.31985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199488",2019-11-16 11:47:00,2.98779,169,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,10.8,-0.42336,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199489",2019-11-16 11:48:00,4.18913,530,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,10.5,-1.44459,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199490",2019-11-16 11:49:00,3.77292,482,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,11,-0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199491",2019-11-16 11:50:00,2.94208,208,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,10,-0.59913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199492",2019-11-16 11:51:00,2.73244,228,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,8.8,-1.07793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199493",2019-11-16 11:52:00,2.04952,245,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,9.3,-0.63126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199494",2019-11-16 11:53:00,2.0723,221,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,9.5,-0.64953,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199495",2019-11-16 11:54:00,1.94426,222,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,10.1,-0.66276,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199496",2019-11-16 11:55:00,1.95995,223,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,10.7,-0.66906,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199497",2019-11-16 11:56:00,1.83395,221,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,9.9,-0.68229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199498",2019-11-16 11:57:00,1.87658,220,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,9.3,-0.66591,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199499",2019-11-16 11:58:00,1.86262,213,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,22.5,9.1,-0.63882,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199500",2019-11-16 11:59:00,1.89228,211,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,23,8.6,-0.64386,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199501",2019-11-16 12:00:00,1.87538,219,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,23,8.4,-0.693,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199502",2019-11-16 12:01:00,1.85167,230,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,23,9.1,-0.76923,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199503",2019-11-16 12:02:00,1.89107,242,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,23,9.2,-0.8064,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199504",2019-11-16 12:03:00,2.41744,253,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,23,8.7,-0.87633,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199505",2019-11-16 12:04:00,1.93627,498,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,21.5,22.5,23,8.3,-1.54665,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199506",2019-11-16 12:05:00,1.95658,610,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,8.5,-0.96579,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199507",2019-11-16 12:06:00,1.91602,487,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,8.8,-1.60713,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199508",2019-11-16 12:07:00,1.93952,577,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,8.6,-1.85409,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199509",2019-11-16 12:08:00,1.95247,417,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,8.8,-1.66635,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199510",2019-11-16 12:09:00,1.96845,531,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,8.8,-1.48113,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199511",2019-11-16 12:10:00,1.8578,384,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,9,-1.13463,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199512",2019-11-16 12:11:00,1.92968,370,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,9.3,-0.94311,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199513",2019-11-16 12:12:00,1.91518,252,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,9.3,-0.7119,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199514",2019-11-16 12:13:00,1.92604,228,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,8.7,-0.59409,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199515",2019-11-16 12:14:00,1.92954,205,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,9,-0.4158,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199516",2019-11-16 12:15:00,1.90561,188,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,9.6,-0.23247,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199517",2019-11-16 12:16:00,1.84626,185,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,9.8,-0.2079,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199518",2019-11-16 12:17:00,1.86815,184,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,9.6,-0.27846,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199519",2019-11-16 12:18:00,2.11971,189,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,21.5,22.5,23,8.9,-0.39123,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199520",2019-11-16 12:19:00,1.93985,196,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,9.1,-0.56133,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199521",2019-11-16 12:20:00,1.91043,208,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,8.4,-0.62433,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199522",2019-11-16 12:21:00,1.83507,222,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,8.3,-0.693,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199523",2019-11-16 12:22:00,1.90008,232,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,7.9,-0.74592,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199524",2019-11-16 12:23:00,1.91335,231,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,7.8,-0.70119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199525",2019-11-16 12:24:00,1.89782,287,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,7.7,-0.67599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199526",2019-11-16 12:25:00,1.92521,208,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,8,-0.58086,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199527",2019-11-16 12:26:00,1.91147,201,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,8,-0.54873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199528",2019-11-16 12:27:00,1.94768,197,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,7.9,-0.55188,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199529",2019-11-16 12:28:00,2.20741,205,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,8,-0.59913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199530",2019-11-16 12:29:00,2.00183,222,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,8.1,-0.70623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199531",2019-11-16 12:30:00,2.09493,253,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,7.3,-0.76293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199532",2019-11-16 12:31:00,2.01615,298,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,7.4,-0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199533",2019-11-16 12:32:00,2.23172,279,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,7.9,-0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199534",2019-11-16 12:33:00,1.99618,301,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,8,-1.12896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199535",2019-11-16 12:34:00,2.01691,301,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,8.7,-1.02123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199536",2019-11-16 12:35:00,2.04659,275,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,8.6,-0.86373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199537",2019-11-16 12:36:00,1.96619,263,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,8.4,-0.85743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199538",2019-11-16 12:37:00,2.00623,276,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,8.2,-0.96453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199539",2019-11-16 12:38:00,2.02112,423,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,8.7,-1.50507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199540",2019-11-16 12:39:00,2.01091,643,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,9.3,-1.6317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199541",2019-11-16 12:40:00,1.99345,358,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,21.5,22.5,23,9.5,-1.14912,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199542",2019-11-16 12:41:00,2.02092,461,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,10,-1.33182,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199543",2019-11-16 12:42:00,2.01416,340,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,10.1,-1.28583,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199544",2019-11-16 12:43:00,2.2625,494,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,8.8,-1.19259,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199545",2019-11-16 12:44:00,1.88775,372,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,9.4,-1.32993,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199546",2019-11-16 12:45:00,2.00679,541,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,9.5,-1.29276,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199547",2019-11-16 12:46:00,1.943,476,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,10,-1.35639,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199548",2019-11-16 12:47:00,2.53569,431,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,10.5,-1.4679,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199549",2019-11-16 12:48:00,2.38384,669,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,10.3,-1.70667,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199550",2019-11-16 12:49:00,2.3291,520,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,10.7,-1.1466,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199551",2019-11-16 12:50:00,2.46603,297,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,10.8,-0.95445,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199552",2019-11-16 12:51:00,2.86287,277,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,10.7,-0.99036,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199553",2019-11-16 12:52:00,3.04081,290,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,10.9,-0.97146,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199554",2019-11-16 12:53:00,3.02953,452,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,11.4,-1.25559,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199555",2019-11-16 12:54:00,3.30908,580,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,11.5,-1.41246,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199556",2019-11-16 12:55:00,3.26071,562,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,11.4,-0.99099,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199557",2019-11-16 12:56:00,3.094,403,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,10.6,-1.21023,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199558",2019-11-16 12:57:00,3.19193,546,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,10.3,-1.01556,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199559",2019-11-16 12:58:00,3.0413,277,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,9.8,-0.78246,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199560",2019-11-16 12:59:00,2.85559,284,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,9.9,-0.63693,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199561",2019-11-16 13:00:00,2.71781,283,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,10.1,-0.63756,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199562",2019-11-16 13:01:00,2.67042,272,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,21.5,22.5,23,9.1,-0.60606,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199563",2019-11-16 13:02:00,2.55753,267,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8,-0.567,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199564",2019-11-16 13:03:00,2.52415,272,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.5,-0.75726,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199565",2019-11-16 13:04:00,2.5071,289,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.7,-0.9639,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199566",2019-11-16 13:05:00,2.42397,302,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.5,-1.05651,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199567",2019-11-16 13:06:00,2.44659,319,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,9,-1.3356,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199568",2019-11-16 13:07:00,2.45288,489,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,9.7,-1.3482,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199569",2019-11-16 13:08:00,2.52812,462,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,9.7,-1.70415,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199570",2019-11-16 13:09:00,2.5199,353,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,9,-1.91961,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199571",2019-11-16 13:10:00,2.70794,621,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.8,-1.91709,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199572",2019-11-16 13:11:00,2.61934,532,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.5,-1.81566,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199573",2019-11-16 13:12:00,2.81126,582,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.5,-1.44963,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199574",2019-11-16 13:13:00,2.57475,557,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,9.4,-1.80747,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199575",2019-11-16 13:14:00,2.59147,444,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,10,-1.37151,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199576",2019-11-16 13:15:00,2.14377,351,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,10.6,-1.00233,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199577",2019-11-16 13:16:00,2.71796,302,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,10.6,-0.98973,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199578",2019-11-16 13:17:00,2.79434,336,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,10.2,-1.10313,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199579",2019-11-16 13:18:00,3.13989,339,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,10.3,-1.25307,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199580",2019-11-16 13:19:00,3.27926,418,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,10.3,-1.43199,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199581",2019-11-16 13:20:00,3.25275,449,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,9.1,-1.3923,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199582",2019-11-16 13:21:00,3.24461,521,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.4,-1.51956,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199583",2019-11-16 13:22:00,3.30139,546,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.6,-1.40616,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199584",2019-11-16 13:23:00,3.28882,440,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,9,-1.0899,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199585",2019-11-16 13:24:00,3.29821,305,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.5,-0.96453,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199586",2019-11-16 13:25:00,3.27394,289,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,7.9,-0.9198,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199587",2019-11-16 13:26:00,3.2636,278,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.1,-0.88389,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199588",2019-11-16 13:27:00,3.19765,276,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.5,-0.86436,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199589",2019-11-16 13:28:00,3.21973,295,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.8,-1.06533,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199590",2019-11-16 13:29:00,3.25521,310,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.6,-0.9009,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199591",2019-11-16 13:30:00,3.21737,266,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.1,-0.82719,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199592",2019-11-16 13:31:00,3.19088,284,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8,-0.80199,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199593",2019-11-16 13:32:00,3.16153,264,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.5,-0.80703,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199594",2019-11-16 13:33:00,3.07614,269,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22.5,23,8.9,-1.3797,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199595",2019-11-16 13:34:00,3.03453,360,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,23,9.2,-1.80999,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199596",2019-11-16 13:35:00,3.0322,412,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,23,9.7,-1.74006,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199597",2019-11-16 13:36:00,3.1003,274,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,23,9.7,-0.882,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199598",2019-11-16 13:37:00,3.12492,281,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,23,9.6,-1.01556,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199599",2019-11-16 13:38:00,2.81843,567,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,23,10.1,-2.10546,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199600",2019-11-16 13:39:00,3.0786,520,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,23,9.9,-1.9278,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199601",2019-11-16 13:40:00,3.03485,508,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,23,9.9,-1.81377,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199602",2019-11-16 13:41:00,3.05629,444,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,23,9.9,-1.62666,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199603",2019-11-16 13:42:00,3.19811,450,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,23,10,-1.56807,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199604",2019-11-16 13:43:00,3.07215,280,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,23,9.6,-0.57708,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199605",2019-11-16 13:44:00,3.30452,197,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,23,8.6,-0.46683,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199606",2019-11-16 13:45:00,3.14472,234,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,23,8.5,-0.8253,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199607",2019-11-16 13:46:00,3.05757,333,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,23,8.9,-0.72513,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199608",2019-11-16 13:47:00,2.90896,275,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,23,9.1,-0.8505,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199609",2019-11-16 13:48:00,2.99392,383,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,21.5,22,23,8.9,-1.27386,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199610",2019-11-16 13:49:00,3.01347,366,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,21.5,22,23,9.1,-1.3482,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199611",2019-11-16 13:50:00,2.97832,473,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,21.5,22,23,9.6,-1.43136,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199612",2019-11-16 13:51:00,2.99804,461,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,21.5,22,23,9.3,-1.50066,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199613",2019-11-16 13:52:00,2.99915,466,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,21.5,22,23,9.6,-1.638,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199614",2019-11-16 13:53:00,3.02164,478,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,21.5,22,23,9.7,-1.70226,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199615",2019-11-16 13:54:00,2.97797,484,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,23,9.1,-1.73817,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199616",2019-11-16 13:55:00,3.00743,490,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,23,9.3,-1.71234,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199617",2019-11-16 13:56:00,3.00058,469,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,23,9.5,-1.65249,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199618",2019-11-16 13:57:00,3.10501,467,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,23,8.2,-1.56366,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199619",2019-11-16 13:58:00,2.9297,449,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,23,8.6,-1.52019,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199620",2019-11-16 13:59:00,2.94377,452,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.2,-1.50948,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199621",2019-11-16 14:00:00,2.91914,438,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,8.4,-1.31985,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199622",2019-11-16 14:01:00,2.95135,457,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,8.7,-1.49499,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199623",2019-11-16 14:02:00,2.95822,436,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.5,-1.5372,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199624",2019-11-16 14:03:00,3.0315,447,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,10.6,-1.51263,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199625",2019-11-16 14:04:00,2.62356,436,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,11.2,-1.41246,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199626",2019-11-16 14:05:00,2.94148,432,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,11.4,-1.41813,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199627",2019-11-16 14:06:00,3.00692,431,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,11.1,-1.41309,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199628",2019-11-16 14:07:00,2.99025,422,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,10.7,-1.32363,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199629",2019-11-16 14:08:00,2.94041,417,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.9,-1.4238,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199630",2019-11-16 14:09:00,2.52197,418,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.7,-0.31059,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199631",2019-11-16 14:10:00,3.04334,141,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.4,-0.22113,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199632",2019-11-16 14:11:00,2.85732,132,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.4,-0.22113,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199633",2019-11-16 14:12:00,2.69532,163,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.4,-0.42903,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199634",2019-11-16 14:13:00,2.60519,210,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.3,-0.77616,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199635",2019-11-16 14:14:00,2.18471,147,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.3,-0.38493,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199636",2019-11-16 14:15:00,2.12248,173,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.1,-0.30996,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199637",2019-11-16 14:16:00,2.58542,148,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.1,-0.27153,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199638",2019-11-16 14:17:00,3.77324,152,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.1,-0.29673,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199639",2019-11-16 14:18:00,4.3115,191,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9.1,-0.26019,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199640",2019-11-16 14:19:00,4.38679,174,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21,22,22,23,9,-0.24066,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199641",2019-11-16 14:20:00,4.36601,216,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,9.1,-0.37233,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199642",2019-11-16 14:21:00,3.00819,159,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,9.2,-0.19593,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199643",2019-11-16 14:22:00,2.91139,112,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.7,0.08631,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199644",2019-11-16 14:23:00,2.48539,108,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.1,-0.08253,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199645",2019-11-16 14:24:00,2.54612,107,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.1,-0.08883,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199646",2019-11-16 14:25:00,2.56755,109,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.1,-0.126,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199647",2019-11-16 14:26:00,2.63309,166,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,7.9,-0.16569,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199648",2019-11-16 14:27:00,2.84594,266,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,7.9,-0.13356,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199649",2019-11-16 14:28:00,3.25442,120,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.2,-0.10836,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199650",2019-11-16 14:29:00,3.09073,121,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.3,-0.12096,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199651",2019-11-16 14:30:00,3.11836,192,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.4,-0.12726,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199652",2019-11-16 14:31:00,3.1572,253,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.5,-0.10899,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199653",2019-11-16 14:32:00,3.22627,137,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.5,-0.06363,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199654",2019-11-16 14:33:00,3.08992,135,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.7,-0.05922,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199655",2019-11-16 14:34:00,3.09681,213,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.8,0.03465,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199656",2019-11-16 14:35:00,3.10517,227,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.9,0.18459,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199657",2019-11-16 14:36:00,3.03929,289,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.7,0.1764,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199658",2019-11-16 14:37:00,2.95659,307,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.9,0.21042,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199659",2019-11-16 14:38:00,2.94661,290,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,7.9,0.05607,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199660",2019-11-16 14:39:00,2.8976,225,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,7.6,-0.0378,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199661",2019-11-16 14:40:00,3.0394,169,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,8.3,-0.04347,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199662",2019-11-16 14:41:00,2.94248,180,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,8.3,-0.06111,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199663",2019-11-16 14:42:00,2.94706,205,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,8.4,-0.0756,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199664",2019-11-16 14:43:00,3.05356,279,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.2,-0.05859,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199665",2019-11-16 14:44:00,2.96211,289,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.2,-0.05292,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199666",2019-11-16 14:45:00,3.15638,273,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.2,-0.03276,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
