"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"199667",2019-11-16 14:46:00,2.93431,277,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.3,-0.03969,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199668",2019-11-16 14:47:00,2.95646,286,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.4,-0.04536,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199669",2019-11-16 14:48:00,2.93286,267,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.5,-0.03843,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199670",2019-11-16 14:49:00,2.92862,249,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.5,-0.02331,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199671",2019-11-16 14:50:00,2.92464,271,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.5,-0.03213,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199672",2019-11-16 14:51:00,2.96277,258,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.6,-0.00756,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199673",2019-11-16 14:52:00,3.07125,112,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.6,0.21231,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199674",2019-11-16 14:53:00,2.908,222,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.7,0.01197,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199675",2019-11-16 14:54:00,2.92538,212,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.7,0.07371,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199676",2019-11-16 14:55:00,2.94138,71,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.7,0.08694,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199677",2019-11-16 14:56:00,3.04595,71,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.8,0.06489,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199678",2019-11-16 14:57:00,2.92261,71,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,8.9,0.06867,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199679",2019-11-16 14:58:00,3.07315,69,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,9,0.07371,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199680",2019-11-16 14:59:00,3.03295,70,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,9,0.0504,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199681",2019-11-16 15:00:00,2.92386,72,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21,22,22,23,9.1,0.06111,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199682",2019-11-16 15:01:00,3.00792,150,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.2,0.00567,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199683",2019-11-16 15:02:00,2.88768,198,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.2,-0.01323,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199684",2019-11-16 15:03:00,2.70023,222,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.4,-0.02646,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199685",2019-11-16 15:04:00,2.88597,225,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.4,-0.05796,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199686",2019-11-16 15:05:00,2.99113,203,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.5,-0.09576,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199687",2019-11-16 15:06:00,2.87405,218,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.5,-0.07623,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199688",2019-11-16 15:07:00,2.96259,225,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.6,-0.00189,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199689",2019-11-16 15:08:00,2.95464,204,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.7,-0.40194,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199690",2019-11-16 15:09:00,3.01184,85,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.7,-0.29736,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199691",2019-11-16 15:10:00,2.96156,94,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.8,-0.27153,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199692",2019-11-16 15:11:00,2.98045,88,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,10,-0.1638,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199693",2019-11-16 15:12:00,3.13917,106,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,10.1,-0.46683,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199694",2019-11-16 15:13:00,2.8958,223,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,10,-0.50463,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199695",2019-11-16 15:14:00,2.87896,227,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.9,-0.47313,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199696",2019-11-16 15:15:00,2.86135,190,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.9,-0.30555,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199697",2019-11-16 15:16:00,2.74658,206,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.8,-0.42777,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199698",2019-11-16 15:17:00,2.76962,223,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.8,-0.48573,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199699",2019-11-16 15:18:00,2.7778,221,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.8,-0.4788,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199700",2019-11-16 15:19:00,2.88805,222,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.8,-0.46746,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199701",2019-11-16 15:20:00,3.21247,223,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.8,-0.4725,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199702",2019-11-16 15:21:00,3.5279,222,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.7,-0.46116,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199703",2019-11-16 15:22:00,3.72185,220,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.7,-0.38052,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199704",2019-11-16 15:23:00,3.54936,221,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.7,-0.41139,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199705",2019-11-16 15:24:00,3.15631,213,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.6,-0.34524,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199706",2019-11-16 15:25:00,3.06173,212,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,9.7,-0.31689,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199707",2019-11-16 15:26:00,2.85597,214,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,-0.29736,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199708",2019-11-16 15:27:00,2.7829,216,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.9,-0.26838,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199709",2019-11-16 15:28:00,2.9885,206,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.9,-0.26271,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199710",2019-11-16 15:29:00,2.83164,200,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,10,-0.24696,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199711",2019-11-16 15:30:00,2.81258,197,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,10.1,-0.25263,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199712",2019-11-16 15:31:00,2.84104,197,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,10.1,-0.25704,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199713",2019-11-16 15:32:00,2.91261,210,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,10.2,-0.02205,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199714",2019-11-16 15:33:00,2.77987,205,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,10.2,-0.00756001,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199715",2019-11-16 15:34:00,2.75701,211,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,23,10.2,-0.03843,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199716",2019-11-16 15:35:00,2.77832,208,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,10.2,-0.12159,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199717",2019-11-16 15:36:00,2.81855,206,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,10.2,-0.26019,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199718",2019-11-16 15:37:00,2.85362,201,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,10.3,-0.24696,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199719",2019-11-16 15:38:00,3.00223,199,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,10.3,-0.25956,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199720",2019-11-16 15:39:00,3.06678,204,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,10.3,-0.28476,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199721",2019-11-16 15:40:00,3.02258,198,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,10.1,-0.2961,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199722",2019-11-16 15:41:00,3.04598,198,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.8,-0.29043,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199723",2019-11-16 15:42:00,3.07421,200,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,-0.24066,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199724",2019-11-16 15:43:00,2.75361,195,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,-0.24255,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199725",2019-11-16 15:44:00,2.99206,186,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,-0.18774,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199726",2019-11-16 15:45:00,2.73255,176,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,-0.12726,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199727",2019-11-16 15:46:00,2.88721,165,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,-0.08316,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199728",2019-11-16 15:47:00,3.3329,158,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,-0.01953,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199729",2019-11-16 15:48:00,2.98864,138,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,0.0252,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199730",2019-11-16 15:49:00,2.88188,139,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,0.06867,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199731",2019-11-16 15:50:00,2.83903,138,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,0.09702,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199732",2019-11-16 15:51:00,2.81552,113,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,0.14301,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199733",2019-11-16 15:52:00,2.58243,103,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,0.18774,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199734",2019-11-16 15:53:00,2.8567,76,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.7,0.16317,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199735",2019-11-16 15:54:00,2.83976,112,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.6,0.11907,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199736",2019-11-16 15:55:00,2.85429,107,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.4,0.14553,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199737",2019-11-16 15:56:00,2.89552,88,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.2,0.1764,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199738",2019-11-16 15:57:00,2.88001,89,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.9,0.18774,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199739",2019-11-16 15:58:00,2.82728,87,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.5,0.19719,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199740",2019-11-16 15:59:00,2.77596,102,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.5,0.19152,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199741",2019-11-16 16:00:00,2.90861,97,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.5,0.52227,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199742",2019-11-16 16:01:00,2.948,86,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.6,0.4788,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199743",2019-11-16 16:02:00,2.92401,94,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.7,0.44226,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199744",2019-11-16 16:03:00,3.04598,96,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.9,0.40824,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199745",2019-11-16 16:04:00,2.94917,93,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.1,0.41265,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199746",2019-11-16 16:05:00,2.93511,89,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9.1,0.40257,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199747",2019-11-16 16:06:00,2.91136,85,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,9,0.43155,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199748",2019-11-16 16:07:00,2.96542,53,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.9,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199749",2019-11-16 16:08:00,2.92322,64,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.8,0.42714,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199750",2019-11-16 16:09:00,2.90457,65,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.7,0.43407,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199751",2019-11-16 16:10:00,2.82739,69,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.6,0.43407,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199752",2019-11-16 16:11:00,2.94555,71,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.5,0.43281,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199753",2019-11-16 16:12:00,2.74043,52,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.4,0.44289,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199754",2019-11-16 16:13:00,2.70911,39,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.4,0.44919,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199755",2019-11-16 16:14:00,2.72879,39,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8.3,0.45297,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199756",2019-11-16 16:15:00,2.73022,38,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,8,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199757",2019-11-16 16:16:00,2.40896,37,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.8,0.45927,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199758",2019-11-16 16:17:00,2.76592,37,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.7,0.4662,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199759",2019-11-16 16:18:00,2.78489,35,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.6,0.48447,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199760",2019-11-16 16:19:00,2.61008,36,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.5,0.48447,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199761",2019-11-16 16:20:00,2.97936,35,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.5,0.47061,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199762",2019-11-16 16:21:00,2.82493,34,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.6,0.45927,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199763",2019-11-16 16:22:00,2.83468,33,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.6,0.46557,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199764",2019-11-16 16:23:00,3.05124,33,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.6,0.50337,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199765",2019-11-16 16:24:00,2.9079,32,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.6,0.47817,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199766",2019-11-16 16:25:00,3.03199,30,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.5,0.53424,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199767",2019-11-16 16:26:00,2.98925,30,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.5,2.10924,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199768",2019-11-16 16:27:00,3.2392,30,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.4,0.81837,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199769",2019-11-16 16:28:00,3.02598,29,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.4,0.69174,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199770",2019-11-16 16:29:00,2.94214,28,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.4,0.58464,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199771",2019-11-16 16:30:00,2.95651,26,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.3,0.47691,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199772",2019-11-16 16:31:00,2.91085,25,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.3,0.4662,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199773",2019-11-16 16:32:00,3.31116,24,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.3,0.47817,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199774",2019-11-16 16:33:00,2.88792,24,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.3,0.48447,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199775",2019-11-16 16:34:00,2.90839,22,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.3,0.49077,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199776",2019-11-16 16:35:00,2.8696,22,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,23,7.4,0.49077,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199777",2019-11-16 16:36:00,2.86002,21,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,22.5,7.5,0.49077,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199778",2019-11-16 16:37:00,2.89893,21,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,22,22.5,7.5,0.50274,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199779",2019-11-16 16:38:00,2.95455,21,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,22,22.5,7.6,0.50904,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199780",2019-11-16 16:39:00,2.82063,19,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,22,22.5,7.7,0.50148,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199781",2019-11-16 16:40:00,2.88329,19,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,22,22.5,7.7,0.50337,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199782",2019-11-16 16:41:00,2.9247,18,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,22,22.5,7.7,0.51534,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199783",2019-11-16 16:42:00,2.91439,17,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,22,22.5,7.7,0.51597,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199784",2019-11-16 16:43:00,3.05852,16,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,22,22.5,7.6,0.51597,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199785",2019-11-16 16:44:00,2.85829,16,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,22,22.5,7.5,0.52668,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199786",2019-11-16 16:45:00,2.86244,16,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,22,22.5,7.4,0.52227,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199787",2019-11-16 16:46:00,2.83169,16,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,22,22.5,7.3,0.5166,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199788",2019-11-16 16:47:00,2.62756,16,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,7.1,0.52227,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199789",2019-11-16 16:48:00,2.70733,16,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.4,0.53424,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199790",2019-11-16 16:49:00,2.83377,14,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.3,0.52794,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199791",2019-11-16 16:50:00,2.83254,14,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.2,0.53424,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199792",2019-11-16 16:51:00,2.81442,14,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.2,0.53865,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199793",2019-11-16 16:52:00,2.86176,13,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.3,0.71631,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199794",2019-11-16 16:53:00,2.84701,12,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.3,0.64953,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199795",2019-11-16 16:54:00,2.88059,13,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.3,0.67662,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199796",2019-11-16 16:55:00,2.84113,12,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.4,1.26567,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199797",2019-11-16 16:56:00,2.87116,13,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.3,1.28457,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199798",2019-11-16 16:57:00,2.88525,11,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.5,0.89397,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199799",2019-11-16 16:58:00,2.77766,12,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.6,0.81207,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199800",2019-11-16 16:59:00,3.11416,12,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.6,0.82341,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199801",2019-11-16 17:00:00,2.90897,10,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.8,0.84294,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199802",2019-11-16 17:01:00,2.94421,9,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.7,0.8127,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199803",2019-11-16 17:02:00,2.92997,9,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.7,0.8127,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199804",2019-11-16 17:03:00,2.96804,10,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.7,0.81207,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199805",2019-11-16 17:04:00,2.93509,10,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.6,0.8127,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199806",2019-11-16 17:05:00,2.8811,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.3,0.819,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199807",2019-11-16 17:06:00,2.78192,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.1,0.819,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199808",2019-11-16 17:07:00,2.90064,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,20.5,22,21.5,22.5,6.1,0.81207,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199809",2019-11-16 17:08:00,2.7955,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,21.5,22.5,6,0.81837,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199810",2019-11-16 17:09:00,2.94664,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,21.5,22.5,6,0.81837,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199811",2019-11-16 17:10:00,2.94734,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,21.5,22.5,5.9,0.79317,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199812",2019-11-16 17:11:00,2.89108,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,21.5,22.5,5.8,0.79317,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199813",2019-11-16 17:12:00,2.80185,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,21.5,22.5,5.9,0.78687,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199814",2019-11-16 17:13:00,2.90104,0,0,24,22,22,22,30,27,27,0,0,23,22,21,20.5,22,21.5,22.5,5.9,0.79254,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199815",2019-11-16 17:14:00,2.84792,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,21.5,22.5,6,0.78687,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199816",2019-11-16 17:15:00,2.92348,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,21.5,22.5,6,0.78687,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199817",2019-11-16 17:16:00,2.71423,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,21.5,22.5,6,0.82404,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199818",2019-11-16 17:17:00,2.68654,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,21.5,22.5,5.7,0.79254,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199819",2019-11-16 17:18:00,3.02005,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.5,0.78183,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199820",2019-11-16 17:19:00,2.35714,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.5,0.78057,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199821",2019-11-16 17:20:00,2.68961,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.5,0.7875,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199822",2019-11-16 17:21:00,2.75605,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.6,0.79191,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199823",2019-11-16 17:22:00,2.8041,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.4,0.80892,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199824",2019-11-16 17:23:00,2.81027,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.4,0.78939,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199825",2019-11-16 17:24:00,2.86606,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.4,0.76923,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199826",2019-11-16 17:25:00,2.87452,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.5,0.78246,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199827",2019-11-16 17:26:00,2.50893,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.6,0.78687,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199828",2019-11-16 17:27:00,2.90171,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.6,0.79443,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199829",2019-11-16 17:28:00,2.95105,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.7,0.78435,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199830",2019-11-16 17:29:00,2.9052,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.6,0.79821,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199831",2019-11-16 17:30:00,3.11327,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.6,0.76797,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199832",2019-11-16 17:31:00,2.99263,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.7,0.78057,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199833",2019-11-16 17:32:00,2.94265,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.6,0.78057,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199834",2019-11-16 17:33:00,2.92143,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.7,0.7623,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199835",2019-11-16 17:34:00,2.66501,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.6,1.03131,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199836",2019-11-16 17:35:00,2.89833,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.7,1.0269,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199837",2019-11-16 17:36:00,2.65191,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.6,1.14534,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199838",2019-11-16 17:37:00,2.68989,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.3,1.07793,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199839",2019-11-16 17:38:00,2.75428,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.3,0.98217,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199840",2019-11-16 17:39:00,2.90337,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.3,1.07226,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199841",2019-11-16 17:40:00,2.81304,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.3,0.82782,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199842",2019-11-16 17:41:00,2.82872,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.4,0.80073,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199843",2019-11-16 17:42:00,2.58132,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.5,0.77931,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199844",2019-11-16 17:43:00,2.92333,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.5,0.98406,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199845",2019-11-16 17:44:00,2.8823,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.5,0.90657,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199846",2019-11-16 17:45:00,2.89984,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.4,0.87381,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199847",2019-11-16 17:46:00,3.12372,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.4,0.77931,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199848",2019-11-16 17:47:00,2.88551,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.4,0.81774,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199849",2019-11-16 17:48:00,2.89594,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.3,0.88893,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199850",2019-11-16 17:49:00,2.87373,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.3,0.79191,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199851",2019-11-16 17:50:00,2.85776,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.3,0.77616,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199852",2019-11-16 17:51:00,2.86722,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.2,0.77364,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199853",2019-11-16 17:52:00,3.16947,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.2,0.90153,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199854",2019-11-16 17:53:00,2.9863,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5.2,0.80577,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199855",2019-11-16 17:54:00,2.82006,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5,0.77994,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199856",2019-11-16 17:55:00,2.80661,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,4.9,0.77994,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199857",2019-11-16 17:56:00,2.85617,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5,0.94059,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199858",2019-11-16 17:57:00,2.86777,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,5,0.756,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199859",2019-11-16 17:58:00,2.89113,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,4.9,0.76671,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199860",2019-11-16 17:59:00,2.92228,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,4.6,0.85617,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199861",2019-11-16 18:00:00,2.98591,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,4.5,0.75537,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199862",2019-11-16 18:01:00,2.91518,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,4.5,0.76671,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199863",2019-11-16 18:02:00,2.91977,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,4.4,0.75537,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199864",2019-11-16 18:03:00,2.86476,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,4.4,0.76041,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199865",2019-11-16 18:04:00,2.87778,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,4.5,0.76167,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199866",2019-11-16 18:05:00,2.86322,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,4.6,0.76104,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199867",2019-11-16 18:06:00,2.51524,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,4.8,0.84987,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199868",2019-11-16 18:07:00,2.79383,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21,22,22,22.5,4.7,0.7497,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199869",2019-11-16 18:08:00,2.79616,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.7,0.76167,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199870",2019-11-16 18:09:00,2.80639,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.6,0.76104,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199871",2019-11-16 18:10:00,2.77804,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.6,0.97839,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199872",2019-11-16 18:11:00,2.81546,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.7,0.76041,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199873",2019-11-16 18:12:00,2.80599,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.6,0.76041,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199874",2019-11-16 18:13:00,3.12354,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.7,0.76041,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199875",2019-11-16 18:14:00,2.79975,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.7,1.08171,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199876",2019-11-16 18:15:00,2.81929,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.6,0.77301,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199877",2019-11-16 18:16:00,3.00008,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.7,0.75537,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199878",2019-11-16 18:17:00,2.86977,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.7,0.84924,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199879",2019-11-16 18:18:00,2.77335,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.6,0.76041,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199880",2019-11-16 18:19:00,2.71837,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.6,0.78624,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199881",2019-11-16 18:20:00,2.68821,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21,22,22,22.5,4.6,0.76104,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199882",2019-11-16 18:21:00,2.84679,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.7,1.15038,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199883",2019-11-16 18:22:00,2.80012,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.7,0.75663,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199884",2019-11-16 18:23:00,2.84167,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.7,0.756,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199885",2019-11-16 18:24:00,2.84381,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.6,0.8694,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199886",2019-11-16 18:25:00,2.7835,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.5,0.76167,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199887",2019-11-16 18:26:00,2.87828,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.5,0.76167,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199888",2019-11-16 18:27:00,2.93049,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.3,0.88074,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199889",2019-11-16 18:28:00,2.92172,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.1,0.77994,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199890",2019-11-16 18:29:00,2.89128,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.1,0.79191,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199891",2019-11-16 18:30:00,2.90319,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.1,0.95004,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199892",2019-11-16 18:31:00,3.28064,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4,1.49877,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199893",2019-11-16 18:32:00,2.87403,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.2,0.86814,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199894",2019-11-16 18:33:00,2.71885,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.2,0.8379,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199895",2019-11-16 18:34:00,2.96496,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.3,0.945,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199896",2019-11-16 18:35:00,2.87579,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.4,0.87066,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199897",2019-11-16 18:36:00,2.47148,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.5,0.87444,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199898",2019-11-16 18:37:00,2.84293,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.5,0.95067,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199899",2019-11-16 18:38:00,2.30005,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.5,0.8379,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199900",2019-11-16 18:39:00,2.88932,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.5,0.8505,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199901",2019-11-16 18:40:00,2.91249,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.4,0.86814,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199902",2019-11-16 18:41:00,2.90497,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.3,0.98721,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199903",2019-11-16 18:42:00,2.91218,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.2,0.86184,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199904",2019-11-16 18:43:00,2.88583,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.3,0.86751,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199905",2019-11-16 18:44:00,2.91207,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.1,0.8946,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199906",2019-11-16 18:45:00,2.91435,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.3,0.93618,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199907",2019-11-16 18:46:00,2.87646,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.4,1.04391,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199908",2019-11-16 18:47:00,3.0069,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.3,0.98406,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199909",2019-11-16 18:48:00,2.8724,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.3,0.92925,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199910",2019-11-16 18:49:00,2.8557,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,4.4,0.89523,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199911",2019-11-16 18:50:00,2.83857,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22,22.5,4.4,0.91224,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199912",2019-11-16 18:51:00,2.99726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,22,22,22.5,4.6,0.99414,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199913",2019-11-16 18:52:00,2.79441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.6,1.05966,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199914",2019-11-16 18:53:00,2.77593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.5,0.9135,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199915",2019-11-16 18:54:00,3.02061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.5,0.92106,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199916",2019-11-16 18:55:00,2.88926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.6,0.92421,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199917",2019-11-16 18:56:00,3.03815,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.6,1.71738,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199918",2019-11-16 18:57:00,2.77013,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.5,0.90657,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199919",2019-11-16 18:58:00,2.70619,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.4,0.90468,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199920",2019-11-16 18:59:00,2.73797,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.4,0.90657,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199921",2019-11-16 19:00:00,2.975,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,0.90657,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199922",2019-11-16 19:01:00,2.63098,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.1,0.91287,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199923",2019-11-16 19:02:00,2.42675,0,0.411,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,1.10817,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199924",2019-11-16 19:03:00,2.10751,0,0.413,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4,1.10817,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199925",2019-11-16 19:04:00,1.83239,0,0.418,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.1,1.30347,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199926",2019-11-16 19:05:00,1.74802,0,0.418,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4,1.05777,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199927",2019-11-16 19:06:00,3.28055,0,0.418,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4,1.09494,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199928",2019-11-16 19:07:00,4.1618,0,0.42,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,3.9,2.63844,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199929",2019-11-16 19:08:00,4.63742,0,0.418,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,21.5,22,22.5,3.9,2.66931,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199930",2019-11-16 19:09:00,4.21705,0,0.422,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,21.5,22,22.5,3.9,2.70207,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199931",2019-11-16 19:10:00,3.50635,0,0.405,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,21.5,22,22.5,3.8,1.03887,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199932",2019-11-16 19:11:00,3.0366,0,0.416,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,21.5,22,22.5,3.7,1.12014,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199933",2019-11-16 19:12:00,2.83904,0,0.421,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,21.5,22,22.5,3.6,1.05336,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199934",2019-11-16 19:13:00,3.16191,0,0.418,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,21.5,22,22.5,3.7,1.05525,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199935",2019-11-16 19:14:00,2.68023,0,0.419,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,21.5,22,22.5,3.7,1.05714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199936",2019-11-16 19:15:00,2.57621,0,0.417,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,21.5,21.5,22,22.5,3.9,1.05588,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199937",2019-11-16 19:16:00,2.95813,0,0.421,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.9,1.05084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199938",2019-11-16 19:17:00,2.79206,0,0.413,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.7,0.92232,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199939",2019-11-16 19:18:00,2.36519,0,0.411,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.7,0.92547,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199940",2019-11-16 19:19:00,2.83624,0,0.419,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.7,0.92484,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199941",2019-11-16 19:20:00,2.6132,0,0.423,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.7,0.93177,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199942",2019-11-16 19:21:00,2.72076,0,2.103,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.8,2.68884,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199943",2019-11-16 19:22:00,2.71102,0,2.105,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.8,2.7657,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199944",2019-11-16 19:23:00,2.72869,0,2.042,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.9,2.82807,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199945",2019-11-16 19:24:00,2.69959,0,0.712,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.9,1.36143,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199946",2019-11-16 19:25:00,2.72922,0,0.756,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.9,1.11384,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199947",2019-11-16 19:26:00,2.73758,0,1.289,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.1,1.9341,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199948",2019-11-16 19:27:00,2.49362,0,0.777,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.3,1.26567,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199949",2019-11-16 19:28:00,2.69509,0,1.308,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.2,1.8459,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199950",2019-11-16 19:29:00,2.67081,0,0.854,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.2,1.37718,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199951",2019-11-16 19:30:00,2.70993,0,1.222,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.3,1.84527,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199952",2019-11-16 19:31:00,2.76055,0,1.095,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,1.6632,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199953",2019-11-16 19:32:00,2.70202,0,1.097,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.1,1.66887,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199954",2019-11-16 19:33:00,3.0593,0,1.113,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.9,1.67454,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199955",2019-11-16 19:34:00,2.68569,0,1.121,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.8,1.67517,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199956",2019-11-16 19:35:00,2.41837,0,1.104,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.8,1.65249,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199957",2019-11-16 19:36:00,2.75105,0,1.102,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.9,1.64493,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199958",2019-11-16 19:37:00,2.7587,0,1.113,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.9,1.63485,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199959",2019-11-16 19:38:00,2.87214,0,1.1,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4,1.64367,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199960",2019-11-16 19:39:00,2.73874,0,1.115,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.1,1.64934,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199961",2019-11-16 19:40:00,2.49249,0,1.11,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.2,1.64997,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199962",2019-11-16 19:41:00,2.84644,0,1.11,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.3,1.64367,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199963",2019-11-16 19:42:00,2.89661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.3,0.71253,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199964",2019-11-16 19:43:00,2.92911,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.2,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199965",2019-11-16 19:44:00,2.85011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.2,0.7056,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199966",2019-11-16 19:45:00,2.81605,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4,0.71694,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199967",2019-11-16 19:46:00,2.85387,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4,0.71757,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199968",2019-11-16 19:47:00,2.49953,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.2,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199969",2019-11-16 19:48:00,2.69999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.2,0.71694,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199970",2019-11-16 19:49:00,2.64331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.2,0.72765,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199971",2019-11-16 19:50:00,2.59458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.2,0.72387,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199972",2019-11-16 19:51:00,2.50189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.2,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199973",2019-11-16 19:52:00,2.45627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.1,0.7308,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199974",2019-11-16 19:53:00,2.39893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.2,0.73017,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199975",2019-11-16 19:54:00,2.51592,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4.1,0.73143,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199976",2019-11-16 19:55:00,2.35077,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,3.9,0.73584,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"199977",2019-11-16 19:56:00,2.29474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,3.9,0.74277,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199978",2019-11-16 19:57:00,2.35897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4,0.74214,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199979",2019-11-16 19:58:00,2.41996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4,0.73647,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199980",2019-11-16 19:59:00,2.36956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,4,0.74151,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199981",2019-11-16 20:00:00,2.29198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,3.9,0.73647,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199982",2019-11-16 20:01:00,2.31127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,3.9,0.74277,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199983",2019-11-16 20:02:00,2.45034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,3.9,0.73962,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199984",2019-11-16 20:03:00,2.49289,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,21.5,22,22.5,3.9,0.7371,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199985",2019-11-16 20:04:00,2.60777,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.9,0.74781,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199986",2019-11-16 20:05:00,2.69189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.9,0.73773,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"199987",2019-11-16 20:06:00,2.8893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.9,0.73647,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199988",2019-11-16 20:07:00,2.84624,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.9,0.70875,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199989",2019-11-16 20:08:00,2.65532,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.9,0.70875,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199990",2019-11-16 20:09:00,3.06932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.9,0.71631,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
