"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"199991",2019-11-16 20:10:00,2.81383,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.9,0.70497,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199992",2019-11-16 20:11:00,2.89526,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.9,0.70812,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199993",2019-11-16 20:12:00,2.83669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.9,0.71631,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199994",2019-11-16 20:13:00,2.8606,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.8,0.71064,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199995",2019-11-16 20:14:00,2.9222,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.7,0.71631,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199996",2019-11-16 20:15:00,2.76817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.7,0.70497,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199997",2019-11-16 20:16:00,2.76484,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.7,0.71127,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199998",2019-11-16 20:17:00,2.84119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.7,0.7056,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"199999",2019-11-16 20:18:00,2.76945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.6,0.71001,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200000",2019-11-16 20:19:00,2.79189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.6,0.73647,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200001",2019-11-16 20:20:00,3.01177,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.7,0.7308,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200002",2019-11-16 20:21:00,2.37776,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.9,0.73521,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200003",2019-11-16 20:22:00,2.52132,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.8,0.7245,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200004",2019-11-16 20:23:00,2.43766,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.8,0.74214,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200005",2019-11-16 20:24:00,2.40558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.6,0.74277,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200006",2019-11-16 20:25:00,2.42417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.7,0.7371,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200007",2019-11-16 20:26:00,2.36508,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.7,0.74403,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200008",2019-11-16 20:27:00,2.34172,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.6,0.74214,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200009",2019-11-16 20:28:00,2.67144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.6,0.7434,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200010",2019-11-16 20:29:00,2.39938,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.6,0.73647,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200011",2019-11-16 20:30:00,2.37163,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.5,0.85491,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200012",2019-11-16 20:31:00,2.49589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.5,0.83979,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200013",2019-11-16 20:32:00,2.47665,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.5,0.7371,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200014",2019-11-16 20:33:00,2.44594,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.6,1.06974,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200015",2019-11-16 20:34:00,2.83434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.7,1.07037,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200016",2019-11-16 20:35:00,2.75065,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.8,1.07037,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200017",2019-11-16 20:36:00,2.67325,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.8,1.06344,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200018",2019-11-16 20:37:00,2.75839,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.8,1.06407,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200019",2019-11-16 20:38:00,2.83927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.7,1.06092,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200020",2019-11-16 20:39:00,2.85837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.7,1.071,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200021",2019-11-16 20:40:00,3.02199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.7,1.0584,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200022",2019-11-16 20:41:00,3.05236,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.8,1.06155,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200023",2019-11-16 20:42:00,3.05183,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.8,1.04895,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200024",2019-11-16 20:43:00,3.05597,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.8,0.62874,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200025",2019-11-16 20:44:00,2.92561,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.8,0.62244,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200026",2019-11-16 20:45:00,2.78128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.7,0.62307,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200027",2019-11-16 20:46:00,2.76114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.6,0.61677,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200028",2019-11-16 20:47:00,3.00635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.5,0.61614,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200029",2019-11-16 20:48:00,2.95368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.4,0.62181,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200030",2019-11-16 20:49:00,2.61642,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.1,0.61614,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200031",2019-11-16 20:50:00,2.58487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.1,0.61614,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200032",2019-11-16 20:51:00,2.49657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3.1,0.61614,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200033",2019-11-16 20:52:00,2.53039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,3,0.61047,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200034",2019-11-16 20:53:00,2.4844,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,2.8,0.62811,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200035",2019-11-16 20:54:00,2.43193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,2.6,0.61677,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200036",2019-11-16 20:55:00,2.42388,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,2.6,0.6111,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200037",2019-11-16 20:56:00,2.41182,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,21.5,22,22.5,2.5,0.62307,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200038",2019-11-16 20:57:00,2.43684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.6,0.61866,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200039",2019-11-16 20:58:00,2.47483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.7,0.62874,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200040",2019-11-16 20:59:00,2.44443,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.8,0.60417,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200041",2019-11-16 21:00:00,2.44212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.5985,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200042",2019-11-16 21:01:00,1.9231,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.60228,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200043",2019-11-16 21:02:00,2.52727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.60354,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200044",2019-11-16 21:03:00,2.54305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.5985,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200045",2019-11-16 21:04:00,2.66892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.5985,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200046",2019-11-16 21:05:00,2.75426,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3,0.59787,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200047",2019-11-16 21:06:00,2.83189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3,0.59346,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200048",2019-11-16 21:07:00,2.91876,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.5859,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200049",2019-11-16 21:08:00,3.0274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.59157,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200050",2019-11-16 21:09:00,2.93457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200051",2019-11-16 21:10:00,2.92551,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3,0.5922,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200052",2019-11-16 21:11:00,2.89634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.59598,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200053",2019-11-16 21:12:00,2.85188,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.8,0.58905,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200054",2019-11-16 21:13:00,2.85193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.59787,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200055",2019-11-16 21:14:00,3.03635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3,0.59157,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200056",2019-11-16 21:15:00,2.31078,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3.1,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200057",2019-11-16 21:16:00,2.86135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3.1,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200058",2019-11-16 21:17:00,2.79938,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200059",2019-11-16 21:18:00,2.64724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200060",2019-11-16 21:19:00,2.7228,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.83664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200061",2019-11-16 21:20:00,2.58736,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200062",2019-11-16 21:21:00,3.12185,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3.1,1.17432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200063",2019-11-16 21:22:00,2.91956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3.1,1.11447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200064",2019-11-16 21:23:00,3.19914,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3,1.13904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200065",2019-11-16 21:24:00,3.45674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3.1,1.14597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200066",2019-11-16 21:25:00,3.87426,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3.1,1.15857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200067",2019-11-16 21:26:00,4.09479,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3.1,1.17747,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200068",2019-11-16 21:27:00,4.26374,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3.1,1.17432,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200069",2019-11-16 21:28:00,4.40628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,1.15542,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200070",2019-11-16 21:29:00,4.49656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.8,1.15857,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200071",2019-11-16 21:30:00,4.54834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,1.17684,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200072",2019-11-16 21:31:00,4.83107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,1.17621,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200073",2019-11-16 21:32:00,4.92924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,1.16991,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200074",2019-11-16 21:33:00,4.99223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3,1.16046,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200075",2019-11-16 21:34:00,5.35356,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,3,1.15857,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200076",2019-11-16 21:35:00,4.97386,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,1.16424,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200077",2019-11-16 21:36:00,5.09076,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,1.16361,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200078",2019-11-16 21:37:00,5.11055,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,1.16487,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200079",2019-11-16 21:38:00,5.08194,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.8,1.17117,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200080",2019-11-16 21:39:00,5.16898,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.8,1.1655,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200081",2019-11-16 21:40:00,5.22521,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.8,1.17558,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200082",2019-11-16 21:41:00,5.13886,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.8,1.1718,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200083",2019-11-16 21:42:00,5.36534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.8,1.17747,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200084",2019-11-16 21:43:00,5.07268,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.18314,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200085",2019-11-16 21:44:00,4.9725,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.17747,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200086",2019-11-16 21:45:00,4.78594,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.3,1.20519,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200087",2019-11-16 21:46:00,4.84165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.20834,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200088",2019-11-16 21:47:00,4.7739,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.2096,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200089",2019-11-16 21:48:00,4.69358,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.21401,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200090",2019-11-16 21:49:00,4.57067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.21401,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200091",2019-11-16 21:50:00,4.523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.2096,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200092",2019-11-16 21:51:00,4.63372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.21464,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200093",2019-11-16 21:52:00,4.54583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.22031,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200094",2019-11-16 21:53:00,4.45841,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.21905,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200095",2019-11-16 21:54:00,4.50208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.22031,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200096",2019-11-16 21:55:00,4.62004,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.23354,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200097",2019-11-16 21:56:00,4.35295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.22787,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200098",2019-11-16 21:57:00,4.41608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.23165,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200099",2019-11-16 21:58:00,4.48923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.22976,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200100",2019-11-16 21:59:00,4.54469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.22976,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200101",2019-11-16 22:00:00,4.63425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.10187,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200102",2019-11-16 22:01:00,4.73271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.11447,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200103",2019-11-16 22:02:00,4.76005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.10754,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200104",2019-11-16 22:03:00,4.63513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.10754,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200105",2019-11-16 22:04:00,4.93741,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.12581,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200106",2019-11-16 22:05:00,4.92881,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.12581,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200107",2019-11-16 22:06:00,5.32492,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,1.11384,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200108",2019-11-16 22:07:00,4.90049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.11447,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200109",2019-11-16 22:08:00,4.87154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.12014,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200110",2019-11-16 22:09:00,4.924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,1.15227,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200111",2019-11-16 22:10:00,3.52504,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.6,0.49014,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200112",2019-11-16 22:11:00,4.06194,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.6,0.4725,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200113",2019-11-16 22:12:00,3.71515,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.7,0.46746,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200114",2019-11-16 22:13:00,3.28796,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.7,0.47124,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200115",2019-11-16 22:14:00,2.95301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.8,0.47502,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200116",2019-11-16 22:15:00,2.81125,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.6,0.4662,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200117",2019-11-16 22:16:00,2.70975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.7,0.49707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200118",2019-11-16 22:17:00,2.57449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.7,0.49707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200119",2019-11-16 22:18:00,2.47143,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.50841,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200120",2019-11-16 22:19:00,2.56125,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.9,0.49707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200121",2019-11-16 22:20:00,2.49558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.7,0.47754,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200122",2019-11-16 22:21:00,2.39075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.6,0.47502,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200123",2019-11-16 22:22:00,2.01528,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.6,0.4725,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200124",2019-11-16 22:23:00,2.35179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.7,0.47754,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200125",2019-11-16 22:24:00,2.32991,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.6,0.45297,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200126",2019-11-16 22:25:00,2.34596,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.7,0.47061,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200127",2019-11-16 22:26:00,2.3521,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,0.46494,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200128",2019-11-16 22:27:00,2.45802,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.6,0.4536,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200129",2019-11-16 22:28:00,2.39169,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.7,0.45927,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200130",2019-11-16 22:29:00,2.55505,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.7,0.4599,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200131",2019-11-16 22:30:00,2.58313,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.6,0.46494,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200132",2019-11-16 22:31:00,2.24244,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,0.45801,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200133",2019-11-16 22:32:00,2.54372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,0.45864,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200134",2019-11-16 22:33:00,2.63248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,0.46494,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200135",2019-11-16 22:34:00,2.77514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,0.45864,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200136",2019-11-16 22:35:00,2.80597,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,0.46431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200137",2019-11-16 22:36:00,2.92944,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200138",2019-11-16 22:37:00,2.96254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.4,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200139",2019-11-16 22:38:00,2.71544,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,21.5,22,22.5,2.5,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200140",2019-11-16 22:39:00,2.96973,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200141",2019-11-16 22:40:00,2.94811,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200142",2019-11-16 22:41:00,2.97748,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200143",2019-11-16 22:42:00,2.58519,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200144",2019-11-16 22:43:00,2.96647,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200145",2019-11-16 22:44:00,2.93763,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.48762,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200146",2019-11-16 22:45:00,2.90263,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.48573,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200147",2019-11-16 22:46:00,2.82876,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.48069,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200148",2019-11-16 22:47:00,2.70785,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.47943,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200149",2019-11-16 22:48:00,2.45056,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.47817,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200150",2019-11-16 22:49:00,2.36208,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.48321,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200151",2019-11-16 22:50:00,2.6024,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.47817,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200152",2019-11-16 22:51:00,2.52622,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200153",2019-11-16 22:52:00,2.51713,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.47817,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200154",2019-11-16 22:53:00,2.40689,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.48321,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200155",2019-11-16 22:54:00,2.49873,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.4725,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200156",2019-11-16 22:55:00,2.47477,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.48951,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200157",2019-11-16 22:56:00,2.41348,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.48951,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200158",2019-11-16 22:57:00,2.45055,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.48384,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200159",2019-11-16 22:58:00,2.7595,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.48384,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200160",2019-11-16 22:59:00,2.28634,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.47313,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200161",2019-11-16 23:00:00,2.572,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.47943,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200162",2019-11-16 23:01:00,2.45479,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.45297,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200163",2019-11-16 23:02:00,2.59921,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.45234,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200164",2019-11-16 23:03:00,2.43769,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.44667,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200165",2019-11-16 23:04:00,2.64703,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.45234,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200166",2019-11-16 23:05:00,2.62963,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.40257,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200167",2019-11-16 23:06:00,2.69698,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.40257,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200168",2019-11-16 23:07:00,2.53099,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.38619,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200169",2019-11-16 23:08:00,2.75147,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.3843,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200170",2019-11-16 23:09:00,2.86551,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.38997,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200171",2019-11-16 23:10:00,2.75172,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.39123,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200172",2019-11-16 23:11:00,2.69462,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.41895,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200173",2019-11-16 23:12:00,2.87162,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.41265,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200174",2019-11-16 23:13:00,2.6317,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.42021,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200175",2019-11-16 23:14:00,2.50212,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.42084,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200176",2019-11-16 23:15:00,2.34315,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.42084,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200177",2019-11-16 23:16:00,2.30676,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.41832,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200178",2019-11-16 23:17:00,2.30031,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.5,0.41517,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200179",2019-11-16 23:18:00,2.33379,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.5,0.4095,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200180",2019-11-16 23:19:00,2.4575,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.41328,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200181",2019-11-16 23:20:00,2.46021,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.41391,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200182",2019-11-16 23:21:00,2.46039,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.41517,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200183",2019-11-16 23:22:00,2.86589,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.42084,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200184",2019-11-16 23:23:00,2.45252,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.42651,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200185",2019-11-16 23:24:00,2.36012,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.41076,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200186",2019-11-16 23:25:00,2.3451,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.42714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200187",2019-11-16 23:26:00,2.31367,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.4221,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200188",2019-11-16 23:27:00,2.50617,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.42462,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200189",2019-11-16 23:28:00,2.38981,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.41139,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200190",2019-11-16 23:29:00,2.46777,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200191",2019-11-16 23:30:00,2.73557,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200192",2019-11-16 23:31:00,2.62943,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200193",2019-11-16 23:32:00,2.88507,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200194",2019-11-16 23:33:00,2.91046,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200195",2019-11-16 23:34:00,2.97422,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.4095,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200196",2019-11-16 23:35:00,2.99236,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.42084,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200197",2019-11-16 23:36:00,3.20871,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.40887,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200198",2019-11-16 23:37:00,2.83787,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.41139,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200199",2019-11-16 23:38:00,2.82381,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.41328,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200200",2019-11-16 23:39:00,2.80724,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200201",2019-11-16 23:40:00,2.69799,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.42021,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200202",2019-11-16 23:41:00,2.58252,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200203",2019-11-16 23:42:00,2.61814,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.41391,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200204",2019-11-16 23:43:00,2.61574,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.41454,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200205",2019-11-16 23:44:00,2.49497,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.42084,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200206",2019-11-16 23:45:00,2.53727,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.62307,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200207",2019-11-16 23:46:00,2.49474,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.53739,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200208",2019-11-16 23:47:00,2.4177,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.52857,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200209",2019-11-16 23:48:00,2.32715,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.7434,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200210",2019-11-16 23:49:00,2.22687,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.6804,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200211",2019-11-16 23:50:00,2.22451,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.56007,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200212",2019-11-16 23:51:00,2.31782,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.55314,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200213",2019-11-16 23:52:00,2.55898,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.45864,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200214",2019-11-16 23:53:00,2.25739,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.45864,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200215",2019-11-16 23:54:00,2.15527,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.45297,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"200216",2019-11-16 23:55:00,1.9291,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.46809,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200217",2019-11-16 23:56:00,1.83056,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.46494,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200218",2019-11-16 23:57:00,1.82013,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.45927,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200219",2019-11-16 23:58:00,2.44933,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.45927,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200220",2019-11-16 23:59:00,3.09555,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.45927,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200221",2019-11-17 00:00:00,4.25689,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.45927,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200222",2019-11-17 00:01:00,3.85273,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.45297,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200223",2019-11-17 00:02:00,3.28138,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.45297,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200224",2019-11-17 00:03:00,2.76458,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.44856,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200225",2019-11-17 00:04:00,2.83345,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.50274,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200226",2019-11-17 00:05:00,2.81526,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.53361,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200227",2019-11-17 00:06:00,2.75413,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.49077,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200228",2019-11-17 00:07:00,2.72472,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.49329,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200229",2019-11-17 00:08:00,2.73542,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200230",2019-11-17 00:09:00,2.90469,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200231",2019-11-17 00:10:00,2.86355,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200232",2019-11-17 00:11:00,2.76491,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,1.9,0.49077,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200233",2019-11-17 00:12:00,2.72838,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200234",2019-11-17 00:13:00,2.60854,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.1,0.52668,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200235",2019-11-17 00:14:00,2.61468,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.52038,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200236",2019-11-17 00:15:00,2.5074,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.52668,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200237",2019-11-17 00:16:00,2.55206,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200238",2019-11-17 00:17:00,2.52881,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200239",2019-11-17 00:18:00,2.33816,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200240",2019-11-17 00:19:00,2.64078,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200241",2019-11-17 00:20:00,2.41476,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200242",2019-11-17 00:21:00,2.3861,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200243",2019-11-17 00:22:00,2.42368,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.54432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200244",2019-11-17 00:23:00,2.29406,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200245",2019-11-17 00:24:00,2.44367,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"200246",2019-11-17 00:25:00,2.41945,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.55314,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200247",2019-11-17 00:26:00,2.41982,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.55377,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200248",2019-11-17 00:27:00,2.44439,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.54873,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200249",2019-11-17 00:28:00,2.39263,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.67914,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200250",2019-11-17 00:29:00,2.29988,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.52794,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200251",2019-11-17 00:30:00,2.73341,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200252",2019-11-17 00:31:00,2.45725,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.54117,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200253",2019-11-17 00:32:00,2.46424,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200254",2019-11-17 00:33:00,2.53416,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200255",2019-11-17 00:34:00,2.62548,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.5229,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200256",2019-11-17 00:35:00,2.65524,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.53424,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200257",2019-11-17 00:36:00,2.77212,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.54054,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200258",2019-11-17 00:37:00,2.79839,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.55314,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200259",2019-11-17 00:38:00,3.202,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.55377,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200260",2019-11-17 00:39:00,2.85216,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.69867,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200261",2019-11-17 00:40:00,2.81627,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,2.03112,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200262",2019-11-17 00:41:00,2.72928,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.5922,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200263",2019-11-17 00:42:00,2.75304,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.4221,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200264",2019-11-17 00:43:00,2.29574,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.44604,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200265",2019-11-17 00:44:00,2.71382,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.45801,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200266",2019-11-17 00:45:00,2.08614,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.46746,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200267",2019-11-17 00:46:00,2.55139,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.47754,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200268",2019-11-17 00:47:00,2.28863,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.45864,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200269",2019-11-17 00:48:00,2.30222,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.45234,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200270",2019-11-17 00:49:00,2.44721,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.44667,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200271",2019-11-17 00:50:00,2.40352,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.55314,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200272",2019-11-17 00:51:00,2.4879,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.43911,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200273",2019-11-17 00:52:00,2.48901,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.4284,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200274",2019-11-17 00:53:00,2.50706,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.42399,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200275",2019-11-17 00:54:00,2.44201,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.42273,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200276",2019-11-17 00:55:00,2.41675,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200277",2019-11-17 00:56:00,2.4093,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.42399,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200278",2019-11-17 00:57:00,2.27237,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200279",2019-11-17 00:58:00,2.33938,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.41643,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200280",2019-11-17 00:59:00,2.36378,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200281",2019-11-17 01:00:00,2.26582,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.42651,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200282",2019-11-17 01:01:00,2.26142,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200283",2019-11-17 01:02:00,2.2217,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200284",2019-11-17 01:03:00,2.12757,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200285",2019-11-17 01:04:00,2.15762,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.42651,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200286",2019-11-17 01:05:00,2.06437,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.2,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200287",2019-11-17 01:06:00,1.95896,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.3,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200288",2019-11-17 01:07:00,2.00028,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200289",2019-11-17 01:08:00,2.04202,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200290",2019-11-17 01:09:00,2.12021,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200291",2019-11-17 01:10:00,2.13348,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200292",2019-11-17 01:11:00,2.02046,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200293",2019-11-17 01:12:00,1.9347,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200294",2019-11-17 01:13:00,1.80773,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200295",2019-11-17 01:14:00,1.62428,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.42462,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200296",2019-11-17 01:15:00,1.46548,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200297",2019-11-17 01:16:00,1.30354,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.39942,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200298",2019-11-17 01:17:00,1.86661,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200299",2019-11-17 01:18:00,2.5703,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200300",2019-11-17 01:19:00,3.58548,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200301",2019-11-17 01:20:00,4.48938,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200302",2019-11-17 01:21:00,3.59711,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200303",2019-11-17 01:22:00,2.7575,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.47061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200304",2019-11-17 01:23:00,2.37698,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200305",2019-11-17 01:24:00,2.42907,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200306",2019-11-17 01:25:00,2.20615,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200307",2019-11-17 01:26:00,2.12347,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200308",2019-11-17 01:27:00,2.07915,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200309",2019-11-17 01:28:00,2.087,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200310",2019-11-17 01:29:00,1.99648,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200311",2019-11-17 01:30:00,1.97757,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200312",2019-11-17 01:31:00,1.95065,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200313",2019-11-17 01:32:00,2.13056,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200314",2019-11-17 01:33:00,2.00727,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200315",2019-11-17 01:34:00,2.02721,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200316",2019-11-17 01:35:00,2.05989,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
