"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"200317",2019-11-17 01:36:00,2.01107,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200318",2019-11-17 01:37:00,2.20726,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200319",2019-11-17 01:38:00,2.07163,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.6,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200320",2019-11-17 01:39:00,2.30436,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200321",2019-11-17 01:40:00,1.98545,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200322",2019-11-17 01:41:00,2.07826,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.4,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200323",2019-11-17 01:42:00,2.10298,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200324",2019-11-17 01:43:00,2.07126,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.5,0.41013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200325",2019-11-17 01:44:00,2.19393,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.7,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200326",2019-11-17 01:45:00,2.10643,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200327",2019-11-17 01:46:00,2.13008,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200328",2019-11-17 01:47:00,2.12515,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200329",2019-11-17 01:48:00,2.10471,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200330",2019-11-17 01:49:00,2.25689,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200331",2019-11-17 01:50:00,2.31166,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200332",2019-11-17 01:51:00,2.34797,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200333",2019-11-17 01:52:00,2.2009,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.44289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200334",2019-11-17 01:53:00,2.21688,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200335",2019-11-17 01:54:00,2.20466,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200336",2019-11-17 01:55:00,2.19796,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200337",2019-11-17 01:56:00,2.18577,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200338",2019-11-17 01:57:00,2.30392,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200339",2019-11-17 01:58:00,1.90483,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200340",2019-11-17 01:59:00,2.21458,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200341",2019-11-17 02:00:00,2.0826,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.8,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200342",2019-11-17 02:01:00,2.0866,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200343",2019-11-17 02:02:00,1.90449,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200344",2019-11-17 02:03:00,2.06623,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200345",2019-11-17 02:04:00,2.22875,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200346",2019-11-17 02:05:00,2.09781,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.40005,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200347",2019-11-17 02:06:00,2.04333,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200348",2019-11-17 02:07:00,1.84566,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200349",2019-11-17 02:08:00,2.02289,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200350",2019-11-17 02:09:00,2.00998,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200351",2019-11-17 02:10:00,1.92105,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200352",2019-11-17 02:11:00,1.95451,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200353",2019-11-17 02:12:00,1.93146,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"200354",2019-11-17 02:13:00,1.95286,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200355",2019-11-17 02:14:00,1.96771,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200356",2019-11-17 02:15:00,2.01999,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200357",2019-11-17 02:16:00,2.00243,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200358",2019-11-17 02:17:00,2.1789,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200359",2019-11-17 02:18:00,2.10709,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.42588,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200360",2019-11-17 02:19:00,1.91582,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200361",2019-11-17 02:20:00,2.07377,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200362",2019-11-17 02:21:00,2.06847,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.5,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200363",2019-11-17 02:22:00,2.18275,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200364",2019-11-17 02:23:00,2.08686,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200365",2019-11-17 02:24:00,1.89643,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200366",2019-11-17 02:25:00,2.03059,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200367",2019-11-17 02:26:00,1.9472,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200368",2019-11-17 02:27:00,1.59885,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200369",2019-11-17 02:28:00,1.67524,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200370",2019-11-17 02:29:00,1.56531,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200371",2019-11-17 02:30:00,1.48511,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200372",2019-11-17 02:31:00,1.77793,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3,0.42273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200373",2019-11-17 02:32:00,2.02816,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,2.9,0.41832,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200374",2019-11-17 02:33:00,3.02572,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.42336,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200375",2019-11-17 02:34:00,4.28754,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200376",2019-11-17 02:35:00,4.56585,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200377",2019-11-17 02:36:00,3.35711,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200378",2019-11-17 02:37:00,2.60537,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200379",2019-11-17 02:38:00,2.37599,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200380",2019-11-17 02:39:00,2.24292,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200381",2019-11-17 02:40:00,2.14514,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200382",2019-11-17 02:41:00,2.10569,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200383",2019-11-17 02:42:00,2.0288,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.4,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200384",2019-11-17 02:43:00,1.99791,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.42966,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200385",2019-11-17 02:44:00,2.17578,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200386",2019-11-17 02:45:00,2.04541,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200387",2019-11-17 02:46:00,2.00001,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200388",2019-11-17 02:47:00,2.02869,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200389",2019-11-17 02:48:00,2.1102,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.44541,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200390",2019-11-17 02:49:00,2.22942,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.44604,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200391",2019-11-17 02:50:00,2.14608,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200392",2019-11-17 02:51:00,2.14037,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.40131,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200393",2019-11-17 02:52:00,2.06067,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.39627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200394",2019-11-17 02:53:00,2.23415,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.39627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200395",2019-11-17 02:54:00,2.53783,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200396",2019-11-17 02:55:00,2.13846,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.3,0.40887,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200397",2019-11-17 02:56:00,2.53386,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200398",2019-11-17 02:57:00,2.15142,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200399",2019-11-17 02:58:00,2.34295,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.39627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200400",2019-11-17 02:59:00,2.16195,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.2,0.40194,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200401",2019-11-17 03:00:00,1.76702,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.4095,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200402",2019-11-17 03:01:00,2.32869,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,21.5,22,22.5,3.1,0.40887,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200403",2019-11-17 03:02:00,2.23315,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,0.41202,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200404",2019-11-17 03:03:00,2.24561,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.2,0.40824,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200405",2019-11-17 03:04:00,2.2305,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,0.40572,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200406",2019-11-17 03:05:00,2.26303,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,0.40887,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200407",2019-11-17 03:06:00,2.08781,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.41454,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200408",2019-11-17 03:07:00,2.0233,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,0.40887,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200409",2019-11-17 03:08:00,2.17642,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,0.3969,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200410",2019-11-17 03:09:00,2.18406,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,0.4032,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200411",2019-11-17 03:10:00,2.14213,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.2,0.40572,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200412",2019-11-17 03:11:00,2.2023,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,0.42714,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200413",2019-11-17 03:12:00,2.41497,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.1,0.41517,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200414",2019-11-17 03:13:00,2.67317,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200415",2019-11-17 03:14:00,2.2379,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200416",2019-11-17 03:15:00,2.54992,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200417",2019-11-17 03:16:00,2.55613,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200418",2019-11-17 03:17:00,2.66488,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200419",2019-11-17 03:18:00,2.72922,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200420",2019-11-17 03:19:00,2.70679,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.42588,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200421",2019-11-17 03:20:00,2.64713,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200422",2019-11-17 03:21:00,2.41354,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200423",2019-11-17 03:22:00,2.49823,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200424",2019-11-17 03:23:00,2.52391,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.4347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200425",2019-11-17 03:24:00,2.62701,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200426",2019-11-17 03:25:00,2.89358,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200427",2019-11-17 03:26:00,2.44988,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200428",2019-11-17 03:27:00,2.49928,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200429",2019-11-17 03:28:00,2.59112,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.4347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200430",2019-11-17 03:29:00,2.66539,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200431",2019-11-17 03:30:00,2.57017,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200432",2019-11-17 03:31:00,2.96549,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.9,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200433",2019-11-17 03:32:00,2.55561,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200434",2019-11-17 03:33:00,2.26758,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.43911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200435",2019-11-17 03:34:00,2.24061,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200436",2019-11-17 03:35:00,2.14771,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200437",2019-11-17 03:36:00,2.35786,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200438",2019-11-17 03:37:00,2.26067,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200439",2019-11-17 03:38:00,2.27641,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200440",2019-11-17 03:39:00,2.20728,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200441",2019-11-17 03:40:00,2.40081,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200442",2019-11-17 03:41:00,2.05356,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200443",2019-11-17 03:42:00,2.43086,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200444",2019-11-17 03:43:00,2.45196,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.42777,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200445",2019-11-17 03:44:00,2.41731,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.4347,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200446",2019-11-17 03:45:00,2.41655,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,0.4347,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200447",2019-11-17 03:46:00,2.48943,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,0.44037,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200448",2019-11-17 03:47:00,2.52012,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.42777,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200449",2019-11-17 03:48:00,2.4399,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.42147,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200450",2019-11-17 03:49:00,2.61116,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.43281,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200451",2019-11-17 03:50:00,2.61407,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.4347,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200452",2019-11-17 03:51:00,2.56264,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.3,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200453",2019-11-17 03:52:00,2.3737,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.42147,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200454",2019-11-17 03:53:00,2.6432,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.42147,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200455",2019-11-17 03:54:00,2.64918,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200456",2019-11-17 03:55:00,2.59839,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.42588,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200457",2019-11-17 03:56:00,2.51144,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.4347,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200458",2019-11-17 03:57:00,2.44021,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200459",2019-11-17 03:58:00,2.44879,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200460",2019-11-17 03:59:00,2.31792,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.42651,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200461",2019-11-17 04:00:00,2.09027,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200462",2019-11-17 04:01:00,1.8358,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200463",2019-11-17 04:02:00,1.60187,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.44037,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200464",2019-11-17 04:03:00,1.57518,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.42714,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200465",2019-11-17 04:04:00,1.88129,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.42147,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200466",2019-11-17 04:05:00,3.01468,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.42714,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200467",2019-11-17 04:06:00,3.70247,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.44604,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200468",2019-11-17 04:07:00,3.52043,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.43974,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200469",2019-11-17 04:08:00,2.86969,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.43974,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200470",2019-11-17 04:09:00,2.66311,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.42147,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200471",2019-11-17 04:10:00,2.5138,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.47754,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200472",2019-11-17 04:11:00,2.57751,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.47754,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200473",2019-11-17 04:12:00,2.71814,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.4,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200474",2019-11-17 04:13:00,2.60182,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.47817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200475",2019-11-17 04:14:00,2.6611,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200476",2019-11-17 04:15:00,2.26126,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.46431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200477",2019-11-17 04:16:00,2.50311,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.46683,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200478",2019-11-17 04:17:00,2.51271,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.48951,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200479",2019-11-17 04:18:00,2.49889,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200480",2019-11-17 04:19:00,2.53075,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.46368,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200481",2019-11-17 04:20:00,2.48805,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.46053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200482",2019-11-17 04:21:00,2.47158,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.4662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200483",2019-11-17 04:22:00,2.43371,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200484",2019-11-17 04:23:00,2.48918,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200485",2019-11-17 04:24:00,2.475,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200486",2019-11-17 04:25:00,2.53419,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200487",2019-11-17 04:26:00,2.41018,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.84987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200488",2019-11-17 04:27:00,2.40357,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.68292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200489",2019-11-17 04:28:00,2.41476,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200490",2019-11-17 04:29:00,2.41812,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200491",2019-11-17 04:30:00,2.37481,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200492",2019-11-17 04:31:00,2.26307,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200493",2019-11-17 04:32:00,2.23296,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200494",2019-11-17 04:33:00,2.393,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200495",2019-11-17 04:34:00,2.2934,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.47061,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200496",2019-11-17 04:35:00,2.08454,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200497",2019-11-17 04:36:00,2.22619,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.9,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200498",2019-11-17 04:37:00,1.87905,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.44793,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200499",2019-11-17 04:38:00,2.20078,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200500",2019-11-17 04:39:00,2.07122,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200501",2019-11-17 04:40:00,2.34081,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.5,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200502",2019-11-17 04:41:00,2.4135,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200503",2019-11-17 04:42:00,2.76661,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.6,0.45171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200504",2019-11-17 04:43:00,2.52178,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.7,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200505",2019-11-17 04:44:00,2.51795,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200506",2019-11-17 04:45:00,2.56426,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200507",2019-11-17 04:46:00,2.59794,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.8,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200508",2019-11-17 04:47:00,2.51031,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.9,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200509",2019-11-17 04:48:00,2.56114,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,3.9,0.39627,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200510",2019-11-17 04:49:00,2.54464,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4,0.3969,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200511",2019-11-17 04:50:00,2.53644,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.1,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200512",2019-11-17 04:51:00,2.57946,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4,0.39816,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200513",2019-11-17 04:52:00,2.56738,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4,0.42588,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200514",2019-11-17 04:53:00,2.51054,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4,0.4221,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200515",2019-11-17 04:54:00,2.59715,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.1,0.42147,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200516",2019-11-17 04:55:00,2.65485,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200517",2019-11-17 04:56:00,2.48368,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200518",2019-11-17 04:57:00,2.75977,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.3,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200519",2019-11-17 04:58:00,2.56939,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.3,0.43281,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200520",2019-11-17 04:59:00,2.44409,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.3,0.43281,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200521",2019-11-17 05:00:00,2.54433,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.77742,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200522",2019-11-17 05:01:00,2.05714,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.69237,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200523",2019-11-17 05:02:00,2.3074,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.6552,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200524",2019-11-17 05:03:00,2.1978,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.64449,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200525",2019-11-17 05:04:00,2.15246,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.61866,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200526",2019-11-17 05:05:00,2.24381,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.1,0.61803,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200527",2019-11-17 05:06:00,2.32772,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.1,0.6048,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200528",2019-11-17 05:07:00,2.25554,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.1,0.61614,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200529",2019-11-17 05:08:00,2.22141,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.59724,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200530",2019-11-17 05:09:00,2.22462,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.2,0.5859,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200531",2019-11-17 05:10:00,2.26941,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.59157,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200532",2019-11-17 05:11:00,2.27533,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.57834,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200533",2019-11-17 05:12:00,2.34973,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.58527,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200534",2019-11-17 05:13:00,2.13468,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.57897,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200535",2019-11-17 05:14:00,2.98979,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.9,0.58401,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200536",2019-11-17 05:15:00,2.98367,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.9,0.57267,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200537",2019-11-17 05:16:00,2.97616,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.59724,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200538",2019-11-17 05:17:00,3.10056,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.2,0.60417,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200539",2019-11-17 05:18:00,3.30121,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.2,0.59787,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200540",2019-11-17 05:19:00,3.4129,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.2,0.59787,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200541",2019-11-17 05:20:00,3.37373,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.2,0.59283,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200542",2019-11-17 05:21:00,3.34856,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.59661,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200543",2019-11-17 05:22:00,3.26059,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.5859,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200544",2019-11-17 05:23:00,3.12813,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.58905,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200545",2019-11-17 05:24:00,2.77262,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.59031,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200546",2019-11-17 05:25:00,2.94339,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.9,0.58464,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200547",2019-11-17 05:26:00,2.89669,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.57897,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200548",2019-11-17 05:27:00,2.69071,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.57897,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200549",2019-11-17 05:28:00,2.41092,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.5859,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200550",2019-11-17 05:29:00,2.53235,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.59031,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200551",2019-11-17 05:30:00,2.36775,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.57897,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200552",2019-11-17 05:31:00,2.38964,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.58527,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200553",2019-11-17 05:32:00,2.36559,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.58464,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200554",2019-11-17 05:33:00,2.68726,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.58464,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200555",2019-11-17 05:34:00,2.35574,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.58023,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200556",2019-11-17 05:35:00,2.47896,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,3.9,0.58023,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200557",2019-11-17 05:36:00,2.57223,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.58401,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200558",2019-11-17 05:37:00,2.48042,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.57834,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200559",2019-11-17 05:38:00,2.45691,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.58527,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200560",2019-11-17 05:39:00,2.42446,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.5796,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200561",2019-11-17 05:40:00,2.35704,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.58527,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200562",2019-11-17 05:41:00,2.45542,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.58464,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200563",2019-11-17 05:42:00,2.46391,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.57834,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200564",2019-11-17 05:43:00,2.88558,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.57834,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200565",2019-11-17 05:44:00,2.75034,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.1,0.5733,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200566",2019-11-17 05:45:00,2.66329,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4,0.57834,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200567",2019-11-17 05:46:00,2.8018,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.2,0.5796,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200568",2019-11-17 05:47:00,3.07409,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.2,0.57267,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200569",2019-11-17 05:48:00,2.96716,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.3,0.57267,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200570",2019-11-17 05:49:00,2.93274,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.3,0.57141,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200571",2019-11-17 05:50:00,2.93691,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.4,0.57078,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200572",2019-11-17 05:51:00,2.88755,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.4,0.56574,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200573",2019-11-17 05:52:00,2.90515,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.4,0.56826,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200574",2019-11-17 05:53:00,2.48966,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.6,0.56574,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200575",2019-11-17 05:54:00,2.87834,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.5,0.57204,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200576",2019-11-17 05:55:00,2.91017,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.6,0.5418,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200577",2019-11-17 05:56:00,2.75381,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.4,0.54747,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200578",2019-11-17 05:57:00,2.71267,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,21.5,22,22.5,4.3,0.54747,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200579",2019-11-17 05:58:00,2.80203,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.4,0.5418,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200580",2019-11-17 05:59:00,2.58104,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.4,0.53487,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200581",2019-11-17 06:00:00,2.6057,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.4,0.54999,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200582",2019-11-17 06:01:00,2.41033,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.3,0.5418,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200583",2019-11-17 06:02:00,2.18331,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.4,0.54684,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200584",2019-11-17 06:03:00,2.29292,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.4,0.54117,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200585",2019-11-17 06:04:00,2.28905,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.4,0.5481,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200586",2019-11-17 06:05:00,2.41504,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.4,0.54999,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200587",2019-11-17 06:06:00,2.41104,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.4,0.54684,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200588",2019-11-17 06:07:00,2.40723,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.54117,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200589",2019-11-17 06:08:00,2.38099,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.54936,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200590",2019-11-17 06:09:00,2.37814,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.3,0.54747,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200591",2019-11-17 06:10:00,2.43837,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.2,0.55314,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200592",2019-11-17 06:11:00,2.40029,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.3,0.55314,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200593",2019-11-17 06:12:00,2.4552,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.4,0.54684,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200594",2019-11-17 06:13:00,2.65757,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.3,0.62811,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200595",2019-11-17 06:14:00,3.02046,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.3,0.80577,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200596",2019-11-17 06:15:00,2.63233,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.5,0.82467,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200597",2019-11-17 06:16:00,2.73564,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.4,0.71505,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200598",2019-11-17 06:17:00,2.80878,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.4,0.69174,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200599",2019-11-17 06:18:00,2.81516,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.7,0.58779,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200600",2019-11-17 06:19:00,2.79767,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.8,0.58212,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200601",2019-11-17 06:20:00,2.6782,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.1,0.58401,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200602",2019-11-17 06:21:00,2.62243,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.1,0.57834,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200603",2019-11-17 06:22:00,2.79205,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.2,0.57267,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200604",2019-11-17 06:23:00,2.82191,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.1,0.57267,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200605",2019-11-17 06:24:00,2.81738,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.9,0.57267,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200606",2019-11-17 06:25:00,2.79048,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.8,0.57267,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200607",2019-11-17 06:26:00,2.68079,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5,0.57897,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200608",2019-11-17 06:27:00,2.90818,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.1,0.57267,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200609",2019-11-17 06:28:00,2.64501,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.3,0.58401,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200610",2019-11-17 06:29:00,2.55124,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.5,0.57834,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200611",2019-11-17 06:30:00,2.51713,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5.4,0.57834,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200612",2019-11-17 06:31:00,2.40792,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5,0.57897,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200613",2019-11-17 06:32:00,2.18213,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5,2.0286,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200614",2019-11-17 06:33:00,2.35034,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,5,0.69741,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200615",2019-11-17 06:34:00,2.30988,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.9,0.61362,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200616",2019-11-17 06:35:00,2.45815,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.8,0.73017,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200617",2019-11-17 06:36:00,2.23995,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.7,0.59787,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200618",2019-11-17 06:37:00,2.23854,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.6,0.6048,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"200619",2019-11-17 06:38:00,2.37434,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.5,0.6552,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200620",2019-11-17 06:39:00,2.40602,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.6,0.6552,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200621",2019-11-17 06:40:00,2.38104,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.5,0.65457,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200622",2019-11-17 06:41:00,2.42793,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.4,0.65457,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200623",2019-11-17 06:42:00,2.48323,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.6,0.64764,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200624",2019-11-17 06:43:00,2.6852,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.6,0.65457,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200625",2019-11-17 06:44:00,2.55661,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.8,0.67284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200626",2019-11-17 06:45:00,2.6611,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.8,0.66591,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200627",2019-11-17 06:46:00,2.82687,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.9,0.66717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200628",2019-11-17 06:47:00,2.85918,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.7,0.6363,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200629",2019-11-17 06:48:00,3.03262,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.8,0.62181,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"200630",2019-11-17 06:49:00,2.85752,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.8,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"200631",2019-11-17 06:50:00,2.85832,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.7,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"200632",2019-11-17 06:51:00,2.8554,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.7,0.6048,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"200633",2019-11-17 06:52:00,2.80856,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.8,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"200634",2019-11-17 06:53:00,2.74249,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.6,0.64701,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"200635",2019-11-17 06:54:00,2.63731,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.7,0.6363,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"200636",2019-11-17 06:55:00,2.57763,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.6,0.63567,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"200637",2019-11-17 06:56:00,2.46323,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.6,0.63567,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"200638",2019-11-17 06:57:00,2.44862,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.7,0.64071,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"200639",2019-11-17 06:58:00,2.4707,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.8,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"200640",2019-11-17 06:59:00,2.76572,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,4.8,0.6426,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"200641",2019-11-17 07:00:00,2.35934,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.6,0.66024,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
