"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"200642",2019-11-17 07:01:00,2.52797,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.5,0.65394,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"200643",2019-11-17 07:02:00,2.33546,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.6,0.64197,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"200644",2019-11-17 07:03:00,2.3046,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.6,0.66024,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"200645",2019-11-17 07:04:00,2.31478,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.4,0.64764,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"200646",2019-11-17 07:05:00,2.368,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.4,0.64701,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"200647",2019-11-17 07:06:00,2.65267,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.3,0.63567,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"200648",2019-11-17 07:07:00,2.44005,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.5,0.6489,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"200649",2019-11-17 07:08:00,3.02527,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.6,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200650",2019-11-17 07:09:00,2.76746,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.4,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200651",2019-11-17 07:10:00,3.01054,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.4,0.64953,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200652",2019-11-17 07:11:00,3.10783,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.3,0.6363,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200653",2019-11-17 07:12:00,3.19364,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.4,0.64197,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200654",2019-11-17 07:13:00,3.27163,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.4,0.64764,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200655",2019-11-17 07:14:00,3.18797,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.5,0.63567,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200656",2019-11-17 07:15:00,3.0982,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.4,0.64701,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200657",2019-11-17 07:16:00,3.1905,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.3,0.64701,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200658",2019-11-17 07:17:00,3.22122,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.3,0.63567,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200659",2019-11-17 07:18:00,3.22609,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,0.63567,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"200660",2019-11-17 07:19:00,3.13669,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,0.63504,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"200661",2019-11-17 07:20:00,3.12494,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,0.63504,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"200662",2019-11-17 07:21:00,2.92467,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.4,0.63378,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"200663",2019-11-17 07:22:00,2.93932,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,0.63441,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"200664",2019-11-17 07:23:00,2.9739,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.3,0.63693,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"200665",2019-11-17 07:24:00,2.85293,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.6,0.64134,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"200666",2019-11-17 07:25:00,2.88579,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.9,0.59787,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"200667",2019-11-17 07:26:00,2.74886,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.8,0.5922,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"200668",2019-11-17 07:27:00,2.84036,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.5,0.60417,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"200669",2019-11-17 07:28:00,3.09056,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.3,0.60984,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"200670",2019-11-17 07:29:00,2.75424,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,0.62244,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"200671",2019-11-17 07:30:00,2.72489,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.3,0.60417,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"200672",2019-11-17 07:31:00,2.68175,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,0.61614,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"200673",2019-11-17 07:32:00,2.73874,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.3,0.5985,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"200674",2019-11-17 07:33:00,2.70946,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,0.60354,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"200675",2019-11-17 07:34:00,2.76044,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,0.5796,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"200676",2019-11-17 07:35:00,2.95279,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.9,0.5796,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"200677",2019-11-17 07:36:00,2.85097,8,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.1,0.5733,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"200678",2019-11-17 07:37:00,2.84062,8,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.1,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"200679",2019-11-17 07:38:00,2.95103,7,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.1,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200680",2019-11-17 07:39:00,3.0877,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.57834,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200681",2019-11-17 07:40:00,3.18584,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.57771,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200682",2019-11-17 07:41:00,3.26619,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.56637,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200683",2019-11-17 07:42:00,3.29946,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.1,0.567,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200684",2019-11-17 07:43:00,3.41765,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.1,0.56007,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200685",2019-11-17 07:44:00,3.27946,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.1,0.55377,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200686",2019-11-17 07:45:00,3.26148,12,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.55755,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200687",2019-11-17 07:46:00,3.32916,12,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.56007,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200688",2019-11-17 07:47:00,3.19793,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.5481,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200689",2019-11-17 07:48:00,3.50167,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.5229,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200690",2019-11-17 07:49:00,3.33524,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.4977,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200691",2019-11-17 07:50:00,3.18608,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.1,0.50274,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200692",2019-11-17 07:51:00,3.25843,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,0.50274,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200693",2019-11-17 07:52:00,2.97104,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.3,0.53487,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200694",2019-11-17 07:53:00,2.96083,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.3,0.5103,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200695",2019-11-17 07:54:00,2.9804,14,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.3,0.50967,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200696",2019-11-17 07:55:00,2.87904,14,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.3,0.51534,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200697",2019-11-17 07:56:00,2.79454,15,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.3,0.50967,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200698",2019-11-17 07:57:00,2.77672,15,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.2,0.50841,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200699",2019-11-17 07:58:00,2.7924,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.1,0.50715,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"200700",2019-11-17 07:59:00,2.85129,15,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.50463,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200701",2019-11-17 08:00:00,2.75142,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,3.9,0.50337,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200702",2019-11-17 08:01:00,2.5685,15,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,3.8,0.58464,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200703",2019-11-17 08:02:00,2.89266,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,3.8,0.72702,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200704",2019-11-17 08:03:00,2.72868,15,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,3.8,0.72765,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200705",2019-11-17 08:04:00,2.90613,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,3.9,0.60417,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200706",2019-11-17 08:05:00,2.93907,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,3.9,0.60417,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200707",2019-11-17 08:06:00,2.85045,17,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.49707,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"200708",2019-11-17 08:07:00,2.82097,17,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200709",2019-11-17 08:08:00,2.45938,18,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200710",2019-11-17 08:09:00,2.86111,18,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.50274,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200711",2019-11-17 08:10:00,3.10763,18,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,3.9,0.49077,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200712",2019-11-17 08:11:00,3.17609,19,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.50967,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200713",2019-11-17 08:12:00,3.18753,18,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.50967,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200714",2019-11-17 08:13:00,3.1946,17,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.52101,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200715",2019-11-17 08:14:00,3.18184,17,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.1,0.51534,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200716",2019-11-17 08:15:00,3.25304,17,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.1,0.52227,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200717",2019-11-17 08:16:00,3.13844,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.1,0.52227,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200718",2019-11-17 08:17:00,3.18276,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.1,0.52227,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200719",2019-11-17 08:18:00,3.19092,17,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200720",2019-11-17 08:19:00,3.16023,17,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.52164,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200721",2019-11-17 08:20:00,3.22382,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.52227,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200722",2019-11-17 08:21:00,3.00864,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,3.9,0.51597,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200723",2019-11-17 08:22:00,2.8849,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,3.9,0.51597,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200724",2019-11-17 08:23:00,2.83316,17,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,3.9,0.53361,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200725",2019-11-17 08:24:00,2.89374,18,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,3.9,0.52164,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200726",2019-11-17 08:25:00,2.72448,18,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,3.9,0.52101,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200727",2019-11-17 08:26:00,2.74812,18,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.51534,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200728",2019-11-17 08:27:00,2.67193,18,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4,0.49518,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200729",2019-11-17 08:28:00,2.7073,18,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.1,0.48699,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200730",2019-11-17 08:29:00,2.777,18,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.1,0.49896,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200731",2019-11-17 08:30:00,2.71033,18,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.2,0.49707,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200732",2019-11-17 08:31:00,2.71649,19,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.2,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200733",2019-11-17 08:32:00,2.72862,20,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.3,0.51093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200734",2019-11-17 08:33:00,2.63194,19,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.4,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200735",2019-11-17 08:34:00,2.80235,20,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.5,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200736",2019-11-17 08:35:00,3.14684,19,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.5,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200737",2019-11-17 08:36:00,3.02231,20,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.5,0.5103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200738",2019-11-17 08:37:00,2.77509,19,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.6,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200739",2019-11-17 08:38:00,2.79872,20,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,21.5,22,22.5,4.7,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200740",2019-11-17 08:39:00,2.88016,20,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.7,0.50967,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200741",2019-11-17 08:40:00,2.88099,20,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.7,0.50337,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200742",2019-11-17 08:41:00,2.95852,20,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.6,0.50274,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200743",2019-11-17 08:42:00,2.92861,20,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.5,0.51471,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200744",2019-11-17 08:43:00,3.07715,20,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.5,0.50904,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200745",2019-11-17 08:44:00,2.96674,19,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.4,0.50904,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200746",2019-11-17 08:45:00,2.89482,20,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.4,0.51156,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200747",2019-11-17 08:46:00,3.04143,21,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.4,0.50904,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200748",2019-11-17 08:47:00,3.06266,20,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.5,0.49707,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200749",2019-11-17 08:48:00,3.05879,21,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.6,0.49707,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200750",2019-11-17 08:49:00,3.3327,21,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.6,0.4977,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200751",2019-11-17 08:50:00,3.01039,20,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.5,0.49707,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200752",2019-11-17 08:51:00,2.94992,21,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.5,0.4977,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200753",2019-11-17 08:52:00,2.94802,21,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.6,0.49707,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200754",2019-11-17 08:53:00,2.85185,20,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.6,0.49644,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200755",2019-11-17 08:54:00,2.80134,21,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.6,0.49014,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200756",2019-11-17 08:55:00,2.95928,21,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.6,0.49014,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200757",2019-11-17 08:56:00,2.64003,21,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.6,0.4788,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200758",2019-11-17 08:57:00,2.70618,21,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.7,0.49077,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200759",2019-11-17 08:58:00,2.7323,21,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.8,0.48069,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200760",2019-11-17 08:59:00,2.60804,21,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.9,0.48762,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200761",2019-11-17 09:00:00,2.59286,23,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.9,0.48447,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200762",2019-11-17 09:01:00,2.60271,24,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.9,0.46998,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200763",2019-11-17 09:02:00,2.60648,24,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.8,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200764",2019-11-17 09:03:00,2.55218,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.7,0.4599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200765",2019-11-17 09:04:00,2.77417,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.7,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200766",2019-11-17 09:05:00,2.77906,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.6,0.45486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200767",2019-11-17 09:06:00,2.74131,26,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.6,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200768",2019-11-17 09:07:00,2.72547,26,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.7,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200769",2019-11-17 09:08:00,2.81701,28,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.7,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200770",2019-11-17 09:09:00,2.88758,24,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.8,0.45234,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200771",2019-11-17 09:10:00,2.973,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.9,0.441,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200772",2019-11-17 09:11:00,3.18863,24,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5,0.44667,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200773",2019-11-17 09:12:00,3.03043,24,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.1,0.42777,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200774",2019-11-17 09:13:00,3.05628,24,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.2,0.42777,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200775",2019-11-17 09:14:00,2.97223,24,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.3,0.5607,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200776",2019-11-17 09:15:00,3.01737,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.2,0.43344,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200777",2019-11-17 09:16:00,2.85194,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.1,0.43281,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200778",2019-11-17 09:17:00,2.96265,27,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5,0.42147,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200779",2019-11-17 09:18:00,2.97092,28,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.8,0.42021,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200780",2019-11-17 09:19:00,2.96475,28,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.7,0.40572,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200781",2019-11-17 09:20:00,2.93581,27,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.7,0.41076,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200782",2019-11-17 09:21:00,2.91981,26,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.7,0.42021,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200783",2019-11-17 09:22:00,3.07346,26,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.7,0.42147,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200784",2019-11-17 09:23:00,2.74216,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.8,0.42777,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200785",2019-11-17 09:24:00,2.82771,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.9,0.42651,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200786",2019-11-17 09:25:00,2.70451,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5,0.43092,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200787",2019-11-17 09:26:00,2.68494,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.1,0.43344,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200788",2019-11-17 09:27:00,2.60234,24,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.2,0.43344,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200789",2019-11-17 09:28:00,2.67939,24,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.3,0.44037,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200790",2019-11-17 09:29:00,3.29539,24,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.4,0.44037,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200791",2019-11-17 09:30:00,2.81239,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.4,0.43722,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200792",2019-11-17 09:31:00,2.5472,24,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.4,0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200793",2019-11-17 09:32:00,2.67353,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.4,0.43155,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200794",2019-11-17 09:33:00,2.69634,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.4,0.42588,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200795",2019-11-17 09:34:00,2.84095,25,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.4,0.42336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200796",2019-11-17 09:35:00,2.77372,26,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.4,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200797",2019-11-17 09:36:00,2.75106,28,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.6,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200798",2019-11-17 09:37:00,2.95373,29,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.7,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200799",2019-11-17 09:38:00,2.68281,30,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.9,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200800",2019-11-17 09:39:00,2.66061,31,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.9,0.38241,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200801",2019-11-17 09:40:00,2.85115,31,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,6,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200802",2019-11-17 09:41:00,2.98305,31,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,6,0.5985,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200803",2019-11-17 09:42:00,2.9975,32,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,6,0.61047,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200804",2019-11-17 09:43:00,3.13029,32,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.7,0.47124,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200805",2019-11-17 09:44:00,3.08126,32,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.2,0.47187,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200806",2019-11-17 09:45:00,3.03863,32,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200807",2019-11-17 09:46:00,3.05462,30,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.2,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200808",2019-11-17 09:47:00,3.04299,29,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.3,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200809",2019-11-17 09:48:00,3.01185,30,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5.1,0.38997,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200810",2019-11-17 09:49:00,2.94298,32,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,4.9,0.37107,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200811",2019-11-17 09:50:00,2.49225,37,0,24,22,22,22,30,27,27,0,0,23,21,21.5,21.5,21.5,22,22.5,5,0.35091,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200812",2019-11-17 09:51:00,2.74069,38,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,4.7,0.34461,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200813",2019-11-17 09:52:00,2.75647,36,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,4.8,0.34839,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200814",2019-11-17 09:53:00,2.72589,35,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,4.7,0.38682,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200815",2019-11-17 09:54:00,2.7975,32,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,4.7,0.39186,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200816",2019-11-17 09:55:00,2.75071,32,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,4.8,0.40194,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200817",2019-11-17 09:56:00,2.6156,32,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.1,0.39627,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200818",2019-11-17 09:57:00,2.52471,33,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.3,0.38934,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200819",2019-11-17 09:58:00,2.34745,34,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.5,0.378,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200820",2019-11-17 09:59:00,2.23263,37,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.3,0.36351,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200821",2019-11-17 10:00:00,2.32745,40,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5,0.21987,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200822",2019-11-17 10:01:00,2.42013,44,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,4.8,0.20097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200823",2019-11-17 10:02:00,2.57374,45,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.1,0.18774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200824",2019-11-17 10:03:00,2.41115,48,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5,0.17514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200825",2019-11-17 10:04:00,2.8557,49,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,4.7,0.16884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200826",2019-11-17 10:05:00,2.83002,48,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,4.9,0.16884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200827",2019-11-17 10:06:00,2.92781,46,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.1,0.19341,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200828",2019-11-17 10:07:00,2.97181,46,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.3,0.20034,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200829",2019-11-17 10:08:00,3.02833,43,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.2,0.18144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200830",2019-11-17 10:09:00,2.98867,42,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.4,0.30051,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200831",2019-11-17 10:10:00,3.18226,44,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.6,0.15687,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200832",2019-11-17 10:11:00,3.09744,48,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.6,0.13167,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200833",2019-11-17 10:12:00,3.1115,51,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.1,0.11844,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200834",2019-11-17 10:13:00,3.09036,56,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,4.4,0.11907,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200835",2019-11-17 10:14:00,3.08504,58,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,4.2,0.10584,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200836",2019-11-17 10:15:00,3.08063,61,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,4.6,0.08253,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200837",2019-11-17 10:16:00,2.56625,62,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.1,0.21672,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200838",2019-11-17 10:17:00,3.32554,64,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,4.9,0.06237,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200839",2019-11-17 10:18:00,2.93247,66,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.1,0.04599,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200840",2019-11-17 10:19:00,2.89959,71,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.3,0.01764,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200841",2019-11-17 10:20:00,2.8868,73,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.6,0.11907,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200842",2019-11-17 10:21:00,2.82712,74,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.8,-0.01386,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200843",2019-11-17 10:22:00,2.78185,79,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.4,-0.01386,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200844",2019-11-17 10:23:00,2.69659,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.6,-0.02583,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200845",2019-11-17 10:24:00,2.58916,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,21.5,21.5,22,22.5,5.6,-0.01953,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200846",2019-11-17 10:25:00,2.37779,76,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6,-0.000629995,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200847",2019-11-17 10:26:00,2.59425,72,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6.1,0.02331,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200848",2019-11-17 10:27:00,2.54567,71,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6.4,0.0126,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200849",2019-11-17 10:28:00,2.42592,77,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6.4,-0.01323,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"200850",2019-11-17 10:29:00,2.43504,83,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.8,-0.0567,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200851",2019-11-17 10:30:00,2.84996,89,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.7,-0.07686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200852",2019-11-17 10:31:00,2.42036,92,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.8,-0.10773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200853",2019-11-17 10:32:00,2.45559,96,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.7,0.00567001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200854",2019-11-17 10:33:00,2.53648,97,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.8,-0.13986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200855",2019-11-17 10:34:00,2.70641,96,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.9,-0.12663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200856",2019-11-17 10:35:00,2.74005,95,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6,1.32111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200857",2019-11-17 10:36:00,3.12092,91,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.8,-0.08883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200858",2019-11-17 10:37:00,2.56765,89,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6,-0.0819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200859",2019-11-17 10:38:00,2.41264,90,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6,-0.08946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200860",2019-11-17 10:39:00,2.31481,92,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6.1,-0.10584,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200861",2019-11-17 10:40:00,2.24372,93,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.8,-0.1071,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200862",2019-11-17 10:41:00,2.39894,92,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.6,-0.09009,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200863",2019-11-17 10:42:00,3.10413,90,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.6,-0.07686,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200864",2019-11-17 10:43:00,2.98832,89,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.6,-0.0756,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200865",2019-11-17 10:44:00,4.72381,96,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.3,-0.11529,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200866",2019-11-17 10:45:00,5.20783,102,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.4,-0.15939,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200867",2019-11-17 10:46:00,4.06691,110,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.4,-0.19845,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200868",2019-11-17 10:47:00,3.28786,112,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,-0.20223,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200869",2019-11-17 10:48:00,3.02482,109,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.6,-0.18333,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200870",2019-11-17 10:49:00,2.83134,106,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.7,-0.15876,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200871",2019-11-17 10:50:00,3.04371,102,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.6,-0.13986,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200872",2019-11-17 10:51:00,2.7116,96,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.7,-0.10962,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200873",2019-11-17 10:52:00,2.36288,90,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6.2,0.04347,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200874",2019-11-17 10:53:00,2.62771,83,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6.3,0.07371,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200875",2019-11-17 10:54:00,2.59184,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6.3,-0.04599,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200876",2019-11-17 10:55:00,2.54836,76,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6,-0.01953,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200877",2019-11-17 10:56:00,2.57177,69,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.9,0.02394,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200878",2019-11-17 10:57:00,2.55191,65,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.8,0.04284,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200879",2019-11-17 10:58:00,2.66853,64,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.9,0.04914,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200880",2019-11-17 10:59:00,2.68545,66,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6.1,0.04914,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200881",2019-11-17 11:00:00,2.93727,68,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6,0.03717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200882",2019-11-17 11:01:00,2.67707,71,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,6.2,0.02457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200883",2019-11-17 11:02:00,2.68387,74,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,0.01197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200884",2019-11-17 11:03:00,2.76778,81,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.9,-0.00693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200885",2019-11-17 11:04:00,2.75536,89,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,-0.0567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200886",2019-11-17 11:05:00,2.71821,99,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,-0.13923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200887",2019-11-17 11:06:00,2.68646,105,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.5,-0.15876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200888",2019-11-17 11:07:00,2.69358,101,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.3,-0.13293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200889",2019-11-17 11:08:00,2.69852,92,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.5,-0.0063,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200890",2019-11-17 11:09:00,2.83583,86,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.6,-0.01323,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200891",2019-11-17 11:10:00,3.32222,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.8,-0.01953,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200892",2019-11-17 11:11:00,2.77072,74,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.6,0.01512,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200893",2019-11-17 11:12:00,2.992,71,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.6,0.02457,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200894",2019-11-17 11:13:00,3.01809,72,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.7,0.02457,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200895",2019-11-17 11:14:00,2.94629,73,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.8,0.01386,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200896",2019-11-17 11:15:00,3.11973,76,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.7,0.00504,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200897",2019-11-17 11:16:00,2.95783,76,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.5,-0.000630002,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200898",2019-11-17 11:17:00,2.53973,76,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.6,-0.0063,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200899",2019-11-17 11:18:00,2.94878,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.7,-0.01953,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200900",2019-11-17 11:19:00,2.89114,88,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.4,-0.05859,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200901",2019-11-17 11:20:00,2.68215,95,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.3,-0.1008,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200902",2019-11-17 11:21:00,2.82743,100,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,-0.13041,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200903",2019-11-17 11:22:00,2.7521,100,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,-0.12096,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200904",2019-11-17 11:23:00,2.76494,92,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,-0.04599,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200905",2019-11-17 11:24:00,2.96157,79,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,0.03024,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200906",2019-11-17 11:25:00,2.64284,64,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,0.08064,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200907",2019-11-17 11:26:00,2.61016,61,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.1,0.0819,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200908",2019-11-17 11:27:00,2.62326,65,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,0.0567,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"200909",2019-11-17 11:28:00,2.37221,70,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,0.05481,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200910",2019-11-17 11:29:00,1.70477,71,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,0.02961,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200911",2019-11-17 11:30:00,1.08792,79,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,-0.00567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200912",2019-11-17 11:31:00,0.670763,86,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,-0.03465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200913",2019-11-17 11:32:00,0.644773,87,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,-0.04536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200914",2019-11-17 11:33:00,0.736239,88,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.9,-0.06363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200915",2019-11-17 11:34:00,0.753616,93,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,-0.10332,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200916",2019-11-17 11:35:00,0.772451,98,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.8,-0.1323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200917",2019-11-17 11:36:00,0.794211,105,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.8,-0.16443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200918",2019-11-17 11:37:00,0.949197,111,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,-0.13608,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200919",2019-11-17 11:38:00,1.00753,95,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.1,-0.03969,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200920",2019-11-17 11:39:00,0.956054,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,0.00882,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200921",2019-11-17 11:40:00,1.01904,74,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,0.03591,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200922",2019-11-17 11:41:00,1.11049,76,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,0.01701,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200923",2019-11-17 11:42:00,1.07434,83,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,-0.02583,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200924",2019-11-17 11:43:00,1.06553,83,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5.2,-0.02079,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200925",2019-11-17 11:44:00,0.787708,79,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.9,0.03591,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200926",2019-11-17 11:45:00,0.98307,68,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.9,0.07371,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200927",2019-11-17 11:46:00,1.01709,72,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,0.04914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200928",2019-11-17 11:47:00,0.993978,82,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.9,-0.000629997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200929",2019-11-17 11:48:00,0.94045,77,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.8,0.04851,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200930",2019-11-17 11:49:00,2.65632,60,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,0.1323,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200931",2019-11-17 11:50:00,6.15241,48,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.9,0.19467,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200932",2019-11-17 11:51:00,6.51602,48,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.8,0.18837,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200933",2019-11-17 11:52:00,4.83918,51,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.6,0.14427,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200934",2019-11-17 11:53:00,3.84189,54,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.6,0.11907,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200935",2019-11-17 11:54:00,3.33477,55,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.6,0.11592,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200936",2019-11-17 11:55:00,3.09593,55,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.7,0.12537,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200937",2019-11-17 11:56:00,3.01287,60,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.7,0.09639,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200938",2019-11-17 11:57:00,2.90627,66,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.7,0.08064,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200939",2019-11-17 11:58:00,2.81262,70,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.6,0.06048,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200940",2019-11-17 11:59:00,2.6885,68,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.7,0.07245,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200941",2019-11-17 12:00:00,2.81979,68,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.5,0.21735,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200942",2019-11-17 12:01:00,2.4887,64,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.5,0.33201,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200943",2019-11-17 12:02:00,2.62539,67,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.6,0.32004,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200944",2019-11-17 12:03:00,2.63507,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.6,0.11781,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200945",2019-11-17 12:04:00,2.64522,97,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.6,-0.00063,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200946",2019-11-17 12:05:00,2.5196,101,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.8,-0.08883,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200947",2019-11-17 12:06:00,2.53247,94,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.9,-0.05166,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200948",2019-11-17 12:07:00,2.54021,85,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.8,-0.01323,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200949",2019-11-17 12:08:00,2.50798,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,0.01764,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200950",2019-11-17 12:09:00,2.42627,76,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,0.0252,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200951",2019-11-17 12:10:00,2.45848,77,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,5,0.01764,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200952",2019-11-17 12:11:00,2.65147,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.9,-0.00126,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200953",2019-11-17 12:12:00,2.73043,81,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.7,0.00378,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200954",2019-11-17 12:13:00,2.6487,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.6,0.00504,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200955",2019-11-17 12:14:00,2.73138,79,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.9,0.02394,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200956",2019-11-17 12:15:00,2.78869,76,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.6,0.04221,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200957",2019-11-17 12:16:00,2.77114,74,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.5,0.06174,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200958",2019-11-17 12:17:00,2.82149,68,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.5,0.07434,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
