"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"200959",2019-11-17 12:18:00,2.6158,65,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.4,0.09261,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200960",2019-11-17 12:19:00,2.99099,64,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.10017,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200961",2019-11-17 12:20:00,2.76988,61,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.11214,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200962",2019-11-17 12:21:00,2.73841,64,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.6,0.09324,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200963",2019-11-17 12:22:00,2.90244,66,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.6,0.063,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200964",2019-11-17 12:23:00,3.05236,71,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.6,0.0378,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200965",2019-11-17 12:24:00,2.92871,75,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,21.5,22,22.5,4.5,0.02394,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200966",2019-11-17 12:25:00,2.69921,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,-0.00126,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200967",2019-11-17 12:26:00,2.6205,84,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,-0.01449,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200968",2019-11-17 12:27:00,2.52401,85,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,-0.03276,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200969",2019-11-17 12:28:00,2.48149,90,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,-0.063,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200970",2019-11-17 12:29:00,2.30557,92,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,-0.07056,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200971",2019-11-17 12:30:00,2.27173,90,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,-0.06426,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200972",2019-11-17 12:31:00,2.36043,94,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,-0.07623,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200973",2019-11-17 12:32:00,2.31856,90,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,-0.063,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200974",2019-11-17 12:33:00,2.36372,88,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.1,-0.02709,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200975",2019-11-17 12:34:00,2.38245,77,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.2,0.02394,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200976",2019-11-17 12:35:00,2.3858,77,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.0126,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200977",2019-11-17 12:36:00,2.34675,90,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,-0.0504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200978",2019-11-17 12:37:00,2.33928,81,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.00252,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200979",2019-11-17 12:38:00,2.31344,78,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.00567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200980",2019-11-17 12:39:00,2.56534,87,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,-0.06615,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200981",2019-11-17 12:40:00,2.13957,97,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,-0.12159,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200982",2019-11-17 12:41:00,2.12923,98,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,-0.1197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200983",2019-11-17 12:42:00,2.21268,96,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,-0.09513,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200984",2019-11-17 12:43:00,2.37824,90,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.3,-0.06867,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200985",2019-11-17 12:44:00,2.44045,91,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.2,-0.0756,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200986",2019-11-17 12:45:00,2.18989,90,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,-0.063,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200987",2019-11-17 12:46:00,2.30932,83,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,-0.01953,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200988",2019-11-17 12:47:00,2.71541,79,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,-0.01386,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200989",2019-11-17 12:48:00,2.36376,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,-0.03276,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200990",2019-11-17 12:49:00,2.52524,81,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,-0.02016,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200991",2019-11-17 12:50:00,2.47557,74,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.03717,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200992",2019-11-17 12:51:00,2.3433,59,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.11844,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200993",2019-11-17 12:52:00,2.57778,50,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.15687,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200994",2019-11-17 12:53:00,2.21234,47,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.16884,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200995",2019-11-17 12:54:00,2.4011,48,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.15057,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200996",2019-11-17 12:55:00,2.85644,49,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.15372,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200997",2019-11-17 12:56:00,3.29922,50,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.1449,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200998",2019-11-17 12:57:00,3.8137,51,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,0.14301,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"200999",2019-11-17 12:58:00,4.2576,51,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.13797,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201000",2019-11-17 12:59:00,3.27053,51,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.1512,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201001",2019-11-17 13:00:00,2.83104,55,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.10773,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201002",2019-11-17 13:01:00,2.57948,63,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.06426,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201003",2019-11-17 13:02:00,2.45377,68,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.03717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201004",2019-11-17 13:03:00,2.42915,77,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,-0.01953,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201005",2019-11-17 13:04:00,2.34804,88,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,-0.07623,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201006",2019-11-17 13:05:00,2.40213,94,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,-0.11151,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201007",2019-11-17 13:06:00,2.27658,99,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,-0.14553,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201008",2019-11-17 13:07:00,2.37274,106,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,-0.189,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201009",2019-11-17 13:08:00,2.63557,112,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,-0.21987,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201010",2019-11-17 13:09:00,2.479,112,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,-0.21294,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201011",2019-11-17 13:10:00,2.26935,100,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,-0.15687,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201012",2019-11-17 13:11:00,2.49338,99,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,-0.13419,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201013",2019-11-17 13:12:00,2.52754,102,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,-0.14868,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201014",2019-11-17 13:13:00,2.52029,106,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,-0.16506,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201015",2019-11-17 13:14:00,2.45312,108,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,-0.17073,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201016",2019-11-17 13:15:00,2.25885,110,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,-0.1953,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201017",2019-11-17 13:16:00,2.59699,121,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,-0.24633,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201018",2019-11-17 13:17:00,2.53948,140,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,-0.38178,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201019",2019-11-17 13:18:00,2.58313,170,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,-0.49644,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201020",2019-11-17 13:19:00,2.92513,176,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,-0.44667,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201021",2019-11-17 13:20:00,2.55606,138,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,-0.3465,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201022",2019-11-17 13:21:00,2.58024,175,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,-0.59976,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201023",2019-11-17 13:22:00,2.56066,207,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.1,-0.69111,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201024",2019-11-17 13:23:00,2.54186,217,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.6,-0.73899,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201025",2019-11-17 13:24:00,2.44394,216,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.4,-0.70938,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201026",2019-11-17 13:25:00,2.47285,212,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,-0.73647,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201027",2019-11-17 13:26:00,2.31769,217,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.2,-0.70749,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201028",2019-11-17 13:27:00,2.46036,199,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.2,-0.59913,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201029",2019-11-17 13:28:00,2.47828,187,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,-0.54306,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201030",2019-11-17 13:29:00,2.47873,168,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.2,-0.44793,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201031",2019-11-17 13:30:00,2.46056,161,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.6,-0.45486,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201032",2019-11-17 13:31:00,2.43515,176,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.7,-0.5292,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201033",2019-11-17 13:32:00,2.50039,163,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.8,-0.38556,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201034",2019-11-17 13:33:00,2.74619,122,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,6.1,-0.17766,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201035",2019-11-17 13:34:00,2.43468,100,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.9,-0.10269,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201036",2019-11-17 13:35:00,2.362,97,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.6,-0.1197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201037",2019-11-17 13:36:00,2.38203,107,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.8,-0.15876,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201038",2019-11-17 13:37:00,2.38027,98,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.6,-0.10269,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201039",2019-11-17 13:38:00,2.40359,96,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.5,-0.1197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201040",2019-11-17 13:39:00,2.75349,108,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.7,-0.18333,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201041",2019-11-17 13:40:00,2.61335,133,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.7,-0.31563,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201042",2019-11-17 13:41:00,2.37043,146,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.8,-0.33075,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201043",2019-11-17 13:42:00,2.36893,132,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.8,-0.24759,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201044",2019-11-17 13:43:00,2.43066,107,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.6,-0.12663,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201045",2019-11-17 13:44:00,2.44612,85,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.8,-0.01323,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201046",2019-11-17 13:45:00,2.53023,70,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,6,0.07371,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201047",2019-11-17 13:46:00,2.62303,67,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,6.2,0.0756,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201048",2019-11-17 13:47:00,2.54837,68,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.9,0.06804,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201049",2019-11-17 13:48:00,2.51386,72,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.7,0.16947,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201050",2019-11-17 13:49:00,2.56239,74,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.8,0.26334,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201051",2019-11-17 13:50:00,2.584,74,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.7,0.30744,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201052",2019-11-17 13:51:00,2.54449,69,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.6,0.2268,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201053",2019-11-17 13:52:00,2.54504,56,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.8,0.25956,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201054",2019-11-17 13:53:00,2.95832,48,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.6,0.18774,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201055",2019-11-17 13:54:00,2.45316,45,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.6,0.19719,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201056",2019-11-17 13:55:00,2.48522,44,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.3,0.21294,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201057",2019-11-17 13:56:00,2.53111,39,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.2,0.24507,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201058",2019-11-17 13:57:00,2.50165,36,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.3,0.28224,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201059",2019-11-17 13:58:00,2.48198,34,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.2,0.26964,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201060",2019-11-17 13:59:00,2.26967,36,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.2,0.26334,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201061",2019-11-17 14:00:00,2.22118,38,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.2,0.26964,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201062",2019-11-17 14:01:00,2.51731,36,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.1,0.2646,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201063",2019-11-17 14:02:00,2.49304,37,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.1,0.252,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201064",2019-11-17 14:03:00,2.52076,42,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,0.22806,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201065",2019-11-17 14:04:00,2.40708,48,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,0.20097,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201066",2019-11-17 14:05:00,2.32094,50,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.1953,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201067",2019-11-17 14:06:00,2.39877,49,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.19467,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201068",2019-11-17 14:07:00,2.22862,50,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,0.19341,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201069",2019-11-17 14:08:00,2.3556,53,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.16254,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201070",2019-11-17 14:09:00,2.39734,57,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.1,0.14364,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201071",2019-11-17 14:10:00,2.41419,58,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5.1,0.12474,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201072",2019-11-17 14:11:00,2.35491,64,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,0.0945,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201073",2019-11-17 14:12:00,2.49867,66,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.08127,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201074",2019-11-17 14:13:00,2.69822,68,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.07434,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201075",2019-11-17 14:14:00,2.20051,63,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.1134,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201076",2019-11-17 14:15:00,2.63596,57,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,0.14364,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201077",2019-11-17 14:16:00,2.9801,54,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.1512,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201078",2019-11-17 14:17:00,2.77383,52,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,0.16947,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201079",2019-11-17 14:18:00,2.71718,52,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,0.1512,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201080",2019-11-17 14:19:00,2.70379,60,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.11214,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201081",2019-11-17 14:20:00,2.81943,75,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,-0.000629995,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201082",2019-11-17 14:21:00,2.58013,80,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,-0.0126,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201083",2019-11-17 14:22:00,2.49325,75,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.0252,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201084",2019-11-17 14:23:00,2.39078,72,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,0.01827,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201085",2019-11-17 14:24:00,2.39726,65,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,0.09135,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201086",2019-11-17 14:25:00,2.40508,51,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.9,0.17199,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201087",2019-11-17 14:26:00,2.82272,46,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.21231,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201088",2019-11-17 14:27:00,2.09508,43,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.2016,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201089",2019-11-17 14:28:00,2.30178,46,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.18837,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201090",2019-11-17 14:29:00,2.28085,37,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.2457,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201091",2019-11-17 14:30:00,2.25577,36,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.26334,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201092",2019-11-17 14:31:00,2.26605,35,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.5,0.26397,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201093",2019-11-17 14:32:00,2.32131,31,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.30681,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201094",2019-11-17 14:33:00,2.36797,25,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.32697,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201095",2019-11-17 14:34:00,2.31105,23,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.3276,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201096",2019-11-17 14:35:00,2.35282,24,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.31626,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201097",2019-11-17 14:36:00,2.3735,25,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.315,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201098",2019-11-17 14:37:00,2.38406,28,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.40005,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201099",2019-11-17 14:38:00,2.41093,29,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201100",2019-11-17 14:39:00,2.44178,27,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,5,0.42399,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201101",2019-11-17 14:40:00,2.48749,26,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.43281,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201102",2019-11-17 14:41:00,2.44752,24,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.43974,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201103",2019-11-17 14:42:00,2.46355,25,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.42777,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201104",2019-11-17 14:43:00,2.08264,26,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.4032,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201105",2019-11-17 14:44:00,2.52333,30,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.40761,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201106",2019-11-17 14:45:00,2.51992,32,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.2709,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201107",2019-11-17 14:46:00,2.59085,35,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.25641,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201108",2019-11-17 14:47:00,2.606,35,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.32571,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201109",2019-11-17 14:48:00,2.59491,34,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.3276,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201110",2019-11-17 14:49:00,2.52201,32,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,1.90197,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201111",2019-11-17 14:50:00,2.41701,31,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.36603,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201112",2019-11-17 14:51:00,2.25627,31,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,1.8144,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201113",2019-11-17 14:52:00,2.10031,30,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.38808,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201114",2019-11-17 14:53:00,2.03784,29,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.3654,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201115",2019-11-17 14:54:00,2.02983,28,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.38304,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201116",2019-11-17 14:55:00,2.08947,25,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.42147,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201117",2019-11-17 14:56:00,2.56769,25,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.39438,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201118",2019-11-17 14:57:00,3.32164,23,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.4032,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201119",2019-11-17 14:58:00,3.78305,25,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.54684,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201120",2019-11-17 14:59:00,3.02908,22,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.37737,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201121",2019-11-17 15:00:00,2.66668,19,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.3843,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201122",2019-11-17 15:01:00,2.46181,17,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.39627,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201123",2019-11-17 15:02:00,2.54446,17,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.40446,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201124",2019-11-17 15:03:00,2.4271,17,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.41706,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201125",2019-11-17 15:04:00,2.48507,16,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.47124,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201126",2019-11-17 15:05:00,2.286,17,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.8,0.37611,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201127",2019-11-17 15:06:00,2.50583,18,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.37044,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201128",2019-11-17 15:07:00,2.56589,18,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.7,0.36477,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201129",2019-11-17 15:08:00,2.47342,17,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.38304,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201130",2019-11-17 15:09:00,2.23249,18,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.6,0.42084,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201131",2019-11-17 15:10:00,2.71821,18,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.5,0.40257,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201132",2019-11-17 15:11:00,2.53692,17,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.5,0.40383,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201133",2019-11-17 15:12:00,2.44568,17,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.4,0.39627,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201134",2019-11-17 15:13:00,2.38491,16,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.4,0.41454,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201135",2019-11-17 15:14:00,2.32841,16,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.3,0.42084,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201136",2019-11-17 15:15:00,2.41384,16,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.2,0.4095,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201137",2019-11-17 15:16:00,2.4384,16,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.2,0.41391,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201138",2019-11-17 15:17:00,2.5866,17,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.2,0.40824,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201139",2019-11-17 15:18:00,2.51326,17,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.2,0.40824,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201140",2019-11-17 15:19:00,2.5172,16,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.2,0.40257,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201141",2019-11-17 15:20:00,2.48467,17,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.1,0.3969,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201142",2019-11-17 15:21:00,2.6131,16,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.1,0.39564,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201143",2019-11-17 15:22:00,2.51345,17,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.1,0.40257,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201144",2019-11-17 15:23:00,2.45073,16,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.1,0.40887,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201145",2019-11-17 15:24:00,2.46783,16,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4,0.40887,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201146",2019-11-17 15:25:00,2.5087,16,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4,0.44352,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201147",2019-11-17 15:26:00,2.50084,16,0,24,22,22,22,30,27,27,0,0,23,20.5,21.5,22,22,22,22.5,4.1,0.44667,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201148",2019-11-17 15:27:00,2.53815,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.1,0.45171,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201149",2019-11-17 15:28:00,2.45903,15,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.1,0.45801,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201150",2019-11-17 15:29:00,2.463,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.1,0.46494,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201151",2019-11-17 15:30:00,2.46759,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.1,0.45864,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201152",2019-11-17 15:31:00,2.46083,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.1,0.46557,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201153",2019-11-17 15:32:00,2.52613,15,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.1,0.46557,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201154",2019-11-17 15:33:00,2.52744,15,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.1,0.4536,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201155",2019-11-17 15:34:00,2.28708,16,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.2,0.44604,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201156",2019-11-17 15:35:00,2.41122,15,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.2,0.43722,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201157",2019-11-17 15:36:00,2.54059,15,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.2,0.44604,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201158",2019-11-17 15:37:00,2.47462,16,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.3,0.43974,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201159",2019-11-17 15:38:00,2.50592,16,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.3,0.44037,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201160",2019-11-17 15:39:00,2.48462,15,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.3,0.43911,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201161",2019-11-17 15:40:00,2.50155,16,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.3,0.43533,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201162",2019-11-17 15:41:00,3.1312,16,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.2,0.44478,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201163",2019-11-17 15:42:00,2.56682,15,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.1,0.44226,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201164",2019-11-17 15:43:00,2.51102,15,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.1,0.67347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201165",2019-11-17 15:44:00,2.5174,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.1,0.7245,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201166",2019-11-17 15:45:00,2.49059,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.2,0.7182,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201167",2019-11-17 15:46:00,2.4105,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.2,0.6048,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201168",2019-11-17 15:47:00,2.56026,12,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.2,0.45297,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201169",2019-11-17 15:48:00,2.34852,12,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.2,0.46305,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201170",2019-11-17 15:49:00,2.67691,12,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.1,0.4536,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201171",2019-11-17 15:50:00,2.62071,12,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4.1,0.45549,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201172",2019-11-17 15:51:00,2.57114,12,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,4,0.45864,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201173",2019-11-17 15:52:00,2.60335,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.9,0.45297,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201174",2019-11-17 15:53:00,2.5553,12,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.8,0.44541,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201175",2019-11-17 15:54:00,2.55489,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.8,0.44604,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201176",2019-11-17 15:55:00,2.6888,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.8,0.44037,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201177",2019-11-17 15:56:00,2.53838,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.8,0.44604,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201178",2019-11-17 15:57:00,2.92377,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.8,0.45171,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201179",2019-11-17 15:58:00,2.47926,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.8,0.44667,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201180",2019-11-17 15:59:00,2.51524,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.8,0.45234,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201181",2019-11-17 16:00:00,2.45492,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.7,0.78624,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201182",2019-11-17 16:01:00,2.39245,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.7,0.68166,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201183",2019-11-17 16:02:00,2.54379,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,0.65268,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201184",2019-11-17 16:03:00,2.44306,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.62937,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201185",2019-11-17 16:04:00,2.46978,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.62244,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201186",2019-11-17 16:05:00,2.47875,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,0.62622,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201187",2019-11-17 16:06:00,2.44613,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,0.61362,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201188",2019-11-17 16:07:00,2.44011,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,0.61488,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201189",2019-11-17 16:08:00,2.46475,12,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,0.60795,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201190",2019-11-17 16:09:00,2.50249,12,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,0.61614,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201191",2019-11-17 16:10:00,2.50149,12,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,0.60354,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201192",2019-11-17 16:11:00,2.53262,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.7,0.68607,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201193",2019-11-17 16:12:00,2.53632,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.7,0.70119,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201194",2019-11-17 16:13:00,2.62517,12,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.7,0.59661,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201195",2019-11-17 16:14:00,2.63753,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.7,0.69489,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201196",2019-11-17 16:15:00,2.64988,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.7,0.70434,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201197",2019-11-17 16:16:00,2.78091,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.7,0.80766,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201198",2019-11-17 16:17:00,2.63401,14,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,0.70182,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201199",2019-11-17 16:18:00,2.6237,13,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,0.69237,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201200",2019-11-17 16:19:00,2.59277,12,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.69804,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201201",2019-11-17 16:20:00,2.60617,13,0.18,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.7056,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201202",2019-11-17 16:21:00,2.63561,13,0.943,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.58634,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201203",2019-11-17 16:22:00,2.57599,12,0.936,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.58004,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201204",2019-11-17 16:23:00,2.63494,12,0.931,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.59579,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201205",2019-11-17 16:24:00,2.97917,12,0.93,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.4,1.58634,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201206",2019-11-17 16:25:00,2.5228,12,0.926,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.60461,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201207",2019-11-17 16:26:00,2.61897,12,0.924,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.59264,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201208",2019-11-17 16:27:00,2.59909,12,0.921,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.67517,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201209",2019-11-17 16:28:00,2.58893,10,0.616,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.87129,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201210",2019-11-17 16:29:00,2.46383,11,1.182,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.8081,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201211",2019-11-17 16:30:00,2.6127,11,1.182,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.82007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201212",2019-11-17 16:31:00,2.61238,11,1.248,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.88874,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201213",2019-11-17 16:32:00,2.5611,11,1.245,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.88874,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201214",2019-11-17 16:33:00,2.63621,11,1.434,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,2.08404,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201215",2019-11-17 16:34:00,2.61098,10,1.808,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,2.50047,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201216",2019-11-17 16:35:00,2.59895,9,1.807,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,2.4948,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201217",2019-11-17 16:36:00,2.98215,10,1.796,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,2.48661,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201218",2019-11-17 16:37:00,2.64037,10,1.44,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.82574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201219",2019-11-17 16:38:00,2.58248,9,0.256,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.79254,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201220",2019-11-17 16:39:00,2.05669,10,0.38,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.78624,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201221",2019-11-17 16:40:00,2.61573,9,0.18,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.96264,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201222",2019-11-17 16:41:00,2.60734,10,0.179,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.9702,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201223",2019-11-17 16:42:00,2.62694,9,0.271,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.7434,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201224",2019-11-17 16:43:00,2.1549,9,0.379,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.4,0.73647,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201225",2019-11-17 16:44:00,2.6017,6,0.378,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.7686,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201226",2019-11-17 16:45:00,2.59243,9,0.176,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.9513,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201227",2019-11-17 16:46:00,2.57686,8,0.378,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.4,1.15983,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201228",2019-11-17 16:47:00,2.60494,9,0.378,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.14597,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201229",2019-11-17 16:48:00,2.58193,9,0.378,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.4,1.16487,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201230",2019-11-17 16:49:00,2.69006,10,0.379,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.4,1.19574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201231",2019-11-17 16:50:00,2.58166,10,0.381,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.19637,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201232",2019-11-17 16:51:00,2.60749,11,0.383,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.20204,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201233",2019-11-17 16:52:00,2.6318,0,0.381,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,1.20267,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201234",2019-11-17 16:53:00,2.59029,0,0.381,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.4,1.27827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201235",2019-11-17 16:54:00,2.61551,0,0.383,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.19448,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201236",2019-11-17 16:55:00,2.59262,0,0.38,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,1.29717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201237",2019-11-17 16:56:00,2.61589,0,0.383,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,1.2096,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201238",2019-11-17 16:57:00,2.75682,0,0.383,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.7,1.12707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201239",2019-11-17 16:58:00,2.63828,0,0.38,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.4,1.22031,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201240",2019-11-17 16:59:00,2.57937,0,0.179,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.38789,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201241",2019-11-17 17:00:00,2.5776,0,0.178,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.0521,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201242",2019-11-17 17:01:00,2.5684,0,0.383,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,1.03824,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201243",2019-11-17 17:02:00,2.53216,0,0.38,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.21149,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201244",2019-11-17 17:03:00,2.42131,0,0.179,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.9891,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201245",2019-11-17 17:04:00,2.58126,0,0.179,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.6,0.99477,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201246",2019-11-17 17:05:00,2.59679,0,0.177,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.4,0.9828,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201247",2019-11-17 17:06:00,2.91717,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,0.95004,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201248",2019-11-17 17:07:00,2.54625,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,0.93807,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201249",2019-11-17 17:08:00,2.52482,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.7,1.13904,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201250",2019-11-17 17:09:00,2.59097,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.7,1.13841,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201251",2019-11-17 17:10:00,3.04138,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,1.13022,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201252",2019-11-17 17:11:00,2.65649,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.4,1.13274,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201253",2019-11-17 17:12:00,2.65113,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.12896,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201254",2019-11-17 17:13:00,2.6051,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.4,1.13211,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201255",2019-11-17 17:14:00,2.60789,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,1.12644,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201256",2019-11-17 17:15:00,2.64212,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,1.12077,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201257",2019-11-17 17:16:00,2.60419,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.5,1.13211,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201258",2019-11-17 17:17:00,2.59049,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,1.12077,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201259",2019-11-17 17:18:00,2.60067,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.2,1.11762,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201260",2019-11-17 17:19:00,2.58611,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,1.11636,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201261",2019-11-17 17:20:00,2.60009,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,1.12014,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201262",2019-11-17 17:21:00,2.57847,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.4,1.11069,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201263",2019-11-17 17:22:00,2.55209,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,1.95804,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201264",2019-11-17 17:23:00,2.57899,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,1.94607,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201265",2019-11-17 17:24:00,2.80457,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,1.94481,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201266",2019-11-17 17:25:00,2.57944,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.2,1.9404,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201267",2019-11-17 17:26:00,2.58863,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.2,1.95237,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201268",2019-11-17 17:27:00,2.57001,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.2,1.94607,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201269",2019-11-17 17:28:00,2.55192,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.2,1.95174,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201270",2019-11-17 17:29:00,2.56912,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.2,1.10502,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201271",2019-11-17 17:30:00,2.5918,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.2,1.10502,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201272",2019-11-17 17:31:00,2.6286,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,1.0773,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201273",2019-11-17 17:32:00,2.6038,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,1.06344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201274",2019-11-17 17:33:00,2.59844,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.2,1.06344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201275",2019-11-17 17:34:00,2.58688,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.2,0.89964,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201276",2019-11-17 17:35:00,2.45479,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,0.88767,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201277",2019-11-17 17:36:00,2.56097,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,2.9,0.89334,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201278",2019-11-17 17:37:00,2.75815,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,2.9,0.8883,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201279",2019-11-17 17:38:00,2.96112,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3,0.89397,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201280",2019-11-17 17:39:00,2.41429,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,2.9,0.8883,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201281",2019-11-17 17:40:00,2.70193,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.1,0.89208,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
