"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"201282",2019-11-17 17:41:00,2.57396,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.1,0.88704,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201283",2019-11-17 17:42:00,2.58293,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.2,0.88263,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201284",2019-11-17 17:43:00,2.58159,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.2,0.87948,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201285",2019-11-17 17:44:00,2.54582,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,0.8883,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201286",2019-11-17 17:45:00,2.56133,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.3,0.88452,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201287",2019-11-17 17:46:00,2.54102,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.2,0.88704,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201288",2019-11-17 17:47:00,2.76894,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.1,0.882,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201289",2019-11-17 17:48:00,2.49413,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.1,0.88137,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201290",2019-11-17 17:49:00,2.52955,0,0,24,22,22,22,30,27,27,0,0,23,21,21.5,22,22,22,22.5,3.1,0.87633,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201291",2019-11-17 17:50:00,2.46964,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.1,0.88074,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201292",2019-11-17 17:51:00,3.0284,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.1,0.88137,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201293",2019-11-17 17:52:00,2.4463,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.2,0.882,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201294",2019-11-17 17:53:00,2.42144,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.2,0.87633,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201295",2019-11-17 17:54:00,2.40423,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.2,1.31481,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201296",2019-11-17 17:55:00,3.40151,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.1,1.3671,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201297",2019-11-17 17:56:00,2.45507,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.3,1.39671,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201298",2019-11-17 17:57:00,3.48307,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.3,1.43451,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201299",2019-11-17 17:58:00,3.67832,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.3,1.46727,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201300",2019-11-17 17:59:00,3.7556,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.4,1.51137,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201301",2019-11-17 18:00:00,4.09558,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.3,1.53531,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201302",2019-11-17 18:01:00,4.24723,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.4,1.53657,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201303",2019-11-17 18:02:00,4.3992,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.5,1.52964,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201304",2019-11-17 18:03:00,4.52872,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,22,22,22.5,3.4,1.52397,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201305",2019-11-17 18:04:00,4.68462,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,21.5,22,22.5,3.4,1.53783,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201306",2019-11-17 18:05:00,4.54516,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,21.5,22,22.5,3.4,1.54287,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201307",2019-11-17 18:06:00,4.69297,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,21.5,22,22.5,3.3,1.54917,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201308",2019-11-17 18:07:00,4.67786,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,21.5,22,22.5,3.2,1.55484,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201309",2019-11-17 18:08:00,4.71363,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,21.5,22,22.5,3.1,1.55673,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201310",2019-11-17 18:09:00,4.37895,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,21.5,22,22.5,3.1,1.55358,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201311",2019-11-17 18:10:00,4.72455,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,21.5,22,22.5,3.3,1.55421,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201312",2019-11-17 18:11:00,5.04997,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,21.5,22,22.5,3.3,1.55736,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201313",2019-11-17 18:12:00,4.95878,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,21.5,21.5,22.5,3.2,1.55547,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201314",2019-11-17 18:13:00,5.19241,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,21.5,21.5,22.5,3.3,1.56681,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201315",2019-11-17 18:14:00,4.85931,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,21.5,21.5,22.5,3.3,1.49814,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201316",2019-11-17 18:15:00,4.80536,0,0,24,22,22,22,30,27,27,0,0,23,21,21,22,21.5,21.5,22.5,3.1,1.48617,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201317",2019-11-17 18:16:00,4.76206,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3.1,1.4931,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201318",2019-11-17 18:17:00,4.69738,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3.2,1.50444,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201319",2019-11-17 18:18:00,4.93879,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3.3,1.49877,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201320",2019-11-17 18:19:00,4.64814,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3.3,1.49814,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201321",2019-11-17 18:20:00,4.57257,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3.3,1.51011,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201322",2019-11-17 18:21:00,4.50974,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3.3,1.50507,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201323",2019-11-17 18:22:00,4.5369,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3.4,1.52019,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201324",2019-11-17 18:23:00,4.52566,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3.2,1.70856,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201325",2019-11-17 18:24:00,4.57274,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3.2,1.72494,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201326",2019-11-17 18:25:00,4.6422,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3.2,1.63674,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201327",2019-11-17 18:26:00,4.51626,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3.1,1.58067,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201328",2019-11-17 18:27:00,4.5156,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3.1,1.51767,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201329",2019-11-17 18:28:00,4.53883,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,2.9,1.4679,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201330",2019-11-17 18:29:00,4.57097,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3,1.47357,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201331",2019-11-17 18:30:00,4.61174,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,2.9,1.47483,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201332",2019-11-17 18:31:00,4.63683,0,0,24,22,22,22,30,27,27,0,0,23,21,20.5,22,21.5,21.5,22.5,3,1.47924,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201333",2019-11-17 18:32:00,4.89615,0,0,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3,1.47357,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201334",2019-11-17 18:33:00,4.63068,0,0,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3.1,1.49121,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201335",2019-11-17 18:34:00,4.6412,0,0,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3,0.83412,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201336",2019-11-17 18:35:00,3.75424,0,0,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,2.9,0.84294,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201337",2019-11-17 18:36:00,3.50352,0,3.356,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,2.9,4.25502,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201338",2019-11-17 18:37:00,3.09078,0,3.913,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3,4.85856,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201339",2019-11-17 18:38:00,2.91001,0,4.562,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3,5.35374,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201340",2019-11-17 18:39:00,2.57858,0,4.548,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,2.8,5.3676,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201341",2019-11-17 18:40:00,2.62655,0,4.454,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,2.9,5.30082,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201342",2019-11-17 18:41:00,2.48347,0,0.537,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,2.9,1.21464,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201343",2019-11-17 18:42:00,2.55638,0,0.537,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3,1.20834,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201344",2019-11-17 18:43:00,2.48371,0,0.539,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,2.9,1.20582,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201345",2019-11-17 18:44:00,2.47075,0,1.45,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,2.9,2.09727,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201346",2019-11-17 18:45:00,2.43432,0,1.442,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,2.9,2.10861,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201347",2019-11-17 18:46:00,2.95956,0,1.429,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3,2.09601,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201348",2019-11-17 18:47:00,2.38579,0,1.424,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3.1,2.06766,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201349",2019-11-17 18:48:00,2.39531,0,1.416,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3.1,2.06577,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201350",2019-11-17 18:49:00,2.42897,0,1.715,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3.2,2.40534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201351",2019-11-17 18:50:00,2.51573,0,1.718,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3.1,2.394,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201352",2019-11-17 18:51:00,2.5691,0,1.717,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3,2.39337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201353",2019-11-17 18:52:00,2.48197,0,1.099,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3,1.35576,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201354",2019-11-17 18:53:00,2.80854,0,0.706,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,2.9,1.33497,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201355",2019-11-17 18:54:00,2.58267,0,0.706,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3.1,1.37844,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201356",2019-11-17 18:55:00,2.60265,0,0.77,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3.3,1.44837,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201357",2019-11-17 18:56:00,2.45677,0,0.717,24,22,22,22,30,27,27,0,0,22.5,21,20.5,22,21.5,21.5,22.5,3.3,1.4427,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201358",2019-11-17 18:57:00,2.43377,0,0.248,24,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,22.5,3.2,0.9513,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201359",2019-11-17 18:58:00,2.40179,0,0.518,24,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,22.5,3,0.93807,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201360",2019-11-17 18:59:00,1.89184,0,0.558,24,22,22,22,30,27,27,0,0,23,21.5,20.5,22,21.5,21.5,22.5,3,1.08297,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201361",2019-11-17 19:00:00,2.50799,0,0.558,24,22,22,22,30,27,27,0,0,23,21.5,20.5,22,21.5,21.5,22.5,3.1,1.23102,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201362",2019-11-17 19:01:00,2.36005,0,3.868,24,22,22,22,30,27,27,0,0,23,21.5,20.5,22,21.5,21.5,22.5,3.2,4.62987,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201363",2019-11-17 19:02:00,2.61446,0,0.559,24,22,22,22,30,27,27,0,0,23,21.5,20.5,22,21.5,21.5,22.5,3.4,1.23354,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201364",2019-11-17 19:03:00,2.51692,0,0.288,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.4,1.23354,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201365",2019-11-17 19:04:00,2.3526,0,0.248,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.6,1.17684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201366",2019-11-17 19:05:00,2.50336,0,0.248,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.6,0.93177,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201367",2019-11-17 19:06:00,2.68818,0,0.248,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.4,0.93744,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201368",2019-11-17 19:07:00,2.5272,0,0.252,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.3,0.9261,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201369",2019-11-17 19:08:00,2.5703,0,0.252,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.3,0.93177,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201370",2019-11-17 19:09:00,2.5345,0,0.52,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.1,0.93177,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201371",2019-11-17 19:10:00,2.5245,0,0.253,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.2,0.93744,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201372",2019-11-17 19:11:00,2.54981,0,0.251,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3,0.93744,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201373",2019-11-17 19:12:00,2.61868,0,0.29,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.1,1.58949,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201374",2019-11-17 19:13:00,2.54685,0,0.251,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.1,0.96327,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201375",2019-11-17 19:14:00,2.3816,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.2,0.89964,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201376",2019-11-17 19:15:00,2.11557,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.1,0.8883,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201377",2019-11-17 19:16:00,1.93115,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,22,21.5,21.5,22.5,3.1,0.9072,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201378",2019-11-17 19:17:00,1.7649,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3,0.9072,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201379",2019-11-17 19:18:00,2.00525,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,0.90657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201380",2019-11-17 19:19:00,2.83486,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3,0.9009,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201381",2019-11-17 19:20:00,3.23056,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3,0.8946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201382",2019-11-17 19:21:00,4.6216,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.90594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201383",2019-11-17 19:22:00,4.72914,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3,0.90027,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201384",2019-11-17 19:23:00,3.9152,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3,0.89964,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201385",2019-11-17 19:24:00,3.28689,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.89964,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201386",2019-11-17 19:25:00,3.07283,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.92295,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201387",2019-11-17 19:26:00,2.9839,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.9135,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201388",2019-11-17 19:27:00,3.11257,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.8,0.92547,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201389",2019-11-17 19:28:00,3.04439,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.92547,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201390",2019-11-17 19:29:00,3.10088,0,0.025,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.93177,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201391",2019-11-17 19:30:00,3.08684,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.9198,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201392",2019-11-17 19:31:00,2.90285,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.9261,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201393",2019-11-17 19:32:00,3.00168,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.92547,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201394",2019-11-17 19:33:00,3.22648,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.91917,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201395",2019-11-17 19:34:00,3.07791,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.91917,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201396",2019-11-17 19:35:00,2.87436,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.91917,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201397",2019-11-17 19:36:00,3.04525,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.8,0.91413,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201398",2019-11-17 19:37:00,2.97559,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.92484,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201399",2019-11-17 19:38:00,3.13948,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,1.0458,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201400",2019-11-17 19:39:00,2.9026,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,2.9,0.91917,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201401",2019-11-17 19:40:00,2.83063,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3,0.92484,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201402",2019-11-17 19:41:00,2.79616,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3,0.8883,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201403",2019-11-17 19:42:00,2.70639,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3,0.89397,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201404",2019-11-17 19:43:00,2.99988,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,0.90027,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201405",2019-11-17 19:44:00,2.67438,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,0.89208,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201406",2019-11-17 19:45:00,2.75637,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,0.89964,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201407",2019-11-17 19:46:00,2.74611,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.90594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201408",2019-11-17 19:47:00,2.89659,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,1.06407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201409",2019-11-17 19:48:00,2.77357,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,0.93177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201410",2019-11-17 19:49:00,2.78297,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.92484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201411",2019-11-17 19:50:00,2.84292,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.91917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201412",2019-11-17 19:51:00,2.87508,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,1.01682,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201413",2019-11-17 19:52:00,2.98316,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.4,1.01052,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201414",2019-11-17 19:53:00,2.98987,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,1.04769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201415",2019-11-17 19:54:00,3.3011,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,1.03194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201416",2019-11-17 19:55:00,3.11939,0,0.032,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.93807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201417",2019-11-17 19:56:00,3.13579,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,1.02564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"201418",2019-11-17 19:57:00,3.13117,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,1.01367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"201419",2019-11-17 19:58:00,3.24777,0,0.099,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,0.97587,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"201420",2019-11-17 19:59:00,3.26936,0,0.101,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.9702,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"201421",2019-11-17 20:00:00,3.04356,0,0.055,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.9387,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"201422",2019-11-17 20:01:00,2.96521,0,0.083,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.945,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"201423",2019-11-17 20:02:00,3.1435,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,0.90594,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"201424",2019-11-17 20:03:00,3.09461,0,0.099,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,0.96012,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"201425",2019-11-17 20:04:00,3.15686,0,0.101,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.95949,1,0,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"201426",2019-11-17 20:05:00,3.12963,0,0.055,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.93177,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"201427",2019-11-17 20:06:00,3.05322,0,0.085,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,0.95067,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"201428",2019-11-17 20:07:00,2.93265,0,0.104,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,0.95697,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"201429",2019-11-17 20:08:00,2.9734,0,0.035,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,0.91854,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"201430",2019-11-17 20:09:00,2.83524,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.98784,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"201431",2019-11-17 20:10:00,2.86586,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.90027,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"201432",2019-11-17 20:11:00,3.0813,0,2.099,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,3.03219,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"201433",2019-11-17 20:12:00,3.00077,0,2.093,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,3.024,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"201434",2019-11-17 20:13:00,2.9366,0,2.073,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,3.01581,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"201435",2019-11-17 20:14:00,2.98066,0,2.089,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,3.02274,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"201436",2019-11-17 20:15:00,2.74795,0,2.072,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,3.0114,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"201437",2019-11-17 20:16:00,3.01986,0,2.097,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,3.0366,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"201438",2019-11-17 20:17:00,3.00746,0,2.098,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,3.02967,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"201439",2019-11-17 20:18:00,2.9997,0,2.087,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,3.02274,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"201440",2019-11-17 20:19:00,2.99495,0,2.095,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,3.03534,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"201441",2019-11-17 20:20:00,3.06981,0,2.065,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,3.01644,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"201442",2019-11-17 20:21:00,3.38256,0,2.108,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.4,3.05046,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"201443",2019-11-17 20:22:00,3.27411,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,0.8946,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"201444",2019-11-17 20:23:00,3.301,0,2.098,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,3.01707,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"201445",2019-11-17 20:24:00,3.38723,0,2.097,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,3.01707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201446",2019-11-17 20:25:00,3.45059,0,2.103,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,3.02967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201447",2019-11-17 20:26:00,3.48264,0,2.106,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,3.02211,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201448",2019-11-17 20:27:00,3.81364,0,2.081,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.4,2.99061,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201449",2019-11-17 20:28:00,3.35389,0,2.096,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.5,3.00447,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201450",2019-11-17 20:29:00,3.40356,0,2.092,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.4,3.00006,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201451",2019-11-17 20:30:00,3.52458,0,0.106,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,0.93807,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201452",2019-11-17 20:31:00,3.44593,0,0.11,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.93744,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201453",2019-11-17 20:32:00,3.29148,0,0.06,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.90657,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201454",2019-11-17 20:33:00,3.30625,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.93114,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"201455",2019-11-17 20:34:00,3.46671,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,0.9135,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201456",2019-11-17 20:35:00,3.38538,0,0.11,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,0.93177,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201457",2019-11-17 20:36:00,3.01015,0,0.108,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,1.01556,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201458",2019-11-17 20:37:00,2.8934,0,0.06,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,0.90468,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201459",2019-11-17 20:38:00,2.88068,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.92043,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201460",2019-11-17 20:39:00,3.00131,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,0.92988,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201461",2019-11-17 20:40:00,2.88895,0,0.11,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,0.94815,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201462",2019-11-17 20:41:00,2.99823,0,0.113,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.1,0.93807,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201463",2019-11-17 20:42:00,2.85565,0,0.06,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.8946,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201464",2019-11-17 20:43:00,2.64707,0,0.09,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.3,0.92799,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201465",2019-11-17 20:44:00,2.68277,0,0.09,24,22,22,22,30,27,27,0,0,23,21.5,21,21.5,21.5,21.5,22.5,3.2,0.93429,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201466",2019-11-17 20:45:00,2.92878,0,0.11,24,22,22,22,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22.5,3.1,0.93492,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201467",2019-11-17 20:46:00,2.89813,0,0.113,24,22,22,22,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22.5,3.2,0.95004,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201468",2019-11-17 20:47:00,2.9909,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22.5,3.3,0.88704,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201469",2019-11-17 20:48:00,3.36854,0,0.092,24,22,22,22,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22.5,3.1,1.10061,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201470",2019-11-17 20:49:00,3.04921,0,0.092,24,22,22,22,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22.5,3.1,1.16424,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201471",2019-11-17 20:50:00,3.11389,0,0.113,24,22,22,22,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22.5,3.1,1.13337,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201472",2019-11-17 20:51:00,3.39128,0,0.113,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.1,1.0395,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201473",2019-11-17 20:52:00,3.2847,0,0.053,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.2,1.02501,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201474",2019-11-17 20:53:00,3.27174,0,0.092,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,0.93492,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201475",2019-11-17 20:54:00,3.42083,0,0.09,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,0.93996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201476",2019-11-17 20:55:00,2.66165,0,0.111,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,0.97524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201477",2019-11-17 20:56:00,3.27923,0,0.111,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,0.98154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201478",2019-11-17 20:57:00,3.29603,0,0.09,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.2,0.9639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201479",2019-11-17 20:58:00,3.35477,0,0.092,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.2,0.96327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201480",2019-11-17 20:59:00,3.37474,0,0.111,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.1,0.96957,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201481",2019-11-17 21:00:00,3.34009,0,0.037,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.1,0.92547,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201482",2019-11-17 21:01:00,3.18519,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,1.00737,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201483",2019-11-17 21:02:00,3.69333,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,0.9072,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201484",2019-11-17 21:03:00,3.2704,0,0.048,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.6,0.93177,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"201485",2019-11-17 21:04:00,3.29166,0,0.11,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.7,0.96516,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"201486",2019-11-17 21:05:00,3.1063,0,0.09,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,0.9513,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"201487",2019-11-17 21:06:00,3.05793,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.2,0.90783,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"201488",2019-11-17 21:07:00,3.10908,0,0.108,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.2,1.09431,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"201489",2019-11-17 21:08:00,2.86097,0,0.037,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,0.91224,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"201490",2019-11-17 21:09:00,3.09877,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.6,0.98343,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"201491",2019-11-17 21:10:00,3.15405,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,0.89712,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"201492",2019-11-17 21:11:00,3.07849,0,0.065,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,0.9324,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"201493",2019-11-17 21:12:00,2.95303,0,0.076,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.2,0.90657,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"201494",2019-11-17 21:13:00,2.88328,0,0.092,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,0.92484,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"201495",2019-11-17 21:14:00,2.77989,0,0.076,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,0.94311,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"201496",2019-11-17 21:15:00,2.94022,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,0.86877,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"201497",2019-11-17 21:16:00,2.66057,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,0.9891,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"201498",2019-11-17 21:17:00,2.77377,0,0.104,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.5,0.96327,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"201499",2019-11-17 21:18:00,2.74053,0,2.116,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,3.0555,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"201500",2019-11-17 21:19:00,2.92226,0,2.083,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,3.01707,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"201501",2019-11-17 21:20:00,2.91658,0,2.106,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,3.04731,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"201502",2019-11-17 21:21:00,3.04982,0,2.1,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,3.04227,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"201503",2019-11-17 21:22:00,3.22542,0,2.111,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,3.04164,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"201504",2019-11-17 21:23:00,2.83276,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,0.8883,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"201505",2019-11-17 21:24:00,3.01215,0,0.062,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,4.66011,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"201506",2019-11-17 21:25:00,3.024,0,2.117,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.5,4.51269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"201507",2019-11-17 21:26:00,3.00638,0,2.095,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,3.04857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"201508",2019-11-17 21:27:00,3.06195,0,2.115,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,3.0429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"201509",2019-11-17 21:28:00,3.00121,0,2.112,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,3.0492,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"201510",2019-11-17 21:29:00,3.34861,0,2.084,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,3.0429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"201511",2019-11-17 21:30:00,3.12307,0,2.099,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,3.18717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"201512",2019-11-17 21:31:00,3.03615,0,2.095,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,3.0492,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"201513",2019-11-17 21:32:00,2.80135,0,0.116,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.2,1.00296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"201514",2019-11-17 21:33:00,2.55469,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,0.93807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"201515",2019-11-17 21:34:00,2.38595,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,0.8883,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"201516",2019-11-17 21:35:00,2.25969,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.3,1.73691,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"201517",2019-11-17 21:36:00,2.40475,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.5,1.75959,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"201518",2019-11-17 21:37:00,2.70052,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.5,1.7262,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"201519",2019-11-17 21:38:00,3.55465,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.6,1.8522,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"201520",2019-11-17 21:39:00,4.1559,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.6,1.71927,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"201521",2019-11-17 21:40:00,5.35409,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.5,1.73817,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201522",2019-11-17 21:41:00,5.97903,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.5,0.89334,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201523",2019-11-17 21:42:00,4.81187,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,0.90972,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201524",2019-11-17 21:43:00,3.8069,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.4,0.90531,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201525",2019-11-17 21:44:00,3.51324,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.5,0.88326,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201526",2019-11-17 21:45:00,3.46629,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.5,0.89145,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201527",2019-11-17 21:46:00,3.38969,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.7,0.87759,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201528",2019-11-17 21:47:00,3.3498,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.8,0.88137,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201529",2019-11-17 21:48:00,3.32592,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,4,0.8694,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201530",2019-11-17 21:49:00,3.10078,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,4.2,0.87192,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201531",2019-11-17 21:50:00,3.3712,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,4.2,0.85176,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201532",2019-11-17 21:51:00,3.42239,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.88452,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201533",2019-11-17 21:52:00,3.49488,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.84483,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201534",2019-11-17 21:53:00,3.54553,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.1,0.84987,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201535",2019-11-17 21:54:00,3.64275,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22,4,0.86247,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201536",2019-11-17 21:55:00,3.78429,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22,3.9,0.83223,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201537",2019-11-17 21:56:00,3.75299,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22,3.9,0.84483,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201538",2019-11-17 21:57:00,3.55827,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22,3.8,0.8442,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201539",2019-11-17 21:58:00,3.40872,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22,3.8,0.80577,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201540",2019-11-17 21:59:00,3.3954,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,21.5,22.5,3.7,0.81774,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201541",2019-11-17 22:00:00,3.3443,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.8,0.5985,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201542",2019-11-17 22:01:00,3.19284,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.8,0.62748,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201543",2019-11-17 22:02:00,3.0541,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.7,0.62937,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201544",2019-11-17 22:03:00,3.10479,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.6,0.62874,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201545",2019-11-17 22:04:00,3.12039,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.6,0.64764,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201546",2019-11-17 22:05:00,3.23341,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.7,0.65646,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201547",2019-11-17 22:06:00,3.26316,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.8,0.61677,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201548",2019-11-17 22:07:00,3.40263,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.8,0.62244,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201549",2019-11-17 22:08:00,3.4679,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4,0.62937,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201550",2019-11-17 22:09:00,3.36586,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.9,0.52227,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201551",2019-11-17 22:10:00,3.33408,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.9,0.61677,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201552",2019-11-17 22:11:00,3.35311,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.9,0.61677,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201553",2019-11-17 22:12:00,3.34885,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.9,0.62244,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201554",2019-11-17 22:13:00,3.30376,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4,0.62811,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201555",2019-11-17 22:14:00,3.00373,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4,0.62244,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201556",2019-11-17 22:15:00,3.28974,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.9,0.61677,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201557",2019-11-17 22:16:00,3.39718,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.7,0.59094,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201558",2019-11-17 22:17:00,3.27921,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.5,0.61614,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201559",2019-11-17 22:18:00,3.29049,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.5,0.63441,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201560",2019-11-17 22:19:00,3.81874,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.5,0.63189,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201561",2019-11-17 22:20:00,3.36229,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.7,0.62874,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201562",2019-11-17 22:21:00,3.4345,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.7,0.63504,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201563",2019-11-17 22:22:00,3.462,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.7,0.64764,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201564",2019-11-17 22:23:00,3.54821,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.7,0.6111,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201565",2019-11-17 22:24:00,3.40326,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.7,0.76797,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201566",2019-11-17 22:25:00,3.34801,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.8,0.58527,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201567",2019-11-17 22:26:00,3.28186,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.8,0.59787,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201568",2019-11-17 22:27:00,3.22414,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.7,0.5922,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201569",2019-11-17 22:28:00,3.21524,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.9,0.60291,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201570",2019-11-17 22:29:00,3.27196,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.9,0.59724,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201571",2019-11-17 22:30:00,3.21489,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.59724,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201572",2019-11-17 22:31:00,3.26921,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.9,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201573",2019-11-17 22:32:00,3.36476,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.9,0.63756,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201574",2019-11-17 22:33:00,3.32317,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.9,2.07837,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201575",2019-11-17 22:34:00,3.32812,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.64701,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201576",2019-11-17 22:35:00,3.21486,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4,0.63504,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201577",2019-11-17 22:36:00,3.57137,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,0.63882,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201578",2019-11-17 22:37:00,2.86779,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.2,0.63882,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201579",2019-11-17 22:38:00,2.9701,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,3.9,0.67221,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201580",2019-11-17 22:39:00,2.9244,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.1,0.6489,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201581",2019-11-17 22:40:00,2.89083,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,21.5,22,22.5,4.1,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201582",2019-11-17 22:41:00,2.86514,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.2,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201583",2019-11-17 22:42:00,2.83143,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.1,0.61551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201584",2019-11-17 22:43:00,2.79755,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.1,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201585",2019-11-17 22:44:00,2.66789,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.8,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201586",2019-11-17 22:45:00,2.4539,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.7,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201587",2019-11-17 22:46:00,2.37332,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.1,0.64197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201588",2019-11-17 22:47:00,2.32983,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.2,0.63693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201589",2019-11-17 22:48:00,2.34612,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.3,0.6426,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201590",2019-11-17 22:49:00,2.5742,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.2,0.6426,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201591",2019-11-17 22:50:00,2.58981,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.2,0.64197,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201592",2019-11-17 22:51:00,2.85472,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4,0.74907,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201593",2019-11-17 22:52:00,2.66349,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.9,0.74403,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201594",2019-11-17 22:53:00,3.06448,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.9,0.64827,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201595",2019-11-17 22:54:00,2.9693,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.8,0.64197,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201596",2019-11-17 22:55:00,2.99376,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.8,0.74907,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201597",2019-11-17 22:56:00,2.95346,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.7,0.7497,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
