"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"201598",2019-11-17 22:57:00,3.33328,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.7,0.7308,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201599",2019-11-17 22:58:00,3.10411,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.6,0.73647,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201600",2019-11-17 22:59:00,3.11716,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.7,0.88137,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201601",2019-11-17 23:00:00,3.20369,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.6,1.08234,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201602",2019-11-17 23:01:00,3.16558,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.8,0.94374,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201603",2019-11-17 23:02:00,3.29913,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.8,0.86121,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201604",2019-11-17 23:03:00,3.52754,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4,0.75222,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201605",2019-11-17 23:04:00,3.25554,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.3,0.74844,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201606",2019-11-17 23:05:00,3.17829,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.5,0.74907,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201607",2019-11-17 23:06:00,3.13801,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.4,0.75537,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201608",2019-11-17 23:07:00,2.92221,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.2,0.73647,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201609",2019-11-17 23:08:00,2.81369,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.2,0.73647,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201610",2019-11-17 23:09:00,2.64982,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.1,0.74214,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201611",2019-11-17 23:10:00,2.01984,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.8,0.76104,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201612",2019-11-17 23:11:00,2.12394,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.7,0.75537,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201613",2019-11-17 23:12:00,2.03606,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4,0.73647,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201614",2019-11-17 23:13:00,2.07404,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.3,0.85491,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201615",2019-11-17 23:14:00,2.6486,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.5,0.76923,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201616",2019-11-17 23:15:00,3.63991,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,4.3,2.961,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201617",2019-11-17 23:16:00,4.70395,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.9,2.95848,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201618",2019-11-17 23:17:00,4.59552,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,21.5,21.5,22,22.5,3.8,2.8602,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201619",2019-11-17 23:18:00,3.95948,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.7,0.8631,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201620",2019-11-17 23:19:00,3.11618,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.8,2.26107,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201621",2019-11-17 23:20:00,2.92736,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,4,0.81333,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201622",2019-11-17 23:21:00,2.75575,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,4,0.81333,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201623",2019-11-17 23:22:00,2.70544,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,4,0.819,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201624",2019-11-17 23:23:00,2.83318,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.9,0.67725,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201625",2019-11-17 23:24:00,2.82185,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.8,0.71127,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201626",2019-11-17 23:25:00,3.0078,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.9,0.69237,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201627",2019-11-17 23:26:00,2.74824,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.9,0.69678,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201628",2019-11-17 23:27:00,2.96493,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.7,0.68607,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201629",2019-11-17 23:28:00,3.10413,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.5,0.69174,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201630",2019-11-17 23:29:00,3.2193,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.7,0.69867,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201631",2019-11-17 23:30:00,3.27498,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.8,0.71127,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201632",2019-11-17 23:31:00,3.49309,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.7,0.72828,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201633",2019-11-17 23:32:00,3.28403,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.7,0.78687,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201634",2019-11-17 23:33:00,3.181,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.5,0.72324,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201635",2019-11-17 23:34:00,3.27538,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.5,0.69804,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201636",2019-11-17 23:35:00,3.208,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.4,0.69363,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201637",2019-11-17 23:36:00,3.06785,0,0,24,22,22,22,30,27,27,6.50714285714286,0,23,22.5,21.5,22,21.5,22,22.5,3.6,0.86814,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201638",2019-11-17 23:37:00,2.9765,0,0,24,22,22,22,30,27,27,3.1295,0,23,22.5,21.5,22,21.5,22,22.5,3.7,0.71631,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201639",2019-11-17 23:38:00,2.98724,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.6,0.70434,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201640",2019-11-17 23:39:00,2.92469,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.3,0.7686,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201641",2019-11-17 23:40:00,2.8087,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.3,0.68418,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201642",2019-11-17 23:41:00,2.71538,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.3,0.69174,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201643",2019-11-17 23:42:00,2.67966,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.5,0.78687,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201644",2019-11-17 23:43:00,2.63201,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.6,0.57645,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201645",2019-11-17 23:44:00,2.63722,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.6,0.59157,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201646",2019-11-17 23:45:00,2.646,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.5,0.60354,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201647",2019-11-17 23:46:00,2.63742,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.5,0.60291,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201648",2019-11-17 23:47:00,2.58246,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.5,0.62244,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201649",2019-11-17 23:48:00,2.5225,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.7,0.65961,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201650",2019-11-17 23:49:00,2.6075,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.7,0.62307,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201651",2019-11-17 23:50:00,2.62194,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.7,0.63,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201652",2019-11-17 23:51:00,2.44547,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.7,0.62307,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201653",2019-11-17 23:52:00,2.5771,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.8,0.62937,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201654",2019-11-17 23:53:00,2.80573,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.8,0.62937,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201655",2019-11-17 23:54:00,2.89927,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.9,0.62937,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201656",2019-11-17 23:55:00,2.92166,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.6,0.63567,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201657",2019-11-17 23:56:00,2.95285,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.7,0.6426,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201658",2019-11-17 23:57:00,3.03376,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.7,0.66087,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201659",2019-11-17 23:58:00,3.52601,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.8,0.66024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201660",2019-11-17 23:59:00,2.66429,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.8,0.67851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201661",2019-11-18 00:00:00,3.09816,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.8,0.64701,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201662",2019-11-18 00:01:00,3.15408,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,21.5,22,22.5,3.9,0.64512,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201663",2019-11-18 00:02:00,3.22008,0,0,24,22,22,22,30,27,27,0,5.93,23,22.5,21.5,22,21.5,22,22.5,3.9,0.76419,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201664",2019-11-18 00:03:00,3.16721,0,0,24,22,22,22,30,27,27,0,6.66,23,22.5,21.5,22,21.5,22,22.5,3.9,0.74403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201665",2019-11-18 00:04:00,3.12415,0,0,24,22,22,22,30,27,27,0,6.74803278688525,23,22.5,21.5,22,21.5,22,22.5,3.8,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201666",2019-11-18 00:05:00,2.9392,0,0,24,22,22,22,30,27,27,0,6.816,23,22.5,21.5,22,21.5,22,22.5,3.9,0.74088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201667",2019-11-18 00:06:00,3.27814,0,0,24,22,22,22,30,27,27,0,6.8444262295082,23,22.5,21.5,22,21.5,22,22.5,3.9,0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201668",2019-11-18 00:07:00,3.0589,0,0,24,22,22,22,30,27,27,0,6.84416666666667,23,22.5,21.5,22,21.5,22,22.5,3.9,0.74529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201669",2019-11-18 00:08:00,2.97157,0,0,24,22,22,22,30,27,27,0,6.8027868852459,23,22.5,21.5,22,21.5,22,22.5,3.9,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201670",2019-11-18 00:09:00,2.92284,0,0,24,22,22,22,30,27,27,0,6.81316666666667,23,22.5,21.5,22,21.5,22,22.5,3.9,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201671",2019-11-18 00:10:00,2.48677,0,0,24,22,22,22,30,27,27,0,5.0172131147541,23,22.5,21.5,22,22,22,22.5,3.9,0.62874,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201672",2019-11-18 00:11:00,2.79136,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4,0.61614,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201673",2019-11-18 00:12:00,3.01283,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4,0.64701,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201674",2019-11-18 00:13:00,2.62025,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.1,0.61047,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201675",2019-11-18 00:14:00,2.8386,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.1,0.61614,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201676",2019-11-18 00:15:00,2.78876,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.2,0.62244,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201677",2019-11-18 00:16:00,2.56912,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.3,0.61677,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201678",2019-11-18 00:17:00,2.5592,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.2,0.63504,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"201679",2019-11-18 00:18:00,2.33361,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.5,0.63504,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201680",2019-11-18 00:19:00,1.9675,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.7,0.65961,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201681",2019-11-18 00:20:00,2.20532,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.8,0.61677,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201682",2019-11-18 00:21:00,2.10841,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.9,0.62307,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201683",2019-11-18 00:22:00,1.7583,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.9,0.61677,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201684",2019-11-18 00:23:00,2.26371,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,5.1,0.62244,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201685",2019-11-18 00:24:00,2.95187,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,5,0.72261,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201686",2019-11-18 00:25:00,3.80553,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.7,0.5985,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201687",2019-11-18 00:26:00,4.94001,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.6,0.61551,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201688",2019-11-18 00:27:00,5.10738,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.2,0.60984,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201689",2019-11-18 00:28:00,3.99937,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.1,0.59787,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201690",2019-11-18 00:29:00,3.42812,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4,0.60354,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201691",2019-11-18 00:30:00,3.18358,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.1,0.60354,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201692",2019-11-18 00:31:00,3.10177,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4,0.5733,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201693",2019-11-18 00:32:00,3.11119,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,3.9,0.57897,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201694",2019-11-18 00:33:00,3.12228,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4,0.57834,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201695",2019-11-18 00:34:00,2.96891,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,3.9,0.57834,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201696",2019-11-18 00:35:00,2.99025,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,3.9,0.57771,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201697",2019-11-18 00:36:00,2.87748,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4,0.57834,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201698",2019-11-18 00:37:00,2.88714,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.1,0.57771,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201699",2019-11-18 00:38:00,2.81275,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.1,0.56637,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201700",2019-11-18 00:39:00,2.631,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.1,0.57897,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201701",2019-11-18 00:40:00,2.82643,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4,0.58527,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201702",2019-11-18 00:41:00,2.65042,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.1,0.5796,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201703",2019-11-18 00:42:00,2.56367,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4,0.58464,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201704",2019-11-18 00:43:00,2.59215,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,3.8,0.58779,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201705",2019-11-18 00:44:00,2.58829,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,3.8,0.58401,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201706",2019-11-18 00:45:00,2.51926,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,3.8,0.5607,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201707",2019-11-18 00:46:00,2.52166,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,3.8,2.00781,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201708",2019-11-18 00:47:00,2.4981,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.1,0.43407,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"201709",2019-11-18 00:48:00,2.45421,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.2,0.4347,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201710",2019-11-18 00:49:00,2.91371,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.4,0.4347,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201711",2019-11-18 00:50:00,2.54854,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.4,0.42777,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201712",2019-11-18 00:51:00,2.66297,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.2,0.42777,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201713",2019-11-18 00:52:00,2.57134,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4.2,0.43974,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201714",2019-11-18 00:53:00,2.7673,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,3.9,0.43974,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201715",2019-11-18 00:54:00,2.88105,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,3.9,0.43407,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201716",2019-11-18 00:55:00,2.91716,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4,0.44541,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201717",2019-11-18 00:56:00,3.04038,0,0,24,22,22,22,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,4,0.43974,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201718",2019-11-18 00:57:00,3.00678,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4,0.4221,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"201719",2019-11-18 00:58:00,3.09303,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,3.9,0.42084,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201720",2019-11-18 00:59:00,3.19363,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,3.9,0.41391,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201721",2019-11-18 01:00:00,3.0578,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,3.7,0.4158,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201722",2019-11-18 01:01:00,3.19027,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,3.7,0.41013,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201723",2019-11-18 01:02:00,3.23042,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,3.9,0.4032,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201724",2019-11-18 01:03:00,3.128,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,3.9,0.40887,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201725",2019-11-18 01:04:00,3.13137,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.1,0.40824,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201726",2019-11-18 01:05:00,3.14793,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,3.9,0.63441,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201727",2019-11-18 01:06:00,3.09399,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,3.8,0.66591,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201728",2019-11-18 01:07:00,2.89089,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,3.7,0.52227,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201729",2019-11-18 01:08:00,2.87586,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,3.8,0.51597,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201730",2019-11-18 01:09:00,2.68752,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,3.8,0.40761,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201731",2019-11-18 01:10:00,2.53612,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.1,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201732",2019-11-18 01:11:00,2.54205,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.3,0.40509,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201733",2019-11-18 01:12:00,2.56101,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.1,0.42147,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201734",2019-11-18 01:13:00,2.53131,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.1,0.38997,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201735",2019-11-18 01:14:00,2.92541,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4,0.40194,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201736",2019-11-18 01:15:00,2.73586,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4,0.39564,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201737",2019-11-18 01:16:00,2.52527,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.2,0.39816,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201738",2019-11-18 01:17:00,2.48575,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.4,0.40194,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201739",2019-11-18 01:18:00,2.42506,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.6,0.40824,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201740",2019-11-18 01:19:00,2.51441,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.5,0.39627,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201741",2019-11-18 01:20:00,2.84677,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.6,0.3906,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201742",2019-11-18 01:21:00,2.38094,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.3,0.42147,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201743",2019-11-18 01:22:00,2.49549,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.1,0.42147,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201744",2019-11-18 01:23:00,2.46748,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.2,0.42714,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201745",2019-11-18 01:24:00,2.47083,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4,0.43344,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201746",2019-11-18 01:25:00,2.49014,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.2,0.43407,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201747",2019-11-18 01:26:00,2.48829,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.3,0.43407,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201748",2019-11-18 01:27:00,2.37971,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.3,0.43911,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201749",2019-11-18 01:28:00,2.19297,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.3,0.43407,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201750",2019-11-18 01:29:00,2.25368,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.7,0.43407,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201751",2019-11-18 01:30:00,2.42306,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.6,0.43344,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201752",2019-11-18 01:31:00,2.42241,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.6,0.43911,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201753",2019-11-18 01:32:00,2.50571,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.8,0.43785,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201754",2019-11-18 01:33:00,2.45511,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.8,0.42651,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201755",2019-11-18 01:34:00,2.23113,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.5,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201756",2019-11-18 01:35:00,2.03476,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.5,0.43659,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201757",2019-11-18 01:36:00,2.64178,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.3,0.40572,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201758",2019-11-18 01:37:00,2.50313,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.2,0.41391,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201759",2019-11-18 01:38:00,2.40568,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201760",2019-11-18 01:39:00,2.25524,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201761",2019-11-18 01:40:00,2.19552,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.2,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201762",2019-11-18 01:41:00,2.43455,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.2,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201763",2019-11-18 01:42:00,2.1812,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201764",2019-11-18 01:43:00,2.17198,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.5,0.43155,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201765",2019-11-18 01:44:00,2.25219,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.5,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201766",2019-11-18 01:45:00,2.23277,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201767",2019-11-18 01:46:00,2.2274,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201768",2019-11-18 01:47:00,2.22354,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201769",2019-11-18 01:48:00,2.2235,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.3,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201770",2019-11-18 01:49:00,2.30704,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.2,0.4284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201771",2019-11-18 01:50:00,2.32078,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.1,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201772",2019-11-18 01:51:00,2.25009,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.2,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201773",2019-11-18 01:52:00,2.16802,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.2,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201774",2019-11-18 01:53:00,1.94413,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.2,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201775",2019-11-18 01:54:00,1.42887,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.2,0.43911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201776",2019-11-18 01:55:00,1.7274,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.1,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201777",2019-11-18 01:56:00,2.37889,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22.5,4.1,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201778",2019-11-18 01:57:00,3.07431,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201779",2019-11-18 01:58:00,3.99947,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201780",2019-11-18 01:59:00,3.89828,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201781",2019-11-18 02:00:00,3.29676,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201782",2019-11-18 02:01:00,2.78874,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201783",2019-11-18 02:02:00,2.75348,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201784",2019-11-18 02:03:00,2.54725,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.2,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201785",2019-11-18 02:04:00,2.45643,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.3,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201786",2019-11-18 02:05:00,2.36739,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.2,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201787",2019-11-18 02:06:00,2.345,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201788",2019-11-18 02:07:00,2.38221,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201789",2019-11-18 02:08:00,2.36305,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.4347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201790",2019-11-18 02:09:00,2.34687,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201791",2019-11-18 02:10:00,2.36271,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201792",2019-11-18 02:11:00,2.27855,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201793",2019-11-18 02:12:00,2.28541,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.5,0.42903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201794",2019-11-18 02:13:00,2.2181,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.5,0.43659,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201795",2019-11-18 02:14:00,2.19041,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.6,0.4221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201796",2019-11-18 02:15:00,2.14569,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.6,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201797",2019-11-18 02:16:00,2.17369,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.7,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201798",2019-11-18 02:17:00,2.09471,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.6,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201799",2019-11-18 02:18:00,2.24199,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.7,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201800",2019-11-18 02:19:00,2.23171,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.7,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201801",2019-11-18 02:20:00,2.17179,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.7,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201802",2019-11-18 02:21:00,2.21288,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.40005,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201803",2019-11-18 02:22:00,2.43714,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201804",2019-11-18 02:23:00,2.3038,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201805",2019-11-18 02:24:00,2.35455,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.6,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201806",2019-11-18 02:25:00,2.39328,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.6,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201807",2019-11-18 02:26:00,2.41683,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.7,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201808",2019-11-18 02:27:00,2.43923,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.5,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201809",2019-11-18 02:28:00,2.53944,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.5,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201810",2019-11-18 02:29:00,2.47218,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201811",2019-11-18 02:30:00,2.43915,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.40698,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201812",2019-11-18 02:31:00,2.44737,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.39942,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201813",2019-11-18 02:32:00,2.46459,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201814",2019-11-18 02:33:00,2.45025,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.39879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201815",2019-11-18 02:34:00,2.46426,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201816",2019-11-18 02:35:00,2.56061,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.40509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201817",2019-11-18 02:36:00,2.49691,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201818",2019-11-18 02:37:00,2.4164,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201819",2019-11-18 02:38:00,2.4381,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"201820",2019-11-18 02:39:00,2.31348,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.40698,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201821",2019-11-18 02:40:00,2.30897,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201822",2019-11-18 02:41:00,2.45247,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.7875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201823",2019-11-18 02:42:00,3.9457,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.87444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201824",2019-11-18 02:43:00,3.28499,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.88074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201825",2019-11-18 02:44:00,3.09648,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.90027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201826",2019-11-18 02:45:00,3.37197,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.5,0.93114,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201827",2019-11-18 02:46:00,4.1805,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.9387,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201828",2019-11-18 02:47:00,4.384,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.9198,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201829",2019-11-18 02:48:00,4.39162,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.90657,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201830",2019-11-18 02:49:00,4.52223,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.9072,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201831",2019-11-18 02:50:00,4.63326,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.94437,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201832",2019-11-18 02:51:00,4.59147,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.9261,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201833",2019-11-18 02:52:00,4.96088,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.93177,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201834",2019-11-18 02:53:00,4.72323,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.92484,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201835",2019-11-18 02:54:00,4.83484,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.92547,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201836",2019-11-18 02:55:00,4.84854,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.96264,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201837",2019-11-18 02:56:00,5.08341,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,1.19889,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201838",2019-11-18 02:57:00,4.92802,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,1.2348,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201839",2019-11-18 02:58:00,4.88818,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,1.10187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201840",2019-11-18 02:59:00,4.86474,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,1.07604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201841",2019-11-18 03:00:00,4.71942,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.97524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201842",2019-11-18 03:01:00,4.68069,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.98784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201843",2019-11-18 03:02:00,4.3441,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.98658,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201844",2019-11-18 03:03:00,4.95685,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.98847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201845",2019-11-18 03:04:00,4.8076,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.98721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201846",2019-11-18 03:05:00,4.79686,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201847",2019-11-18 03:06:00,4.79409,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.6,0.98154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201848",2019-11-18 03:07:00,4.62742,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.8,1.01304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201849",2019-11-18 03:08:00,4.71479,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,5,0.99477,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201850",2019-11-18 03:09:00,4.53359,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.8,0.9954,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201851",2019-11-18 03:10:00,4.73991,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.5,0.96264,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201852",2019-11-18 03:11:00,4.4953,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.96327,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201853",2019-11-18 03:12:00,4.47521,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.5,0.9639,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201854",2019-11-18 03:13:00,4.45287,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,1.00044,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201855",2019-11-18 03:14:00,4.50208,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.98217,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201856",2019-11-18 03:15:00,4.4961,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,1.01619,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201857",2019-11-18 03:16:00,4.50155,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,1.00107,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201858",2019-11-18 03:17:00,4.08804,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.5,1.00044,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201859",2019-11-18 03:18:00,4.29928,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,1.00107,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201860",2019-11-18 03:19:00,4.45061,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,1.03194,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201861",2019-11-18 03:20:00,4.50008,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,1.00737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201862",2019-11-18 03:21:00,4.725,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,1.00296,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201863",2019-11-18 03:22:00,4.59362,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,1.00737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201864",2019-11-18 03:23:00,4.93263,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,1.0143,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201865",2019-11-18 03:24:00,4.70871,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,1.01934,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201866",2019-11-18 03:25:00,4.67093,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,1.01304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201867",2019-11-18 03:26:00,4.75432,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,1.02249,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201868",2019-11-18 03:27:00,4.68523,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,1.01493,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201869",2019-11-18 03:28:00,4.64587,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4,1.02564,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201870",2019-11-18 03:29:00,4.65129,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4,1.02564,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201871",2019-11-18 03:30:00,4.58754,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4,1.03005,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201872",2019-11-18 03:31:00,4.59655,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4.1,1.0206,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201873",2019-11-18 03:32:00,4.55294,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4.4,1.03131,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201874",2019-11-18 03:33:00,4.49032,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4.1,1.0206,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201875",2019-11-18 03:34:00,4.4979,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4,1.03194,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201876",2019-11-18 03:35:00,4.50488,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4,1.02375,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201877",2019-11-18 03:36:00,4.69876,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4.1,1.02627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201878",2019-11-18 03:37:00,4.58419,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4.1,1.03194,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201879",2019-11-18 03:38:00,4.53235,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4.2,1.0269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201880",2019-11-18 03:39:00,4.49472,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4.3,1.0332,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201881",2019-11-18 03:40:00,4.44555,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,1.03824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201882",2019-11-18 03:41:00,4.47282,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,1.04454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201883",2019-11-18 03:42:00,4.3465,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,1.04391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201884",2019-11-18 03:43:00,4.0121,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.41139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201885",2019-11-18 03:44:00,2.60817,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201886",2019-11-18 03:45:00,2.90698,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201887",2019-11-18 03:46:00,2.76089,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201888",2019-11-18 03:47:00,2.4818,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201889",2019-11-18 03:48:00,2.35313,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201890",2019-11-18 03:49:00,2.45431,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201891",2019-11-18 03:50:00,2.20181,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201892",2019-11-18 03:51:00,2.29154,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201893",2019-11-18 03:52:00,2.33484,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201894",2019-11-18 03:53:00,1.85102,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.9,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201895",2019-11-18 03:54:00,2.32681,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.9,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201896",2019-11-18 03:55:00,2.31513,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.9,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201897",2019-11-18 03:56:00,2.31093,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.9,0.38745,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201898",2019-11-18 03:57:00,2.54924,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.9,0.37863,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201899",2019-11-18 03:58:00,2.3232,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.9,0.39501,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201900",2019-11-18 03:59:00,2.28987,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.9,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201901",2019-11-18 04:00:00,2.25861,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201902",2019-11-18 04:01:00,2.31511,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4.1,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201903",2019-11-18 04:02:00,2.29536,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4.1,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201904",2019-11-18 04:03:00,2.51901,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4.1,0.37863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201905",2019-11-18 04:04:00,2.17868,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4.1,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201906",2019-11-18 04:05:00,2.24331,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,4.1,0.38871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201907",2019-11-18 04:06:00,2.32774,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.9,0.38871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201908",2019-11-18 04:07:00,2.32135,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.9,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201909",2019-11-18 04:08:00,2.34811,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.9,0.378,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201910",2019-11-18 04:09:00,2.27846,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.9,0.37674,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201911",2019-11-18 04:10:00,2.30391,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.9,0.38304,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201912",2019-11-18 04:11:00,2.48513,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.38304,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201913",2019-11-18 04:12:00,2.39367,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.37107,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201914",2019-11-18 04:13:00,2.34242,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.37359,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201915",2019-11-18 04:14:00,2.37561,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.38178,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201916",2019-11-18 04:15:00,2.01371,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.38493,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201917",2019-11-18 04:16:00,2.21817,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.38934,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201918",2019-11-18 04:17:00,2.12531,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201919",2019-11-18 04:18:00,2.34334,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201920",2019-11-18 04:19:00,2.20881,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201921",2019-11-18 04:20:00,2.09928,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.38871,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201922",2019-11-18 04:21:00,2.24911,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.37359,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201923",2019-11-18 04:22:00,2.28848,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
