"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"201924",2019-11-18 04:23:00,2.24902,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.378,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201925",2019-11-18 04:24:00,1.73037,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.37359,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201926",2019-11-18 04:25:00,2.24268,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201927",2019-11-18 04:26:00,2.30327,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201928",2019-11-18 04:27:00,2.56745,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201929",2019-11-18 04:28:00,2.23939,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201930",2019-11-18 04:29:00,2.27831,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201931",2019-11-18 04:30:00,2.2844,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.38367,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201932",2019-11-18 04:31:00,2.17977,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.42084,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201933",2019-11-18 04:32:00,2.36522,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.62937,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201934",2019-11-18 04:33:00,2.40406,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.66717,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201935",2019-11-18 04:34:00,2.43647,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201936",2019-11-18 04:35:00,2.43141,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4,0.51471,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201937",2019-11-18 04:36:00,2.40393,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201938",2019-11-18 04:37:00,2.48855,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.40572,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201939",2019-11-18 04:38:00,2.36263,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201940",2019-11-18 04:39:00,2.35753,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201941",2019-11-18 04:40:00,2.37002,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201942",2019-11-18 04:41:00,2.33758,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201943",2019-11-18 04:42:00,2.10724,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201944",2019-11-18 04:43:00,2.29027,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201945",2019-11-18 04:44:00,1.93222,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201946",2019-11-18 04:45:00,2.1199,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4.1,0.41328,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201947",2019-11-18 04:46:00,2.12786,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.38115,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201948",2019-11-18 04:47:00,2.28304,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4.2,0.38556,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201949",2019-11-18 04:48:00,2.18735,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4.1,0.38493,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201950",2019-11-18 04:49:00,2.19168,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201951",2019-11-18 04:50:00,1.89392,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4.1,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201952",2019-11-18 04:51:00,2.21571,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201953",2019-11-18 04:52:00,2.18364,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4.3,0.41958,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201954",2019-11-18 04:53:00,2.24183,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4.2,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201955",2019-11-18 04:54:00,2.30858,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201956",2019-11-18 04:55:00,2.35557,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4.1,0.40698,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201957",2019-11-18 04:56:00,2.3689,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4.1,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201958",2019-11-18 04:57:00,2.64489,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4.1,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201959",2019-11-18 04:58:00,2.68376,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4.1,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201960",2019-11-18 04:59:00,2.51837,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4.1,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201961",2019-11-18 05:00:00,2.61419,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.76167,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201962",2019-11-18 05:01:00,2.43849,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.67347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201963",2019-11-18 05:02:00,2.48561,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201964",2019-11-18 05:03:00,2.48773,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201965",2019-11-18 05:04:00,2.43969,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201966",2019-11-18 05:05:00,2.4975,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201967",2019-11-18 05:06:00,2.66423,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201968",2019-11-18 05:07:00,2.75897,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201969",2019-11-18 05:08:00,2.42657,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.58023,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201970",2019-11-18 05:09:00,2.53049,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.57897,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201971",2019-11-18 05:10:00,2.33977,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201972",2019-11-18 05:11:00,2.10346,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.58464,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201973",2019-11-18 05:12:00,2.14193,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.57771,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201974",2019-11-18 05:13:00,2.15318,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201975",2019-11-18 05:14:00,2.18874,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.8,0.5796,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201976",2019-11-18 05:15:00,2.13833,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.8,0.57897,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201977",2019-11-18 05:16:00,2.09201,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.8,0.56637,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201978",2019-11-18 05:17:00,2.19717,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.57204,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201979",2019-11-18 05:18:00,2.29158,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.56574,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201980",2019-11-18 05:19:00,2.20931,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.5859,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201981",2019-11-18 05:20:00,2.08651,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.55377,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201982",2019-11-18 05:21:00,2.00739,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.8,0.5607,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201983",2019-11-18 05:22:00,2.04308,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.8,0.56637,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201984",2019-11-18 05:23:00,2.11664,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.56574,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201985",2019-11-18 05:24:00,2.42132,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.56511,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201986",2019-11-18 05:25:00,2.63419,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.56637,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201987",2019-11-18 05:26:00,2.41934,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.57141,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201988",2019-11-18 05:27:00,2.4579,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.56007,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201989",2019-11-18 05:28:00,2.34002,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.54684,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201990",2019-11-18 05:29:00,2.43663,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.9,0.54117,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201991",2019-11-18 05:30:00,2.39271,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,4,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201992",2019-11-18 05:31:00,2.39062,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.8,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201993",2019-11-18 05:32:00,2.38326,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.53991,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201994",2019-11-18 05:33:00,2.31826,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.8,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201995",2019-11-18 05:34:00,2.42824,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201996",2019-11-18 05:35:00,2.40474,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201997",2019-11-18 05:36:00,2.58065,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201998",2019-11-18 05:37:00,2.36818,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"201999",2019-11-18 05:38:00,2.43817,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202000",2019-11-18 05:39:00,2.28749,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202001",2019-11-18 05:40:00,2.28386,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202002",2019-11-18 05:41:00,2.08295,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202003",2019-11-18 05:42:00,2.27273,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202004",2019-11-18 05:43:00,2.28279,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.53865,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202005",2019-11-18 05:44:00,2.19305,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202006",2019-11-18 05:45:00,2.09314,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202007",2019-11-18 05:46:00,2.09688,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.53865,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202008",2019-11-18 05:47:00,2.1688,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202009",2019-11-18 05:48:00,2.07707,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202010",2019-11-18 05:49:00,2.02294,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.7,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202011",2019-11-18 05:50:00,1.96527,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,22.5,3.8,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202012",2019-11-18 05:51:00,2.47438,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202013",2019-11-18 05:52:00,1.93283,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.5418,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202014",2019-11-18 05:53:00,2.18604,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.7,0.54684,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202015",2019-11-18 05:54:00,2.27805,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.7,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202016",2019-11-18 05:55:00,2.24947,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.7,0.54432,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202017",2019-11-18 05:56:00,2.18456,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.6,0.5355,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202018",2019-11-18 05:57:00,2.28864,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202019",2019-11-18 05:58:00,2.17858,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.7,0.53487,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202020",2019-11-18 05:59:00,2.20583,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.7,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202021",2019-11-18 06:00:00,2.25907,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.7,0.5292,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202022",2019-11-18 06:01:00,2.95473,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.7,0.53109,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202023",2019-11-18 06:02:00,3.84678,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.7,0.5292,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202024",2019-11-18 06:03:00,4.8638,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,3.7,0.53361,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202025",2019-11-18 06:04:00,5.95547,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,3.8,0.53361,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202026",2019-11-18 06:05:00,5.26534,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,3.7,0.53298,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202027",2019-11-18 06:06:00,3.72452,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,3.7,0.74907,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202028",2019-11-18 06:07:00,3.34882,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,3.8,0.78687,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202029",2019-11-18 06:08:00,2.93826,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,3.7,0.72324,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202030",2019-11-18 06:09:00,2.75908,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,3.8,0.66654,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202031",2019-11-18 06:10:00,2.89212,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,3.8,0.54873,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202032",2019-11-18 06:11:00,2.60037,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.55818,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202033",2019-11-18 06:12:00,2.6751,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.55377,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202034",2019-11-18 06:13:00,2.57213,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.55755,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202035",2019-11-18 06:14:00,2.65594,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.55881,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202036",2019-11-18 06:15:00,2.65108,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.55314,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202037",2019-11-18 06:16:00,2.55108,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.56511,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202038",2019-11-18 06:17:00,2.65872,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.9,0.54999,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202039",2019-11-18 06:18:00,2.63849,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.55314,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202040",2019-11-18 06:19:00,2.72081,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.7,0.54747,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202041",2019-11-18 06:20:00,2.6833,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.9,0.56007,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202042",2019-11-18 06:21:00,2.73241,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.55377,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202043",2019-11-18 06:22:00,2.72328,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.7,0.55377,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202044",2019-11-18 06:23:00,2.74145,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.55944,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202045",2019-11-18 06:24:00,2.72435,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.5481,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202046",2019-11-18 06:25:00,3.11036,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.55944,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202047",2019-11-18 06:26:00,2.99118,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.55062,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202048",2019-11-18 06:27:00,2.91653,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.9,0.54747,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202049",2019-11-18 06:28:00,2.9221,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.55314,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202050",2019-11-18 06:29:00,2.98621,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.55314,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202051",2019-11-18 06:30:00,2.7145,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.54054,0,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202052",2019-11-18 06:31:00,3.153,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.54054,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202053",2019-11-18 06:32:00,3.31798,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.9,0.54054,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202054",2019-11-18 06:33:00,3.38948,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.8,0.54558,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202055",2019-11-18 06:34:00,3.36516,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.9,0.54054,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202056",2019-11-18 06:35:00,3.37499,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4,0.54054,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202057",2019-11-18 06:36:00,3.20539,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.9,0.54054,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202058",2019-11-18 06:37:00,3.01753,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.9,0.53991,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202059",2019-11-18 06:38:00,3.21823,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,3.9,0.54054,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202060",2019-11-18 06:39:00,2.88617,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4,0.54306,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202061",2019-11-18 06:40:00,2.80574,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4,0.53676,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202062",2019-11-18 06:41:00,3.12481,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4,0.53487,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202063",2019-11-18 06:42:00,2.52998,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4,0.54054,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202064",2019-11-18 06:43:00,2.70493,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4,0.54117,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202065",2019-11-18 06:44:00,2.63596,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4,0.53991,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202066",2019-11-18 06:45:00,2.62543,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4,0.54432,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202067",2019-11-18 06:46:00,2.50637,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.1,0.53802,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202068",2019-11-18 06:47:00,2.63472,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4,0.5355,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202069",2019-11-18 06:48:00,2.59432,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.1,0.5355,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202070",2019-11-18 06:49:00,2.60944,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.1,0.53487,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202071",2019-11-18 06:50:00,2.57601,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202072",2019-11-18 06:51:00,2.57941,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.5418,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202073",2019-11-18 06:52:00,2.47681,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.54747,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202074",2019-11-18 06:53:00,2.60768,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.54684,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202075",2019-11-18 06:54:00,2.57855,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202076",2019-11-18 06:55:00,2.76666,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202077",2019-11-18 06:56:00,2.92851,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202078",2019-11-18 06:57:00,2.68704,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.5166,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202079",2019-11-18 06:58:00,3.01763,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.52101,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202080",2019-11-18 06:59:00,2.94891,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.51534,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202081",2019-11-18 07:00:00,3.08231,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.504,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202082",2019-11-18 07:01:00,3.33332,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202083",2019-11-18 07:02:00,2.8839,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202084",2019-11-18 07:03:00,3.32318,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202085",2019-11-18 07:04:00,3.25995,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202086",2019-11-18 07:05:00,3.25427,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.1,0.51156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202087",2019-11-18 07:06:00,3.26933,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.51093,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202088",2019-11-18 07:07:00,3.18609,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.51219,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202089",2019-11-18 07:08:00,3.08421,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.50463,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202090",2019-11-18 07:09:00,2.80952,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202091",2019-11-18 07:10:00,2.8129,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202092",2019-11-18 07:11:00,2.70882,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.1,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202093",2019-11-18 07:12:00,2.72057,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202094",2019-11-18 07:13:00,2.74101,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202095",2019-11-18 07:14:00,2.67882,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.1,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202096",2019-11-18 07:15:00,2.64195,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202097",2019-11-18 07:16:00,2.57978,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.50526,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202098",2019-11-18 07:17:00,2.69207,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202099",2019-11-18 07:18:00,2.65693,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202100",2019-11-18 07:19:00,2.74031,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202101",2019-11-18 07:20:00,2.70519,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.2,0.52857,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202102",2019-11-18 07:21:00,2.54905,8,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.2,0.52794,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202103",2019-11-18 07:22:00,2.67142,8,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.2,0.52857,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202104",2019-11-18 07:23:00,2.65607,9,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.55881,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202105",2019-11-18 07:24:00,2.6285,9,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.52164,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202106",2019-11-18 07:25:00,2.83221,10,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.52227,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202107",2019-11-18 07:26:00,2.90414,11,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.52857,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202108",2019-11-18 07:27:00,2.88777,11,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.5166,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202109",2019-11-18 07:28:00,3.01021,11,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.5292,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202110",2019-11-18 07:29:00,2.89582,12,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.4,0.53676,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202111",2019-11-18 07:30:00,3.20884,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.2,0.52794,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202112",2019-11-18 07:31:00,3.20191,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.5103,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202113",2019-11-18 07:32:00,3.19922,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.65331,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202114",2019-11-18 07:33:00,3.38405,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.74277,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202115",2019-11-18 07:34:00,3.12389,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.78561,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202116",2019-11-18 07:35:00,3.18161,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.65646,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202117",2019-11-18 07:36:00,3.09792,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.3,0.64575,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202118",2019-11-18 07:37:00,3.05043,17,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,22.5,4.4,0.54621,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202119",2019-11-18 07:38:00,3.05164,17,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.52416,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202120",2019-11-18 07:39:00,2.91932,17,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.52227,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202121",2019-11-18 07:40:00,2.48727,19,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.52164,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202122",2019-11-18 07:41:00,2.66554,21,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.5985,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202123",2019-11-18 07:42:00,2.59207,20,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,1.92087,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202124",2019-11-18 07:43:00,2.65391,21,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.50904,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202125",2019-11-18 07:44:00,2.67291,23,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.48447,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202126",2019-11-18 07:45:00,2.55129,24,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.56385,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202127",2019-11-18 07:46:00,2.61039,24,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.4788,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202128",2019-11-18 07:47:00,2.38707,24,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.4851,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202129",2019-11-18 07:48:00,2.71133,25,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.5229,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202130",2019-11-18 07:49:00,2.52767,25,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.53487,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202131",2019-11-18 07:50:00,2.51319,28,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,4.3,0.54747,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202132",2019-11-18 07:51:00,2.53951,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.53172,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202133",2019-11-18 07:52:00,2.61509,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.51849,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202134",2019-11-18 07:53:00,2.56692,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.46053,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202135",2019-11-18 07:54:00,2.68896,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.45864,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202136",2019-11-18 07:55:00,2.98689,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.45927,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202137",2019-11-18 07:56:00,2.41088,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.45864,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202138",2019-11-18 07:57:00,2.9677,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.45549,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202139",2019-11-18 07:58:00,3.05294,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.45045,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202140",2019-11-18 07:59:00,3.07438,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.58464,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202141",2019-11-18 08:00:00,3.33357,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,1.89756,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202142",2019-11-18 08:01:00,3.17711,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.53172,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202143",2019-11-18 08:02:00,3.2057,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.60102,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202144",2019-11-18 08:03:00,3.19869,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.45927,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202145",2019-11-18 08:04:00,3.25114,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.43029,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202146",2019-11-18 08:05:00,3.16111,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.42084,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202147",2019-11-18 08:06:00,3.16654,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.53802,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202148",2019-11-18 08:07:00,3.09698,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.4536,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202149",2019-11-18 08:08:00,2.97208,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.4221,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202150",2019-11-18 08:09:00,2.80871,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.58464,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202151",2019-11-18 08:10:00,2.66603,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.43974,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202152",2019-11-18 08:11:00,2.66127,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.42714,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202153",2019-11-18 08:12:00,2.57631,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.4158,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202154",2019-11-18 08:13:00,2.6601,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.40257,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202155",2019-11-18 08:14:00,2.62715,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.40194,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202156",2019-11-18 08:15:00,2.50047,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.42084,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202157",2019-11-18 08:16:00,2.50757,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.40698,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202158",2019-11-18 08:17:00,2.55479,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.39375,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202159",2019-11-18 08:18:00,2.54144,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.39879,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202160",2019-11-18 08:19:00,2.46274,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.38934,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"202161",2019-11-18 08:20:00,2.44038,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.43407,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202162",2019-11-18 08:21:00,2.39337,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.47754,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202163",2019-11-18 08:22:00,2.83946,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.37674,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202164",2019-11-18 08:23:00,2.50259,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.35658,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202165",2019-11-18 08:24:00,2.6031,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.35217,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202166",2019-11-18 08:25:00,2.72136,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.33894,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202167",2019-11-18 08:26:00,2.83687,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.3528,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202168",2019-11-18 08:27:00,2.88876,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.33579,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202169",2019-11-18 08:28:00,2.89099,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.32067,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202170",2019-11-18 08:29:00,3.16191,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.29484,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202171",2019-11-18 08:30:00,3.22112,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.2709,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202172",2019-11-18 08:31:00,2.99488,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.26397,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202173",2019-11-18 08:32:00,3.05788,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.5,0.252,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202174",2019-11-18 08:33:00,2.97774,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.5,0.24948,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202175",2019-11-18 08:34:00,2.73217,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.5,0.25137,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202176",2019-11-18 08:35:00,3.01519,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.5,0.24507,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202177",2019-11-18 08:36:00,2.93349,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.5,0.23877,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202178",2019-11-18 08:37:00,2.85472,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.5,0.23814,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202179",2019-11-18 08:38:00,2.86441,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.5,0.24066,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202180",2019-11-18 08:39:00,2.68123,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.5,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202181",2019-11-18 08:40:00,2.65787,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.5,0.31311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202182",2019-11-18 08:41:00,2.43185,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.5,0.32634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202183",2019-11-18 08:42:00,2.74474,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202184",2019-11-18 08:43:00,2.92631,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.2205,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202185",2019-11-18 08:44:00,2.80663,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.22554,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202186",2019-11-18 08:45:00,2.78334,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.7,0.22491,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202187",2019-11-18 08:46:00,2.8551,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.7,0.23877,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202188",2019-11-18 08:47:00,2.93965,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.7,0.21042,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202189",2019-11-18 08:48:00,2.39518,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202190",2019-11-18 08:49:00,2.83149,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"202191",2019-11-18 08:50:00,3.2658,74,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.44037,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202192",2019-11-18 08:51:00,3.08238,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.38934,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202193",2019-11-18 08:52:00,3.06735,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.26964,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202194",2019-11-18 08:53:00,2.72,84,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.13671,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202195",2019-11-18 08:54:00,2.79965,88,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.10332,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202196",2019-11-18 08:55:00,2.96667,87,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.11214,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202197",2019-11-18 08:56:00,2.16692,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.10017,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202198",2019-11-18 08:57:00,2.68045,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.09702,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202199",2019-11-18 08:58:00,2.81869,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.10521,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202200",2019-11-18 08:59:00,2.95545,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.08757,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"202201",2019-11-18 09:00:00,3.01974,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.0882,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202202",2019-11-18 09:01:00,2.78039,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.09072,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202203",2019-11-18 09:02:00,3.13013,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.07497,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202204",2019-11-18 09:03:00,3.13298,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.07497,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202205",2019-11-18 09:04:00,3.09272,92,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.09891,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202206",2019-11-18 09:05:00,3.03237,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.09324,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202207",2019-11-18 09:06:00,3.02641,92,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.07182,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202208",2019-11-18 09:07:00,2.78114,94,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.05418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202209",2019-11-18 09:08:00,3.00834,99,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202210",2019-11-18 09:09:00,2.85505,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,0.0126,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202211",2019-11-18 09:10:00,2.72,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,-0.02583,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202212",2019-11-18 09:11:00,2.65621,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,-0.0693,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202213",2019-11-18 09:12:00,2.60231,124,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,-0.07056,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202214",2019-11-18 09:13:00,2.40444,123,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,-0.07623,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202215",2019-11-18 09:14:00,2.257,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.7,-0.08316,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202216",2019-11-18 09:15:00,2.22139,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.7,-0.07497,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202217",2019-11-18 09:16:00,2.32769,130,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.7,-0.11655,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202218",2019-11-18 09:17:00,2.30215,131,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.7,-0.12096,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202219",2019-11-18 09:18:00,2.25926,134,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.7,-0.13923,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202220",2019-11-18 09:19:00,2.24789,136,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.7,-0.13986,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202221",2019-11-18 09:20:00,2.26297,137,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.7,-0.15183,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202222",2019-11-18 09:21:00,2.36075,139,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.7,-0.15813,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202223",2019-11-18 09:22:00,2.0392,141,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.6,-0.15183,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202224",2019-11-18 09:23:00,2.00051,139,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.6,-0.13356,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202225",2019-11-18 09:24:00,2.39033,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.6,-0.16506,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202226",2019-11-18 09:25:00,2.27323,158,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.7,-0.22176,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202227",2019-11-18 09:26:00,2.37627,159,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.7,-0.22743,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202228",2019-11-18 09:27:00,2.30047,166,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.8,-0.26523,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202229",2019-11-18 09:28:00,2.48197,173,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.8,-0.29043,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202230",2019-11-18 09:29:00,2.38516,176,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.8,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202231",2019-11-18 09:30:00,2.51546,183,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.8,0.49014,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202232",2019-11-18 09:31:00,1.99841,187,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.8,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202233",2019-11-18 09:32:00,2.36556,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.8,0.45171,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202234",2019-11-18 09:33:00,2.41671,197,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.8,0.42147,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202235",2019-11-18 09:34:00,2.38316,202,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.8,0.39501,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202236",2019-11-18 09:35:00,2.31969,215,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.9,0.3591,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202237",2019-11-18 09:36:00,2.38183,208,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.9,0.37611,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202238",2019-11-18 09:37:00,2.24214,223,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.9,0.28917,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202239",2019-11-18 09:38:00,2.29661,222,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.9,0.31437,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202240",2019-11-18 09:39:00,2.256,239,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,4.9,-0.80199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202241",2019-11-18 09:40:00,2.24783,370,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5,-0.12096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202242",2019-11-18 09:41:00,2.37132,464,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5,-0.08253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202243",2019-11-18 09:42:00,2.037,460,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5,-0.13356,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
