"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"202244",2019-11-18 09:43:00,2.04954,451,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.1,-0.97839,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202245",2019-11-18 09:44:00,2.12493,426,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.1,-0.70056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202246",2019-11-18 09:45:00,2.00617,267,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.1,-0.51345,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202247",2019-11-18 09:46:00,2.14476,254,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.3,-0.60984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202248",2019-11-18 09:47:00,2.08692,353,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.4,-0.88326,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202249",2019-11-18 09:48:00,2.15298,286,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.6,-0.34083,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202250",2019-11-18 09:49:00,2.18401,252,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.8,-0.28476,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202251",2019-11-18 09:50:00,2.08707,375,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.8,-0.89775,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202252",2019-11-18 09:51:00,2.22532,491,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.2,-0.93366,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202253",2019-11-18 09:52:00,2.23215,476,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.3,-0.83349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202254",2019-11-18 09:53:00,2.15901,492,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.6,-1.19763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202255",2019-11-18 09:54:00,2.32244,412,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.7,-0.87003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202256",2019-11-18 09:55:00,2.39711,498,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.7,-0.99288,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202257",2019-11-18 09:56:00,2.32627,504,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.3,-0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202258",2019-11-18 09:57:00,2.4762,499,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.7,-0.88641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202259",2019-11-18 09:58:00,2.59306,486,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.8,-0.83286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202260",2019-11-18 09:59:00,2.42892,481,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6,-0.87696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202261",2019-11-18 10:00:00,2.49399,465,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,5.9,-0.99036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202262",2019-11-18 10:01:00,2.40891,410,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6,-0.85113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202263",2019-11-18 10:02:00,2.27649,397,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.3,-0.82656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202264",2019-11-18 10:03:00,2.15099,425,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.4,-0.82656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202265",2019-11-18 10:04:00,2.10898,422,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.9,-0.79569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202266",2019-11-18 10:05:00,1.99325,445,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.8,-1.17243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202267",2019-11-18 10:06:00,1.95727,474,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.6,-1.27449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202268",2019-11-18 10:07:00,1.97445,485,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,7,-1.29276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202269",2019-11-18 10:08:00,2.02864,444,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.8,-1.1655,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202270",2019-11-18 10:09:00,1.82778,460,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.9,-1.22472,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202271",2019-11-18 10:10:00,2.02776,394,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.8,-0.70875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202272",2019-11-18 10:11:00,2.00524,430,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.9,-0.36918,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202273",2019-11-18 10:12:00,2.03539,458,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,6.6,-0.85239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202274",2019-11-18 10:13:00,2.02055,482,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,6.7,-0.90216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202275",2019-11-18 10:14:00,1.98942,489,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,7,-0.93933,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202276",2019-11-18 10:15:00,2.06764,250,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,7.2,-0.9954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202277",2019-11-18 10:16:00,2.00506,514,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,7.5,-1.07856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202278",2019-11-18 10:17:00,1.99035,491,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,22.5,22.5,8,-0.92043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202279",2019-11-18 10:18:00,1.93495,502,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,22.5,22.5,7.9,-1.00233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202280",2019-11-18 10:19:00,1.88671,533,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,22.5,22.5,7.5,-1.09872,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202281",2019-11-18 10:20:00,1.91887,439,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,22.5,22.5,7.4,-1.43577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202282",2019-11-18 10:21:00,1.91066,518,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,22.5,22.5,6.5,-1.51326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202283",2019-11-18 10:22:00,2.20896,533,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,22.5,22.5,6.4,-1.51893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202284",2019-11-18 10:23:00,2.09277,520,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,22.5,22.5,6.4,-1.51893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202285",2019-11-18 10:24:00,1.88478,513,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,22.5,22.5,6.6,-0.52983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202286",2019-11-18 10:25:00,1.89557,505,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,22.5,22.5,7.1,-1.17936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202287",2019-11-18 10:26:00,1.90194,489,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,22.5,22.5,8.1,-1.13526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202288",2019-11-18 10:27:00,2.12347,491,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,22.5,22.5,7.6,-1.16046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202289",2019-11-18 10:28:00,1.93177,509,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,7.9,-1.28016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202290",2019-11-18 10:29:00,1.92283,538,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,8.1,-1.4364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202291",2019-11-18 10:30:00,2.00306,572,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,8,-1.57563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202292",2019-11-18 10:31:00,2.38508,564,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,7.3,-1.53846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202293",2019-11-18 10:32:00,1.78995,566,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,7.9,-1.52586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202294",2019-11-18 10:33:00,1.99677,567,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,8.9,-1.55106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202295",2019-11-18 10:34:00,2.24499,574,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,8.7,-1.61343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202296",2019-11-18 10:35:00,1.97231,583,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,8.3,-1.68966,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202297",2019-11-18 10:36:00,1.89287,595,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,7.8,-1.57626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202298",2019-11-18 10:37:00,2.011,611,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,7.6,-1.63233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202299",2019-11-18 10:38:00,2.12481,606,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,6.9,-1.63926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202300",2019-11-18 10:39:00,1.86618,577,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,6.3,-1.62036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202301",2019-11-18 10:40:00,2.02451,555,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,6.8,-1.70226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202302",2019-11-18 10:41:00,2.04143,516,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,7.2,-1.58886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202303",2019-11-18 10:42:00,2.02459,545,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,7.2,-1.68966,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202304",2019-11-18 10:43:00,1.83888,511,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,7.8,-1.53216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202305",2019-11-18 10:44:00,2.01453,495,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,7.8,-1.53783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202306",2019-11-18 10:45:00,2.02515,541,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,7.7,-1.72683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202307",2019-11-18 10:46:00,1.96083,564,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,7.5,-1.8081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202308",2019-11-18 10:47:00,1.9352,570,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,22.5,7.5,-1.78416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202309",2019-11-18 10:48:00,1.91515,566,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,23,7.2,-1.74069,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202310",2019-11-18 10:49:00,1.92938,564,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,23,7.8,-1.75896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202311",2019-11-18 10:50:00,2.18397,567,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,23,7.7,-1.78479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202312",2019-11-18 10:51:00,1.94696,572,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,23,8.2,-1.86102,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202313",2019-11-18 10:52:00,1.91684,586,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,23,8.4,-1.90638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202314",2019-11-18 10:53:00,1.93368,621,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,23,7.5,-2.02923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202315",2019-11-18 10:54:00,1.95084,646,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,23,7.8,-2.15271,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202316",2019-11-18 10:55:00,1.85606,674,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,23,7.3,-2.22516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202317",2019-11-18 10:56:00,1.93796,672,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,23,6.8,-2.20626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202318",2019-11-18 10:57:00,1.84596,665,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,23,6.9,-2.1861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202319",2019-11-18 10:58:00,1.72903,734,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,23,7,-2.52,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202320",2019-11-18 10:59:00,1.86579,764,0,24,22,22,22,30,27,27,0,0,23,22.5,22.5,22,23,23,23,6.6,-2.57166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202321",2019-11-18 11:00:00,1.85085,772,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22,23,23,23,7.8,-2.59056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202322",2019-11-18 11:01:00,1.85115,806,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22,23,23,23,8,-2.75058,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202323",2019-11-18 11:02:00,1.84643,734,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22,23,23,23,7.7,-2.74806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202324",2019-11-18 11:03:00,1.8569,801,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22,23,23,23,6.9,-2.64789,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202325",2019-11-18 11:04:00,1.85611,689,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,7.9,-1.43073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202326",2019-11-18 11:05:00,1.83182,393,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,7.7,-1.49373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202327",2019-11-18 11:06:00,1.8145,658,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,6.8,-2.21319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202328",2019-11-18 11:07:00,1.90255,764,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,7.4,-2.40282,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202329",2019-11-18 11:08:00,1.88263,348,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,8,-1.20078,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202330",2019-11-18 11:09:00,1.89631,311,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,6.9,-1.07856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202331",2019-11-18 11:10:00,1.87826,264,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,6.8,-0.87759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202332",2019-11-18 11:11:00,1.90813,242,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,6.2,-0.73269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202333",2019-11-18 11:12:00,1.88441,200,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,6.6,-0.47376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202334",2019-11-18 11:13:00,1.92472,145,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,6.9,-0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202335",2019-11-18 11:14:00,1.87635,126,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,6.5,-0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202336",2019-11-18 11:15:00,1.8961,124,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,6.2,0.06804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202337",2019-11-18 11:16:00,2.0731,144,0,24,22,22,22,30,27,27,0,0,23,22.5,23,22.5,23,23,23,5.9,-0.01197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202338",2019-11-18 11:17:00,1.91349,180,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.2,-0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202339",2019-11-18 11:18:00,1.89515,165,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.4,-0.1323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202340",2019-11-18 11:19:00,1.89129,133,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.8,-0.20349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202341",2019-11-18 11:20:00,1.88163,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.7,-0.18459,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202342",2019-11-18 11:21:00,1.94016,124,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.5,-0.1953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202343",2019-11-18 11:22:00,1.89195,133,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.6,-0.24003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202344",2019-11-18 11:23:00,1.64941,137,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.5,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202345",2019-11-18 11:24:00,1.8572,122,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.6,-0.189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202346",2019-11-18 11:25:00,1.89963,123,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.6,-0.20853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202347",2019-11-18 11:26:00,1.88647,130,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.8,-0.2646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202348",2019-11-18 11:27:00,1.89565,139,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.7,-0.26649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202349",2019-11-18 11:28:00,1.87663,131,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.8,-0.21042,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202350",2019-11-18 11:29:00,1.85894,117,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6,-0.15813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202351",2019-11-18 11:30:00,1.79244,109,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.8,-0.09639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202352",2019-11-18 11:31:00,1.89002,106,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.9,-0.11466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202353",2019-11-18 11:32:00,1.91869,120,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.8,-0.2331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202354",2019-11-18 11:33:00,1.88883,149,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,5.9,-0.32823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202355",2019-11-18 11:34:00,1.89264,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,5.9,-0.29106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202356",2019-11-18 11:35:00,1.86177,153,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,5.8,-0.39438,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202357",2019-11-18 11:36:00,1.90963,206,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,5.6,-0.72513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202358",2019-11-18 11:37:00,1.90234,311,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,5.4,-1.4931,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202359",2019-11-18 11:38:00,1.86642,795,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,6.1,-2.71971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202360",2019-11-18 11:39:00,1.89843,562,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,6.5,-1.7325,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202361",2019-11-18 11:40:00,1.87893,340,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,6.4,-1.70352,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202362",2019-11-18 11:41:00,1.87537,718,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,6.5,-2.16909,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202363",2019-11-18 11:42:00,1.85298,690,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,6.4,-2.11806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202364",2019-11-18 11:43:00,1.89362,690,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.2,-2.11806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202365",2019-11-18 11:44:00,2.04904,680,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.6,-2.07963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202366",2019-11-18 11:45:00,1.87499,686,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.8,-2.10609,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202367",2019-11-18 11:46:00,1.82892,700,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.1,-2.12562,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202368",2019-11-18 11:47:00,1.85577,601,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.5,-1.9467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202369",2019-11-18 11:48:00,1.72565,649,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.4,-0.83664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202370",2019-11-18 11:49:00,1.78373,449,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.6,-1.54539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202371",2019-11-18 11:50:00,1.50769,279,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.4,-1.5876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202372",2019-11-18 11:51:00,1.78009,282,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.8,-0.78876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202373",2019-11-18 11:52:00,1.75242,448,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.9,-1.50759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202374",2019-11-18 11:53:00,1.79368,494,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.9,-1.38663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202375",2019-11-18 11:54:00,1.74976,273,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.8,-0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202376",2019-11-18 11:55:00,1.56645,405,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.8,-1.4301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202377",2019-11-18 11:56:00,1.752,345,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.4,-0.90279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202378",2019-11-18 11:57:00,1.74519,426,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.8,-0.78813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202379",2019-11-18 11:58:00,2.02323,590,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.7,-0.82719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202380",2019-11-18 11:59:00,1.99159,620,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.3,-0.87885,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202381",2019-11-18 12:00:00,1.86763,714,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.8,-1.28646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202382",2019-11-18 12:01:00,1.65829,699,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.1,-1.30599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202383",2019-11-18 12:02:00,1.7948,383,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.8,-1.29654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202384",2019-11-18 12:03:00,1.79101,564,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.8,-1.41309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202385",2019-11-18 12:04:00,1.90601,705,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7,-1.31859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202386",2019-11-18 12:05:00,1.80521,611,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.5,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202387",2019-11-18 12:06:00,1.846,546,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.4,-1.47294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202388",2019-11-18 12:07:00,1.78855,664,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.5,-1.34379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202389",2019-11-18 12:08:00,1.92853,739,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.7,-1.62099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202390",2019-11-18 12:09:00,1.8801,510,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.8,-0.80136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202391",2019-11-18 12:10:00,1.79768,199,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.4,-0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202392",2019-11-18 12:11:00,1.95389,211,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.8,-0.69426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202393",2019-11-18 12:12:00,1.84434,204,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.6,-0.55566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202394",2019-11-18 12:13:00,1.86236,191,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.4,-0.47376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202395",2019-11-18 12:14:00,1.85281,183,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.4,-0.47313,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202396",2019-11-18 12:15:00,1.88015,185,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.3,-0.57519,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202397",2019-11-18 12:16:00,1.87379,225,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.5,-0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202398",2019-11-18 12:17:00,1.72799,591,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.6,-1.5561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202399",2019-11-18 12:18:00,1.74902,578,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.4,-1.29339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202400",2019-11-18 12:19:00,1.87524,359,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.8,-1.21401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202401",2019-11-18 12:20:00,1.83489,354,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.3,-1.21086,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202402",2019-11-18 12:21:00,1.83564,341,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.5,-1.1718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202403",2019-11-18 12:22:00,1.88619,552,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.5,-1.62099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202404",2019-11-18 12:23:00,1.87008,401,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.4,-1.22976,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202405",2019-11-18 12:24:00,1.76204,387,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.9,-1.63674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202406",2019-11-18 12:25:00,2.08164,828,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.3,-1.68273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202407",2019-11-18 12:26:00,1.57828,545,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.6,-1.6758,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202408",2019-11-18 12:27:00,1.57958,337,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,8.1,-1.61217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202409",2019-11-18 12:28:00,1.82127,274,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,8.1,-1.2222,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202410",2019-11-18 12:29:00,1.83931,635,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.9,-1.58319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202411",2019-11-18 12:30:00,1.72016,382,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.9,-1.071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202412",2019-11-18 12:31:00,1.76707,274,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.4,-0.97776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202413",2019-11-18 12:32:00,1.71644,293,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.9,-0.9828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202414",2019-11-18 12:33:00,1.71092,315,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.4,-1.09116,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202415",2019-11-18 12:34:00,1.72945,259,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.9,-0.86436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202416",2019-11-18 12:35:00,1.67806,224,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.9,-0.69552,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202417",2019-11-18 12:36:00,1.73046,225,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.8,-0.41958,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202418",2019-11-18 12:37:00,1.74197,230,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7,-0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202419",2019-11-18 12:38:00,1.73253,207,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,7.2,-0.31626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202420",2019-11-18 12:39:00,1.74076,185,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.6,-0.28476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202421",2019-11-18 12:40:00,1.72557,174,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.6,-0.34083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202422",2019-11-18 12:41:00,1.71505,176,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,6.7,-0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202423",2019-11-18 12:42:00,1.71507,183,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,6.8,-0.92043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202424",2019-11-18 12:43:00,1.67934,198,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,6.6,-0.66213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202425",2019-11-18 12:44:00,1.67964,260,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,6.7,-0.8316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202426",2019-11-18 12:45:00,1.55393,632,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,7.1,-0.83349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202427",2019-11-18 12:46:00,1.72236,648,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,7.6,-0.9765,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202428",2019-11-18 12:47:00,1.71214,533,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,7.4,-0.98406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202429",2019-11-18 12:48:00,1.76448,710,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,7.7,-1.1466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202430",2019-11-18 12:49:00,1.70671,717,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,7.6,-1.17432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202431",2019-11-18 12:50:00,1.79588,723,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,7.9,-1.44396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202432",2019-11-18 12:51:00,1.68041,730,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,7.4,-1.25748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202433",2019-11-18 12:52:00,1.86424,455,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,7.7,-1.0395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202434",2019-11-18 12:53:00,1.53148,622,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,7.7,-1.02312,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202435",2019-11-18 12:54:00,1.60873,408,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,8.3,-0.98847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202436",2019-11-18 12:55:00,1.55043,682,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,8.4,-1.05399,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202437",2019-11-18 12:56:00,1.56862,707,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,8.2,-1.20456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202438",2019-11-18 12:57:00,1.40334,695,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,8.7,-1.2033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202439",2019-11-18 12:58:00,1.0461,691,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,8.4,-1.05336,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202440",2019-11-18 12:59:00,1.44875,247,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,8.2,-0.7056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202441",2019-11-18 13:00:00,1.46549,183,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,8.7,-0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202442",2019-11-18 13:01:00,1.63317,537,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,8,-0.79506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202443",2019-11-18 13:02:00,1.5753,620,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23,8.5,-0.73836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202444",2019-11-18 13:03:00,1.5963,619,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,8.4,-0.75033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202445",2019-11-18 13:04:00,1.69941,610,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,8.9,-0.67788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202446",2019-11-18 13:05:00,1.72912,195,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,8.6,-0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202447",2019-11-18 13:06:00,1.72946,602,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,8.2,-0.72828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202448",2019-11-18 13:07:00,1.73761,613,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,8.7,-0.82593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202449",2019-11-18 13:08:00,1.74598,506,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,8.1,-0.88389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202450",2019-11-18 13:09:00,1.71126,644,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.8,-0.84735,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202451",2019-11-18 13:10:00,1.67056,633,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,8.5,-0.76608,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202452",2019-11-18 13:11:00,1.46692,514,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,8.7,-0.68103,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202453",2019-11-18 13:12:00,1.45308,193,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.9,-0.47313,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202454",2019-11-18 13:13:00,2.04515,344,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.1,-0.48069,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202455",2019-11-18 13:14:00,2.57202,608,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.2,-0.6867,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202456",2019-11-18 13:15:00,3.26659,574,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.9,-0.67473,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202457",2019-11-18 13:16:00,3.92749,202,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.9,-0.47943,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202458",2019-11-18 13:17:00,2.64092,417,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.5,-0.78246,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202459",2019-11-18 13:18:00,1.80253,426,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7,-0.29106,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202460",2019-11-18 13:19:00,1.38279,191,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.5,-0.19341,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202461",2019-11-18 13:20:00,1.12326,556,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.4,-0.25893,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202462",2019-11-18 13:21:00,0.924315,546,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,8.1,-0.59913,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202463",2019-11-18 13:22:00,1.01498,460,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.9,-0.64008,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202464",2019-11-18 13:23:00,0.989171,216,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.9,-0.4725,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202465",2019-11-18 13:24:00,0.958866,421,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.7,-0.38556,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202466",2019-11-18 13:25:00,0.944648,274,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.7,-0.58023,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202467",2019-11-18 13:26:00,0.886827,471,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.2,-0.75348,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202468",2019-11-18 13:27:00,0.864124,491,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,8,-0.6993,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202469",2019-11-18 13:28:00,0.872127,299,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.5,-0.71316,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202470",2019-11-18 13:29:00,0.854235,192,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.3,-0.42777,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202471",2019-11-18 13:30:00,0.828127,150,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.6,-0.44919,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202472",2019-11-18 13:31:00,0.943235,170,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.9,-0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202473",2019-11-18 13:32:00,0.865766,210,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.7,-0.58149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202474",2019-11-18 13:33:00,0.821061,229,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.7,-0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202475",2019-11-18 13:34:00,0.859307,218,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,23.5,23.5,23.5,7.4,-0.41643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202476",2019-11-18 13:35:00,1.25605,158,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.8,-0.34776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202477",2019-11-18 13:36:00,0.985286,199,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.9,-0.39879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202478",2019-11-18 13:37:00,1.32406,162,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.9,-0.40509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202479",2019-11-18 13:38:00,1.67006,163,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.7,-0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202480",2019-11-18 13:39:00,1.63937,226,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,8,-0.53865,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202481",2019-11-18 13:40:00,1.99023,453,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.9,-0.55566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202482",2019-11-18 13:41:00,2.28659,162,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.7,-0.40257,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202483",2019-11-18 13:42:00,2.06629,160,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.3,-0.40383,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202484",2019-11-18 13:43:00,1.98167,161,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.3,-0.4284,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202485",2019-11-18 13:44:00,2.03339,147,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.7,-0.34146,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202486",2019-11-18 13:45:00,2.06269,421,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.1,-0.58149,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202487",2019-11-18 13:46:00,1.93216,334,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,-0.52479,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202488",2019-11-18 13:47:00,1.93875,471,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.3,-0.41139,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202489",2019-11-18 13:48:00,1.8349,213,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7,-0.36918,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202490",2019-11-18 13:49:00,1.45525,385,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.1,-0.53739,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202491",2019-11-18 13:50:00,1.23347,134,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.5,-0.23373,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202492",2019-11-18 13:51:00,1.14932,117,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.5,-0.23373,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202493",2019-11-18 13:52:00,1.08604,121,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,-0.2394,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202494",2019-11-18 13:53:00,1.06984,113,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.20664,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202495",2019-11-18 13:54:00,0.977717,109,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.18963,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202496",2019-11-18 13:55:00,0.978254,107,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,-0.21798,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202497",2019-11-18 13:56:00,0.974333,110,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.6,-0.22113,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202498",2019-11-18 13:57:00,0.928231,117,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.5,-0.21483,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202499",2019-11-18 13:58:00,0.757342,116,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.6,-0.2331,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202500",2019-11-18 13:59:00,0.835068,112,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,-0.22113,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202501",2019-11-18 14:00:00,0.966178,120,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,-0.25263,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202502",2019-11-18 14:01:00,0.866657,122,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.0252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202503",2019-11-18 14:02:00,0.860615,127,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,0.06552,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202504",2019-11-18 14:03:00,0.827671,133,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,-0.01449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202505",2019-11-18 14:04:00,0.890706,130,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,-0.08001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202506",2019-11-18 14:05:00,1.483,117,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.14112,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202507",2019-11-18 14:06:00,0.994259,111,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,-0.19593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202508",2019-11-18 14:07:00,1.24065,109,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.20286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202509",2019-11-18 14:08:00,1.52922,117,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.24255,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202510",2019-11-18 14:09:00,1.74079,123,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.24633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202511",2019-11-18 14:10:00,2.09817,120,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,-0.22239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202512",2019-11-18 14:11:00,1.96414,124,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7,-0.28161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202513",2019-11-18 14:12:00,2.39668,132,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7,-0.30051,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202514",2019-11-18 14:13:00,2.06841,137,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.3024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202515",2019-11-18 14:14:00,2.08234,130,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.25767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202516",2019-11-18 14:15:00,1.99592,118,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.19089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202517",2019-11-18 14:16:00,1.90169,113,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.18333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202518",2019-11-18 14:17:00,1.86068,114,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,-0.18459,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202519",2019-11-18 14:18:00,1.40358,109,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.6,-0.1764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202520",2019-11-18 14:19:00,1.09674,100,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.5,-0.12159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202521",2019-11-18 14:20:00,1.11636,93,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.6,0.07875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202522",2019-11-18 14:21:00,1.14352,87,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.6,-0.04599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202523",2019-11-18 14:22:00,1.1787,83,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.5,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202524",2019-11-18 14:23:00,1.22786,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.5,-0.0378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202525",2019-11-18 14:24:00,1.29341,100,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.5,-0.09576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202526",2019-11-18 14:25:00,1.35236,112,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.5,-0.1827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202527",2019-11-18 14:26:00,1.42475,120,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.6,-0.2331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202528",2019-11-18 14:27:00,1.15321,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.6,-0.21609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202529",2019-11-18 14:28:00,1.07777,121,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.17199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202530",2019-11-18 14:29:00,0.970254,327,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,-0.2457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202531",2019-11-18 14:30:00,1.11957,303,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.18963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202532",2019-11-18 14:31:00,0.963489,294,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7,-0.1197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202533",2019-11-18 14:32:00,1.18046,279,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7,-0.15813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202534",2019-11-18 14:33:00,0.997157,173,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7,-0.09135,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202535",2019-11-18 14:34:00,0.852827,104,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,-0.09891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202536",2019-11-18 14:35:00,1.92999,354,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.13986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202537",2019-11-18 14:36:00,1.213,264,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,-0.15876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202538",2019-11-18 14:37:00,1.23186,151,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,-0.08127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202539",2019-11-18 14:38:00,1.53358,92,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,-0.04725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202540",2019-11-18 14:39:00,1.79496,92,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7,-0.063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202541",2019-11-18 14:40:00,1.92494,100,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.1386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202542",2019-11-18 14:41:00,1.98155,174,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.07056,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202543",2019-11-18 14:42:00,2.05438,110,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.12159,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202544",2019-11-18 14:43:00,2.14137,107,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.10836,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202545",2019-11-18 14:44:00,2.14217,105,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.04284,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202546",2019-11-18 14:45:00,2.08304,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,0.17955,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202547",2019-11-18 14:46:00,2.10498,74,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,0.29295,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202548",2019-11-18 14:47:00,1.95225,74,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,0.31311,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202549",2019-11-18 14:48:00,1.66241,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,0.22554,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202550",2019-11-18 14:49:00,1.47009,115,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,0.09009,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202551",2019-11-18 14:50:00,1.31807,91,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,0.03024,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202552",2019-11-18 14:51:00,1.19505,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,-0.0819,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202553",2019-11-18 14:52:00,0.925771,325,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,-0.07749,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202554",2019-11-18 14:53:00,1.60163,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,-0.02898,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202555",2019-11-18 14:54:00,1.05742,311,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,-0.04536,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202556",2019-11-18 14:55:00,0.989585,303,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.7,-0.0189,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
