"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"202557",2019-11-18 14:56:00,0.996574,312,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.01827,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202558",2019-11-18 14:57:00,1.06271,171,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.01827,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202559",2019-11-18 14:58:00,0.932369,274,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202560",2019-11-18 14:59:00,1.05376,241,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.01134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202561",2019-11-18 15:00:00,0.934936,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.06111,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202562",2019-11-18 15:01:00,0.914878,130,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,-0.0126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202563",2019-11-18 15:02:00,0.94632,230,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.00693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202564",2019-11-18 15:03:00,0.920431,289,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,-0.02016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202565",2019-11-18 15:04:00,1.00136,250,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,-0.00126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202566",2019-11-18 15:05:00,1.35087,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.03717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202567",2019-11-18 15:06:00,1.22229,133,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.02457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202568",2019-11-18 15:07:00,1.35147,215,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.0126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202569",2019-11-18 15:08:00,1.63115,165,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.0126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202570",2019-11-18 15:09:00,1.89009,272,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.02331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202571",2019-11-18 15:10:00,1.95517,254,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.00567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202572",2019-11-18 15:11:00,2.12883,262,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.01197,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202573",2019-11-18 15:12:00,2.16331,249,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.01701,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202574",2019-11-18 15:13:00,1.97487,154,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,-0.00504,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202575",2019-11-18 15:14:00,2.11078,241,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.02961,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202576",2019-11-18 15:15:00,1.90895,256,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7,0.00000000186265,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202577",2019-11-18 15:16:00,1.75689,240,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.1,0.03087,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202578",2019-11-18 15:17:00,1.76442,256,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.03024,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202579",2019-11-18 15:18:00,1.6516,252,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.04221,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202580",2019-11-18 15:19:00,1.52649,246,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.03465,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202581",2019-11-18 15:20:00,1.50396,150,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.03906,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202582",2019-11-18 15:21:00,1.4674,93,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.05922,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202583",2019-11-18 15:22:00,1.28874,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.04158,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202584",2019-11-18 15:23:00,1.14362,131,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.02835,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202585",2019-11-18 15:24:00,1.20378,126,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.02016,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202586",2019-11-18 15:25:00,0.907334,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.03969,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202587",2019-11-18 15:26:00,0.849089,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.06489,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202588",2019-11-18 15:27:00,0.823292,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.1,0.0567,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202589",2019-11-18 15:28:00,0.852796,68,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.1,0.0189,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202590",2019-11-18 15:29:00,0.86851,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.1,-0.03906,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202591",2019-11-18 15:30:00,0.872301,114,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.1,-0.1323,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202592",2019-11-18 15:31:00,0.868301,208,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.1,-0.33453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202593",2019-11-18 15:32:00,0.877333,219,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,-0.07119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202594",2019-11-18 15:33:00,1.19512,214,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.4,-0.0126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202595",2019-11-18 15:34:00,1.00745,74,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.5,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202596",2019-11-18 15:35:00,1.32759,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.5,0.24444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202597",2019-11-18 15:36:00,1.07602,66,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.5,0.08001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202598",2019-11-18 15:37:00,1.31114,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.5,0.00882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202599",2019-11-18 15:38:00,1.60187,191,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.3,-0.2142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202600",2019-11-18 15:39:00,1.92023,199,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,-0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202601",2019-11-18 15:40:00,2.03282,153,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,-0.13356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202602",2019-11-18 15:41:00,2.07683,134,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.3,-0.07056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202603",2019-11-18 15:42:00,2.12931,104,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.3,-0.02646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202604",2019-11-18 15:43:00,2.17074,88,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.3,0.0063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202605",2019-11-18 15:44:00,2.09337,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.3,0.0693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202606",2019-11-18 15:45:00,2.01023,61,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.3,0.10269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202607",2019-11-18 15:46:00,2.09872,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.3,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202608",2019-11-18 15:47:00,2.19173,53,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.3,0.1323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202609",2019-11-18 15:48:00,1.33824,50,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.17451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202610",2019-11-18 15:49:00,1.37074,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.18774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202611",2019-11-18 15:50:00,1.21029,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.2,0.18207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202612",2019-11-18 15:51:00,1.11884,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7.1,0.19404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202613",2019-11-18 15:52:00,1.04919,52,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7,0.18207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202614",2019-11-18 15:53:00,0.684686,68,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7,0.16821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202615",2019-11-18 15:54:00,0.983053,65,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.1638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202616",2019-11-18 15:55:00,0.941254,57,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,0.16947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202617",2019-11-18 15:56:00,0.764632,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,0.16884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202618",2019-11-18 15:57:00,0.844154,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.8,0.16317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202619",2019-11-18 15:58:00,0.824502,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.8,0.15183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202620",2019-11-18 15:59:00,0.8623,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.8,0.14742,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"202621",2019-11-18 16:00:00,0.861086,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.9,0.51723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202622",2019-11-18 16:01:00,0.835901,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.9,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202623",2019-11-18 16:02:00,0.819839,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202624",2019-11-18 16:03:00,0.828775,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7,0.36414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202625",2019-11-18 16:04:00,1.10524,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,7,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202626",2019-11-18 16:05:00,1.21114,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.9,0.34461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202627",2019-11-18 16:06:00,1.10356,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.9,0.34524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202628",2019-11-18 16:07:00,1.45458,68,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.36477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202629",2019-11-18 16:08:00,1.59684,65,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202630",2019-11-18 16:09:00,1.4835,65,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,7,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202631",2019-11-18 16:10:00,1.43643,72,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,6.9,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202632",2019-11-18 16:11:00,1.57454,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.9,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202633",2019-11-18 16:12:00,2.08584,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.8,0.36351,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202634",2019-11-18 16:13:00,2.89767,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.7,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202635",2019-11-18 16:14:00,2.85985,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.6,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202636",2019-11-18 16:15:00,2.51015,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.6,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202637",2019-11-18 16:16:00,2.08743,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.5,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202638",2019-11-18 16:17:00,1.81465,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.4,0.4095,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202639",2019-11-18 16:18:00,1.51147,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.4,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202640",2019-11-18 16:19:00,1.35444,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.4,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202641",2019-11-18 16:20:00,1.35369,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.3,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202642",2019-11-18 16:21:00,1.17691,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.3,0.60606,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202643",2019-11-18 16:22:00,1.10925,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.3,0.567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202644",2019-11-18 16:23:00,1.07299,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.2,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202645",2019-11-18 16:24:00,1.00266,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.2,0.4473,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202646",2019-11-18 16:25:00,0.973541,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.2,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202647",2019-11-18 16:26:00,1.1232,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.1,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202648",2019-11-18 16:27:00,0.607123,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.1,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202649",2019-11-18 16:28:00,0.904517,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.1,0.46809,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202650",2019-11-18 16:29:00,0.915547,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.1,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202651",2019-11-18 16:30:00,0.935034,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.1,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202652",2019-11-18 16:31:00,0.88599,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.1,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202653",2019-11-18 16:32:00,0.89961,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202654",2019-11-18 16:33:00,0.944978,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202655",2019-11-18 16:34:00,1.26033,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202656",2019-11-18 16:35:00,1.16705,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202657",2019-11-18 16:36:00,0.979756,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202658",2019-11-18 16:37:00,1.47062,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202659",2019-11-18 16:38:00,1.74772,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202660",2019-11-18 16:39:00,1.97149,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202661",2019-11-18 16:40:00,2.06902,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,0.50463,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202662",2019-11-18 16:41:00,2.13797,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202663",2019-11-18 16:42:00,2.13767,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202664",2019-11-18 16:43:00,2.21861,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,0.71631,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202665",2019-11-18 16:44:00,2.2341,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202666",2019-11-18 16:45:00,2.14938,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202667",2019-11-18 16:46:00,2.06458,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,0.87948,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202668",2019-11-18 16:47:00,2.10786,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6.1,1.54287,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202669",2019-11-18 16:48:00,1.49669,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6,1.54854,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202670",2019-11-18 16:49:00,1.31861,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6.2,1.55547,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202671",2019-11-18 16:50:00,1.17164,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6.4,1.56807,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202672",2019-11-18 16:51:00,1.11015,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,6.5,1.54917,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202673",2019-11-18 16:52:00,1.0754,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.6,1.55484,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202674",2019-11-18 16:53:00,1.00667,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.7,1.5498,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202675",2019-11-18 16:54:00,0.948313,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.6,1.5498,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202676",2019-11-18 16:55:00,0.854248,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.6,1.54917,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202677",2019-11-18 16:56:00,1.00948,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.6,1.5498,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202678",2019-11-18 16:57:00,0.87427,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.5,1.55232,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202679",2019-11-18 16:58:00,0.872573,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.4,1.56681,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202680",2019-11-18 16:59:00,0.889714,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,6.4,1.56051,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202681",2019-11-18 17:00:00,0.906274,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.1,1.56177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202682",2019-11-18 17:01:00,0.872284,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.1,1.57437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202683",2019-11-18 17:02:00,0.820899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.56807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202684",2019-11-18 17:03:00,0.645874,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.3,1.5687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202685",2019-11-18 17:04:00,1.3263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.3,1.57437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202686",2019-11-18 17:05:00,1.11165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.4,1.5624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202687",2019-11-18 17:06:00,1.16287,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.4,1.56807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202688",2019-11-18 17:07:00,1.3622,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.4,1.56807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202689",2019-11-18 17:08:00,1.74667,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.4,1.56807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202690",2019-11-18 17:09:00,1.95556,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.4,1.56744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202691",2019-11-18 17:10:00,2.05678,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.54917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202692",2019-11-18 17:11:00,2.12969,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.58697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202693",2019-11-18 17:12:00,2.22179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.1,1.78794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202694",2019-11-18 17:13:00,2.15533,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.9,1.80747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202695",2019-11-18 17:14:00,2.17077,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.9,1.76211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202696",2019-11-18 17:15:00,2.0631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6,1.63296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202697",2019-11-18 17:16:00,2.08609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6,1.52397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202698",2019-11-18 17:17:00,1.88643,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.52775,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202699",2019-11-18 17:18:00,1.63593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.51893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202700",2019-11-18 17:19:00,1.41066,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.5183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202701",2019-11-18 17:20:00,1.26245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.54791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202702",2019-11-18 17:21:00,1.06708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.54791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202703",2019-11-18 17:22:00,1.2844,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.3,1.54287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202704",2019-11-18 17:23:00,1.0845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.54917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202705",2019-11-18 17:24:00,1.0559,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.3,1.54854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202706",2019-11-18 17:25:00,1.04022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.3,1.5372,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202707",2019-11-18 17:26:00,0.9405,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.54854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202708",2019-11-18 17:27:00,0.900752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.54854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202709",2019-11-18 17:28:00,0.953812,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.3,1.5435,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202710",2019-11-18 17:29:00,0.910322,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.3,1.53783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202711",2019-11-18 17:30:00,0.887384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.56429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202712",2019-11-18 17:31:00,0.898201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.1,1.57374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202713",2019-11-18 17:32:00,0.915498,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.9,1.56996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202714",2019-11-18 17:33:00,0.889126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.4,1.56744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202715",2019-11-18 17:34:00,1.64535,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.3,1.55232,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202716",2019-11-18 17:35:00,1.19892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.2,1.5561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202717",2019-11-18 17:36:00,1.33774,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.4,1.56051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202718",2019-11-18 17:37:00,1.65028,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.7,1.5561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202719",2019-11-18 17:38:00,1.64503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.8,1.5561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202720",2019-11-18 17:39:00,2.03954,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.7,1.55169,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202721",2019-11-18 17:40:00,2.17842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.6,1.5309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202722",2019-11-18 17:41:00,2.10394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.4,1.54224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202723",2019-11-18 17:42:00,1.89567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.4,1.53657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202724",2019-11-18 17:43:00,1.85211,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.4,1.5309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202725",2019-11-18 17:44:00,2.07125,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.4,1.53027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202726",2019-11-18 17:45:00,2.04166,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.5,1.53594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202727",2019-11-18 17:46:00,2.02905,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.5,1.53657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202728",2019-11-18 17:47:00,1.60187,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.4,1.53594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202729",2019-11-18 17:48:00,1.50871,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.4,1.5309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202730",2019-11-18 17:49:00,1.31945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.5,1.52901,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202731",2019-11-18 17:50:00,1.19337,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.6,1.52712,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202732",2019-11-18 17:51:00,1.13976,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.8,1.5372,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202733",2019-11-18 17:52:00,1.09987,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.6,1.52397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202734",2019-11-18 17:53:00,1.05879,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.5,1.53594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202735",2019-11-18 17:54:00,1.01176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.4,1.52523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202736",2019-11-18 17:55:00,0.924979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.4,1.52901,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202737",2019-11-18 17:56:00,0.923589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.4,1.52397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202738",2019-11-18 17:57:00,0.931331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.6,1.52334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202739",2019-11-18 17:58:00,0.854507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.6,1.52964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202740",2019-11-18 17:59:00,0.857416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.6,1.53594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202741",2019-11-18 18:00:00,0.373794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.6,1.54035,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202742",2019-11-18 18:01:00,0.598393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.6,1.54854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202743",2019-11-18 18:02:00,0.842146,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.7,1.54854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202744",2019-11-18 18:03:00,0.87902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.8,1.5435,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202745",2019-11-18 18:04:00,1.38453,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.7,1.53657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202746",2019-11-18 18:05:00,1.19907,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.5,1.53657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202747",2019-11-18 18:06:00,1.41764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.4,1.53657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202748",2019-11-18 18:07:00,2.09633,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.2,1.53216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202749",2019-11-18 18:08:00,2.0267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5.1,1.5372,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202750",2019-11-18 18:09:00,2.25052,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5,1.53153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202751",2019-11-18 18:10:00,1.89053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5,1.75077,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202752",2019-11-18 18:11:00,1.34178,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5,1.78227,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202753",2019-11-18 18:12:00,1.54659,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5,1.63359,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202754",2019-11-18 18:13:00,2.22543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,5,1.60524,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202755",2019-11-18 18:14:00,3.10435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.9,1.49877,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202756",2019-11-18 18:15:00,3.25774,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.50444,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202757",2019-11-18 18:16:00,2.42214,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.5,1.49877,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202758",2019-11-18 18:17:00,1.65188,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.4931,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202759",2019-11-18 18:18:00,1.35011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.7,1.50003,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202760",2019-11-18 18:19:00,1.18056,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.4931,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202761",2019-11-18 18:20:00,1.06316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.50318,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202762",2019-11-18 18:21:00,1.05309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.49814,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202763",2019-11-18 18:22:00,1.08102,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.49814,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202764",2019-11-18 18:23:00,1.06032,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.50507,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202765",2019-11-18 18:24:00,0.93126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.5,1.59201,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202766",2019-11-18 18:25:00,0.86013,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.5,1.49814,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202767",2019-11-18 18:26:00,0.871694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,2.95974,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202768",2019-11-18 18:27:00,0.764179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.52334,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202769",2019-11-18 18:28:00,0.796216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.52271,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202770",2019-11-18 18:29:00,0.889031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.54854,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202771",2019-11-18 18:30:00,0.86971,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.54791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202772",2019-11-18 18:31:00,0.798416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.53972,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202773",2019-11-18 18:32:00,0.799944,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.54161,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202774",2019-11-18 18:33:00,0.849759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.53594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202775",2019-11-18 18:34:00,1.25811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.53594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202776",2019-11-18 18:35:00,0.673769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.7,1.54224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202777",2019-11-18 18:36:00,1.28966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.53972,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202778",2019-11-18 18:37:00,1.63153,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.54161,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202779",2019-11-18 18:38:00,1.87257,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.55421,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202780",2019-11-18 18:39:00,2.18282,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.7,1.53657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202781",2019-11-18 18:40:00,2.19164,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.8,1.52397,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202782",2019-11-18 18:41:00,2.20026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.52964,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202783",2019-11-18 18:42:00,1.85662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,4.6,1.5309,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202784",2019-11-18 18:43:00,2.06313,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,1.56114,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202785",2019-11-18 18:44:00,2.20165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.5309,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202786",2019-11-18 18:45:00,2.13177,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.53531,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202787",2019-11-18 18:46:00,2.20352,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.53216,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202788",2019-11-18 18:47:00,1.68438,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,1.54224,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202789",2019-11-18 18:48:00,1.44394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,1.53531,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202790",2019-11-18 18:49:00,1.30129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,1.53531,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202791",2019-11-18 18:50:00,1.21772,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.5,1.52964,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202792",2019-11-18 18:51:00,1.16938,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.3,1.52775,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202793",2019-11-18 18:52:00,1.12944,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.53594,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202794",2019-11-18 18:53:00,1.04442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.53027,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202795",2019-11-18 18:54:00,1.01664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.52964,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202796",2019-11-18 18:55:00,0.64729,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.53531,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202797",2019-11-18 18:56:00,0.957373,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,1.57374,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202798",2019-11-18 18:57:00,0.898842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,1.56744,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202799",2019-11-18 18:58:00,0.894343,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.56114,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202800",2019-11-18 18:59:00,0.930901,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,1.58634,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202801",2019-11-18 19:00:00,0.937567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,1.58634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202802",2019-11-18 19:01:00,0.909531,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,1.60524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202803",2019-11-18 19:02:00,1.00117,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,1.58004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202804",2019-11-18 19:03:00,1.02246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,1.5876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202805",2019-11-18 19:04:00,1.44553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,1.58634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202806",2019-11-18 19:05:00,1.15277,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,1.575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202807",2019-11-18 19:06:00,1.41275,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,1.57437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202808",2019-11-18 19:07:00,1.71572,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,1.58004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202809",2019-11-18 19:08:00,2.15598,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,1.57626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202810",2019-11-18 19:09:00,2.06101,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,1.56681,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202811",2019-11-18 19:10:00,2.22369,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.56807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202812",2019-11-18 19:11:00,2.26613,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.56807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202813",2019-11-18 19:12:00,2.22536,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.56366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202814",2019-11-18 19:13:00,2.29075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,1.56744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202815",2019-11-18 19:14:00,2.19665,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.55043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202816",2019-11-18 19:15:00,2.1561,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.55484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202817",2019-11-18 19:16:00,2.03987,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.5624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202818",2019-11-18 19:17:00,1.71224,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.55799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202819",2019-11-18 19:18:00,1.47685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,1.5561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202820",2019-11-18 19:19:00,1.32335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,1.55484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202821",2019-11-18 19:20:00,1.23907,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,1.56114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202822",2019-11-18 19:21:00,1.19221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,1.80117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202823",2019-11-18 19:22:00,1.24216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.82574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202824",2019-11-18 19:23:00,1.10361,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.78857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202825",2019-11-18 19:24:00,1.02522,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.69407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202826",2019-11-18 19:25:00,1.01422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.54917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202827",2019-11-18 19:26:00,0.959406,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.55547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202828",2019-11-18 19:27:00,0.94748,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.55169,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202829",2019-11-18 19:28:00,0.936274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.5813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202830",2019-11-18 19:29:00,0.956189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.57815,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202831",2019-11-18 19:30:00,0.938186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.58067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202832",2019-11-18 19:31:00,0.953276,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.5687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202833",2019-11-18 19:32:00,0.956526,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,3.14874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202834",2019-11-18 19:33:00,1.15963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.82637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202835",2019-11-18 19:34:00,1.36465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,1.73187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202836",2019-11-18 19:35:00,1.05416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.75203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202837",2019-11-18 19:36:00,1.50199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.72053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202838",2019-11-18 19:37:00,1.7205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,1.08108,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202839",2019-11-18 19:38:00,1.74699,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.91728,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202840",2019-11-18 19:39:00,1.61776,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,0.8946,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202841",2019-11-18 19:40:00,1.40061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.90027,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202842",2019-11-18 19:41:00,1.72512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.8946,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202843",2019-11-18 19:42:00,2.47822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.90342,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202844",2019-11-18 19:43:00,3.30338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.90279,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202845",2019-11-18 19:44:00,3.35261,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.8946,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202846",2019-11-18 19:45:00,2.22279,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.90531,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202847",2019-11-18 19:46:00,1.85064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.88893,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202848",2019-11-18 19:47:00,1.76527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.89397,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202849",2019-11-18 19:48:00,1.24281,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.91854,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202850",2019-11-18 19:49:00,1.10377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,0.9009,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202851",2019-11-18 19:50:00,1.0949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,0.9135,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202852",2019-11-18 19:51:00,1.0809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,0.91854,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202853",2019-11-18 19:52:00,1.13006,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,0.8946,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202854",2019-11-18 19:53:00,0.932679,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,0.9009,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202855",2019-11-18 19:54:00,0.896429,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,0.91791,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202856",2019-11-18 19:55:00,0.817271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202857",2019-11-18 19:56:00,1.02651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,0.92988,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202858",2019-11-18 19:57:00,0.846784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,0.91791,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202859",2019-11-18 19:58:00,0.850092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,0.92799,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202860",2019-11-18 19:59:00,0.812957,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202861",2019-11-18 20:00:00,0.84185,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.93744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202862",2019-11-18 20:01:00,0.837403,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.92358,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202863",2019-11-18 20:02:00,0.790586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.91728,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202864",2019-11-18 20:03:00,1.2221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.94815,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202865",2019-11-18 20:04:00,1.25321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202866",2019-11-18 20:05:00,1.10515,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,0.94752,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202867",2019-11-18 20:06:00,1.46528,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202868",2019-11-18 20:07:00,1.88591,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,0.9387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202869",2019-11-18 20:08:00,1.97475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,0.99351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202870",2019-11-18 20:09:00,2.17225,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.94941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
