"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"202871",2019-11-18 20:10:00,2.22778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,0.95508,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202872",2019-11-18 20:11:00,2.30285,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,1.02627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202873",2019-11-18 20:12:00,2.43635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.9198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202874",2019-11-18 20:13:00,2.21014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.00296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202875",2019-11-18 20:14:00,2.16595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202876",2019-11-18 20:15:00,2.17842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.94059,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202877",2019-11-18 20:16:00,1.44137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.93429,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202878",2019-11-18 20:17:00,1.57158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.93681,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202879",2019-11-18 20:18:00,1.36558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,0.92736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202880",2019-11-18 20:19:00,1.25251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.92862,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202881",2019-11-18 20:20:00,1.15234,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,0.93618,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202882",2019-11-18 20:21:00,1.09428,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202883",2019-11-18 20:22:00,1.37196,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202884",2019-11-18 20:23:00,1.0952,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202885",2019-11-18 20:24:00,0.983792,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.95634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202886",2019-11-18 20:25:00,0.965914,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202887",2019-11-18 20:26:00,0.902028,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.5,0.95634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202888",2019-11-18 20:27:00,0.901249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,0.95508,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202889",2019-11-18 20:28:00,0.923202,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,0.9513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"202890",2019-11-18 20:29:00,1.06769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.9954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202891",2019-11-18 20:30:00,1.07147,0,0.767,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.7703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202892",2019-11-18 20:31:00,0.962008,0,1.233,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,2.37699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202893",2019-11-18 20:32:00,0.947091,0,0.837,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,1.87425,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202894",2019-11-18 20:33:00,1.37798,0,0.772,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,1.73376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202895",2019-11-18 20:34:00,1.24025,0,0.767,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,1.7199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202896",2019-11-18 20:35:00,1.19781,0,0.77,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,1.62477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202897",2019-11-18 20:36:00,1.74246,0,0.738,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.59894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202898",2019-11-18 20:37:00,1.85467,0,0.751,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,1.61091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202899",2019-11-18 20:38:00,2.01138,0,0.756,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,2.39085,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202900",2019-11-18 20:39:00,2.24519,0,1.893,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,2.80224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202901",2019-11-18 20:40:00,2.26838,0,1.861,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,2.7594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202902",2019-11-18 20:41:00,2.43785,0,1.839,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,2.73105,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202903",2019-11-18 20:42:00,2.2649,0,1.826,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,2.72349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202904",2019-11-18 20:43:00,2.11741,0,1.673,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.4,2.64348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202905",2019-11-18 20:44:00,2.19797,0,1.544,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.4,2.43999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202906",2019-11-18 20:45:00,2.09184,0,1.184,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.3,2.08656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202907",2019-11-18 20:46:00,1.958,0,1.051,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.3,1.84527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202908",2019-11-18 20:47:00,1.66898,0,2.454,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.3,3.40074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202909",2019-11-18 20:48:00,1.46363,0,2.226,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.3,3.13677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202910",2019-11-18 20:49:00,1.31727,0,2.23,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.3,3.17772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202911",2019-11-18 20:50:00,0.973749,0,1.485,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.3,2.43747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202912",2019-11-18 20:51:00,1.17891,0,2.013,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,2.90934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202913",2019-11-18 20:52:00,1.22796,0,3.71,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.3,5.1093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202914",2019-11-18 20:53:00,1.85792,0,3.728,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,5.19939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202915",2019-11-18 20:54:00,1.35713,0,3.63,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,5.13009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202916",2019-11-18 20:55:00,1.90792,0,3.55,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,5.04756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202917",2019-11-18 20:56:00,1.69305,0,2.705,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,4.20714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202918",2019-11-18 20:57:00,2.21811,0,1.657,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,3.18717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202919",2019-11-18 20:58:00,2.68861,0,1.955,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,3.12354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202920",2019-11-18 20:59:00,2.90525,0,1.705,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.1,3.1437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202921",2019-11-18 21:00:00,3.03831,0,1.976,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.1,3.14748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202922",2019-11-18 21:01:00,3.17879,0,1.993,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,3.1689,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202923",2019-11-18 21:02:00,3.0805,0,2.213,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.1,3.79134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202924",2019-11-18 21:03:00,3.07926,0,1.886,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,3.36861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202925",2019-11-18 21:04:00,3.79623,0,1.943,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.3,3.41964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202926",2019-11-18 21:05:00,4.22639,0,3.164,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.3,6.89787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202927",2019-11-18 21:06:00,4.3527,0,0.715,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,5.10804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202928",2019-11-18 21:07:00,4.52907,0,0.948,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,4.54356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202929",2019-11-18 21:08:00,4.50478,0,0.931,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,2.40282,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202930",2019-11-18 21:09:00,4.43052,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.6002,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202931",2019-11-18 21:10:00,4.44773,0,0.179,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.56177,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202932",2019-11-18 21:11:00,4.19385,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.56177,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202933",2019-11-18 21:12:00,4.31434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.55484,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202934",2019-11-18 21:13:00,4.66662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.54791,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202935",2019-11-18 21:14:00,4.79467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.54224,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202936",2019-11-18 21:15:00,4.24317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.52964,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202937",2019-11-18 21:16:00,3.6165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.1,1.52964,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202938",2019-11-18 21:17:00,3.60854,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.1,1.53594,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202939",2019-11-18 21:18:00,3.35123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.54161,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202940",2019-11-18 21:19:00,3.475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.1,1.53216,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202941",2019-11-18 21:20:00,3.25108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.1,1.53783,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202942",2019-11-18 21:21:00,3.13626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.1,1.54854,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202943",2019-11-18 21:22:00,3.13178,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.54413,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202944",2019-11-18 21:23:00,3.13733,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4,1.55043,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202945",2019-11-18 21:24:00,3.11816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.54917,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202946",2019-11-18 21:25:00,3.08629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.63674,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202947",2019-11-18 21:26:00,3.05629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.3,1.56744,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202948",2019-11-18 21:27:00,2.98789,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.54539,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202949",2019-11-18 21:28:00,3.01694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.4,1.56114,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"202950",2019-11-18 21:29:00,3.05759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,1.5939,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202951",2019-11-18 21:30:00,3.05317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.6002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202952",2019-11-18 21:31:00,3.03187,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,1.61847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202953",2019-11-18 21:32:00,2.82081,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,1.58823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202954",2019-11-18 21:33:00,3.09588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.5,1.59264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202955",2019-11-18 21:34:00,3.78162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.6,1.5813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202956",2019-11-18 21:35:00,3.28833,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.7,0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202957",2019-11-18 21:36:00,3.1785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.07541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202958",2019-11-18 21:37:00,3.01872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.8,1.17684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202959",2019-11-18 21:38:00,3.02133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.5,1.13337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202960",2019-11-18 21:39:00,2.67131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.03257,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202961",2019-11-18 21:40:00,2.48248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.2,1.03131,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202962",2019-11-18 21:41:00,2.34138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.9,0.94059,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202963",2019-11-18 21:42:00,2.20489,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.8,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202964",2019-11-18 21:43:00,2.06614,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.6,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202965",2019-11-18 21:44:00,2.01293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.4,0.9513,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202966",2019-11-18 21:45:00,1.8864,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.5,0.95634,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202967",2019-11-18 21:46:00,1.52045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.4,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202968",2019-11-18 21:47:00,1.35006,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.5,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202969",2019-11-18 21:48:00,1.23125,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.5,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202970",2019-11-18 21:49:00,1.05141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.5,0.95445,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202971",2019-11-18 21:50:00,1.08246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.4,0.95634,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202972",2019-11-18 21:51:00,0.922885,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202973",2019-11-18 21:52:00,0.999856,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202974",2019-11-18 21:53:00,1.17952,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202975",2019-11-18 21:54:00,0.832443,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.9387,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202976",2019-11-18 21:55:00,0.89632,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.9387,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202977",2019-11-18 21:56:00,0.918046,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202978",2019-11-18 21:57:00,0.886139,0,0.812,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,1.70226,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202979",2019-11-18 21:58:00,1.16351,0,0.846,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,1.73817,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"202980",2019-11-18 21:59:00,0.893153,0,0.847,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,1.73754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202981",2019-11-18 22:00:00,0.908375,0,0.856,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,1.60272,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202982",2019-11-18 22:01:00,0.924963,0,0.863,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,1.61091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202983",2019-11-18 22:02:00,0.941469,0,0.844,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,1.59894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202984",2019-11-18 22:03:00,1.47324,0,0.18,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202985",2019-11-18 22:04:00,0.935298,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.5,0.80892,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202986",2019-11-18 22:05:00,1.2725,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.7,0.82341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202987",2019-11-18 22:06:00,1.59893,0,0.18,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.7,0.79884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202988",2019-11-18 22:07:00,1.87366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.7,0.80073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202989",2019-11-18 22:08:00,2.06425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.5,0.78435,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"202990",2019-11-18 22:09:00,2.18371,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202991",2019-11-18 22:10:00,2.22021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202992",2019-11-18 22:11:00,2.30311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202993",2019-11-18 22:12:00,2.50346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.1,0.80703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202994",2019-11-18 22:13:00,2.16408,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202995",2019-11-18 22:14:00,2.05679,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202996",2019-11-18 22:15:00,2.08333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.1,0.82026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202997",2019-11-18 22:16:00,1.69401,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.1,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202998",2019-11-18 22:17:00,1.41744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.1,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"202999",2019-11-18 22:18:00,1.21035,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203000",2019-11-18 22:19:00,1.03946,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203001",2019-11-18 22:20:00,1.06734,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.1,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203002",2019-11-18 22:21:00,0.888452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.80388,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203003",2019-11-18 22:22:00,1.13297,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203004",2019-11-18 22:23:00,1.09461,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203005",2019-11-18 22:24:00,1.02049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,2.9,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203006",2019-11-18 22:25:00,0.96476,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203007",2019-11-18 22:26:00,0.982248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3,0.80892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203008",2019-11-18 22:27:00,0.969896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.80073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203009",2019-11-18 22:28:00,1.18415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.82782,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,1
"203010",2019-11-18 22:29:00,0.976847,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,0.82215,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203011",2019-11-18 22:30:00,0.998273,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,0.82467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203012",2019-11-18 22:31:00,0.985449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,0.819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203013",2019-11-18 22:32:00,1.08638,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.6,0.81837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203014",2019-11-18 22:33:00,1.43933,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.5,0.8127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203015",2019-11-18 22:34:00,1.22455,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.7,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203016",2019-11-18 22:35:00,1.41879,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.5,0.8127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203017",2019-11-18 22:36:00,1.68401,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.5,0.82341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203018",2019-11-18 22:37:00,1.89375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.4,0.81648,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203019",2019-11-18 22:38:00,2.1758,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,0.8001,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203020",2019-11-18 22:39:00,2.4373,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,0.8001,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203021",2019-11-18 22:40:00,2.14527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.8001,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203022",2019-11-18 22:41:00,2.13127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.7938,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203023",2019-11-18 22:42:00,2.12707,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3,0.79947,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203024",2019-11-18 22:43:00,2.04822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,2.9,0.89334,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203025",2019-11-18 22:44:00,1.82673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,2.9,0.79884,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203026",2019-11-18 22:45:00,1.95163,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,2.9,0.76923,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203027",2019-11-18 22:46:00,1.89504,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,2.7,0.7623,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203028",2019-11-18 22:47:00,1.5913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,2.6,0.76797,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203029",2019-11-18 22:48:00,1.41255,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,2.6,2.36439,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203030",2019-11-18 22:49:00,1.25946,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,2.7,0.98406,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203031",2019-11-18 22:50:00,1.08037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,2.7,1.01304,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203032",2019-11-18 22:51:00,1.05742,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,2.9,0.86877,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203033",2019-11-18 22:52:00,0.910109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3,0.86877,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203034",2019-11-18 22:53:00,0.840929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.2,0.7686,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203035",2019-11-18 22:54:00,0.732099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.3,0.7686,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203036",2019-11-18 22:55:00,0.588589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.4,0.7686,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203037",2019-11-18 22:56:00,0.56372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.4,0.86877,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203038",2019-11-18 22:57:00,0.481842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.5,0.88137,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203039",2019-11-18 22:58:00,0.48822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.6,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203040",2019-11-18 22:59:00,0.674995,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.7,0.89397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203041",2019-11-18 23:00:00,0.876197,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.7,0.80829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203042",2019-11-18 23:01:00,1.24339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,3.7,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203043",2019-11-18 23:02:00,1.93345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,3.5,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203044",2019-11-18 23:03:00,2.47602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,3.2,0.91917,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203045",2019-11-18 23:04:00,2.23361,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,3.1,0.9072,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203046",2019-11-18 23:05:00,2.20246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,3.1,0.8001,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203047",2019-11-18 23:06:00,2.21283,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,3.1,0.97587,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203048",2019-11-18 23:07:00,2.05673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,24,3.1,0.8883,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203049",2019-11-18 23:08:00,1.97629,0,0.101,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,24,3.3,0.84231,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"203050",2019-11-18 23:09:00,2.8133,0,0.103,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,24,3.3,0.83601,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"203051",2019-11-18 23:10:00,2.56021,0,0.055,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,24,3.4,0.80892,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"203052",2019-11-18 23:11:00,2.64137,0,0.084,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,3.3,0.82593,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"203053",2019-11-18 23:12:00,3.18317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,2.9,0.77364,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203054",2019-11-18 23:13:00,3.21535,0,0.1,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,2.7,0.83097,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203055",2019-11-18 23:14:00,3.28958,0,0.103,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,2.9,0.84168,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203056",2019-11-18 23:15:00,2.90528,0,0.055,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,2.9,0.82404,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203057",2019-11-18 23:16:00,3.23716,0,0.087,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,3,0.64071,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203058",2019-11-18 23:17:00,2.76779,0,0.034,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.2,0.5481,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203059",2019-11-18 23:18:00,2.67068,0,0.037,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,2.00907,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203060",2019-11-18 23:19:00,2.38274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.2,0.64827,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203061",2019-11-18 23:20:00,2.2035,0,0.046,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.2,0.60291,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203062",2019-11-18 23:21:00,2.01901,0,2.072,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.2,2.80728,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203063",2019-11-18 23:22:00,1.90746,0,2.065,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,2.7846,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203064",2019-11-18 23:23:00,1.81682,0,2.055,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,2.65167,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203065",2019-11-18 23:24:00,1.74698,0,2.057,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,2.67624,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203066",2019-11-18 23:25:00,1.66398,0,2.048,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,2.68947,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203067",2019-11-18 23:26:00,1.55055,0,2.071,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,2.66364,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203068",2019-11-18 23:27:00,1.57383,0,2.044,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,2.65545,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"203069",2019-11-18 23:28:00,1.52938,0,2.073,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,2.69325,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203070",2019-11-18 23:29:00,1.5265,0,2.075,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3,2.68758,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203071",2019-11-18 23:30:00,1.47247,0,2.093,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.8,2.70774,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203072",2019-11-18 23:31:00,1.44918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.7,0.57267,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203073",2019-11-18 23:32:00,1.69705,0,2.056,24,22,22,22,30,27,27,0,7.56,23.5,22,22.5,21.5,23.5,23,23.5,2.7,2.68884,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203074",2019-11-18 23:33:00,2.12483,0,2.079,24,22,22,22,30,27,27,0,6.70282051282051,23.5,22,22.5,21.5,23.5,23,23.5,2.9,2.82744,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203075",2019-11-18 23:34:00,1.69087,0,2.076,24,22,22,22,30,27,27,0,6.79229508196721,23.5,22,22.5,21.5,23.5,23,23.5,2.9,2.7846,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203076",2019-11-18 23:35:00,1.97916,0,2.089,24,22,22,22,30,27,27,0,6.7672131147541,23.5,22,22.5,21.5,23.5,23,23.5,3.1,2.79468,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203077",2019-11-18 23:36:00,2.233,0,2.086,24,22,22,22,30,27,27,0,6.8185,23.5,22,22.5,21.5,23.5,23,23.5,3,2.80287,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203078",2019-11-18 23:37:00,2.43308,0,2.052,24,22,22,22,30,27,27,0,6.77672131147541,23.5,22,22.5,21.5,23.5,23,23.5,3,2.7594,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203079",2019-11-18 23:38:00,2.90323,0,2.076,24,22,22,22,30,27,27,0,6.81266666666667,23.5,22,22.5,21.5,23.5,23,23.5,3.1,2.78397,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"203080",2019-11-18 23:39:00,2.74379,0,0.089,24,22,22,22,30,27,27,0,6.7816393442623,23.5,22,22.5,21.5,23.5,23,23.5,3.1,0.7371,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"203081",2019-11-18 23:40:00,3.23473,0,0.11,24,22,22,22,30,27,27,0,4.95383333333333,23.5,22,22.5,21.5,23.5,23,23.5,3.1,0.64197,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"203082",2019-11-18 23:41:00,3.12546,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,0.6363,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"203083",2019-11-18 23:42:00,3.27597,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,0.62244,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203084",2019-11-18 23:43:00,3.33855,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.3,0.6048,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203085",2019-11-18 23:44:00,3.38352,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.2,0.7056,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203086",2019-11-18 23:45:00,3.21968,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,0.62874,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203087",2019-11-18 23:46:00,3.15471,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,0.64197,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203088",2019-11-18 23:47:00,2.79585,0,0.06,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.2,0.5796,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203089",2019-11-18 23:48:00,2.64466,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.2,0.67473,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203090",2019-11-18 23:49:00,2.34611,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.2,0.56637,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203091",2019-11-18 23:50:00,2.22609,0,0.111,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.3,0.85113,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203092",2019-11-18 23:51:00,2.00137,0,0.113,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.3,0.57582,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203093",2019-11-18 23:52:00,1.90244,0,0.072,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.3,0.55377,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203094",2019-11-18 23:53:00,1.98883,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,0.56133,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203095",2019-11-18 23:54:00,1.68963,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.1,0.5607,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203096",2019-11-18 23:55:00,1.60108,0,0.111,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.2,0.57456,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203097",2019-11-18 23:56:00,1.61601,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.2,0.52227,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203098",2019-11-18 23:57:00,1.53936,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.3,0.6552,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203099",2019-11-18 23:58:00,1.51976,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.4,0.60417,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203100",2019-11-18 23:59:00,1.49618,0,0.046,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.5,0.78561,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203101",2019-11-19 00:00:00,1.58527,0,0.113,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.5,0.81837,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203102",2019-11-19 00:01:00,1.4286,0,0.113,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.5,0.72324,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203103",2019-11-19 00:02:00,1.71513,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.5,0.71694,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203104",2019-11-19 00:03:00,1.63659,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.5,0.67977,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203105",2019-11-19 00:04:00,1.64904,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.4,0.65457,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203106",2019-11-19 00:05:00,1.9667,0,0.113,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.3,0.5859,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203107",2019-11-19 00:06:00,2.17277,0,0.113,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3.2,0.60417,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203108",2019-11-19 00:07:00,2.79045,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.9,0.59031,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203109",2019-11-19 00:08:00,2.80585,0,0.111,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.7,0.59724,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203110",2019-11-19 00:09:00,2.99999,0,0.037,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.8,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203111",2019-11-19 00:10:00,3.15323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,3,0.52794,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203112",2019-11-19 00:11:00,3.26114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.8,0.43344,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203113",2019-11-19 00:12:00,3.22353,0,0.102,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.5,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203114",2019-11-19 00:13:00,3.44017,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.3,0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203115",2019-11-19 00:14:00,3.25729,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.3,0.47061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203116",2019-11-19 00:15:00,3.20437,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.4725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203117",2019-11-19 00:16:00,3.20437,0,0.034,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.40383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203118",2019-11-19 00:17:00,3.26029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203119",2019-11-19 00:18:00,3.12414,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203120",2019-11-19 00:19:00,3.13683,0,2.082,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,2.52945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203121",2019-11-19 00:20:00,3.24835,0,2.083,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.3,2.53134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203122",2019-11-19 00:21:00,2.77562,0,2.05,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.5,2.49354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203123",2019-11-19 00:22:00,2.6835,0,2.07,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.4,2.51118,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203124",2019-11-19 00:23:00,2.65078,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.5,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203125",2019-11-19 00:24:00,2.54131,0,0.117,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.6,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203126",2019-11-19 00:25:00,2.5111,0,2.093,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.7,2.53008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203127",2019-11-19 00:26:00,2.42972,0,2.049,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.8,2.48598,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203128",2019-11-19 00:27:00,2.29503,0,2.066,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.8,2.50488,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203129",2019-11-19 00:28:00,2.42604,0,2.066,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.8,2.50614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203130",2019-11-19 00:29:00,2.54329,0,2.076,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.8,2.52,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203131",2019-11-19 00:30:00,2.32806,0,2.074,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.7,2.51559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203132",2019-11-19 00:31:00,2.2891,0,0.06,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.7,0.43029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203133",2019-11-19 00:32:00,2.21166,0,0.039,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.4,0.42777,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203134",2019-11-19 00:33:00,2.1769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.3,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203135",2019-11-19 00:34:00,2.38204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.42588,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203136",2019-11-19 00:35:00,2.1764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203137",2019-11-19 00:36:00,2.13092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.3,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203138",2019-11-19 00:37:00,2.16117,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.4,0.42714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203139",2019-11-19 00:38:00,2.05565,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.3,0.45234,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203140",2019-11-19 00:39:00,2.11391,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.5,0.42714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203141",2019-11-19 00:40:00,2.5295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.5,0.42714,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203142",2019-11-19 00:41:00,3.78997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.5,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203143",2019-11-19 00:42:00,4.50793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.4,0.41769,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203144",2019-11-19 00:43:00,4.33646,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.4,0.4158,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203145",2019-11-19 00:44:00,3.64037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.3,0.42084,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203146",2019-11-19 00:45:00,3.22338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.41265,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203147",2019-11-19 00:46:00,3.0702,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.41391,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203148",2019-11-19 00:47:00,2.93454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.40824,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203149",2019-11-19 00:48:00,2.90311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.41517,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203150",2019-11-19 00:49:00,2.74266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.42084,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203151",2019-11-19 00:50:00,2.64246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.39942,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203152",2019-11-19 00:51:00,2.57115,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203153",2019-11-19 00:52:00,2.46238,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203154",2019-11-19 00:53:00,2.52652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.4221,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203155",2019-11-19 00:54:00,2.50154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.40194,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203156",2019-11-19 00:55:00,2.55603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.42273,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203157",2019-11-19 00:56:00,2.34169,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.43407,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203158",2019-11-19 00:57:00,2.36229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.43533,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203159",2019-11-19 00:58:00,2.32695,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.44604,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203160",2019-11-19 00:59:00,2.32564,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.44604,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203161",2019-11-19 01:00:00,2.32717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.44289,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203162",2019-11-19 01:01:00,1.81441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.44037,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203163",2019-11-19 01:02:00,2.12014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.46431,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203164",2019-11-19 01:03:00,2.29321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.46494,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203165",2019-11-19 01:04:00,2.2174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.45927,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203166",2019-11-19 01:05:00,2.20749,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.46053,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203167",2019-11-19 01:06:00,2.14932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.45864,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203168",2019-11-19 01:07:00,2.44929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.45423,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203169",2019-11-19 01:08:00,2.31765,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.45297,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203170",2019-11-19 01:09:00,2.23299,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.46242,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203171",2019-11-19 01:10:00,2.5154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.4536,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203172",2019-11-19 01:11:00,2.47219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.45927,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203173",2019-11-19 01:12:00,2.71481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.45864,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203174",2019-11-19 01:13:00,2.81712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.45864,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203175",2019-11-19 01:14:00,2.89502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.45864,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203176",2019-11-19 01:15:00,3.16127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.45297,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203177",2019-11-19 01:16:00,2.9398,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.441,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203178",2019-11-19 01:17:00,2.9107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203179",2019-11-19 01:18:00,2.87577,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203180",2019-11-19 01:19:00,2.84588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203181",2019-11-19 01:20:00,2.7934,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203182",2019-11-19 01:21:00,2.62425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203183",2019-11-19 01:22:00,2.37743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203184",2019-11-19 01:23:00,2.31381,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
