"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"203185",2019-11-19 01:24:00,2.35157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203186",2019-11-19 01:25:00,2.38208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203187",2019-11-19 01:26:00,2.32339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203188",2019-11-19 01:27:00,1.93204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203189",2019-11-19 01:28:00,2.33912,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203190",2019-11-19 01:29:00,2.20839,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203191",2019-11-19 01:30:00,2.26439,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.48195,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203192",2019-11-19 01:31:00,2.31975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203193",2019-11-19 01:32:00,2.30324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.47943,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203194",2019-11-19 01:33:00,2.19924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.47817,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203195",2019-11-19 01:34:00,2.17728,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.49644,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203196",2019-11-19 01:35:00,2.18457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.49644,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203197",2019-11-19 01:36:00,2.07342,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.48447,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203198",2019-11-19 01:37:00,2.35529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.63504,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203199",2019-11-19 01:38:00,2.17642,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.51597,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203200",2019-11-19 01:39:00,2.20586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.51282,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203201",2019-11-19 01:40:00,2.32419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.6,0.52479,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203202",2019-11-19 01:41:00,2.55761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.51597,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203203",2019-11-19 01:42:00,2.7801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.4914,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203204",2019-11-19 01:43:00,3.0044,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.50085,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203205",2019-11-19 01:44:00,2.96008,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.50274,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203206",2019-11-19 01:45:00,3.00276,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.6,0.52857,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203207",2019-11-19 01:46:00,2.97849,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.3,0.50274,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203208",2019-11-19 01:47:00,2.93036,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.3,0.4977,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203209",2019-11-19 01:48:00,2.92469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.5,0.62307,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203210",2019-11-19 01:49:00,2.74032,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.6,0.68103,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203211",2019-11-19 01:50:00,2.41657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.59157,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203212",2019-11-19 01:51:00,2.529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.60417,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203213",2019-11-19 01:52:00,2.39569,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.60291,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203214",2019-11-19 01:53:00,2.36625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.3,0.59157,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203215",2019-11-19 01:54:00,2.35914,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.3,0.47565,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203216",2019-11-19 01:55:00,2.3253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.4,0.6678,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203217",2019-11-19 01:56:00,2.0821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.5,0.49077,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203218",2019-11-19 01:57:00,2.08581,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.4,0.4977,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203219",2019-11-19 01:58:00,2.30503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.3,0.52227,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203220",2019-11-19 01:59:00,2.08218,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.48825,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203221",2019-11-19 02:00:00,2.24739,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.48321,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203222",2019-11-19 02:01:00,2.25485,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.47817,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203223",2019-11-19 02:02:00,2.20857,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,1.91394,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203224",2019-11-19 02:03:00,2.22628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.49644,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203225",2019-11-19 02:04:00,2.12064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.50274,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203226",2019-11-19 02:05:00,2.08639,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.47187,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203227",2019-11-19 02:06:00,2.3653,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.4662,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203228",2019-11-19 02:07:00,2.24336,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.47754,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203229",2019-11-19 02:08:00,2.29522,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.47754,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203230",2019-11-19 02:09:00,2.18182,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.48384,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203231",2019-11-19 02:10:00,2.60056,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.46494,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203232",2019-11-19 02:11:00,2.70093,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.47439,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203233",2019-11-19 02:12:00,2.69578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.45927,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203234",2019-11-19 02:13:00,2.5755,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.5,0.4536,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203235",2019-11-19 02:14:00,2.24894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.6,0.45927,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203236",2019-11-19 02:15:00,1.9599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.4599,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203237",2019-11-19 02:16:00,2.32636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.45864,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203238",2019-11-19 02:17:00,2.76377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2,0.45297,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203239",2019-11-19 02:18:00,3.66091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.45234,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203240",2019-11-19 02:19:00,4.32614,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.9,0.44667,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203241",2019-11-19 02:20:00,3.54483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.8,0.44667,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203242",2019-11-19 02:21:00,2.72994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.7,0.4473,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203243",2019-11-19 02:22:00,2.59151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.9,0.44856,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203244",2019-11-19 02:23:00,2.24428,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,2.1,0.4473,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203245",2019-11-19 02:24:00,2.53102,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,2.3,0.45297,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203246",2019-11-19 02:25:00,2.26442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,2.3,0.44604,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203247",2019-11-19 02:26:00,2.31694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,2.4,0.47187,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203248",2019-11-19 02:27:00,2.16506,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,2.3,0.47187,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203249",2019-11-19 02:28:00,2.05749,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,2.1,0.47187,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203250",2019-11-19 02:29:00,2.15023,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.9,0.47187,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203251",2019-11-19 02:30:00,2.08664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.7,0.47187,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203252",2019-11-19 02:31:00,2.23514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.9,0.48447,1,0,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203253",2019-11-19 02:32:00,2.24426,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.4,0.4788,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203254",2019-11-19 02:33:00,2.12101,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.3,0.48384,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203255",2019-11-19 02:34:00,2.18621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.5,0.4788,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203256",2019-11-19 02:35:00,2.19139,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.5,0.48258,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203257",2019-11-19 02:36:00,2.29618,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.5,0.4725,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203258",2019-11-19 02:37:00,2.43395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.5,0.47691,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203259",2019-11-19 02:38:00,2.27183,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.4,0.47754,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203260",2019-11-19 02:39:00,2.35129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.4,0.4662,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203261",2019-11-19 02:40:00,2.49652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.5,0.47691,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203262",2019-11-19 02:41:00,2.61073,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.4,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203263",2019-11-19 02:42:00,2.68872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.5,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203264",2019-11-19 02:43:00,2.71465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.5,0.46935,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203265",2019-11-19 02:44:00,2.44669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.7,0.46683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203266",2019-11-19 02:45:00,2.78067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.5,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203267",2019-11-19 02:46:00,2.75575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.3,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203268",2019-11-19 02:47:00,2.78423,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.4,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203269",2019-11-19 02:48:00,2.62789,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.6,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203270",2019-11-19 02:49:00,2.71606,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.7,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203271",2019-11-19 02:50:00,2.96844,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.7,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203272",2019-11-19 02:51:00,2.69407,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.5,0.47124,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203273",2019-11-19 02:52:00,2.59633,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.4,0.45927,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203274",2019-11-19 02:53:00,2.53045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.4,0.46494,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203275",2019-11-19 02:54:00,2.45387,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.5,0.4536,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203276",2019-11-19 02:55:00,1.99535,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.6,0.4536,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203277",2019-11-19 02:56:00,2.40302,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,1.7,0.45927,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203278",2019-11-19 02:57:00,2.19475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,0.46809,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203279",2019-11-19 02:58:00,2.3337,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.5,0.48195,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203280",2019-11-19 02:59:00,2.33581,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.4,0.45297,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203281",2019-11-19 03:00:00,2.30623,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.5,0.44037,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203282",2019-11-19 03:01:00,2.22875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.5,0.44667,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203283",2019-11-19 03:02:00,2.1803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.6,0.47754,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203284",2019-11-19 03:03:00,2.19748,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.44667,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203285",2019-11-19 03:04:00,2.30295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.441,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203286",2019-11-19 03:05:00,2.1588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.44667,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203287",2019-11-19 03:06:00,2.39021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.64701,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203288",2019-11-19 03:07:00,2.34334,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2,0.66654,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203289",2019-11-19 03:08:00,2.36291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2,0.59094,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203290",2019-11-19 03:09:00,2.5027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.53487,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203291",2019-11-19 03:10:00,2.22745,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.52857,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203292",2019-11-19 03:11:00,2.57704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2,0.43407,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203293",2019-11-19 03:12:00,2.72384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2.1,0.43407,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203294",2019-11-19 03:13:00,2.75787,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,2,0.43407,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203295",2019-11-19 03:14:00,2.7613,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.43974,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203296",2019-11-19 03:15:00,2.81805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.42777,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203297",2019-11-19 03:16:00,2.79721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.4284,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203298",2019-11-19 03:17:00,3.33918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.43407,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203299",2019-11-19 03:18:00,2.73661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.42714,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203300",2019-11-19 03:19:00,2.85379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,0.41202,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203301",2019-11-19 03:20:00,2.63439,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,0.43407,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203302",2019-11-19 03:21:00,2.50552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,0.42777,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203303",2019-11-19 03:22:00,2.27486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.6,0.5229,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203304",2019-11-19 03:23:00,2.41653,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.6,0.44604,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203305",2019-11-19 03:24:00,2.25885,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.6,0.43974,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203306",2019-11-19 03:25:00,2.30609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.6,0.43344,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203307",2019-11-19 03:26:00,2.47893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,1.88244,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203308",2019-11-19 03:27:00,2.46475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.45171,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203309",2019-11-19 03:28:00,2.19502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.42777,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203310",2019-11-19 03:29:00,2.19499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.43155,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203311",2019-11-19 03:30:00,2.19232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.42084,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203312",2019-11-19 03:31:00,2.59861,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.49581,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203313",2019-11-19 03:32:00,2.22765,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.43848,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203314",2019-11-19 03:33:00,2.19756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.7,0.42651,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203315",2019-11-19 03:34:00,2.21587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.4284,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203316",2019-11-19 03:35:00,2.18113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.8,0.4347,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203317",2019-11-19 03:36:00,2.46552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,1.9,0.43911,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203318",2019-11-19 03:37:00,2.45048,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23.5,1.9,0.43911,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203319",2019-11-19 03:38:00,2.23257,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23.5,1.8,0.42651,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203320",2019-11-19 03:39:00,2.48188,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23.5,1.8,0.52794,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203321",2019-11-19 03:40:00,2.56896,0,0,24,22,22,22,30,27,27,5.00083333333333,0,23.5,22.5,22,22,23.5,23,23.5,1.9,0.57267,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203322",2019-11-19 03:41:00,2.65172,0,0,24,22,22,22,30,27,27,7.01065573770492,0,23.5,22.5,22,22,23.5,23,23.5,2,0.56574,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203323",2019-11-19 03:42:00,2.75574,0,0,24,22,22,22,30,27,27,7.10683333333333,0,23.5,22.5,22,22,23.5,23,23.5,2.1,0.55944,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203324",2019-11-19 03:43:00,2.73074,0,0,24,22,22,22,30,27,27,7.11950819672131,0,23.5,22.5,22,22,23.5,23,23.5,2.1,0.55377,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203325",2019-11-19 03:44:00,3.17631,0,0,24,22,22,22,30,27,27,7.06032786885246,0,23.5,22.5,22,22,23.5,23,23.5,2,0.57267,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203326",2019-11-19 03:45:00,2.8298,0,0,24,22,22,22,30,27,27,7.048,0,23.5,22.5,22,22,23.5,23,23.5,1.9,0.58086,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203327",2019-11-19 03:46:00,2.73175,0,0,24,22,22,22,30,27,27,7.03901639344262,0,23.5,22.5,22,22,23.5,23,23.5,1.8,0.56889,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203328",2019-11-19 03:47:00,2.67533,0,0,24,22,22,22,30,27,27,7.03881355932203,0,23.5,22.5,22,22,23.5,23,23.5,1.9,0.54747,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203329",2019-11-19 03:48:00,2.66553,0,0,24,22,22,22,30,27,27,7.03196721311475,0,23.5,22.5,22,22,23.5,23,23.5,1.9,0.55251,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203330",2019-11-19 03:49:00,2.77754,0,0,24,22,22,22,30,27,27,7.03816666666667,0,23.5,22.5,22,22,23.5,23,23,1.9,0.93051,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203331",2019-11-19 03:50:00,4.01462,0,0,24,22,22,22,30,27,27,6.98836065573771,0,23.5,22.5,22,22,23.5,23,23,1.9,0.99414,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203332",2019-11-19 03:51:00,3.64449,0,0,24,22,22,22,30,27,27,6.98916666666667,0,23.5,22.5,22,22,23.5,23,23,1.9,0.9954,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203333",2019-11-19 03:52:00,3.21655,0,0,24,22,22,22,30,27,27,1.46114754098361,0,23.5,22.5,22,22,23.5,23,23,1.8,0.93807,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203334",2019-11-19 03:53:00,3.89585,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.8,0.90594,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203335",2019-11-19 03:54:00,4.59569,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.6,0.89271,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203336",2019-11-19 03:55:00,4.49574,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.7,0.88011,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203337",2019-11-19 03:56:00,4.45409,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.6,0.86247,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203338",2019-11-19 03:57:00,4.85664,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.5,0.8631,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203339",2019-11-19 03:58:00,4.79597,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.5,0.88704,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203340",2019-11-19 03:59:00,4.53223,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.4,0.88767,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203341",2019-11-19 04:00:00,4.26129,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.4,0.88137,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203342",2019-11-19 04:01:00,4.153,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.4,0.90027,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203343",2019-11-19 04:02:00,4.25674,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.3,0.91917,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203344",2019-11-19 04:03:00,4.4524,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.90027,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203345",2019-11-19 04:04:00,4.54262,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.91854,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203346",2019-11-19 04:05:00,4.60148,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.8,0.94374,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203347",2019-11-19 04:06:00,4.52086,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.8,0.93807,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203348",2019-11-19 04:07:00,4.65464,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.9387,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203349",2019-11-19 04:08:00,4.65152,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.95004,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203350",2019-11-19 04:09:00,4.93157,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.94122,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203351",2019-11-19 04:10:00,5.02516,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.94563,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203352",2019-11-19 04:11:00,4.9735,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.95256,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203353",2019-11-19 04:12:00,4.37107,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.95634,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203354",2019-11-19 04:13:00,4.72424,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.95634,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203355",2019-11-19 04:14:00,4.6382,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.96327,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203356",2019-11-19 04:15:00,4.41014,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.96642,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203357",2019-11-19 04:16:00,4.24188,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.93807,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203358",2019-11-19 04:17:00,4.04713,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.3,0.93177,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203359",2019-11-19 04:18:00,3.80634,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.96264,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203360",2019-11-19 04:19:00,3.80318,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.3,0.95004,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203361",2019-11-19 04:20:00,4.35459,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.3,0.95697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203362",2019-11-19 04:21:00,4.95,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.96894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203363",2019-11-19 04:22:00,5.39755,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203364",2019-11-19 04:23:00,6.60184,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.96894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203365",2019-11-19 04:24:00,7.33568,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.95004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203366",2019-11-19 04:25:00,6.62462,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.94941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203367",2019-11-19 04:26:00,4.83914,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.95571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203368",2019-11-19 04:27:00,4.37016,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.94752,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203369",2019-11-19 04:28:00,4.17193,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.95571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203370",2019-11-19 04:29:00,4.23047,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203371",2019-11-19 04:30:00,4.41891,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203372",2019-11-19 04:31:00,4.43301,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.9639,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203373",2019-11-19 04:32:00,4.7282,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.96831,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203374",2019-11-19 04:33:00,4.64261,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.96957,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203375",2019-11-19 04:34:00,4.43658,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.97524,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203376",2019-11-19 04:35:00,4.57284,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.97587,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203377",2019-11-19 04:36:00,4.71677,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.98154,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203378",2019-11-19 04:37:00,4.64496,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.98154,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203379",2019-11-19 04:38:00,4.90002,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,1.11699,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203380",2019-11-19 04:39:00,5.00239,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,1.18251,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203381",2019-11-19 04:40:00,4.75301,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.8,1.19322,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203382",2019-11-19 04:41:00,4.75919,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.7,1.06029,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203383",2019-11-19 04:42:00,4.7615,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.7,1.06407,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203384",2019-11-19 04:43:00,4.74128,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.7,0.99351,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203385",2019-11-19 04:44:00,4.88234,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.6,0.9765,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203386",2019-11-19 04:45:00,4.85739,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.7,0.98154,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203387",2019-11-19 04:46:00,4.66341,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.6,0.98847,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203388",2019-11-19 04:47:00,4.9744,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.7,0.99162,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203389",2019-11-19 04:48:00,5.02871,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.6,0.98847,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203390",2019-11-19 04:49:00,5.12419,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.6,0.99162,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203391",2019-11-19 04:50:00,4.83145,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.7,0.99036,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203392",2019-11-19 04:51:00,4.69778,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.8,0.99981,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203393",2019-11-19 04:52:00,4.57739,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.8,1.00044,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203394",2019-11-19 04:53:00,4.71538,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.8,1.00044,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203395",2019-11-19 04:54:00,4.40348,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.6,1.00296,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203396",2019-11-19 04:55:00,4.41191,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.6,1.00044,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203397",2019-11-19 04:56:00,4.39006,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.5,1.00107,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203398",2019-11-19 04:57:00,4.46093,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.4,1.01241,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203399",2019-11-19 04:58:00,4.42361,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.4,1.008,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203400",2019-11-19 04:59:00,4.41733,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.3,1.00989,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203401",2019-11-19 05:00:00,4.04259,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.3,1.31544,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203402",2019-11-19 05:01:00,4.37676,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.2,1.24551,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203403",2019-11-19 05:02:00,4.31134,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.3,1.2159,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203404",2019-11-19 05:03:00,4.30252,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.3,1.19637,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203405",2019-11-19 05:04:00,4.21937,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.4,1.18377,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203406",2019-11-19 05:05:00,4.27242,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.5,1.1844,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203407",2019-11-19 05:06:00,4.55152,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.5,1.17432,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203408",2019-11-19 05:07:00,5.00197,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.4,1.17621,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203409",2019-11-19 05:08:00,4.73996,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.5,1.17621,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203410",2019-11-19 05:09:00,4.72382,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.6,1.1781,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203411",2019-11-19 05:10:00,4.74257,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.8,1.16487,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203412",2019-11-19 05:11:00,4.80946,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,1.17054,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203413",2019-11-19 05:12:00,4.87568,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,1.17369,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203414",2019-11-19 05:13:00,4.99877,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,1.17054,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203415",2019-11-19 05:14:00,5.00895,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,1.17054,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203416",2019-11-19 05:15:00,5.17356,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,1.17054,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203417",2019-11-19 05:16:00,4.86224,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.54117,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203418",2019-11-19 05:17:00,3.29881,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.53424,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203419",2019-11-19 05:18:00,3.90774,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.53424,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203420",2019-11-19 05:19:00,3.10269,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.53424,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203421",2019-11-19 05:20:00,2.73192,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.53424,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203422",2019-11-19 05:21:00,2.53087,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.54117,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203423",2019-11-19 05:22:00,2.37873,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.53424,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203424",2019-11-19 05:23:00,2.5649,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.53424,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203425",2019-11-19 05:24:00,2.24784,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.54054,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203426",2019-11-19 05:25:00,2.46319,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.53424,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203427",2019-11-19 05:26:00,2.19722,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.53424,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203428",2019-11-19 05:27:00,2.1579,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.52857,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203429",2019-11-19 05:28:00,2.22551,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.54684,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203430",2019-11-19 05:29:00,2.22977,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.54306,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203431",2019-11-19 05:30:00,2.23685,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.8,0.53676,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203432",2019-11-19 05:31:00,2.10437,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203433",2019-11-19 05:32:00,1.94823,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203434",2019-11-19 05:33:00,2.29558,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.52857,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203435",2019-11-19 05:34:00,1.95155,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.54117,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203436",2019-11-19 05:35:00,2.13211,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.53991,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203437",2019-11-19 05:36:00,2.31375,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.53991,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203438",2019-11-19 05:37:00,2.23393,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.53802,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203439",2019-11-19 05:38:00,2.27455,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.3,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203440",2019-11-19 05:39:00,2.43166,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.5,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203441",2019-11-19 05:40:00,2.55006,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.5,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203442",2019-11-19 05:41:00,2.59628,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.5,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203443",2019-11-19 05:42:00,2.66575,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.6,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203444",2019-11-19 05:43:00,2.70882,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.8,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203445",2019-11-19 05:44:00,2.74044,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.8,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203446",2019-11-19 05:45:00,2.66726,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.7,0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203447",2019-11-19 05:46:00,2.69696,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.6,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203448",2019-11-19 05:47:00,2.2077,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.3,0.55818,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203449",2019-11-19 05:48:00,2.53241,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.4,0.56196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203450",2019-11-19 05:49:00,2.65359,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203451",2019-11-19 05:50:00,2.57308,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203452",2019-11-19 05:51:00,2.50342,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.55188,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203453",2019-11-19 05:52:00,2.43081,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203454",2019-11-19 05:53:00,2.40599,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203455",2019-11-19 05:54:00,2.39755,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.1,0.5481,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203456",2019-11-19 05:55:00,2.35353,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.55818,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203457",2019-11-19 05:56:00,2.15141,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.3,0.54999,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203458",2019-11-19 05:57:00,2.29523,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.4,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203459",2019-11-19 05:58:00,2.28569,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1.2,0.55503,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203460",2019-11-19 05:59:00,2.4203,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,1,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"203461",2019-11-19 06:00:00,2.22162,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,0.9,0.55944,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203462",2019-11-19 06:01:00,2.21473,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,0.9,0.55881,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203463",2019-11-19 06:02:00,2.3722,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1,0.55377,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203464",2019-11-19 06:03:00,2.35408,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1,0.55314,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203465",2019-11-19 06:04:00,2.22527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1,0.56448,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203466",2019-11-19 06:05:00,2.44657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.1,0.55377,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203467",2019-11-19 06:06:00,2.34641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.2,0.5481,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203468",2019-11-19 06:07:00,2.09662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.1,0.54747,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203469",2019-11-19 06:08:00,2.86985,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.2,0.5481,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203470",2019-11-19 06:09:00,2.38933,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.3,0.55377,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203471",2019-11-19 06:10:00,2.54859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.2,0.54117,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203472",2019-11-19 06:11:00,2.61881,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.3,0.54054,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203473",2019-11-19 06:12:00,2.68614,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.4,0.54621,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203474",2019-11-19 06:13:00,2.69053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.5,0.53487,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203475",2019-11-19 06:14:00,2.7159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.6,0.54621,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203476",2019-11-19 06:15:00,3.00411,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.8,0.54054,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203477",2019-11-19 06:16:00,2.56153,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.8,0.54306,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203478",2019-11-19 06:17:00,2.60704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.8,0.53487,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203479",2019-11-19 06:18:00,2.62681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.8,0.54054,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203480",2019-11-19 06:19:00,2.6203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.7,0.5292,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203481",2019-11-19 06:20:00,2.58674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.5,0.53487,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203482",2019-11-19 06:21:00,2.47277,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.5,0.72702,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203483",2019-11-19 06:22:00,2.59923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.5,0.74907,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203484",2019-11-19 06:23:00,2.33161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.5,0.6111,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203485",2019-11-19 06:24:00,2.21971,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.5,0.61803,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203486",2019-11-19 06:25:00,2.20287,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.5,0.53487,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203487",2019-11-19 06:26:00,2.17003,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.5,0.54054,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203488",2019-11-19 06:27:00,2.17732,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.4,0.54054,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203489",2019-11-19 06:28:00,2.13249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.3,0.5292,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203490",2019-11-19 06:29:00,2.09039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.3,0.53928,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203491",2019-11-19 06:30:00,2.24139,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.3,0.54621,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203492",2019-11-19 06:31:00,2.06639,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.3,0.54684,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203493",2019-11-19 06:32:00,2.20794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.1,0.53991,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203494",2019-11-19 06:33:00,2.24694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1,0.53991,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203495",2019-11-19 06:34:00,2.15863,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1,0.53991,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203496",2019-11-19 06:35:00,2.69375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203497",2019-11-19 06:36:00,2.42708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203498",2019-11-19 06:37:00,2.44237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,0.9,0.52857,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203499",2019-11-19 06:38:00,2.48263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,0.9,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203500",2019-11-19 06:39:00,2.54498,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23,1,0.52857,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"203501",2019-11-19 06:40:00,2.54506,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23,0.9,0.50967,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203502",2019-11-19 06:41:00,2.68216,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23,1,0.50274,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203503",2019-11-19 06:42:00,2.58061,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23,1,0.50904,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203504",2019-11-19 06:43:00,2.626,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,23,23,1.1,0.52101,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203505",2019-11-19 06:44:00,2.56975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.1,0.50967,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203506",2019-11-19 06:45:00,2.38396,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.1,0.50904,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
