"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"203507",2019-11-19 06:46:00,1.91014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.2,0.50904,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203508",2019-11-19 06:47:00,1.75989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.1,0.51534,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203509",2019-11-19 06:48:00,1.64928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1,0.52101,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203510",2019-11-19 06:49:00,1.88964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.8,0.51282,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203511",2019-11-19 06:50:00,2.50387,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.8,0.51534,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"203512",2019-11-19 06:51:00,3.23415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.9,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203513",2019-11-19 06:52:00,4.12983,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.9,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203514",2019-11-19 06:53:00,3.74514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.9,0.504,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203515",2019-11-19 06:54:00,3.07863,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203516",2019-11-19 06:55:00,3.28886,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1,0.50778,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203517",2019-11-19 06:56:00,2.53333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203518",2019-11-19 06:57:00,2.42474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.9,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203519",2019-11-19 06:58:00,2.11168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.8,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203520",2019-11-19 06:59:00,2.17781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.8,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203521",2019-11-19 07:00:00,2.13641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.8,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203522",2019-11-19 07:01:00,2.14465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.8,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203523",2019-11-19 07:02:00,2.04776,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.7,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203524",2019-11-19 07:03:00,1.97516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.8,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203525",2019-11-19 07:04:00,1.96918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.8,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203526",2019-11-19 07:05:00,1.94266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,0.9,0.5166,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203527",2019-11-19 07:06:00,1.89483,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203528",2019-11-19 07:07:00,1.92705,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203529",2019-11-19 07:08:00,1.95078,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203530",2019-11-19 07:09:00,1.85612,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.52668,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203531",2019-11-19 07:10:00,1.97857,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203532",2019-11-19 07:11:00,1.89159,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203533",2019-11-19 07:12:00,1.86884,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203534",2019-11-19 07:13:00,1.86834,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203535",2019-11-19 07:14:00,1.84681,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203536",2019-11-19 07:15:00,2.01112,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203537",2019-11-19 07:16:00,1.84769,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203538",2019-11-19 07:17:00,1.87975,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203539",2019-11-19 07:18:00,1.85937,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203540",2019-11-19 07:19:00,1.87751,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203541",2019-11-19 07:20:00,1.87052,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,2.58678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203542",2019-11-19 07:21:00,1.87903,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203543",2019-11-19 07:22:00,1.90375,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,2.58174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203544",2019-11-19 07:23:00,1.9254,10,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.8,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203545",2019-11-19 07:24:00,1.93419,8,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.8,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203546",2019-11-19 07:25:00,2.08296,8,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.7,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203547",2019-11-19 07:26:00,1.99781,10,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.6,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203548",2019-11-19 07:27:00,2.00237,11,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.4,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203549",2019-11-19 07:28:00,2.0741,10,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.5,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203550",2019-11-19 07:29:00,1.97821,11,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.6,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203551",2019-11-19 07:30:00,2.07346,12,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.5,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203552",2019-11-19 07:31:00,2.07972,12,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.3,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203553",2019-11-19 07:32:00,2.07845,12,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.3,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203554",2019-11-19 07:33:00,2.10822,13,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.4,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203555",2019-11-19 07:34:00,2.074,13,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.6,0.52668,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203556",2019-11-19 07:35:00,2.51154,13,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,0.5,0.52542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203557",2019-11-19 07:36:00,1.77516,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.5,0.52542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203558",2019-11-19 07:37:00,2.14438,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.5,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203559",2019-11-19 07:38:00,2.09426,15,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.5,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203560",2019-11-19 07:39:00,2.03356,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.5,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203561",2019-11-19 07:40:00,1.97819,15,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.5,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203562",2019-11-19 07:41:00,2.00034,15,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203563",2019-11-19 07:42:00,2.48362,15,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.4,0.52983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203564",2019-11-19 07:43:00,2.00341,15,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.4,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203565",2019-11-19 07:44:00,1.9422,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.4,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203566",2019-11-19 07:45:00,1.91739,15,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.4,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203567",2019-11-19 07:46:00,1.89379,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.4,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203568",2019-11-19 07:47:00,1.44007,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.4,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203569",2019-11-19 07:48:00,1.90695,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.4,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203570",2019-11-19 07:49:00,2.297,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.5,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203571",2019-11-19 07:50:00,1.91181,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.6,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203572",2019-11-19 07:51:00,1.89491,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.6,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203573",2019-11-19 07:52:00,1.84697,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203574",2019-11-19 07:53:00,1.83623,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203575",2019-11-19 07:54:00,1.90985,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203576",2019-11-19 07:55:00,2.0107,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203577",2019-11-19 07:56:00,1.94428,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203578",2019-11-19 07:57:00,1.96494,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203579",2019-11-19 07:58:00,2.00756,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203580",2019-11-19 07:59:00,2.01952,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203581",2019-11-19 08:00:00,2.19945,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.48573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203582",2019-11-19 08:01:00,2.28599,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203583",2019-11-19 08:02:00,2.34525,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203584",2019-11-19 08:03:00,2.30089,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.46305,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203585",2019-11-19 08:04:00,2.28454,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203586",2019-11-19 08:05:00,2.05487,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203587",2019-11-19 08:06:00,1.95367,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203588",2019-11-19 08:07:00,1.85109,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203589",2019-11-19 08:08:00,1.81237,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203590",2019-11-19 08:09:00,1.78132,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.1,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203591",2019-11-19 08:10:00,1.69289,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.1,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203592",2019-11-19 08:11:00,1.74355,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.1,0.39186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203593",2019-11-19 08:12:00,1.73335,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1,0.40005,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203594",2019-11-19 08:13:00,1.72131,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203595",2019-11-19 08:14:00,2.26685,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203596",2019-11-19 08:15:00,1.86234,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203597",2019-11-19 08:16:00,1.88756,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203598",2019-11-19 08:17:00,1.76266,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203599",2019-11-19 08:18:00,1.96568,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"203600",2019-11-19 08:19:00,2.03406,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203601",2019-11-19 08:20:00,1.98561,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203602",2019-11-19 08:21:00,1.86192,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203603",2019-11-19 08:22:00,1.97046,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203604",2019-11-19 08:23:00,1.98089,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.41076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203605",2019-11-19 08:24:00,2.03711,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.41643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203606",2019-11-19 08:25:00,1.97331,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203607",2019-11-19 08:26:00,2.12019,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203608",2019-11-19 08:27:00,1.94534,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203609",2019-11-19 08:28:00,1.92257,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203610",2019-11-19 08:29:00,1.86545,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203611",2019-11-19 08:30:00,1.48829,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203612",2019-11-19 08:31:00,1.95109,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203613",2019-11-19 08:32:00,2.02392,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.36666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203614",2019-11-19 08:33:00,2.14266,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.36792,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203615",2019-11-19 08:34:00,2.42393,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.36414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203616",2019-11-19 08:35:00,2.47053,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.3528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203617",2019-11-19 08:36:00,2.39877,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.35154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203618",2019-11-19 08:37:00,2.20713,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.33579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203619",2019-11-19 08:38:00,2.12834,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203620",2019-11-19 08:39:00,2.02475,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.31941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203621",2019-11-19 08:40:00,1.98364,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.30744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203622",2019-11-19 08:41:00,1.95089,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.29484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203623",2019-11-19 08:42:00,2.05825,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.28854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203624",2019-11-19 08:43:00,2.23386,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,1.7136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203625",2019-11-19 08:44:00,2.01765,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.27279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203626",2019-11-19 08:45:00,1.99623,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203627",2019-11-19 08:46:00,2.13815,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.26964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203628",2019-11-19 08:47:00,1.95434,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203629",2019-11-19 08:48:00,1.98107,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203630",2019-11-19 08:49:00,1.95712,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.2268,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203631",2019-11-19 08:50:00,1.70946,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.22617,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203632",2019-11-19 08:51:00,1.98754,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.21924,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203633",2019-11-19 08:52:00,1.9911,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.19467,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203634",2019-11-19 08:53:00,2.0697,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.1827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203635",2019-11-19 08:54:00,2.08932,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.17514,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203636",2019-11-19 08:55:00,2.00679,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.16254,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203637",2019-11-19 08:56:00,2.03332,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.7,0.1449,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203638",2019-11-19 08:57:00,2.02156,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.12789,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203639",2019-11-19 08:58:00,2.01931,76,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.11844,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203640",2019-11-19 08:59:00,2.02491,78,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.11151,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203641",2019-11-19 09:00:00,2.00988,79,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.8,0.09954,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203642",2019-11-19 09:01:00,1.99779,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,0.9,0.08757,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203643",2019-11-19 09:02:00,1.94278,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1,0.08064,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203644",2019-11-19 09:03:00,1.93403,84,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.1,0.08001,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203645",2019-11-19 09:04:00,1.79385,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.1,0.06111,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203646",2019-11-19 09:05:00,1.68581,87,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.1,0.04347,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203647",2019-11-19 09:06:00,1.95533,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.2,0.03654,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203648",2019-11-19 09:07:00,1.89778,92,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.2,1.41057,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203649",2019-11-19 09:08:00,1.8826,94,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.2,0.01449,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203650",2019-11-19 09:09:00,1.90202,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.3,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203651",2019-11-19 09:10:00,2.24893,98,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.4,0.00441,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203652",2019-11-19 09:11:00,1.95881,100,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.6,-0.01386,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203653",2019-11-19 09:12:00,1.93656,103,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.8,-0.02016,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203654",2019-11-19 09:13:00,1.8764,104,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2,-0.03906,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203655",2019-11-19 09:14:00,1.80687,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2,-0.02079,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203656",2019-11-19 09:15:00,1.85368,109,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2,-0.03465,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203657",2019-11-19 09:16:00,1.91757,111,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.9,-0.03969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203658",2019-11-19 09:17:00,1.93757,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.8,-0.05733,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203659",2019-11-19 09:18:00,1.93421,114,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.6,-0.0756,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203660",2019-11-19 09:19:00,1.93612,118,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.5,-0.08253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203661",2019-11-19 09:20:00,1.9224,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.6,-0.10773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203662",2019-11-19 09:21:00,1.91417,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.6,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203663",2019-11-19 09:22:00,1.91694,129,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.8,-0.12726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203664",2019-11-19 09:23:00,1.97894,131,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203665",2019-11-19 09:24:00,1.87504,132,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.1,-0.07056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203666",2019-11-19 09:25:00,1.79797,135,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.2,-0.17073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203667",2019-11-19 09:26:00,1.84791,136,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.2,-0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203668",2019-11-19 09:27:00,2.01275,136,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.1,-0.08946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203669",2019-11-19 09:28:00,1.90516,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2,-0.1134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203670",2019-11-19 09:29:00,1.99949,142,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.8,-0.15813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203671",2019-11-19 09:30:00,2.05159,155,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.7,-0.17703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203672",2019-11-19 09:31:00,1.98997,140,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.7,0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203673",2019-11-19 09:32:00,1.9749,124,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.8,0.2583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203674",2019-11-19 09:33:00,1.96386,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.8,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203675",2019-11-19 09:34:00,1.98976,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.8,0.11781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203676",2019-11-19 09:35:00,1.9855,127,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.9,0.01827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203677",2019-11-19 09:36:00,1.96819,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.9,0.01134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203678",2019-11-19 09:37:00,1.98287,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.9,-0.000629999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203679",2019-11-19 09:38:00,1.95066,130,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,1.9,-0.00882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203680",2019-11-19 09:39:00,1.98558,131,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2,-0.02016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203681",2019-11-19 09:40:00,1.99005,150,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.1,-0.08316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203682",2019-11-19 09:41:00,1.95054,143,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.1,-0.04599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203683",2019-11-19 09:42:00,1.87837,137,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.1,-0.03528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203684",2019-11-19 09:43:00,1.9836,140,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.2,-0.04347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203685",2019-11-19 09:44:00,2.01525,143,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.1,-0.01449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203686",2019-11-19 09:45:00,1.84194,133,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.1,-0.02898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203687",2019-11-19 09:46:00,1.90457,146,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2,-0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203688",2019-11-19 09:47:00,1.91411,146,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.1,-0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203689",2019-11-19 09:48:00,1.94773,171,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.4,-0.13419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203690",2019-11-19 09:49:00,1.92064,178,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.3,-0.15876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203691",2019-11-19 09:50:00,1.92174,186,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.2,-0.32256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203692",2019-11-19 09:51:00,1.6793,179,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.1,-0.3213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203693",2019-11-19 09:52:00,1.91792,182,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.1,-0.35091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203694",2019-11-19 09:53:00,1.87604,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.3,-0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203695",2019-11-19 09:54:00,1.8545,204,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.2,-0.43218,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203696",2019-11-19 09:55:00,1.87342,249,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.4,-0.56889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203697",2019-11-19 09:56:00,1.84722,290,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.6,-0.69363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203698",2019-11-19 09:57:00,1.8834,329,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,2.8,-0.6804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203699",2019-11-19 09:58:00,2.11552,354,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,3.2,-0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203700",2019-11-19 09:59:00,1.91709,325,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,3.3,-0.63063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203701",2019-11-19 10:00:00,1.91731,314,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,3.4,-0.75663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203702",2019-11-19 10:01:00,1.85091,303,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,3,-0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203703",2019-11-19 10:02:00,1.87048,246,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,3.7,-0.63063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203704",2019-11-19 10:03:00,1.74068,273,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,3.7,-0.68103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203705",2019-11-19 10:04:00,1.54214,290,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,3.5,-0.74655,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203706",2019-11-19 10:05:00,1.46243,321,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,3.8,-0.86436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203707",2019-11-19 10:06:00,1.26157,334,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.5,-0.82026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203708",2019-11-19 10:07:00,1.64938,341,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,-0.77868,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203709",2019-11-19 10:08:00,2.88185,305,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.3,-0.77679,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203710",2019-11-19 10:09:00,3.87445,283,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,-0.81963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203711",2019-11-19 10:10:00,3.38228,239,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,-0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203712",2019-11-19 10:11:00,2.50463,400,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,4.5,-1.18881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203713",2019-11-19 10:12:00,2.47002,373,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,4.3,-1.1025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203714",2019-11-19 10:13:00,2.22016,251,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,4.4,-0.81963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203715",2019-11-19 10:14:00,2.10714,226,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,4.2,-0.70749,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203716",2019-11-19 10:15:00,1.95829,196,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,-0.59346,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203717",2019-11-19 10:16:00,1.95331,191,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.7,-0.5859,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203718",2019-11-19 10:17:00,1.87745,199,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.6,-0.63,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203719",2019-11-19 10:18:00,1.85422,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,3.6,-0.68103,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203720",2019-11-19 10:19:00,1.86328,228,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,-0.69363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203721",2019-11-19 10:20:00,1.96149,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.3,-0.58716,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203722",2019-11-19 10:21:00,1.9615,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,-0.62559,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203723",2019-11-19 10:22:00,1.95898,218,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,-0.66213,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203724",2019-11-19 10:23:00,1.98835,207,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,-0.6426,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203725",2019-11-19 10:24:00,1.99192,207,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,-0.62622,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203726",2019-11-19 10:25:00,1.92712,204,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,23,22.5,23,3.6,-0.63693,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203727",2019-11-19 10:26:00,1.90504,208,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,23,22.5,23,3.5,-0.66339,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203728",2019-11-19 10:27:00,1.90723,214,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,23,22.5,23,3.3,-0.67536,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203729",2019-11-19 10:28:00,1.90675,210,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,23,23,23,3.3,-0.64953,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203730",2019-11-19 10:29:00,1.91389,196,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,23,23,23,3.5,-0.58023,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203731",2019-11-19 10:30:00,1.92286,192,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,23,23,23,3.3,-0.53676,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203732",2019-11-19 10:31:00,1.93648,181,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,23,23,23,3.6,-0.49455,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203733",2019-11-19 10:32:00,1.67937,178,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,23,23,23,3.7,-0.48258,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203734",2019-11-19 10:33:00,1.89271,175,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,23,23,23,3.9,-0.47376,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203735",2019-11-19 10:34:00,1.86194,169,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,23,23,23,3.6,-0.4536,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203736",2019-11-19 10:35:00,1.87619,164,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,23,23,23,3.7,-0.30933,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203737",2019-11-19 10:36:00,1.89843,163,0,24,22,22,22,30,27,27,0,0,23.5,22,23,22,23,23,23,3.7,-0.20538,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203738",2019-11-19 10:37:00,1.88672,158,0,24,22,22,22,30,27,27,0,0,24,22,23,22,23,23,23,3.7,-0.19278,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203739",2019-11-19 10:38:00,1.89006,151,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23,23,23,3.5,-0.25263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203740",2019-11-19 10:39:00,1.94855,145,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23,23,23,3.4,-0.22806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203741",2019-11-19 10:40:00,1.83686,143,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23,23,23,3.6,-0.32445,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203742",2019-11-19 10:41:00,1.82441,143,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22,23,23,23,3.4,-0.32256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203743",2019-11-19 10:42:00,1.89017,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.4,-0.32823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203744",2019-11-19 10:43:00,1.87388,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.4,-0.3213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203745",2019-11-19 10:44:00,1.78442,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.7,-0.29106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203746",2019-11-19 10:45:00,1.92212,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.8,-0.27783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203747",2019-11-19 10:46:00,1.91882,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4,-0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203748",2019-11-19 10:47:00,1.90847,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4,-0.25326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203749",2019-11-19 10:48:00,1.97987,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.1,-0.26523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203750",2019-11-19 10:49:00,2.01261,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.9,-0.27216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203751",2019-11-19 10:50:00,2.00655,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4,-0.29484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203752",2019-11-19 10:51:00,1.72126,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.2,-0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203753",2019-11-19 10:52:00,1.97578,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.3,-0.29673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203754",2019-11-19 10:53:00,1.92047,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.2,-0.28539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203755",2019-11-19 10:54:00,1.93313,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.2,-0.29862,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203756",2019-11-19 10:55:00,1.71285,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.1,-0.28098,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203757",2019-11-19 10:56:00,1.43278,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.2,-0.28413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203758",2019-11-19 10:57:00,1.3317,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.8,-0.27153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203759",2019-11-19 10:58:00,1.23539,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.4,-0.26649,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203760",2019-11-19 10:59:00,1.19721,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.6,-0.31059,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203761",2019-11-19 11:00:00,1.17088,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.6,-0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203762",2019-11-19 11:01:00,1.12271,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.7,-0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203763",2019-11-19 11:02:00,1.11962,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.8,-0.38493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203764",2019-11-19 11:03:00,1.13726,158,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.4,-0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203765",2019-11-19 11:04:00,1.11936,164,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.7,-0.36855,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203766",2019-11-19 11:05:00,0.753856,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.6,-0.48321,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203767",2019-11-19 11:06:00,1.09854,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.4,-0.50022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"203768",2019-11-19 11:07:00,1.09057,173,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4,-0.44289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203769",2019-11-19 11:08:00,1.06284,166,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4,-0.42903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203770",2019-11-19 11:09:00,1.09757,164,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.3,-0.43533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203771",2019-11-19 11:10:00,1.1093,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,5,-0.43848,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203772",2019-11-19 11:11:00,1.45608,164,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,5.1,-0.43029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203773",2019-11-19 11:12:00,1.32484,164,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,5.1,-0.4347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203774",2019-11-19 11:13:00,1.43327,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.7,-0.40509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203775",2019-11-19 11:14:00,1.63437,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.5,-0.38493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203776",2019-11-19 11:15:00,1.83171,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.5,-0.34713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203777",2019-11-19 11:16:00,2.07206,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.4,-0.29736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203778",2019-11-19 11:17:00,2.33824,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.2,-0.29106,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203779",2019-11-19 11:18:00,1.87633,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.2,-0.33516,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203780",2019-11-19 11:19:00,2.26638,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.4,-0.37989,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203781",2019-11-19 11:20:00,2.29878,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.1,-0.41013,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203782",2019-11-19 11:21:00,2.22524,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.3,-0.39123,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203783",2019-11-19 11:22:00,2.21651,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.5,-0.35343,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203784",2019-11-19 11:23:00,2.11957,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.3,-0.34209,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203785",2019-11-19 11:24:00,1.80968,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.6,-0.34713,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203786",2019-11-19 11:25:00,1.54211,137,0,24,22,22,22,30,27,27,NA,NA,23.5,22,22.5,22,23,23,23,4.8,-0.32256,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203787",2019-11-19 11:26:00,1.37761,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.9,-0.2772,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203788",2019-11-19 11:27:00,1.32214,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,5,-0.26586,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203789",2019-11-19 11:28:00,1.23082,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,5,-0.29043,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203790",2019-11-19 11:29:00,1.14059,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.2,-0.30366,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203791",2019-11-19 11:30:00,1.12357,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.8,-0.34839,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203792",2019-11-19 11:31:00,1.11061,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,3.9,-0.3843,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203793",2019-11-19 11:32:00,1.04929,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.1,-0.40446,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203794",2019-11-19 11:33:00,0.990099,159,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.2,-0.42966,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203795",2019-11-19 11:34:00,1.01914,162,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.6,-0.44226,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203796",2019-11-19 11:35:00,1.01678,165,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,5,-0.4662,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203797",2019-11-19 11:36:00,1.0464,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.7,-0.44163,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203798",2019-11-19 11:37:00,1.01042,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.3,-0.32508,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203799",2019-11-19 11:38:00,0.996569,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,23,4.2,-0.23499,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203800",2019-11-19 11:39:00,0.979862,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,4.5,-0.25956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203801",2019-11-19 11:40:00,0.99913,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,4.7,-0.34083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203802",2019-11-19 11:41:00,1.38952,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,4.6,-0.24129,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203803",2019-11-19 11:42:00,1.31255,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,4.7,-0.15309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203804",2019-11-19 11:43:00,1.32273,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,5.1,-0.12978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203805",2019-11-19 11:44:00,1.79343,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,4.9,-0.17829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203806",2019-11-19 11:45:00,2.01543,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,4.7,-0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203807",2019-11-19 11:46:00,2.18705,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,4.4,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203808",2019-11-19 11:47:00,2.16368,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,4.5,-0.2583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203809",2019-11-19 11:48:00,2.31225,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23,4.2,-0.28476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203810",2019-11-19 11:49:00,2.35521,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,-0.39942,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203811",2019-11-19 11:50:00,2.33681,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,-0.40446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203812",2019-11-19 11:51:00,2.35424,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.5,-0.3528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203813",2019-11-19 11:52:00,2.43872,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.7,-0.31815,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203814",2019-11-19 11:53:00,2.32708,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.1,-0.30429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203815",2019-11-19 11:54:00,2.31234,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,-0.27279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203816",2019-11-19 11:55:00,2.30823,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,-0.25956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203817",2019-11-19 11:56:00,2.32344,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4,-0.27153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203818",2019-11-19 11:57:00,2.30789,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.2,-0.28539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203819",2019-11-19 11:58:00,2.25779,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.4,-0.315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203820",2019-11-19 11:59:00,2.22246,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.5,-0.46116,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203821",2019-11-19 12:00:00,2.38269,343,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.6,-0.69426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203822",2019-11-19 12:01:00,2.14303,434,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,4.9,-0.71946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203823",2019-11-19 12:02:00,2.06044,426,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5,-0.70686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203824",2019-11-19 12:03:00,2.06783,382,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.3,-0.66339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203825",2019-11-19 12:04:00,2.06589,374,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.6,-0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203826",2019-11-19 12:05:00,2.04317,333,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.1,-0.68985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203827",2019-11-19 12:06:00,2.02337,307,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6,-0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203828",2019-11-19 12:07:00,2.27202,337,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.9,-0.68733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203829",2019-11-19 12:08:00,1.99399,316,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.1,-0.66591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203830",2019-11-19 12:09:00,1.97001,281,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.3,-0.61803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203831",2019-11-19 12:10:00,1.93565,254,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,6.6,-0.60606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
