"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"203832",2019-11-19 12:11:00,1.95368,235,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.7,-0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203833",2019-11-19 12:12:00,1.94279,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.5,-0.58023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203834",2019-11-19 12:13:00,2.05979,255,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,5.6,-0.61929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203835",2019-11-19 12:14:00,1.98266,233,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,5.9,-0.56889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203836",2019-11-19 12:15:00,1.84873,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.1,-0.41013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203837",2019-11-19 12:16:00,1.96903,155,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.6,-0.39375,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203838",2019-11-19 12:17:00,1.95962,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.7,-0.36729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203839",2019-11-19 12:18:00,2.12503,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.5,-0.41328,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203840",2019-11-19 12:19:00,1.92545,175,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.6,-0.43848,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203841",2019-11-19 12:20:00,2.0189,181,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.2,-0.42966,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203842",2019-11-19 12:21:00,1.99121,158,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,5.5,-0.05481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203843",2019-11-19 12:22:00,2.00387,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,5.2,-0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203844",2019-11-19 12:23:00,1.97022,184,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,5.4,-0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203845",2019-11-19 12:24:00,2.01011,165,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,5.4,-0.04599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203846",2019-11-19 12:25:00,2.0088,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,5.2,-0.04347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203847",2019-11-19 12:26:00,1.99632,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,5.1,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203848",2019-11-19 12:27:00,1.83456,155,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,5.8,-0.0252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203849",2019-11-19 12:28:00,2.00365,160,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23.5,6.2,-0.04536,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203850",2019-11-19 12:29:00,2.00208,172,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23.5,6.4,-0.07182,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203851",2019-11-19 12:30:00,2.01837,182,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23.5,6.5,-0.05103,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203852",2019-11-19 12:31:00,1.98924,182,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23.5,6.8,-0.09639,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203853",2019-11-19 12:32:00,1.89724,247,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23.5,7.1,-0.16128,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203854",2019-11-19 12:33:00,2.815,224,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23.5,7.1,-0.1512,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203855",2019-11-19 12:34:00,2.56382,256,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,7,-0.18459,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203856",2019-11-19 12:35:00,2.55796,249,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,7.3,-0.14931,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203857",2019-11-19 12:36:00,2.56532,258,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,7.1,-0.19593,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"203858",2019-11-19 12:37:00,2.86649,353,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.6,-0.18774,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"203859",2019-11-19 12:38:00,3.09246,387,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.9,-0.03906,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203860",2019-11-19 12:39:00,3.07504,383,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.8,-0.02646,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203861",2019-11-19 12:40:00,3.01351,397,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,7.2,-0.19656,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203862",2019-11-19 12:41:00,3.24049,458,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,7.9,-0.5607,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203863",2019-11-19 12:42:00,3.26534,471,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,-0.64323,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203864",2019-11-19 12:43:00,2.62586,505,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23.5,23.5,7.9,-0.65709,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203865",2019-11-19 12:44:00,2.28745,543,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23.5,23.5,7.7,-0.65646,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203866",2019-11-19 12:45:00,1.99222,525,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23.5,23.5,7.9,-0.65709,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203867",2019-11-19 12:46:00,1.73286,525,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23.5,23.5,7.8,-0.62496,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203868",2019-11-19 12:47:00,1.65102,462,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23.5,23.5,7.2,-0.59913,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203869",2019-11-19 12:48:00,1.5194,376,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23.5,23.5,7.6,-0.58212,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203870",2019-11-19 12:49:00,1.56692,449,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23.5,23.5,7.9,-0.6363,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203871",2019-11-19 12:50:00,1.50955,434,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23.5,23.5,8.2,-0.6174,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203872",2019-11-19 12:51:00,1.37873,373,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23.5,23.5,8.1,-0.53109,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203873",2019-11-19 12:52:00,1.33683,367,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.8,-0.5355,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203874",2019-11-19 12:53:00,1.28952,352,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.9,-0.51849,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203875",2019-11-19 12:54:00,1.28642,372,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.5,-0.53109,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203876",2019-11-19 12:55:00,1.22212,372,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.7,-0.53424,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"203877",2019-11-19 12:56:00,1.2421,371,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,9,-0.49203,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"203878",2019-11-19 12:57:00,1.2282,364,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.7,-0.504,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"203879",2019-11-19 12:58:00,1.19339,370,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.5,-0.49896,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203880",2019-11-19 12:59:00,1.23864,342,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,-0.49896,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203881",2019-11-19 13:00:00,1.61667,393,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.5,-0.54684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203882",2019-11-19 13:01:00,1.3313,410,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,9.1,-0.54936,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203883",2019-11-19 13:02:00,1.54324,470,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.8,-0.53865,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203884",2019-11-19 13:03:00,2.20402,474,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.3,-0.51849,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203885",2019-11-19 13:04:00,2.19639,464,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.8,-0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203886",2019-11-19 13:05:00,2.59972,431,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,9.5,-0.47439,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203887",2019-11-19 13:06:00,2.83141,410,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,9.3,-0.47376,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"203888",2019-11-19 13:07:00,2.806,429,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,9.1,-0.51093,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203889",2019-11-19 13:08:00,2.93159,457,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,9.4,-0.4788,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203890",2019-11-19 13:09:00,2.90137,451,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,9.1,-0.48069,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203891",2019-11-19 13:10:00,2.87928,448,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.6,-0.53739,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203892",2019-11-19 13:11:00,2.82126,450,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.9,-0.53676,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203893",2019-11-19 13:12:00,2.7818,442,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,9,-0.53676,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203894",2019-11-19 13:13:00,2.35733,437,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,9.3,-0.504,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203895",2019-11-19 13:14:00,2.09917,432,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,9,-0.4977,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203896",2019-11-19 13:15:00,1.94767,441,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.6,-0.4977,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203897",2019-11-19 13:16:00,1.53144,453,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.2,-0.49329,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203898",2019-11-19 13:17:00,1.60535,468,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.4,-0.48636,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203899",2019-11-19 13:18:00,1.44111,473,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.8,-0.48573,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203900",2019-11-19 13:19:00,1.33038,492,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.4,-0.46179,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203901",2019-11-19 13:20:00,1.40476,499,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.1,-0.43659,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203902",2019-11-19 13:21:00,1.21529,503,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.2,-0.41139,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203903",2019-11-19 13:22:00,1.16377,502,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.5,-0.41769,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203904",2019-11-19 13:23:00,1.16547,505,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10,-0.42903,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203905",2019-11-19 13:24:00,1.16121,502,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10,-0.38619,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203906",2019-11-19 13:25:00,1.16805,498,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.8,-0.441,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"203907",2019-11-19 13:26:00,1.15121,498,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10,-0.252,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203908",2019-11-19 13:27:00,1.10633,498,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.1,-0.10899,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203909",2019-11-19 13:28:00,1.08167,498,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10,-0.07623,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203910",2019-11-19 13:29:00,1.06423,498,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10,-0.19026,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203911",2019-11-19 13:30:00,1.55622,492,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.7,-0.3087,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203912",2019-11-19 13:31:00,1.334,482,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.4,-0.43596,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203913",2019-11-19 13:32:00,1.91895,471,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.5,-0.42903,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203914",2019-11-19 13:33:00,2.06242,452,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.5,-0.38808,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203915",2019-11-19 13:34:00,2.25456,447,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.9,-0.46305,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203916",2019-11-19 13:35:00,2.75698,445,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10,-0.441,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203917",2019-11-19 13:36:00,2.64071,446,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.9,-0.40509,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"203918",2019-11-19 13:37:00,2.8306,445,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.7,-0.41517,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203919",2019-11-19 13:38:00,2.7835,451,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.9,-0.40194,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203920",2019-11-19 13:39:00,2.83895,457,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.9,-0.37926,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203921",2019-11-19 13:40:00,2.75817,456,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.4,-0.42273,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203922",2019-11-19 13:41:00,2.75016,457,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.1,-0.41895,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203923",2019-11-19 13:42:00,2.66701,455,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.7,-0.38619,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203924",2019-11-19 13:43:00,2.53777,451,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.8,-0.30303,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203925",2019-11-19 13:44:00,2.26815,443,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.8,-0.31626,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203926",2019-11-19 13:45:00,1.8672,449,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.9,-0.24192,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203927",2019-11-19 13:46:00,1.69014,451,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.9,-0.09198,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203928",2019-11-19 13:47:00,1.60644,451,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.3,-0.19719,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203929",2019-11-19 13:48:00,1.5099,455,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,-0.20664,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203930",2019-11-19 13:49:00,1.469,453,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.6,-0.19845,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203931",2019-11-19 13:50:00,1.41311,451,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.5,-0.18144,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203932",2019-11-19 13:51:00,1.36282,449,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.7,-0.15246,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203933",2019-11-19 13:52:00,1.38491,443,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.8,-0.15246,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203934",2019-11-19 13:53:00,1.27787,444,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.7,-0.1512,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203935",2019-11-19 13:54:00,1.26251,440,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.8,-0.14049,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203936",2019-11-19 13:55:00,1.23307,435,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10,-0.26586,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"203937",2019-11-19 13:56:00,1.25285,438,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.2,-0.18459,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"203938",2019-11-19 13:57:00,1.35127,437,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.7,-0.22932,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203939",2019-11-19 13:58:00,1.2797,437,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.1,-0.24129,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203940",2019-11-19 13:59:00,1.28667,432,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10,-0.23499,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203941",2019-11-19 14:00:00,1.61538,433,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.1,-0.24129,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203942",2019-11-19 14:01:00,1.42258,431,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.2,-0.24444,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203943",2019-11-19 14:02:00,1.85779,429,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.4,-0.19971,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203944",2019-11-19 14:03:00,2.02547,424,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.4,-0.14238,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203945",2019-11-19 14:04:00,2.13376,422,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.5,-0.22113,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203946",2019-11-19 14:05:00,2.55043,417,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.9,-0.25893,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203947",2019-11-19 14:06:00,2.70711,418,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9,-0.24066,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"203948",2019-11-19 14:07:00,2.76658,414,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.4,-0.2268,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203949",2019-11-19 14:08:00,2.72943,413,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.1,-0.20916,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203950",2019-11-19 14:09:00,2.72821,412,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.1,-0.2394,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203951",2019-11-19 14:10:00,2.68698,409,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.1,-0.2709,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203952",2019-11-19 14:11:00,2.66281,409,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.3,-0.20286,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203953",2019-11-19 14:12:00,2.66357,407,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.5,-0.19656,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203954",2019-11-19 14:13:00,2.02054,403,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,-0.17703,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203955",2019-11-19 14:14:00,1.94683,404,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.6,-0.16506,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203956",2019-11-19 14:15:00,1.79316,400,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.1,-0.16002,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203957",2019-11-19 14:16:00,1.64935,398,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.4,-0.16569,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203958",2019-11-19 14:17:00,1.52133,397,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.8,-0.11088,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203959",2019-11-19 14:18:00,1.36324,393,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.9,0.07497,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203960",2019-11-19 14:19:00,1.27246,391,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.9,0.0756,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203961",2019-11-19 14:20:00,1.22533,392,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.2,0.06867,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203962",2019-11-19 14:21:00,1.19884,390,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.3,-0.02646,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203963",2019-11-19 14:22:00,1.16595,390,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.5,-0.12852,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203964",2019-11-19 14:23:00,1.15105,383,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.5,-0.11466,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203965",2019-11-19 14:24:00,1.15118,384,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.4,-0.10773,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203966",2019-11-19 14:25:00,1.15529,385,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,10.2,-0.1134,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"203967",2019-11-19 14:26:00,1.10461,379,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.3,-0.0882,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"203968",2019-11-19 14:27:00,1.13367,376,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,-0.08253,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203969",2019-11-19 14:28:00,1.1277,378,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.5,-0.08253,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203970",2019-11-19 14:29:00,1.15006,373,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,-0.08253,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203971",2019-11-19 14:30:00,1.5953,368,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9,-0.07812,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203972",2019-11-19 14:31:00,1.26935,369,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,9.3,-0.06993,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203973",2019-11-19 14:32:00,1.88979,359,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.7,-0.05859,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203974",2019-11-19 14:33:00,2.08959,359,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.5,-0.05796,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203975",2019-11-19 14:34:00,2.11644,357,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,-0.063,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203976",2019-11-19 14:35:00,2.43572,354,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,-0.0693,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"203977",2019-11-19 14:36:00,2.75424,352,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.7,-0.06363,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"203978",2019-11-19 14:37:00,2.66723,352,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,-0.07938,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203979",2019-11-19 14:38:00,2.72547,350,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,-0.07938,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203980",2019-11-19 14:39:00,3.09035,351,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,-0.07686,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203981",2019-11-19 14:40:00,2.85188,349,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.8,-0.08883,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203982",2019-11-19 14:41:00,2.60503,342,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.8,-0.10143,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203983",2019-11-19 14:42:00,2.28964,336,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.7,-0.09954,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203984",2019-11-19 14:43:00,2.39028,323,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.7,-0.10206,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203985",2019-11-19 14:44:00,2.2264,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.7,-0.09009,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203986",2019-11-19 14:45:00,1.71954,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.7,-0.0945,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203987",2019-11-19 14:46:00,1.57294,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.7,-0.06426,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203988",2019-11-19 14:47:00,1.43154,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.7,-0.09576,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203989",2019-11-19 14:48:00,1.34476,113,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.6,-0.1197,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203990",2019-11-19 14:49:00,1.30267,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.6,-0.15813,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203991",2019-11-19 14:50:00,1.24932,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.3,-0.19593,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203992",2019-11-19 14:51:00,1.19025,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,-0.22743,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203993",2019-11-19 14:52:00,1.12107,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,-0.28413,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203994",2019-11-19 14:53:00,1.14,248,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,-0.27846,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203995",2019-11-19 14:54:00,1.12973,225,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,-0.26523,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203996",2019-11-19 14:55:00,1.10049,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,-0.23436,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"203997",2019-11-19 14:56:00,1.11749,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,-0.27216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203998",2019-11-19 14:57:00,1.10513,165,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,-0.315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"203999",2019-11-19 14:58:00,1.10628,162,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,-0.32193,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204000",2019-11-19 14:59:00,1.39801,169,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,-0.32886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204001",2019-11-19 15:00:00,1.43557,170,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,-0.33516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204002",2019-11-19 15:01:00,1.52254,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,-0.32823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204003",2019-11-19 15:02:00,1.82969,184,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,-0.28728,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204004",2019-11-19 15:03:00,1.87813,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,-0.22239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204005",2019-11-19 15:04:00,2.34482,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,-0.20223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204006",2019-11-19 15:05:00,2.35215,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,-0.2142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204007",2019-11-19 15:06:00,2.38119,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,-0.21105,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204008",2019-11-19 15:07:00,2.36621,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,-0.18963,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204009",2019-11-19 15:08:00,2.43399,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,-0.15183,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204010",2019-11-19 15:09:00,2.33936,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,-0.1197,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204011",2019-11-19 15:10:00,2.29376,102,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204012",2019-11-19 15:11:00,2.20045,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,0.16884,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204013",2019-11-19 15:12:00,2.09505,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,0.19404,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204014",2019-11-19 15:13:00,1.75793,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,0.1764,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204015",2019-11-19 15:14:00,1.54993,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,0.0882,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204016",2019-11-19 15:15:00,1.43966,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,-0.00189,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204017",2019-11-19 15:16:00,1.34424,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,-0.00693,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204018",2019-11-19 15:17:00,1.30217,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,0.00567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204019",2019-11-19 15:18:00,1.23446,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204020",2019-11-19 15:19:00,1.16001,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.06174,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204021",2019-11-19 15:20:00,1.14345,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204022",2019-11-19 15:21:00,1.14861,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.1071,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204023",2019-11-19 15:22:00,1.24256,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.14364,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204024",2019-11-19 15:23:00,1.07191,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,0.15687,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204025",2019-11-19 15:24:00,1.11902,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,0.18207,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"204026",2019-11-19 15:25:00,1.10207,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.2205,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1
"204027",2019-11-19 15:26:00,1.01764,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.8,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204028",2019-11-19 15:27:00,1.04278,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.9,0.23562,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204029",2019-11-19 15:28:00,1.01359,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6,0.23814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204030",2019-11-19 15:29:00,1.53109,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204031",2019-11-19 15:30:00,1.35544,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.1,0.2646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204032",2019-11-19 15:31:00,1.89431,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.1,0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204033",2019-11-19 15:32:00,1.75262,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.1,0.27531,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204034",2019-11-19 15:33:00,2.016,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.2,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204035",2019-11-19 15:34:00,2.2575,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.2,0.27279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204036",2019-11-19 15:35:00,2.3348,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.2,0.29484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204037",2019-11-19 15:36:00,2.40997,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.2,0.29484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204038",2019-11-19 15:37:00,2.70492,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.3,0.28287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204039",2019-11-19 15:38:00,2.44525,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.2,0.2898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204040",2019-11-19 15:39:00,2.42612,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.2,0.29547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204041",2019-11-19 15:40:00,2.44113,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.2,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204042",2019-11-19 15:41:00,2.40138,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.2,0.3087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204043",2019-11-19 15:42:00,2.38248,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.1,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204044",2019-11-19 15:43:00,2.40372,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.2,0.2961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204045",2019-11-19 15:44:00,2.4265,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.4,0.30555,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204046",2019-11-19 15:45:00,2.38252,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.6,0.30744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204047",2019-11-19 15:46:00,1.85711,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.7,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204048",2019-11-19 15:47:00,2.25714,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.9,0.33831,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204049",2019-11-19 15:48:00,2.14622,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7,0.33642,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204050",2019-11-19 15:49:00,2.35746,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7.1,0.31752,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204051",2019-11-19 15:50:00,2.13655,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7.2,0.32382,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204052",2019-11-19 15:51:00,1.9518,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7.2,0.315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204053",2019-11-19 15:52:00,2.06074,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7.2,0.35784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204054",2019-11-19 15:53:00,2.07925,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7.3,0.3339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204055",2019-11-19 15:54:00,2.09455,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7.3,0.35154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204056",2019-11-19 15:55:00,2.10389,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7.3,0.33894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204057",2019-11-19 15:56:00,2.01298,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7.3,0.34398,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204058",2019-11-19 15:57:00,2.1077,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7.3,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204059",2019-11-19 15:58:00,1.96045,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7.2,0.36477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204060",2019-11-19 15:59:00,1.94461,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7.1,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204061",2019-11-19 16:00:00,1.92048,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204062",2019-11-19 16:01:00,1.96069,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.9,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204063",2019-11-19 16:02:00,1.96444,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.8,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204064",2019-11-19 16:03:00,1.90215,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.7,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204065",2019-11-19 16:04:00,1.83069,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.6,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204066",2019-11-19 16:05:00,1.88536,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.6,0.78183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204067",2019-11-19 16:06:00,1.94916,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.5,0.85113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204068",2019-11-19 16:07:00,2.00068,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.5,0.82467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204069",2019-11-19 16:08:00,2.06182,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.5,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204070",2019-11-19 16:09:00,2.03931,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.5,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204071",2019-11-19 16:10:00,1.96187,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.5,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204072",2019-11-19 16:11:00,2.53175,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.5,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204073",2019-11-19 16:12:00,2.07203,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.5,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204074",2019-11-19 16:13:00,2.07344,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.5,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204075",2019-11-19 16:14:00,2.07618,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.4,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204076",2019-11-19 16:15:00,2.07402,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.4,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204077",2019-11-19 16:16:00,1.93492,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.57582,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204078",2019-11-19 16:17:00,2.06662,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.2,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204079",2019-11-19 16:18:00,1.95599,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.2,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204080",2019-11-19 16:19:00,2.06666,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.2,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204081",2019-11-19 16:20:00,2.03665,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204082",2019-11-19 16:21:00,2.04281,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204083",2019-11-19 16:22:00,2.05498,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204084",2019-11-19 16:23:00,2.03093,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.57078,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204085",2019-11-19 16:24:00,2.1497,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.93366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204086",2019-11-19 16:25:00,2.0377,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204087",2019-11-19 16:26:00,2.01269,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.93744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204088",2019-11-19 16:27:00,2.03573,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.92547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204089",2019-11-19 16:28:00,2.0029,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.93051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204090",2019-11-19 16:29:00,2.02528,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.92673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204091",2019-11-19 16:30:00,2.01869,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.92232,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204092",2019-11-19 16:31:00,2.02967,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,0.91917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204093",2019-11-19 16:32:00,2.01107,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.3,1.17684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204094",2019-11-19 16:33:00,2.24236,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.2,1.75077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204095",2019-11-19 16:34:00,2.02284,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.2,1.7514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204096",2019-11-19 16:35:00,1.93112,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.1,1.75077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204097",2019-11-19 16:36:00,1.81914,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.1,1.75581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204098",2019-11-19 16:37:00,1.90086,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.1,1.3167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204099",2019-11-19 16:38:00,1.87451,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.1,1.32804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204100",2019-11-19 16:39:00,1.91043,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.2,1.32237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204101",2019-11-19 16:40:00,1.92291,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.3,1.30851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204102",2019-11-19 16:41:00,1.91086,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.3,1.3167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204103",2019-11-19 16:42:00,1.92437,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.3,1.32804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204104",2019-11-19 16:43:00,1.92527,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.3,1.32237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204105",2019-11-19 16:44:00,1.85719,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.3,1.3167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204106",2019-11-19 16:45:00,1.9114,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.4,1.32174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204107",2019-11-19 16:46:00,1.91407,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.5,1.31607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204108",2019-11-19 16:47:00,1.89808,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.6,1.32111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204109",2019-11-19 16:48:00,1.91866,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.7,1.32111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204110",2019-11-19 16:49:00,1.933,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.8,1.31544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204111",2019-11-19 16:50:00,1.9709,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.9,1.31607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204112",2019-11-19 16:51:00,2.0202,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.7,1.30347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204113",2019-11-19 16:52:00,2.25822,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.6,1.30347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204114",2019-11-19 16:53:00,2.00603,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.6,1.30284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204115",2019-11-19 16:54:00,2.04501,6,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.5,1.29717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204116",2019-11-19 16:55:00,2.00983,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.4,1.2915,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204117",2019-11-19 16:56:00,2.01659,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.4,1.29717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204118",2019-11-19 16:57:00,1.88509,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6,1.29654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204119",2019-11-19 16:58:00,1.90253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.6,1.2978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204120",2019-11-19 16:59:00,2.05806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.6,1.54917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204121",2019-11-19 17:00:00,1.77757,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.56177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204122",2019-11-19 17:01:00,1.45711,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.43829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204123",2019-11-19 17:02:00,1.3622,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.38411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204124",2019-11-19 17:03:00,1.22182,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.6,1.27953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204125",2019-11-19 17:04:00,1.14909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.2915,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204126",2019-11-19 17:05:00,0.878587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.6,1.28079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204127",2019-11-19 17:06:00,1.04486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.27764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204128",2019-11-19 17:07:00,1.03349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.27827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204129",2019-11-19 17:08:00,0.973628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.28394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204130",2019-11-19 17:09:00,0.980372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.27638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204131",2019-11-19 17:10:00,1.00055,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.3,1.2978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204132",2019-11-19 17:11:00,0.988243,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.3104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"204133",2019-11-19 17:12:00,0.960534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.3,1.27197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204134",2019-11-19 17:13:00,0.966972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.27764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204135",2019-11-19 17:14:00,0.945924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.2,1.27764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204136",2019-11-19 17:15:00,1.35007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.2,1.26567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204137",2019-11-19 17:16:00,1.3724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.2,1.26504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204138",2019-11-19 17:17:00,1.54254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.3,1.25937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204139",2019-11-19 17:18:00,1.678,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.2,1.26567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204140",2019-11-19 17:19:00,1.90791,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.25937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204141",2019-11-19 17:20:00,2.15733,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.6,1.26504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204142",2019-11-19 17:21:00,2.28948,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.7,1.25937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204143",2019-11-19 17:22:00,2.34924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.6,1.24677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204144",2019-11-19 17:23:00,2.52764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.6,1.24803,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204145",2019-11-19 17:24:00,2.5266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.6,1.24362,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204146",2019-11-19 17:25:00,2.64863,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.6,1.25244,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204147",2019-11-19 17:26:00,2.52503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.7,1.24677,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204148",2019-11-19 17:27:00,2.46677,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.8,1.24614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204149",2019-11-19 17:28:00,2.07709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.8,1.24614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204150",2019-11-19 17:29:00,1.69992,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.9,1.24047,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204151",2019-11-19 17:30:00,1.51923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.8,1.24614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204152",2019-11-19 17:31:00,1.39751,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.8,1.2348,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
