"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"204153",2019-11-19 17:32:00,1.19448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.8,1.24047,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204154",2019-11-19 17:33:00,1.16709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.7,1.24047,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204155",2019-11-19 17:34:00,1.14786,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.6,1.2411,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204156",2019-11-19 17:35:00,1.10603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.24047,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204157",2019-11-19 17:36:00,1.02606,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.2,1.2285,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204158",2019-11-19 17:37:00,1.04323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.2,1.23984,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204159",2019-11-19 17:38:00,1.05489,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.3,1.23417,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204160",2019-11-19 17:39:00,0.967681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.23921,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204161",2019-11-19 17:40:00,0.957853,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.6,1.24614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204162",2019-11-19 17:41:00,0.946317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.8,1.23984,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"204163",2019-11-19 17:42:00,0.952359,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6,1.26567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204164",2019-11-19 17:43:00,0.95813,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6.1,1.26504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204165",2019-11-19 17:44:00,0.958075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6,1.26504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204166",2019-11-19 17:45:00,0.675589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6,1.25874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204167",2019-11-19 17:46:00,1.00684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,6,1.26441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204168",2019-11-19 17:47:00,1.37421,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.9,1.25874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204169",2019-11-19 17:48:00,1.58935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.7,1.25874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204170",2019-11-19 17:49:00,1.88826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.6,1.26441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204171",2019-11-19 17:50:00,1.96174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.25811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204172",2019-11-19 17:51:00,2.21085,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.25811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204173",2019-11-19 17:52:00,2.41614,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.24551,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204174",2019-11-19 17:53:00,2.36486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.26504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204175",2019-11-19 17:54:00,2.31419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.2,1.2537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204176",2019-11-19 17:55:00,2.17581,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.2,1.27071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204177",2019-11-19 17:56:00,2.19346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.3,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204178",2019-11-19 17:57:00,2.09975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.3,1.26945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204179",2019-11-19 17:58:00,2.03503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.2663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204180",2019-11-19 17:59:00,1.4755,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.26,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204181",2019-11-19 18:00:00,1.66657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204182",2019-11-19 18:01:00,1.53643,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.27827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204183",2019-11-19 18:02:00,1.41656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204184",2019-11-19 18:03:00,1.37509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.27701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204185",2019-11-19 18:04:00,1.2763,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.5,1.30284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204186",2019-11-19 18:05:00,1.36539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.51137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204187",2019-11-19 18:06:00,1.22063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.53909,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204188",2019-11-19 18:07:00,1.05344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.3,1.40427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204189",2019-11-19 18:08:00,1.06273,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.3,1.37277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204190",2019-11-19 18:09:00,1.05494,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204191",2019-11-19 18:10:00,1.18951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204192",2019-11-19 18:11:00,1.03497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.3,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"204193",2019-11-19 18:12:00,1.19424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,2.88414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204194",2019-11-19 18:13:00,0.933373,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,2.9484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204195",2019-11-19 18:14:00,0.984842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,1.44207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204196",2019-11-19 18:15:00,0.844953,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.4,1.53846,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204197",2019-11-19 18:16:00,1.44347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.5,1.44711,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204198",2019-11-19 18:17:00,1.38098,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.5,1.42884,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204199",2019-11-19 18:18:00,1.55034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.4,1.43388,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204200",2019-11-19 18:19:00,1.67842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.2,1.42821,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204201",2019-11-19 18:20:00,2.13975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.2,1.43829,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204202",2019-11-19 18:21:00,2.9837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.2,1.45971,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204203",2019-11-19 18:22:00,2.94452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.2,1.4049,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"204204",2019-11-19 18:23:00,3.2079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.3,1.4049,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"204205",2019-11-19 18:24:00,3.50134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.2,1.40427,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"204206",2019-11-19 18:25:00,3.5946,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.2,1.40994,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204207",2019-11-19 18:26:00,3.7513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.2,1.3986,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204208",2019-11-19 18:27:00,3.77882,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.3,1.40364,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204209",2019-11-19 18:28:00,3.80967,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.5,1.3986,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204210",2019-11-19 18:29:00,3.09477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.7,1.40364,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204211",2019-11-19 18:30:00,2.84613,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.7,1.40364,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204212",2019-11-19 18:31:00,2.56869,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.6,1.3923,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204213",2019-11-19 18:32:00,2.30388,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.6,1.40364,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204214",2019-11-19 18:33:00,2.19964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.6,1.39608,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204215",2019-11-19 18:34:00,2.04489,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.5,1.39167,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204216",2019-11-19 18:35:00,2.00468,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.4,1.40175,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204217",2019-11-19 18:36:00,1.89933,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.3,1.41057,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204218",2019-11-19 18:37:00,2.01351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.1,1.40994,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204219",2019-11-19 18:38:00,1.71986,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5,1.39734,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204220",2019-11-19 18:39:00,1.88276,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.8,1.3923,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204221",2019-11-19 18:40:00,1.67036,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.8,1.39419,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204222",2019-11-19 18:41:00,1.58479,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.9,1.42191,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"204223",2019-11-19 18:42:00,1.53088,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5,1.42254,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"204224",2019-11-19 18:43:00,1.51301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5,1.41687,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"204225",2019-11-19 18:44:00,1.35993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.8,1.42821,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"204226",2019-11-19 18:45:00,1.49541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.8,1.42317,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204227",2019-11-19 18:46:00,1.74894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.8,1.41687,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204228",2019-11-19 18:47:00,1.93849,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.7,1.4112,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204229",2019-11-19 18:48:00,2.20236,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.7,1.42254,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204230",2019-11-19 18:49:00,2.65413,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.7,1.41057,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204231",2019-11-19 18:50:00,3.10551,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.6,1.41624,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204232",2019-11-19 18:51:00,3.14416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.7,1.42191,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204233",2019-11-19 18:52:00,3.23395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.6,1.41624,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204234",2019-11-19 18:53:00,3.23548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.6,1.4112,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204235",2019-11-19 18:54:00,3.62038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.6,1.40364,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204236",2019-11-19 18:55:00,3.73309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.6,1.40112,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204237",2019-11-19 18:56:00,3.7203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.5,1.40427,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204238",2019-11-19 18:57:00,3.64402,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.6,1.4112,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204239",2019-11-19 18:58:00,3.63877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.8,1.37907,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204240",2019-11-19 18:59:00,3.29419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.8,1.37907,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204241",2019-11-19 19:00:00,3.71141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.8,1.38474,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204242",2019-11-19 19:01:00,3.31273,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.7,1.1403,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204243",2019-11-19 19:02:00,3.11368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.6,0.96768,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204244",2019-11-19 19:03:00,2.99582,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.6,0.97713,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204245",2019-11-19 19:04:00,2.88295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.7,2.3751,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204246",2019-11-19 19:05:00,2.83213,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.7,0.96957,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204247",2019-11-19 19:06:00,2.32245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.8,0.9639,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204248",2019-11-19 19:07:00,2.73418,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.8,0.96831,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204249",2019-11-19 19:08:00,2.1474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.6,0.96327,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204250",2019-11-19 19:09:00,2.5299,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.6,0.9765,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204251",2019-11-19 19:10:00,2.54611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.6,1.0962,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204252",2019-11-19 19:11:00,2.5477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.7,1.20204,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204253",2019-11-19 19:12:00,2.53784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.7,1.22976,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204254",2019-11-19 19:13:00,2.29093,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.7,1.09998,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"204255",2019-11-19 19:14:00,2.55045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.6,1.10187,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204256",2019-11-19 19:15:00,2.56659,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.7,0.87507,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204257",2019-11-19 19:16:00,2.59283,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.9,0.87507,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204258",2019-11-19 19:17:00,2.62329,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5,0.87444,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204259",2019-11-19 19:18:00,2.55687,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.8,0.87444,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204260",2019-11-19 19:19:00,2.98209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5,0.87444,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204261",2019-11-19 19:20:00,2.41298,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,4.9,0.87381,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204262",2019-11-19 19:21:00,2.69993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.1,0.87381,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204263",2019-11-19 19:22:00,2.7799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.2,0.87444,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204264",2019-11-19 19:23:00,2.99873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.3,0.86814,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204265",2019-11-19 19:24:00,3.11898,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.2,0.87381,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204266",2019-11-19 19:25:00,3.15266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.3,0.87003,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204267",2019-11-19 19:26:00,3.01285,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.5,1.0584,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204268",2019-11-19 19:27:00,3.24397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.6,2.5956,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204269",2019-11-19 19:28:00,3.3035,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.8,1.02627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204270",2019-11-19 19:29:00,3.23657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.8,0.98973,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204271",2019-11-19 19:30:00,3.06077,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,22.5,23,23.5,5.8,0.99477,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204272",2019-11-19 19:31:00,3.16414,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.9,0.99414,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204273",2019-11-19 19:32:00,3.14283,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.9,0.882,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204274",2019-11-19 19:33:00,3.06366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.8,0.8883,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204275",2019-11-19 19:34:00,2.79464,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.4,0.89397,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204276",2019-11-19 19:35:00,2.70299,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.3,0.89964,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204277",2019-11-19 19:36:00,2.48251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5,0.89397,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204278",2019-11-19 19:37:00,2.6232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5,0.89901,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204279",2019-11-19 19:38:00,2.56897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5,0.89964,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204280",2019-11-19 19:39:00,2.50818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5,0.89397,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204281",2019-11-19 19:40:00,2.38893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5,0.91917,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204282",2019-11-19 19:41:00,2.42168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.9,0.9135,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204283",2019-11-19 19:42:00,2.4095,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.9,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204284",2019-11-19 19:43:00,2.30884,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,4.9,0.78624,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"204285",2019-11-19 19:44:00,2.23179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.1,2.98494,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204286",2019-11-19 19:45:00,2.11098,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.1,2.97927,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204287",2019-11-19 19:46:00,2.50327,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.1,2.97864,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204288",2019-11-19 19:47:00,2.13307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5.1,2.97864,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204289",2019-11-19 19:48:00,2.35866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5,2.96604,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204290",2019-11-19 19:49:00,2.7595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,23,23.5,5,0.82971,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204291",2019-11-19 19:50:00,2.73172,NA,NA,24,22,22,22,NA,NA,NA,0,0,23.5,22,22,22,NA,NA,NA,NA,NA,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"204292",2019-11-19 19:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204293",2019-11-19 19:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204294",2019-11-19 19:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204295",2019-11-19 19:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204296",2019-11-19 19:55:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.91035,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204297",2019-11-19 19:56:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.819,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204298",2019-11-19 19:57:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.81837,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204299",2019-11-19 19:58:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.83412,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204300",2019-11-19 19:59:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,0.89901,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204301",2019-11-19 20:00:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,0.80199,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204302",2019-11-19 20:01:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.80514,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204303",2019-11-19 20:02:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.79254,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204304",2019-11-19 20:03:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.78687,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204305",2019-11-19 20:04:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.87255,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204306",2019-11-19 20:05:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.88578,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204307",2019-11-19 20:06:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.87444,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204308",2019-11-19 20:07:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.88011,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204309",2019-11-19 20:08:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.95697,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204310",2019-11-19 20:09:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.87444,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204311",2019-11-19 20:10:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,0.95067,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204312",2019-11-19 20:11:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204313",2019-11-19 20:12:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,0.86436,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204314",2019-11-19 20:13:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.8694,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204315",2019-11-19 20:14:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.88011,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204316",2019-11-19 20:15:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.88578,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204317",2019-11-19 20:16:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.96138,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204318",2019-11-19 20:17:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.87822,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204319",2019-11-19 20:18:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.93744,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204320",2019-11-19 20:19:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.87381,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204321",2019-11-19 20:20:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.86814,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204322",2019-11-19 20:21:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.88137,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204323",2019-11-19 20:22:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.90153,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204324",2019-11-19 20:23:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,0.89901,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204325",2019-11-19 20:24:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.89271,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204326",2019-11-19 20:25:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.88767,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204327",2019-11-19 20:26:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.89208,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204328",2019-11-19 20:27:00,NA,0,0.183,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,1.14534,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204329",2019-11-19 20:28:00,NA,0,1.216,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,1.99647,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204330",2019-11-19 20:29:00,NA,0,0.445,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,1.19574,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204331",2019-11-19 20:30:00,NA,0,0.551,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,1.32741,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204332",2019-11-19 20:31:00,NA,0,2.32,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,3.14874,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204333",2019-11-19 20:32:00,NA,0,2.479,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,3.55887,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204334",2019-11-19 20:33:00,NA,0,2.303,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,3.36924,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204335",2019-11-19 20:34:00,NA,0,2.276,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,3.2508,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204336",2019-11-19 20:35:00,NA,0,3.536,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,4.52844,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204337",2019-11-19 20:36:00,NA,0,3.046,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,3.96081,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204338",2019-11-19 20:37:00,NA,0,2.82,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,3.70692,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204339",2019-11-19 20:38:00,NA,0,1.386,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,1.94103,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204340",2019-11-19 20:39:00,NA,0,0.951,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.8,1.69281,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204341",2019-11-19 20:40:00,NA,0,0.721,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,1.47168,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204342",2019-11-19 20:41:00,NA,0,0.945,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,1.68147,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204343",2019-11-19 20:42:00,NA,0,0.718,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,1.4805,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204344",2019-11-19 20:43:00,NA,0,0.723,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.4,1.46916,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204345",2019-11-19 20:44:00,NA,0,0.939,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,1.67643,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204346",2019-11-19 20:45:00,NA,0,0.711,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,1.67769,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204347",2019-11-19 20:46:00,NA,0,0.941,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,1.46097,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204348",2019-11-19 20:47:00,NA,0,0.941,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,1.68021,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204349",2019-11-19 20:48:00,NA,0,0.711,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,1.67517,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204350",2019-11-19 20:49:00,NA,0,0.937,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,1.4616,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204351",2019-11-19 20:50:00,NA,0,1.188,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,1.72872,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204352",2019-11-19 20:51:00,NA,0,0.95,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,1.93347,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204353",2019-11-19 20:52:00,NA,0,1.171,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.8,1.73439,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204354",2019-11-19 20:53:00,NA,0,1.198,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.7,1.96812,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204355",2019-11-19 20:54:00,NA,0,1.196,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,1.75896,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204356",2019-11-19 20:55:00,NA,0,1.193,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,1.74636,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204357",2019-11-19 20:56:00,NA,0,0.944,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,1.93662,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204358",2019-11-19 20:57:00,NA,0,1.17,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,1.72557,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204359",2019-11-19 20:58:00,NA,0,1.184,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,1.9467,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204360",2019-11-19 20:59:00,NA,0,0.941,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,1.71864,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204361",2019-11-19 21:00:00,NA,0,1.191,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,1.73439,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204362",2019-11-19 21:01:00,NA,0,0.954,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.7,1.94607,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204363",2019-11-19 21:02:00,NA,0,1.098,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,1.71108,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204364",2019-11-19 21:03:00,NA,0,1.033,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,1.13337,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204365",2019-11-19 21:04:00,NA,0,0.182,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.90531,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204366",2019-11-19 21:05:00,NA,0,0.182,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.89334,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204367",2019-11-19 21:06:00,NA,0,0.179,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.89901,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204368",2019-11-19 21:07:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,0.87948,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204369",2019-11-19 21:08:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,4.9,0.83979,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204370",2019-11-19 21:09:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,0.88011,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204371",2019-11-19 21:10:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,0.86058,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204372",2019-11-19 21:11:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.86751,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204373",2019-11-19 21:12:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.8505,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204374",2019-11-19 21:13:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,2.30517,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204375",2019-11-19 21:14:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.99855,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204376",2019-11-19 21:15:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,0.88137,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204377",2019-11-19 21:16:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.4,0.91287,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204378",2019-11-19 21:17:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.6,0.88767,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204379",2019-11-19 21:18:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,0.8694,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204380",2019-11-19 21:19:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,0.87381,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204381",2019-11-19 21:20:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,0.87507,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204382",2019-11-19 21:21:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.5,0.93114,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204383",2019-11-19 21:22:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.6,0.91665,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204384",2019-11-19 21:23:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.7,0.90594,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204385",2019-11-19 21:24:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.8,0.90531,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204386",2019-11-19 21:25:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.7,0.89397,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204387",2019-11-19 21:26:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.5,0.90531,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204388",2019-11-19 21:27:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,0.89397,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204389",2019-11-19 21:28:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.4,0.89712,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204390",2019-11-19 21:29:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.4,0.8946,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204391",2019-11-19 21:30:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.5,0.85617,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204392",2019-11-19 21:31:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.4,0.85491,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204393",2019-11-19 21:32:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.4,0.84357,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204394",2019-11-19 21:33:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.5,0.84924,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204395",2019-11-19 21:34:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,0.85176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204396",2019-11-19 21:35:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,0.85239,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204397",2019-11-19 21:36:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,0.8442,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204398",2019-11-19 21:37:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.5,0.87444,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204399",2019-11-19 21:38:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.6,0.87444,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204400",2019-11-19 21:39:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.6,0.86562,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204401",2019-11-19 21:40:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.6,0.91539,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204402",2019-11-19 21:41:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.4,0.882,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204403",2019-11-19 21:42:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,0.88074,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204404",2019-11-19 21:43:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,0.8694,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204405",2019-11-19 21:44:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.88452,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204406",2019-11-19 21:45:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.89964,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204407",2019-11-19 21:46:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.91161,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204408",2019-11-19 21:47:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,0.88137,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204409",2019-11-19 21:48:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,0.88137,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204410",2019-11-19 21:49:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,0.88578,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204411",2019-11-19 21:50:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,0.88074,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204412",2019-11-19 21:51:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.91161,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204413",2019-11-19 21:52:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,0.9009,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204414",2019-11-19 21:53:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.8946,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204415",2019-11-19 21:54:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.882,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204416",2019-11-19 21:55:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.89145,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204417",2019-11-19 21:56:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.8883,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204418",2019-11-19 21:57:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,0.9072,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204419",2019-11-19 21:58:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,1.10376,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204420",2019-11-19 21:59:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,1.13463,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204421",2019-11-19 22:00:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,0.8568,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204422",2019-11-19 22:01:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,0.84861,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204423",2019-11-19 22:02:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.5,0.72954,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204424",2019-11-19 22:03:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.7,0.72954,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204425",2019-11-19 22:04:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.7,0.72828,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204426",2019-11-19 22:05:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.4,0.81648,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204427",2019-11-19 22:06:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.4,0.81963,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204428",2019-11-19 22:07:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.6,0.82971,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204429",2019-11-19 22:08:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.7,0.83601,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204430",2019-11-19 22:09:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.9,0.91854,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204431",2019-11-19 22:10:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.8,0.84357,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204432",2019-11-19 22:11:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.6,0.83727,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204433",2019-11-19 22:12:00,NA,0,0.021,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,0.93051,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204434",2019-11-19 22:13:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.6,0.82719,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204435",2019-11-19 22:14:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.6,0.83349,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204436",2019-11-19 22:15:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.5,0.87507,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204437",2019-11-19 22:16:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.2,1.67769,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204438",2019-11-19 22:17:00,NA,0,0.178,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,1.71927,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204439",2019-11-19 22:18:00,NA,0,0.178,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5,1.8081,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204440",2019-11-19 22:19:00,NA,0,0.178,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.1,0.9765,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204441",2019-11-19 22:20:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.3,0.83916,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204442",2019-11-19 22:21:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.5,0.92043,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204443",2019-11-19 22:22:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.5,0.84861,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204444",2019-11-19 22:23:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.5,0.8379,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204445",2019-11-19 22:24:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.7,0.83097,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204446",2019-11-19 22:25:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.7,0.83286,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204447",2019-11-19 22:26:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.8,0.83286,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204448",2019-11-19 22:27:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,6.1,0.9198,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204449",2019-11-19 22:28:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,6,1.29654,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204450",2019-11-19 22:29:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,6.1,1.33434,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204451",2019-11-19 22:30:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,6,1.34757,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204452",2019-11-19 22:31:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,6,1.38411,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204453",2019-11-19 22:32:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.9,1.38537,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204454",2019-11-19 22:33:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.6,1.39167,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204455",2019-11-19 22:34:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.6,1.39797,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204456",2019-11-19 22:35:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.7,1.36962,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204457",2019-11-19 22:36:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.8,1.37844,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204458",2019-11-19 22:37:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.8,1.40742,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204459",2019-11-19 22:38:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.9,1.41561,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204460",2019-11-19 22:39:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,6.1,1.42758,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204461",2019-11-19 22:40:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,6.2,1.42506,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204462",2019-11-19 22:41:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,6.2,1.52082,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"204463",2019-11-19 22:42:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.8,1.43388,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
