"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"212617",2019-11-25 14:36:00,NA,54,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.2,0.1323,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212618",2019-11-25 14:37:00,NA,54,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.3,0.17262,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212619",2019-11-25 14:38:00,NA,54,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.4,0.1386,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212620",2019-11-25 14:39:00,NA,53,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.4,0.14112,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212621",2019-11-25 14:40:00,NA,53,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.4,0.15057,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212622",2019-11-25 14:41:00,NA,54,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.3,0.15057,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212623",2019-11-25 14:42:00,NA,55,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.3,0.15624,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212624",2019-11-25 14:43:00,NA,56,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.2,0.14931,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212625",2019-11-25 14:44:00,NA,56,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.1,0.13923,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212626",2019-11-25 14:45:00,NA,58,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8,0.14931,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212627",2019-11-25 14:46:00,NA,59,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8,0.14427,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212628",2019-11-25 14:47:00,NA,59,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8,0.13041,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212629",2019-11-25 14:48:00,NA,58,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.1,0.13734,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212630",2019-11-25 14:49:00,NA,56,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.1,0.13797,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212631",2019-11-25 14:50:00,NA,58,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.2,0.14364,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212632",2019-11-25 14:51:00,NA,60,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.2,0.13797,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212633",2019-11-25 14:52:00,NA,60,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.2,0.12474,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212634",2019-11-25 14:53:00,NA,58,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.2,0.13419,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212635",2019-11-25 14:54:00,NA,56,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.1,0.14301,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212636",2019-11-25 14:55:00,NA,56,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.1,0.15057,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212637",2019-11-25 14:56:00,NA,55,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.1,0.13734,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212638",2019-11-25 14:57:00,NA,54,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8,0.13104,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212639",2019-11-25 14:58:00,NA,51,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8,0.15561,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212640",2019-11-25 14:59:00,NA,49,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.1,0.15624,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212641",2019-11-25 15:00:00,NA,50,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.1,0.16254,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212642",2019-11-25 15:01:00,NA,50,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.2,0.16254,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212643",2019-11-25 15:02:00,NA,53,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.2,0.15498,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212644",2019-11-25 15:03:00,NA,52,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.3,0.1449,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212645",2019-11-25 15:04:00,NA,53,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.3,0.13608,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212646",2019-11-25 15:05:00,NA,55,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.3,0.11529,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212647",2019-11-25 15:06:00,NA,58,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,8.3,0.1197,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212648",2019-11-25 15:07:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212649",2019-11-25 15:08:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"212650",2019-11-25 15:09:00,1.75815,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.12159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212651",2019-11-25 15:10:00,1.78974,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.13482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212652",2019-11-25 15:11:00,1.92698,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.16884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212653",2019-11-25 15:12:00,1.70038,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.25704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212654",2019-11-25 15:13:00,1.74848,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.40131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212655",2019-11-25 15:14:00,1.77844,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.43533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212656",2019-11-25 15:15:00,1.75451,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.44226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212657",2019-11-25 15:16:00,1.7591,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212658",2019-11-25 15:17:00,1.75198,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.19467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212659",2019-11-25 15:18:00,1.71619,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212660",2019-11-25 15:19:00,1.57968,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.1764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212661",2019-11-25 15:20:00,1.33925,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.15939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212662",2019-11-25 15:21:00,1.26022,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212663",2019-11-25 15:22:00,1.22822,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212664",2019-11-25 15:23:00,1.2407,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.15057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212665",2019-11-25 15:24:00,1.09132,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.12222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212666",2019-11-25 15:25:00,1.08511,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.12285,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212667",2019-11-25 15:26:00,1.05705,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212668",2019-11-25 15:27:00,0.954623,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.14994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212669",2019-11-25 15:28:00,1.06906,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.1449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212670",2019-11-25 15:29:00,0.934648,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.16128,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212671",2019-11-25 15:30:00,0.954569,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.18144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212672",2019-11-25 15:31:00,0.931458,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.31311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"212673",2019-11-25 15:32:00,1.0105,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212674",2019-11-25 15:33:00,0.941661,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.20916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212675",2019-11-25 15:34:00,0.94019,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212676",2019-11-25 15:35:00,0.973537,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.18837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212677",2019-11-25 15:36:00,1.32668,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212678",2019-11-25 15:37:00,1.13672,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.22617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212679",2019-11-25 15:38:00,1.21358,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212680",2019-11-25 15:39:00,1.71476,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.32004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212681",2019-11-25 15:40:00,1.70668,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.31563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212682",2019-11-25 15:41:00,1.85594,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.30492,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212683",2019-11-25 15:42:00,1.96043,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212684",2019-11-25 15:43:00,2.0324,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.32256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212685",2019-11-25 15:44:00,2.06176,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212686",2019-11-25 15:45:00,2.23361,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.33894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212687",2019-11-25 15:46:00,2.13976,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212688",2019-11-25 15:47:00,2.05589,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212689",2019-11-25 15:48:00,2.09406,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.35154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212690",2019-11-25 15:49:00,2.10172,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.37422,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212691",2019-11-25 15:50:00,2.07926,20,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.5,0.38304,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212692",2019-11-25 15:51:00,2.04751,20,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.3,0.37296,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212693",2019-11-25 15:52:00,2.07351,18,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.2,0.37737,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212694",2019-11-25 15:53:00,2.08464,19,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8,0.38304,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212695",2019-11-25 15:54:00,2.12719,17,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8,0.39438,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212696",2019-11-25 15:55:00,1.92484,17,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8,0.40131,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212697",2019-11-25 15:56:00,2.57236,18,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.9,0.3843,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212698",2019-11-25 15:57:00,2.21489,18,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.9,0.39249,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212699",2019-11-25 15:58:00,1.90696,17,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.8,0.38934,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212700",2019-11-25 15:59:00,2.27095,17,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.9,0.38367,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212701",2019-11-25 16:00:00,2.5546,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.9,0.77364,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212702",2019-11-25 16:01:00,2.6165,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8,0.6741,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212703",2019-11-25 16:02:00,2.81568,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.1,0.61614,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212704",2019-11-25 16:03:00,2.67712,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.3,0.59157,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212705",2019-11-25 16:04:00,2.63938,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.4,0.62244,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212706",2019-11-25 16:05:00,2.59869,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.4,0.84924,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212707",2019-11-25 16:06:00,2.58782,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.3,0.86121,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212708",2019-11-25 16:07:00,2.40441,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.2,0.8253,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212709",2019-11-25 16:08:00,2.31252,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.2,0.84294,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212710",2019-11-25 16:09:00,2.19758,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.1,0.56322,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212711",2019-11-25 16:10:00,2.10628,15,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.9,0.58968,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212712",2019-11-25 16:11:00,2.05128,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.8,0.57267,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212713",2019-11-25 16:12:00,2.03729,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.7,0.57834,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212714",2019-11-25 16:13:00,2.08985,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.5,0.55188,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212715",2019-11-25 16:14:00,1.91778,16,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.4,0.68292,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212716",2019-11-25 16:15:00,1.93024,15,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.3,0.55755,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212717",2019-11-25 16:16:00,1.91295,15,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.3,0.56574,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212718",2019-11-25 16:17:00,1.95478,15,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.2,0.56007,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212719",2019-11-25 16:18:00,1.92894,15,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.2,0.55314,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212720",2019-11-25 16:19:00,2.36178,15,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.2,0.85617,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212721",2019-11-25 16:20:00,1.88761,14,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.2,0.9891,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212722",2019-11-25 16:21:00,1.97768,14,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.3,0.8757,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212723",2019-11-25 16:22:00,1.95353,14,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.3,0.88074,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212724",2019-11-25 16:23:00,1.95551,13,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.3,0.86751,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212725",2019-11-25 16:24:00,2.13135,14,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.3,0.86373,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212726",2019-11-25 16:25:00,2.38036,14,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.3,0.85869,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212727",2019-11-25 16:26:00,2.02405,12,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.3,0.85932,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212728",2019-11-25 16:27:00,1.85094,13,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.2,1.70037,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212729",2019-11-25 16:28:00,2.12275,13,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.2,1.69974,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212730",2019-11-25 16:29:00,2.20047,13,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.2,1.68651,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212731",2019-11-25 16:30:00,2.27896,13,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.2,1.80117,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212732",2019-11-25 16:31:00,2.20366,13,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.3,1.66824,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212733",2019-11-25 16:32:00,2.18755,12,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.4,1.67706,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212734",2019-11-25 16:33:00,2.44792,13,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.5,1.68273,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212735",2019-11-25 16:34:00,2.22371,12,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.5,1.79424,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212736",2019-11-25 16:35:00,2.1928,12,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.6,1.66005,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212737",2019-11-25 16:36:00,2.18614,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.7,1.79109,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212738",2019-11-25 16:37:00,2.04744,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.7,1.67517,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212739",2019-11-25 16:38:00,2.0893,12,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.7,1.6758,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212740",2019-11-25 16:39:00,1.91034,10,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.7,1.66257,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212741",2019-11-25 16:40:00,1.6125,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.4,1.6632,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212742",2019-11-25 16:41:00,1.46612,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.3,1.67013,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212743",2019-11-25 16:42:00,1.32811,10,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.2,1.68084,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212744",2019-11-25 16:43:00,1.25968,10,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,7.2,1.6695,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212745",2019-11-25 16:44:00,1.17449,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.68021,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212746",2019-11-25 16:45:00,1.13371,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,1.65816,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212747",2019-11-25 16:46:00,1.04893,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.64304,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212748",2019-11-25 16:47:00,0.891137,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,1.64304,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212749",2019-11-25 16:48:00,1.09512,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.65627,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212750",2019-11-25 16:49:00,0.976457,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.66572,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"212751",2019-11-25 16:50:00,0.942545,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.6443,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"212752",2019-11-25 16:51:00,1.17408,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,1.67265,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212753",2019-11-25 16:52:00,0.944942,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,1.67454,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212754",2019-11-25 16:53:00,0.917698,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,1.70163,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212755",2019-11-25 16:54:00,1.17763,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,1.88244,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212756",2019-11-25 16:55:00,1.49009,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,1.93977,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212757",2019-11-25 16:56:00,1.09323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,1.92591,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212758",2019-11-25 16:57:00,1.42288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,1.83834,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212759",2019-11-25 16:58:00,1.67821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,1.79487,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212760",2019-11-25 16:59:00,1.63267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,1.67013,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212761",2019-11-25 17:00:00,1.4512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,1.66824,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"212762",2019-11-25 17:01:00,1.35282,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,1.41813,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212763",2019-11-25 17:02:00,1.92864,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212764",2019-11-25 17:03:00,2.77799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212765",2019-11-25 17:04:00,3.85584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212766",2019-11-25 17:05:00,3.72798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212767",2019-11-25 17:06:00,2.40304,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212768",2019-11-25 17:07:00,2.23342,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212769",2019-11-25 17:08:00,1.72128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212770",2019-11-25 17:09:00,1.53156,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212771",2019-11-25 17:10:00,1.4634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212772",2019-11-25 17:11:00,1.37417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212773",2019-11-25 17:12:00,1.2464,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212774",2019-11-25 17:13:00,1.15925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212775",2019-11-25 17:14:00,1.15437,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212776",2019-11-25 17:15:00,1.06068,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212777",2019-11-25 17:16:00,1.03358,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212778",2019-11-25 17:17:00,0.976198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212779",2019-11-25 17:18:00,1.34871,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.51282,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212780",2019-11-25 17:19:00,0.960278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"212781",2019-11-25 17:20:00,0.847739,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.52857,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"212782",2019-11-25 17:21:00,0.943206,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.56007,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212783",2019-11-25 17:22:00,0.886959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212784",2019-11-25 17:23:00,0.809057,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.53739,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212785",2019-11-25 17:24:00,1.33589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.62685,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212786",2019-11-25 17:25:00,1.20551,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.56007,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212787",2019-11-25 17:26:00,1.27086,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.54999,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212788",2019-11-25 17:27:00,2.07939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.54621,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212789",2019-11-25 17:28:00,1.83761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.53109,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212790",2019-11-25 17:29:00,2.04313,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.52227,1,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212791",2019-11-25 17:30:00,2.23516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.52164,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212792",2019-11-25 17:31:00,2.35564,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.52164,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212793",2019-11-25 17:32:00,2.3945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.52164,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212794",2019-11-25 17:33:00,2.43393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.50904,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212795",2019-11-25 17:34:00,2.34276,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.51534,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212796",2019-11-25 17:35:00,2.42248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.53424,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212797",2019-11-25 17:36:00,2.47062,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.55314,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212798",2019-11-25 17:37:00,2.31154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.5418,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212799",2019-11-25 17:38:00,2.1809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.53991,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212800",2019-11-25 17:39:00,1.89775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.5355,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212801",2019-11-25 17:40:00,1.5902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.5355,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212802",2019-11-25 17:41:00,1.36312,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.55251,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212803",2019-11-25 17:42:00,1.38458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.54747,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212804",2019-11-25 17:43:00,1.30161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.54747,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212805",2019-11-25 17:44:00,1.22846,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.5292,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212806",2019-11-25 17:45:00,1.29978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.5292,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212807",2019-11-25 17:46:00,1.14359,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.53487,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212808",2019-11-25 17:47:00,0.999597,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.54747,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212809",2019-11-25 17:48:00,1.07817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.54747,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"212810",2019-11-25 17:49:00,1.1182,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.74844,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"212811",2019-11-25 17:50:00,1.10364,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,1.17054,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"212812",2019-11-25 17:51:00,1.09596,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,1.09809,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212813",2019-11-25 17:52:00,1.18966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,1.10817,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212814",2019-11-25 17:53:00,1.02647,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,1.10124,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212815",2019-11-25 17:54:00,1.50435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.91917,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212816",2019-11-25 17:55:00,1.40031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.75537,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212817",2019-11-25 17:56:00,1.29393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.82404,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212818",2019-11-25 17:57:00,1.63916,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,1.01934,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212819",2019-11-25 17:58:00,1.88579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,1.02942,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212820",2019-11-25 17:59:00,2.16205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.98784,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212821",2019-11-25 18:00:00,2.26031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.88641,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212822",2019-11-25 18:01:00,2.37812,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.75474,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212823",2019-11-25 18:02:00,2.33859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.7371,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212824",2019-11-25 18:03:00,2.39749,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.75474,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212825",2019-11-25 18:04:00,2.36134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.7623,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212826",2019-11-25 18:05:00,2.37373,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.73773,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212827",2019-11-25 18:06:00,2.32257,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.74214,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212828",2019-11-25 18:07:00,2.34155,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.73647,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212829",2019-11-25 18:08:00,2.35179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.84357,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212830",2019-11-25 18:09:00,2.2612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.74907,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212831",2019-11-25 18:10:00,2.30738,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.74277,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212832",2019-11-25 18:11:00,2.19759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.73647,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212833",2019-11-25 18:12:00,2.01774,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.74214,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212834",2019-11-25 18:13:00,1.64994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.74844,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212835",2019-11-25 18:14:00,1.11117,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.74907,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212836",2019-11-25 18:15:00,1.14011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.74907,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212837",2019-11-25 18:16:00,1.10074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.73521,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212838",2019-11-25 18:17:00,1.35587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.73521,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212839",2019-11-25 18:18:00,2.18195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.74151,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212840",2019-11-25 18:19:00,2.53025,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.75474,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212841",2019-11-25 18:20:00,3.52627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.74907,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212842",2019-11-25 18:21:00,3.49194,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.73017,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212843",2019-11-25 18:22:00,2.60747,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.73899,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212844",2019-11-25 18:23:00,2.67497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.84987,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212845",2019-11-25 18:24:00,2.14269,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.82404,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212846",2019-11-25 18:25:00,1.98615,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.74844,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212847",2019-11-25 18:26:00,1.83937,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.74151,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212848",2019-11-25 18:27:00,1.87371,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.74151,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212849",2019-11-25 18:28:00,1.83862,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.73017,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"212850",2019-11-25 18:29:00,2.05293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.74214,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212851",2019-11-25 18:30:00,2.05098,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.74214,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212852",2019-11-25 18:31:00,2.0602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.74214,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"212853",2019-11-25 18:32:00,2.08141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212854",2019-11-25 18:33:00,2.0927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.72702,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212855",2019-11-25 18:34:00,2.13228,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.70245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212856",2019-11-25 18:35:00,1.81483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212857",2019-11-25 18:36:00,2.22826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212858",2019-11-25 18:37:00,2.11481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.71064,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212859",2019-11-25 18:38:00,2.08413,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.6,0.71694,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212860",2019-11-25 18:39:00,1.99758,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.5,0.69867,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212861",2019-11-25 18:40:00,1.92324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,0.86121,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212862",2019-11-25 18:41:00,1.77532,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,0.72261,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212863",2019-11-25 18:42:00,1.78934,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,0.69993,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212864",2019-11-25 18:43:00,1.9316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,0.6993,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212865",2019-11-25 18:44:00,1.89489,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.3,0.70812,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212866",2019-11-25 18:45:00,1.87411,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.4,0.71064,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212867",2019-11-25 18:46:00,1.8656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.5,0.71694,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212868",2019-11-25 18:47:00,1.87361,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.5,0.72261,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212869",2019-11-25 18:48:00,1.81433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.4,0.70434,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212870",2019-11-25 18:49:00,1.95693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.3,0.71631,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212871",2019-11-25 18:50:00,1.67184,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.3,0.70749,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212872",2019-11-25 18:51:00,1.76135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.3,0.7182,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212873",2019-11-25 18:52:00,1.74639,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.3,0.7308,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212874",2019-11-25 18:53:00,1.43237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.1,0.71379,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212875",2019-11-25 18:54:00,1.73842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,0.74907,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212876",2019-11-25 18:55:00,1.6629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,2.18358,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212877",2019-11-25 18:56:00,1.76731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.1,0.88389,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212878",2019-11-25 18:57:00,1.75963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,0.76167,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212879",2019-11-25 18:58:00,1.5372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,0.75537,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212880",2019-11-25 18:59:00,1.776,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,0.75474,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212881",2019-11-25 19:00:00,1.77389,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,0.77427,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212882",2019-11-25 19:01:00,1.75754,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,1.04391,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212883",2019-11-25 19:02:00,1.89717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,1.04895,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212884",2019-11-25 19:03:00,1.75578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.1,1.01871,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212885",2019-11-25 19:04:00,1.74258,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.1,1.14156,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212886",2019-11-25 19:05:00,1.76438,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,0.97587,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212887",2019-11-25 19:06:00,1.75193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,0.7371,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212888",2019-11-25 19:07:00,1.75553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,2.32344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212889",2019-11-25 19:08:00,1.76269,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,2.3121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212890",2019-11-25 19:09:00,1.80401,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.2,0.87444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212891",2019-11-25 19:10:00,1.75868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.1,0.75852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212892",2019-11-25 19:11:00,1.74398,0,0.46,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,1.04895,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212893",2019-11-25 19:12:00,1.7964,0,0.745,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.1,1.3671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212894",2019-11-25 19:13:00,1.80532,0,0.74,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.1,1.47987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212895",2019-11-25 19:14:00,1.7731,0,0.74,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.1,1.35387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212896",2019-11-25 19:15:00,1.42526,0,0.735,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,1.34127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212897",2019-11-25 19:16:00,1.75768,0,0.742,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,1.39104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212898",2019-11-25 19:17:00,1.72921,0,0.74,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,1.37781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212899",2019-11-25 19:18:00,1.71103,0,0.733,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,1.40175,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212900",2019-11-25 19:19:00,1.72076,0,0.387,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,1.00989,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212901",2019-11-25 19:20:00,1.91803,0,0.394,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.1,1.05651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212902",2019-11-25 19:21:00,1.75955,0,0.937,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.1,1.51074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212903",2019-11-25 19:22:00,1.73093,0,0.822,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,1.50444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212904",2019-11-25 19:23:00,1.87551,0,1.143,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,1.53216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212905",2019-11-25 19:24:00,1.79108,0,1.207,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,2.03427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212906",2019-11-25 19:25:00,1.76915,0,5.089,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,5.80167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212907",2019-11-25 19:26:00,1.78546,0,4.331,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,4.94109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212908",2019-11-25 19:27:00,1.73137,0,4.27,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7,4.95243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212909",2019-11-25 19:28:00,1.79639,0,4.261,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,4.95306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212910",2019-11-25 19:29:00,1.95223,0,4.279,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,3.98727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212911",2019-11-25 19:30:00,1.74934,0,1.975,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,4.96377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212912",2019-11-25 19:31:00,1.68891,0,0.955,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,1.64871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212913",2019-11-25 19:32:00,1.892,0,3.441,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,4.20084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212914",2019-11-25 19:33:00,1.76796,0,0.754,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,1.34694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212915",2019-11-25 19:34:00,1.77947,0,1.772,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,1.68462,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212916",2019-11-25 19:35:00,1.7974,0,0.75,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,1.34946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212917",2019-11-25 19:36:00,1.39327,0,1.824,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,4.79745,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212918",2019-11-25 19:37:00,1.76301,0,0.79,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,1.4742,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212919",2019-11-25 19:38:00,1.82165,0,4.147,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,4.91337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212920",2019-11-25 19:39:00,1.83731,0,2.484,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,3.26655,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212921",2019-11-25 19:40:00,1.79978,0,3.472,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,3.69243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212922",2019-11-25 19:41:00,1.84539,0,2.403,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,3.27411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212923",2019-11-25 19:42:00,1.84614,0,4.829,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,3.24324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212924",2019-11-25 19:43:00,1.48756,0,2.353,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,3.13614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212925",2019-11-25 19:44:00,1.8309,0,4.617,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,5.66496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212926",2019-11-25 19:45:00,1.83247,0,2.164,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,5.51376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212927",2019-11-25 19:46:00,1.81529,0,2.164,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,5.73741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212928",2019-11-25 19:47:00,1.84079,0,2.137,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,5.14647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212929",2019-11-25 19:48:00,1.82445,0,2.088,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,5.05827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212930",2019-11-25 19:49:00,1.84326,0,2.065,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,2.9043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212931",2019-11-25 19:50:00,1.7786,0,2.025,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,2.88414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212932",2019-11-25 19:51:00,1.70591,0,1.571,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,2.44314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212933",2019-11-25 19:52:00,1.73974,0,1.576,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,2.51685,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212934",2019-11-25 19:53:00,1.73115,0,1.583,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,2.51559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212935",2019-11-25 19:54:00,1.73557,0,1.591,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,2.52756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212936",2019-11-25 19:55:00,1.71486,0,1.587,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,2.52,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212937",2019-11-25 19:56:00,1.73598,0,1.177,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,2.1168,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
