"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"212938",2019-11-25 19:57:00,1.63566,0,1.435,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,2.2995,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212939",2019-11-25 19:58:00,1.72725,0,1.22,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,2.11491,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212940",2019-11-25 19:59:00,1.73168,0,1.221,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,2.15271,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212941",2019-11-25 20:00:00,1.70271,0,1.187,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,2.10609,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212942",2019-11-25 20:01:00,1.52965,0,1.201,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,2.10357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212943",2019-11-25 20:02:00,1.72458,0,0.426,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.2852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212944",2019-11-25 20:03:00,1.35099,0,0.543,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.55295,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212945",2019-11-25 20:04:00,1.90748,0,0.57,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.4301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212946",2019-11-25 20:05:00,1.72463,0,0.507,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.35387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212947",2019-11-25 20:06:00,1.39197,0,0.512,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.38348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212948",2019-11-25 20:07:00,1.71013,0,0.665,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,1.54917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212949",2019-11-25 20:08:00,1.91869,0,0.671,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.54161,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212950",2019-11-25 20:09:00,1.78189,0,0.498,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.32867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212951",2019-11-25 20:10:00,2.09903,0,0.463,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.31481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212952",2019-11-25 20:11:00,1.77575,0,0.328,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.18314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212953",2019-11-25 20:12:00,1.8026,0,3.337,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,4.24557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212954",2019-11-25 20:13:00,1.77454,0,3.289,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,4.22919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212955",2019-11-25 20:14:00,1.79436,0,3.422,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,4.3659,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212956",2019-11-25 20:15:00,1.8679,0,0.744,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.62099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212957",2019-11-25 20:16:00,1.85442,0,0.75,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.6317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212958",2019-11-25 20:17:00,2.14342,0,0.682,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.56177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212959",2019-11-25 20:18:00,1.83069,0,0.679,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.5498,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212960",2019-11-25 20:19:00,1.85348,0,0.678,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.56744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212961",2019-11-25 20:20:00,1.87235,0,0.609,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.50192,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212962",2019-11-25 20:21:00,1.84117,0,0.607,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.58571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212963",2019-11-25 20:22:00,1.85646,0,0.609,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.7388,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212964",2019-11-25 20:23:00,1.84238,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.25055,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212965",2019-11-25 20:24:00,1.84759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.23354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212966",2019-11-25 20:25:00,1.83404,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.1277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212967",2019-11-25 20:26:00,1.8003,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,1.0017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212968",2019-11-25 20:27:00,1.8069,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.02501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212969",2019-11-25 20:28:00,1.75096,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,1.05651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212970",2019-11-25 20:29:00,1.75712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,1.0584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212971",2019-11-25 20:30:00,1.76166,0,2.801,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,3.8619,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212972",2019-11-25 20:31:00,1.53747,0,2.802,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,3.8808,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212973",2019-11-25 20:32:00,1.77137,0,0.106,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.13274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212974",2019-11-25 20:33:00,1.7554,0,2.818,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,3.88773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212975",2019-11-25 20:34:00,1.74543,0,0.104,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,1.11384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212976",2019-11-25 20:35:00,1.75819,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.06911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212977",2019-11-25 20:36:00,1.76181,0,2.789,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,3.86379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212978",2019-11-25 20:37:00,1.94606,0,2.775,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,3.86127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212979",2019-11-25 20:38:00,1.88263,0,0.065,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,1.07478,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212980",2019-11-25 20:39:00,1.74014,0,0.065,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,3.84804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212981",2019-11-25 20:40:00,1.76026,0,2.773,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,3.81024,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212982",2019-11-25 20:41:00,1.75171,0,0.065,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.99477,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212983",2019-11-25 20:42:00,1.75977,0,0.065,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,1.01241,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212984",2019-11-25 20:43:00,1.74116,0,2.768,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,3.79134,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212985",2019-11-25 20:44:00,1.51077,0,0.065,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.99918,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212986",2019-11-25 20:45:00,2.05335,0,0.106,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.06344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212987",2019-11-25 20:46:00,1.79513,0,0.104,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.9765,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212988",2019-11-25 20:47:00,1.81251,0,0.099,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,1.01241,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212989",2019-11-25 20:48:00,1.77573,0,0.099,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.02501,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212990",2019-11-25 20:49:00,1.80499,0,3.467,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,4.43457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212991",2019-11-25 20:50:00,1.82092,0,3.402,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,4.38921,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212992",2019-11-25 20:51:00,1.78826,0,1.026,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,2.01033,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212993",2019-11-25 20:52:00,1.88384,0,2.839,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.97839,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212994",2019-11-25 20:53:00,1.75651,0,0.099,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.9765,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212995",2019-11-25 20:54:00,1.92901,0,0.1,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.9765,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212996",2019-11-25 20:55:00,1.77266,0,0.1,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.00737,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212997",2019-11-25 20:56:00,2.16708,0,3.418,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,4.39614,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212998",2019-11-25 20:57:00,1.84024,0,3.345,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,4.3281,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"212999",2019-11-25 20:58:00,1.72867,0,0.07,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.98784,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213000",2019-11-25 20:59:00,1.92489,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.98154,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213001",2019-11-25 21:00:00,1.97488,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.98154,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213002",2019-11-25 21:01:00,1.89717,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.98154,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213003",2019-11-25 21:02:00,1.93798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.93618,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213004",2019-11-25 21:03:00,1.90563,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.9324,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213005",2019-11-25 21:04:00,1.89928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.4,0.93177,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213006",2019-11-25 21:05:00,2.13193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.6,0.93744,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213007",2019-11-25 21:06:00,1.8782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.6,0.98091,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213008",2019-11-25 21:07:00,1.9073,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.5,0.93303,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213009",2019-11-25 21:08:00,1.67055,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.6,0.93744,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213010",2019-11-25 21:09:00,2.04601,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.5,0.93177,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213011",2019-11-25 21:10:00,2.30869,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.6,0.93177,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213012",2019-11-25 21:11:00,2.02805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.8,0.9261,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213013",2019-11-25 21:12:00,2.37473,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.7,0.93177,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213014",2019-11-25 21:13:00,2.66585,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.6,0.93051,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213015",2019-11-25 21:14:00,2.86791,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.8,0.92673,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213016",2019-11-25 21:15:00,3.08511,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.6,0.93051,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213017",2019-11-25 21:16:00,3.11085,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.4,0.93555,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213018",2019-11-25 21:17:00,3.18573,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.5,0.92484,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213019",2019-11-25 21:18:00,2.91029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.6,0.98847,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213020",2019-11-25 21:19:00,3.10989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.6,0.98217,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213021",2019-11-25 21:20:00,3.04471,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.5,0.98784,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213022",2019-11-25 21:21:00,2.86067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.5,0.98784,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213023",2019-11-25 21:22:00,2.65811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.5,0.98217,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213024",2019-11-25 21:23:00,2.61197,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.5,0.97965,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213025",2019-11-25 21:24:00,2.57636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.6,0.98343,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213026",2019-11-25 21:25:00,2.47115,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.8,0.98343,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213027",2019-11-25 21:26:00,2.03253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,6.8,0.98217,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213028",2019-11-25 21:27:00,2.36093,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,23,23.5,6.7,1.18377,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213029",2019-11-25 21:28:00,2.33498,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,23,23.5,6.6,1.24614,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213030",2019-11-25 21:29:00,2.32569,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,23,23.5,6.6,1.21149,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213031",2019-11-25 21:30:00,2.29716,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,23,23.5,6.6,1.12203,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213032",2019-11-25 21:31:00,2.26196,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,23,23.5,6.9,1.06722,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213033",2019-11-25 21:32:00,2.27789,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,23,23.5,6.8,0.95634,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213034",2019-11-25 21:33:00,2.16538,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,23,23.5,6.8,0.96264,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213035",2019-11-25 21:34:00,2.26673,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,23,23.5,6.8,0.95697,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213036",2019-11-25 21:35:00,2.27043,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,23,23.5,6.7,0.96831,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213037",2019-11-25 21:36:00,2.26545,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.8,0.95697,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213038",2019-11-25 21:37:00,2.23038,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.7,0.96327,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213039",2019-11-25 21:38:00,2.48058,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.6,0.9576,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213040",2019-11-25 21:39:00,2.26755,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.7,0.96831,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213041",2019-11-25 21:40:00,2.43563,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.7,0.95886,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213042",2019-11-25 21:41:00,2.59612,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.6,0.90846,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213043",2019-11-25 21:42:00,2.72855,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.7,0.90657,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213044",2019-11-25 21:43:00,2.8983,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.6,0.89523,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213045",2019-11-25 21:44:00,2.9643,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.6,0.89586,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213046",2019-11-25 21:45:00,3.0183,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.7,0.90846,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213047",2019-11-25 21:46:00,3.18902,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.6,0.8946,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213048",2019-11-25 21:47:00,2.96962,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.6,0.90594,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213049",2019-11-25 21:48:00,2.99552,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.5,0.89334,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213050",2019-11-25 21:49:00,3.08049,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.4,0.89901,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213051",2019-11-25 21:50:00,2.98872,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.4,0.89271,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213052",2019-11-25 21:51:00,3.00318,0,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,23,23.5,6.4,0.89397,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213053",2019-11-25 21:52:00,2.80683,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23.5,6.3,0.89397,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213054",2019-11-25 21:53:00,2.57591,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.3,0.8946,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213055",2019-11-25 21:54:00,2.28146,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.3,0.8946,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213056",2019-11-25 21:55:00,2.06046,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.3,0.89397,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213057",2019-11-25 21:56:00,1.88787,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.4,1.00737,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213058",2019-11-25 21:57:00,1.65073,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.4,2.05065,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213059",2019-11-25 21:58:00,1.78171,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.3,1.10502,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213060",2019-11-25 21:59:00,1.58617,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.4,1.03887,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213061",2019-11-25 22:00:00,1.93501,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.5,0.82971,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213062",2019-11-25 22:01:00,1.60312,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.3,0.79821,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213063",2019-11-25 22:02:00,1.60242,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.3,0.81018,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"213064",2019-11-25 22:03:00,2.03977,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.4,0.81207,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"213065",2019-11-25 22:04:00,1.62822,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.3,0.88704,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"213066",2019-11-25 22:05:00,1.64346,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23.5,6.4,0.88767,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"213067",2019-11-25 22:06:00,1.67769,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23,6.3,0.87507,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"213068",2019-11-25 22:07:00,1.66647,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23,6.3,0.87507,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"213069",2019-11-25 22:08:00,2.09403,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23,6.3,0.98091,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"213070",2019-11-25 22:09:00,2.03451,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23,6.3,2.34108,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"213071",2019-11-25 22:10:00,2.17562,0,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22,23,23,23,6.3,0.90342,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"213072",2019-11-25 22:11:00,2.28534,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.3,1.00296,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"213073",2019-11-25 22:12:00,2.33757,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.3,0.90405,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"213074",2019-11-25 22:13:00,2.47025,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.3,0.8946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"213075",2019-11-25 22:14:00,2.43213,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.4,1.01997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"213076",2019-11-25 22:15:00,2.13335,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.3,0.98847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"213077",2019-11-25 22:16:00,1.71622,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.3,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"213078",2019-11-25 22:17:00,1.4881,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.3,0.99414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"213079",2019-11-25 22:18:00,1.3066,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.3,0.90027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"213080",2019-11-25 22:19:00,1.08304,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.4,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,1
"213081",2019-11-25 22:20:00,1.11396,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.3,0.92547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213082",2019-11-25 22:21:00,1.00909,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.4,0.92484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213083",2019-11-25 22:22:00,1.69707,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.4,0.92547,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213084",2019-11-25 22:23:00,2.85904,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.4,0.9261,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213085",2019-11-25 22:24:00,4.49687,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.3,0.93051,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213086",2019-11-25 22:25:00,3.91338,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.4,0.9135,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213087",2019-11-25 22:26:00,3.45541,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,23,23,6.2,0.91854,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213088",2019-11-25 22:27:00,3.10208,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,23,23,6.3,0.9135,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213089",2019-11-25 22:28:00,2.85992,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,23,23,6.4,0.9072,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213090",2019-11-25 22:29:00,2.80531,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,23,23,6.3,0.91665,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213091",2019-11-25 22:30:00,3.0094,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,23,23,6.3,0.91728,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213092",2019-11-25 22:31:00,2.94116,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,23,23,6.2,0.91287,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213093",2019-11-25 22:32:00,2.85585,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,23,23,6.2,0.91287,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213094",2019-11-25 22:33:00,3.03249,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.3,0.93051,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213095",2019-11-25 22:34:00,3.40044,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.3,0.9135,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213096",2019-11-25 22:35:00,3.19264,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.4,0.91287,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213097",2019-11-25 22:36:00,3.20573,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.2,0.93807,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213098",2019-11-25 22:37:00,3.06912,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.3,0.91917,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213099",2019-11-25 22:38:00,3.30196,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.4,0.91854,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213100",2019-11-25 22:39:00,3.29302,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.4,0.9072,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213101",2019-11-25 22:40:00,3.29912,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.3,0.91287,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213102",2019-11-25 22:41:00,3.50182,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.3,0.91287,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213103",2019-11-25 22:42:00,3.30632,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.2,0.90783,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213104",2019-11-25 22:43:00,3.28709,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.3,0.90153,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213105",2019-11-25 22:44:00,3.28516,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.2,0.91728,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213106",2019-11-25 22:45:00,3.30336,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.2,0.91224,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213107",2019-11-25 22:46:00,3.27987,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.3,1.15227,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213108",2019-11-25 22:47:00,3.28642,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.4,1.18377,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213109",2019-11-25 22:48:00,3.35497,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.4,1.14597,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213110",2019-11-25 22:49:00,3.20533,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.3,1.06029,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213111",2019-11-25 22:50:00,3.22996,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21,22,23,22.5,23,6.3,0.91791,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213112",2019-11-25 22:51:00,3.19776,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.4,0.9324,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"213113",2019-11-25 22:52:00,3.13593,0,0.06,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.4,1.0584,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"213114",2019-11-25 22:53:00,3.08883,0,0.101,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.3,0.94374,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"213115",2019-11-25 22:54:00,2.97329,0,0.062,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.3,0.9135,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"213116",2019-11-25 22:55:00,2.99672,0,0.085,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.3,0.9324,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"213117",2019-11-25 22:56:00,2.89934,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.5,0.88767,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"213118",2019-11-25 22:57:00,3.17106,0,0.099,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.4,1.06974,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"213119",2019-11-25 22:58:00,3.15967,0,0.103,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.5,0.96327,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"213120",2019-11-25 22:59:00,3.04593,0,0.057,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.5,0.76797,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"213121",2019-11-25 23:00:00,2.90342,0,0.087,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.6,0.70371,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"213122",2019-11-25 23:01:00,2.73679,0,0.103,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.6,0.71001,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"213123",2019-11-25 23:02:00,2.71009,0,0.053,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.7,0.66591,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"213124",2019-11-25 23:03:00,3.05441,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.7,0.79254,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213125",2019-11-25 23:04:00,3.02824,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.8,0.819,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213126",2019-11-25 23:05:00,3.05421,0,2.096,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.9,2.83941,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213127",2019-11-25 23:06:00,3.11133,0,2.096,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,7,2.83437,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213128",2019-11-25 23:07:00,3.08641,0,2.072,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.8,2.81421,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213129",2019-11-25 23:08:00,2.75035,0,2.091,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.8,3.04794,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213130",2019-11-25 23:09:00,3.33704,0,2.091,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.7,2.78964,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213131",2019-11-25 23:10:00,3.1237,0,2.105,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.7,2.81295,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213132",2019-11-25 23:11:00,3.17266,0,2.101,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.8,2.93517,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213133",2019-11-25 23:12:00,3.20629,0,2.104,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,7.1,2.80917,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213134",2019-11-25 23:13:00,3.21628,0,2.101,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,7,2.87028,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"213135",2019-11-25 23:14:00,3.20595,0,2.073,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.9,2.77704,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"213136",2019-11-25 23:15:00,3.29239,0,0.11,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,7,0.83412,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"213137",2019-11-25 23:16:00,3.16011,0,2.119,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,7,2.80224,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"213138",2019-11-25 23:17:00,2.86076,0,2.095,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.7,2.77767,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"213139",2019-11-25 23:18:00,2.51579,0,2.091,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.6,2.772,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"213140",2019-11-25 23:19:00,2.99723,0,2.104,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.6,2.78901,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"213141",2019-11-25 23:20:00,3.04751,0,2.108,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.6,2.78964,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"213142",2019-11-25 23:21:00,3.02045,0,2.089,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,7,2.78271,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"213143",2019-11-25 23:22:00,2.77531,0,2.104,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,7.1,2.79657,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"213144",2019-11-25 23:23:00,2.94893,0,2.098,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,7.1,2.79027,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"213145",2019-11-25 23:24:00,2.86429,0,0.108,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,7,0.71694,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"213146",2019-11-25 23:25:00,2.83729,0,0.113,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.6,0.7119,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"213147",2019-11-25 23:26:00,2.96258,0,0.06,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.7,0.68481,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"213148",2019-11-25 23:27:00,2.88168,0,0.092,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.7,0.69867,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"213149",2019-11-25 23:28:00,2.74471,0,0.092,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.5,0.69867,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"213150",2019-11-25 23:29:00,2.45187,0,0.108,24,22,22,22,30,27,27,0,0,22.5,21.5,21,22,23,22.5,23,6.6,0.74403,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"213151",2019-11-25 23:30:00,2.7283,0,0.11,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.6,0.72324,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"213152",2019-11-25 23:31:00,2.7208,0,0.062,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.5,0.67977,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213153",2019-11-25 23:32:00,2.64196,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.5,0.7182,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213154",2019-11-25 23:33:00,2.56661,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.5,0.72891,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213155",2019-11-25 23:34:00,2.57187,0,0.11,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.5,1.20834,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213156",2019-11-25 23:35:00,2.84988,0,0.11,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.6,1.18944,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213157",2019-11-25 23:36:00,2.67067,0,0.06,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.8,1.19574,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213158",2019-11-25 23:37:00,3.76905,0,0.087,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.8,1.34505,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213159",2019-11-25 23:38:00,4.03668,0,0.09,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.8,1.24047,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213160",2019-11-25 23:39:00,4.3753,0,0.11,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.8,1.27197,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213161",2019-11-25 23:40:00,4.54912,0,0.113,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.7,1.28142,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213162",2019-11-25 23:41:00,4.71754,0,0.055,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.5,1.2411,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213163",2019-11-25 23:42:00,4.69647,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.6,1.24803,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213164",2019-11-25 23:43:00,5.04583,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.9,1.24173,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213165",2019-11-25 23:44:00,4.93587,0,0.11,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.7,1.27134,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213166",2019-11-25 23:45:00,4.85231,0,0.113,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.6,1.2663,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213167",2019-11-25 23:46:00,4.99007,0,0.062,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.4,1.24866,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213168",2019-11-25 23:47:00,5.22672,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.5,2.9232,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213169",2019-11-25 23:48:00,5.16475,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.5,1.48113,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213170",2019-11-25 23:49:00,4.87186,0,0.113,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.5,1.39797,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213171",2019-11-25 23:50:00,5.08216,0,0.115,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.6,1.386,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213172",2019-11-25 23:51:00,4.7972,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.4,1.3986,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213173",2019-11-25 23:52:00,4.72811,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.5,1.3986,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213174",2019-11-25 23:53:00,4.61366,0,0.113,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.4,1.40427,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213175",2019-11-25 23:54:00,4.50086,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.4,1.46664,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213176",2019-11-25 23:55:00,4.39,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.5,1.47294,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213177",2019-11-25 23:56:00,4.31401,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.6,1.39671,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213178",2019-11-25 23:57:00,4.6277,0,0.108,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.6,1.44837,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213179",2019-11-25 23:58:00,4.73373,0,0.057,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.6,1.41813,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213180",2019-11-25 23:59:00,4.8434,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,22,23,22.5,23,6.6,1.37466,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213181",2019-11-26 00:00:00,4.74114,0,0.067,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.4,1.40427,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"213182",2019-11-26 00:01:00,4.71085,0,0.08,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.5,1.38537,1,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"213183",2019-11-26 00:02:00,4.63212,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.4,1.46853,1,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,1,1,1
"213184",2019-11-26 00:03:00,4.76558,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.6,1.4616,1,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"213185",2019-11-26 00:04:00,4.61238,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.8,1.39797,1,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"213186",2019-11-26 00:05:00,4.88171,0,0.108,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.8,1.44774,1,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"213187",2019-11-26 00:06:00,4.83284,0,0.09,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.8,1.43829,0,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"213188",2019-11-26 00:07:00,4.50941,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.9,1.38096,0,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"213189",2019-11-26 00:08:00,4.14244,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.9,1.3797,0,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"213190",2019-11-26 00:09:00,4.19947,0,2.098,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,7,3.56517,0,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"213191",2019-11-26 00:10:00,5.03068,0,2.084,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.9,3.7548,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213192",2019-11-26 00:11:00,5.99966,0,2.051,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.7,3.77811,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213193",2019-11-26 00:12:00,7.09167,0,2.071,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.7,3.74724,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"213194",2019-11-26 00:13:00,6.37066,0,0.092,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.7,1.59327,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213195",2019-11-26 00:14:00,5.24881,0,0.105,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.6,1.46664,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213196",2019-11-26 00:15:00,5.14343,0,2.073,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.7,3.50973,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213197",2019-11-26 00:16:00,5.05449,0,2.04,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.5,3.4776,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213198",2019-11-26 00:17:00,5.15911,0,2.062,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.7,3.47634,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213199",2019-11-26 00:18:00,4.68238,0,2.064,24,22,22,22,30,27,27,0,0,23,21.5,21,22,22.5,22.5,23,6.6,2.83311,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213200",2019-11-26 00:19:00,3.35578,0,2.077,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,6.8,2.83374,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213201",2019-11-26 00:20:00,3.49599,0,2.076,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,6.7,2.83941,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213202",2019-11-26 00:21:00,3.04863,0,2.063,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,6.7,2.8224,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213203",2019-11-26 00:22:00,2.72226,0,0.09,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,6.9,0.77994,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213204",2019-11-26 00:23:00,2.46357,0,0.046,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.2,0.75663,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213205",2019-11-26 00:24:00,2.51389,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.3,0.75348,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213206",2019-11-26 00:25:00,2.47985,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.3,0.74277,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213207",2019-11-26 00:26:00,2.58536,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.3,0.74214,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213208",2019-11-26 00:27:00,2.4194,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.3,0.74214,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213209",2019-11-26 00:28:00,2.44754,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.3,0.73395,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213210",2019-11-26 00:29:00,2.38321,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.5,0.74277,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213211",2019-11-26 00:30:00,2.80763,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.3,0.74151,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213212",2019-11-26 00:31:00,2.51556,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.2,0.73584,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213213",2019-11-26 00:32:00,2.56209,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.2,0.73017,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213214",2019-11-26 00:33:00,2.32495,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.2,0.7245,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213215",2019-11-26 00:34:00,2.30857,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.2,0.73584,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213216",2019-11-26 00:35:00,2.50949,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.4,0.73584,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213217",2019-11-26 00:36:00,2.31769,0,0.035,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.2,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213218",2019-11-26 00:37:00,2.23682,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7,0.7182,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213219",2019-11-26 00:38:00,2.31922,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213220",2019-11-26 00:39:00,2.26863,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.1,0.72954,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213221",2019-11-26 00:40:00,2.33143,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.1,0.72387,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213222",2019-11-26 00:41:00,2.37644,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7,0.84546,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213223",2019-11-26 00:42:00,2.32844,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7,0.7245,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213224",2019-11-26 00:43:00,2.36415,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7,0.71568,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213225",2019-11-26 00:44:00,2.46599,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,6.8,0.72261,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213226",2019-11-26 00:45:00,2.34665,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,6.9,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213227",2019-11-26 00:46:00,2.35887,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,6.9,0.72387,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213228",2019-11-26 00:47:00,2.31862,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7.1,0.72954,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213229",2019-11-26 00:48:00,2.32923,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7,0.72387,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213230",2019-11-26 00:49:00,2.31974,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7,0.7119,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213231",2019-11-26 00:50:00,2.22596,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7,0.7182,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"213232",2019-11-26 00:51:00,2.27185,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22.5,23,7,0.7245,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213233",2019-11-26 00:52:00,2.29899,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7,0.72387,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213234",2019-11-26 00:53:00,2.31754,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.2,0.73647,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213235",2019-11-26 00:54:00,2.26399,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.1,0.7371,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213236",2019-11-26 00:55:00,2.44788,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.2,0.74277,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213237",2019-11-26 00:56:00,2.32868,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.2,0.74844,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213238",2019-11-26 00:57:00,2.47974,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.2,0.73584,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213239",2019-11-26 00:58:00,2.22348,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.2,0.7308,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213240",2019-11-26 00:59:00,2.33904,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.2,0.71694,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213241",2019-11-26 01:00:00,2.34366,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.3,0.71127,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213242",2019-11-26 01:01:00,2.3363,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.4,0.71064,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213243",2019-11-26 01:02:00,2.39074,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.4,0.71064,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213244",2019-11-26 01:03:00,2.31999,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.2,0.71064,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213245",2019-11-26 01:04:00,2.23111,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.2,0.71694,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213246",2019-11-26 01:05:00,2.28243,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.1,0.70812,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213247",2019-11-26 01:06:00,2.35128,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.1,0.7056,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213248",2019-11-26 01:07:00,2.50154,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.1,0.71001,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213249",2019-11-26 01:08:00,2.35662,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.2,0.70623,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213250",2019-11-26 01:09:00,2.33855,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.2,0.70686,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213251",2019-11-26 01:10:00,2.35533,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.3,0.70497,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213252",2019-11-26 01:11:00,2.37919,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.4,0.70497,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213253",2019-11-26 01:12:00,2.3308,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.4,0.70497,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213254",2019-11-26 01:13:00,2.34937,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.4,0.71127,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213255",2019-11-26 01:14:00,2.32984,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.5,0.70497,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213256",2019-11-26 01:15:00,2.3207,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.4,0.70812,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213257",2019-11-26 01:16:00,2.32269,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.5,0.71001,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213258",2019-11-26 01:17:00,2.34206,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.3,0.69741,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213259",2019-11-26 01:18:00,2.49873,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.69678,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213260",2019-11-26 01:19:00,2.34984,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.1,0.70371,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
