"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"213261",2019-11-26 01:20:00,2.35153,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.1,0.70497,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213262",2019-11-26 01:21:00,2.30267,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7,2.12247,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213263",2019-11-26 01:22:00,2.32496,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,6.9,0.6993,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213264",2019-11-26 01:23:00,2.30131,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22.5,23,7.1,0.71001,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213265",2019-11-26 01:24:00,2.33386,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.1,0.6993,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213266",2019-11-26 01:25:00,2.26956,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.9,0.6993,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213267",2019-11-26 01:26:00,2.39011,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7,0.71064,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213268",2019-11-26 01:27:00,2.24141,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7,0.70434,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213269",2019-11-26 01:28:00,2.24101,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.69867,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213270",2019-11-26 01:29:00,2.27405,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.70623,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213271",2019-11-26 01:30:00,2.25932,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.1,0.69237,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213272",2019-11-26 01:31:00,2.39767,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.69867,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213273",2019-11-26 01:32:00,2.24366,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7,0.75159,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213274",2019-11-26 01:33:00,2.26593,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7,0.93744,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213275",2019-11-26 01:34:00,2.23118,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.9,1.14912,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213276",2019-11-26 01:35:00,2.31335,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.6,0.91854,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213277",2019-11-26 01:36:00,2.50774,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.5,0.96894,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213278",2019-11-26 01:37:00,2.41085,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.6,0.79317,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213279",2019-11-26 01:38:00,2.20523,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.6,0.7875,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213280",2019-11-26 01:39:00,2.29489,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.6,0.77364,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213281",2019-11-26 01:40:00,2.33462,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.81144,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213282",2019-11-26 01:41:00,2.26309,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.71757,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213283",2019-11-26 01:42:00,2.16328,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7,0.71757,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213284",2019-11-26 01:43:00,2.29941,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7,0.72954,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213285",2019-11-26 01:44:00,2.0339,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7,0.71379,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213286",2019-11-26 01:45:00,1.79637,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.7182,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213287",2019-11-26 01:46:00,1.90524,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.4,0.7182,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213288",2019-11-26 01:47:00,2.12346,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.5,0.72072,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213289",2019-11-26 01:48:00,2.01597,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.5,0.56322,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213290",2019-11-26 01:49:00,1.97071,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.55944,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213291",2019-11-26 01:50:00,1.98162,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.56133,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213292",2019-11-26 01:51:00,1.80634,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.3,0.64323,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213293",2019-11-26 01:52:00,2.0624,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.3,0.54684,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213294",2019-11-26 01:53:00,2.13932,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.52227,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213295",2019-11-26 01:54:00,2.22039,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.54684,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213296",2019-11-26 01:55:00,2.35639,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.53298,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213297",2019-11-26 01:56:00,2.369,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.54747,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213298",2019-11-26 01:57:00,2.36426,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.1,0.51597,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213299",2019-11-26 01:58:00,2.57321,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7,0.55062,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213300",2019-11-26 01:59:00,2.14517,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.9,0.53739,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213301",2019-11-26 02:00:00,2.41242,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.62244,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213302",2019-11-26 02:01:00,2.40333,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.52227,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213303",2019-11-26 02:02:00,2.38381,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7,0.53361,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213304",2019-11-26 02:03:00,2.42034,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.53298,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213305",2019-11-26 02:04:00,2.37197,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.53172,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213306",2019-11-26 02:05:00,2.84923,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.4,0.53109,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213307",2019-11-26 02:06:00,2.68451,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.3,0.51597,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213308",2019-11-26 02:07:00,2.34233,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.3,0.53991,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213309",2019-11-26 02:08:00,2.16366,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.52794,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213310",2019-11-26 02:09:00,2.14047,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.1,0.55314,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213311",2019-11-26 02:10:00,2.11502,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.51597,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213312",2019-11-26 02:11:00,2.06378,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7.2,0.58527,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213313",2019-11-26 02:12:00,1.74013,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7,0.5166,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213314",2019-11-26 02:13:00,2.182,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.9,0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213315",2019-11-26 02:14:00,2.06555,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.50967,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213316",2019-11-26 02:15:00,1.98885,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.7,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213317",2019-11-26 02:16:00,1.9701,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.7,0.65142,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213318",2019-11-26 02:17:00,1.86062,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.5229,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213319",2019-11-26 02:18:00,2.00176,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213320",2019-11-26 02:19:00,2.00788,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213321",2019-11-26 02:20:00,2.10988,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.7,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213322",2019-11-26 02:21:00,2.01707,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213323",2019-11-26 02:22:00,2.20305,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213324",2019-11-26 02:23:00,2.19834,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.7,0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213325",2019-11-26 02:24:00,2.16862,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.3,0.52353,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213326",2019-11-26 02:25:00,2.2811,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.5,0.51156,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213327",2019-11-26 02:26:00,2.19004,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.7,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213328",2019-11-26 02:27:00,2.18956,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.8,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213329",2019-11-26 02:28:00,2.14078,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.9,0.51282,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213330",2019-11-26 02:29:00,2.01352,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,7,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213331",2019-11-26 02:30:00,2.31441,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.7,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213332",2019-11-26 02:31:00,2.29361,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.6,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213333",2019-11-26 02:32:00,2.308,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.4,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213334",2019-11-26 02:33:00,2.39249,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6.3,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213335",2019-11-26 02:34:00,2.28406,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213336",2019-11-26 02:35:00,2.25185,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,6,0.52542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213337",2019-11-26 02:36:00,2.31033,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,23,5.9,0.52038,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213338",2019-11-26 02:37:00,2.23433,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.8,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213339",2019-11-26 02:38:00,2.19736,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.9,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213340",2019-11-26 02:39:00,2.31628,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213341",2019-11-26 02:40:00,1.95766,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213342",2019-11-26 02:41:00,2.09922,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.50715,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213343",2019-11-26 02:42:00,2.00633,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213344",2019-11-26 02:43:00,1.99308,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.50526,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213345",2019-11-26 02:44:00,1.95669,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.1,0.5166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213346",2019-11-26 02:45:00,1.88256,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.1,0.5103,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213347",2019-11-26 02:46:00,1.83616,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.2,0.5103,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213348",2019-11-26 02:47:00,2.31723,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.4,0.52164,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213349",2019-11-26 02:48:00,1.98802,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.5,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213350",2019-11-26 02:49:00,1.94167,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213351",2019-11-26 02:50:00,2.03254,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213352",2019-11-26 02:51:00,2.0586,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.52164,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213353",2019-11-26 02:52:00,2.0913,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.4,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213354",2019-11-26 02:53:00,2.41415,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.5,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213355",2019-11-26 02:54:00,2.24317,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.50967,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213356",2019-11-26 02:55:00,2.39235,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.7,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213357",2019-11-26 02:56:00,2.29096,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.5229,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213358",2019-11-26 02:57:00,2.29642,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.4,0.52731,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213359",2019-11-26 02:58:00,2.29524,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,0.61614,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213360",2019-11-26 02:59:00,2.29841,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,0.75474,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213361",2019-11-26 03:00:00,2.19409,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.78057,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213362",2019-11-26 03:01:00,2.26941,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.7,0.72891,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213363",2019-11-26 03:02:00,2.28,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.7,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213364",2019-11-26 03:03:00,2.27093,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213365",2019-11-26 03:04:00,2.25352,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213366",2019-11-26 03:05:00,2.23916,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.7,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213367",2019-11-26 03:06:00,2.27419,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,0.6426,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213368",2019-11-26 03:07:00,2.52668,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,0.52605,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213369",2019-11-26 03:08:00,2.15246,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213370",2019-11-26 03:09:00,2.13484,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213371",2019-11-26 03:10:00,2.08171,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.63,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213372",2019-11-26 03:11:00,2.00659,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.4,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213373",2019-11-26 03:12:00,1.90649,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.4,0.5103,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213374",2019-11-26 03:13:00,1.96107,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,0.51597,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213375",2019-11-26 03:14:00,1.92447,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213376",2019-11-26 03:15:00,1.78633,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.8,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213377",2019-11-26 03:16:00,1.93155,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.9,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213378",2019-11-26 03:17:00,1.91652,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.9,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213379",2019-11-26 03:18:00,1.86855,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213380",2019-11-26 03:19:00,1.91492,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213381",2019-11-26 03:20:00,2.03831,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213382",2019-11-26 03:21:00,2.01225,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.2,0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213383",2019-11-26 03:22:00,2.22702,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,0.61677,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213384",2019-11-26 03:23:00,2.45409,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213385",2019-11-26 03:24:00,2.5491,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.2,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213386",2019-11-26 03:25:00,2.61851,0,0,24,22,22,22,30,27,27,0,6.55181818181818,23,22,22,22,23,22.5,23,6,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213387",2019-11-26 03:26:00,2.74031,0,0,24,22,22,22,30,27,27,0,6.89622950819672,23,22,22,22,23,22.5,23,5.9,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213388",2019-11-26 03:27:00,2.19777,0,0,24,22,22,22,30,27,27,0,6.90316666666667,23,22,22,22,23,22.5,23,5.6,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213389",2019-11-26 03:28:00,2.31209,0,0,24,22,22,22,30,27,27,0,5.22475409836066,23,22,22,22,23,22.5,23,5.6,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213390",2019-11-26 03:29:00,2.26888,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,0.60984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213391",2019-11-26 03:30:00,2.13707,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213392",2019-11-26 03:31:00,2.11854,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213393",2019-11-26 03:32:00,2.12722,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213394",2019-11-26 03:33:00,2.15437,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213395",2019-11-26 03:34:00,1.96898,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213396",2019-11-26 03:35:00,2.37895,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.5,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213397",2019-11-26 03:36:00,2.1647,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213398",2019-11-26 03:37:00,1.93133,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.6,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213399",2019-11-26 03:38:00,1.98514,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.8,0.44856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213400",2019-11-26 03:39:00,2.03349,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.8,0.43092,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213401",2019-11-26 03:40:00,1.97863,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,5.8,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213402",2019-11-26 03:41:00,2.28376,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213403",2019-11-26 03:42:00,1.92873,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213404",2019-11-26 03:43:00,1.85795,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213405",2019-11-26 03:44:00,1.83566,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213406",2019-11-26 03:45:00,1.75724,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213407",2019-11-26 03:46:00,1.96155,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213408",2019-11-26 03:47:00,1.88486,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.1,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213409",2019-11-26 03:48:00,1.91126,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.2,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213410",2019-11-26 03:49:00,1.86232,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213411",2019-11-26 03:50:00,1.93051,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,0.4158,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213412",2019-11-26 03:51:00,2.03553,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213413",2019-11-26 03:52:00,2.12454,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213414",2019-11-26 03:53:00,2.1217,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213415",2019-11-26 03:54:00,2.20723,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.4,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213416",2019-11-26 03:55:00,2.58241,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.4,0.41958,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213417",2019-11-26 03:56:00,2.22116,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.5,0.43596,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213418",2019-11-26 03:57:00,2.24278,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213419",2019-11-26 03:58:00,2.23315,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213420",2019-11-26 03:59:00,2.25411,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213421",2019-11-26 04:00:00,2.1739,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213422",2019-11-26 04:01:00,2.20977,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.4221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213423",2019-11-26 04:02:00,2.50488,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213424",2019-11-26 04:03:00,2.10746,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213425",2019-11-26 04:04:00,2.15281,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.41076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213426",2019-11-26 04:05:00,2.2027,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213427",2019-11-26 04:06:00,2.3073,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213428",2019-11-26 04:07:00,2.19647,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213429",2019-11-26 04:08:00,2.36957,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213430",2019-11-26 04:09:00,2.4962,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213431",2019-11-26 04:10:00,2.10085,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213432",2019-11-26 04:11:00,1.9856,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,0.40572,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213433",2019-11-26 04:12:00,1.9432,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.7,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213434",2019-11-26 04:13:00,1.86834,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.2,0.39564,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213435",2019-11-26 04:14:00,1.91704,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,0.4158,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213436",2019-11-26 04:15:00,1.91634,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.3,0.39501,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213437",2019-11-26 04:16:00,1.90442,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.43911,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213438",2019-11-26 04:17:00,1.67979,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.1,0.4158,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213439",2019-11-26 04:18:00,1.85846,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.2,0.43344,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213440",2019-11-26 04:19:00,1.90045,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.2,0.42714,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213441",2019-11-26 04:20:00,1.8904,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.5,0.4284,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213442",2019-11-26 04:21:00,2.02826,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.7,0.43974,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213443",2019-11-26 04:22:00,2.17333,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.42084,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213444",2019-11-26 04:23:00,2.13453,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.43407,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213445",2019-11-26 04:24:00,2.13816,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,0.42147,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213446",2019-11-26 04:25:00,2.19319,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,0.59094,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213447",2019-11-26 04:26:00,2.19837,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,0.67599,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213448",2019-11-26 04:27:00,2.20923,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7,0.66402,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213449",2019-11-26 04:28:00,2.21401,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.58527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213450",2019-11-26 04:29:00,2.17311,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.5418,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213451",2019-11-26 04:30:00,2.24185,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213452",2019-11-26 04:31:00,2.2442,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.4158,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213453",2019-11-26 04:32:00,2.2377,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.43407,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213454",2019-11-26 04:33:00,2.25953,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.5,0.42021,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213455",2019-11-26 04:34:00,2.30213,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.4,0.4284,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213456",2019-11-26 04:35:00,2.32667,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.4,0.41013,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213457",2019-11-26 04:36:00,2.07865,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.5,0.4221,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213458",2019-11-26 04:37:00,2.20978,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213459",2019-11-26 04:38:00,2.08422,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213460",2019-11-26 04:39:00,1.99333,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.7,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213461",2019-11-26 04:40:00,1.85222,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213462",2019-11-26 04:41:00,1.82674,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.1,0.40761,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213463",2019-11-26 04:42:00,2.16951,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.1,0.38997,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213464",2019-11-26 04:43:00,1.80264,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.4,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213465",2019-11-26 04:44:00,1.63758,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.4,0.39375,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213466",2019-11-26 04:45:00,1.62562,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.3,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213467",2019-11-26 04:46:00,1.74682,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.3,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213468",2019-11-26 04:47:00,1.7095,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.2,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213469",2019-11-26 04:48:00,1.77394,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.1,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213470",2019-11-26 04:49:00,1.8604,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.1,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213471",2019-11-26 04:50:00,2.07261,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.1,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213472",2019-11-26 04:51:00,2.26927,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7.1,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213473",2019-11-26 04:52:00,2.48844,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,7,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213474",2019-11-26 04:53:00,2.16678,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.9,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213475",2019-11-26 04:54:00,2.0987,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.4284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213476",2019-11-26 04:55:00,2.05148,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213477",2019-11-26 04:56:00,2.11482,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213478",2019-11-26 04:57:00,2.15309,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213479",2019-11-26 04:58:00,2.14547,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.8,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213480",2019-11-26 04:59:00,2.17025,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.7,0.43848,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213481",2019-11-26 05:00:00,2.15324,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.7,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213482",2019-11-26 05:01:00,2.16322,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.7,0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213483",2019-11-26 05:02:00,2.45566,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213484",2019-11-26 05:03:00,2.42367,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.61803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213485",2019-11-26 05:04:00,2.29776,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.59409,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213486",2019-11-26 05:05:00,2.27898,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.5,0.60795,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213487",2019-11-26 05:06:00,2.2514,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.4,0.71505,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213488",2019-11-26 05:07:00,2.12911,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.2,0.59598,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213489",2019-11-26 05:08:00,2.10404,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.1,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213490",2019-11-26 05:09:00,1.90352,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213491",2019-11-26 05:10:00,1.88493,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213492",2019-11-26 05:11:00,1.92316,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.1,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213493",2019-11-26 05:12:00,1.90843,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.2,0.59724,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213494",2019-11-26 05:13:00,1.89,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.4,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213495",2019-11-26 05:14:00,1.67538,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.58779,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213496",2019-11-26 05:15:00,1.78195,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,6.6,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213497",2019-11-26 05:16:00,2.12096,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213498",2019-11-26 05:17:00,1.6688,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.58401,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213499",2019-11-26 05:18:00,1.98517,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213500",2019-11-26 05:19:00,1.89717,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.59661,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213501",2019-11-26 05:20:00,1.96121,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.6,0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213502",2019-11-26 05:21:00,2.0447,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.6,0.5859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213503",2019-11-26 05:22:00,2.09364,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213504",2019-11-26 05:23:00,2.44993,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213505",2019-11-26 05:24:00,2.07393,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.68607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213506",2019-11-26 05:25:00,2.18843,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213507",2019-11-26 05:26:00,2.15667,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.55629,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213508",2019-11-26 05:27:00,2.2563,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.58275,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213509",2019-11-26 05:28:00,2.2499,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.6,0.58401,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213510",2019-11-26 05:29:00,2.30798,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213511",2019-11-26 05:30:00,2.24858,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213512",2019-11-26 05:31:00,2.2605,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213513",2019-11-26 05:32:00,2.23634,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213514",2019-11-26 05:33:00,2.23545,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213515",2019-11-26 05:34:00,2.258,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213516",2019-11-26 05:35:00,2.2334,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213517",2019-11-26 05:36:00,2.34979,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213518",2019-11-26 05:37:00,2.04777,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213519",2019-11-26 05:38:00,2.07723,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213520",2019-11-26 05:39:00,1.98496,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.5544,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213521",2019-11-26 05:40:00,1.97856,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213522",2019-11-26 05:41:00,2.19184,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.5418,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213523",2019-11-26 05:42:00,1.94226,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213524",2019-11-26 05:43:00,1.61841,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.54747,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213525",2019-11-26 05:44:00,1.85814,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.78624,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213526",2019-11-26 05:45:00,1.62197,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.81837,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213527",2019-11-26 05:46:00,1.87611,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.80577,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213528",2019-11-26 05:47:00,1.96147,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.69804,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213529",2019-11-26 05:48:00,1.92271,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.67662,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213530",2019-11-26 05:49:00,1.94132,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.56007,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213531",2019-11-26 05:50:00,1.7244,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.567,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213532",2019-11-26 05:51:00,2.00189,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.56007,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213533",2019-11-26 05:52:00,2.10363,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.57267,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213534",2019-11-26 05:53:00,2.12171,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.55503,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213535",2019-11-26 05:54:00,2.19528,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.567,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213536",2019-11-26 05:55:00,2.19091,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.567,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213537",2019-11-26 05:56:00,2.14451,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.567,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213538",2019-11-26 05:57:00,2.088,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.57834,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213539",2019-11-26 05:58:00,2.1203,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.1,0.55944,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213540",2019-11-26 05:59:00,2.1494,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.9,0.57897,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213541",2019-11-26 06:00:00,2.12669,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.55062,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213542",2019-11-26 06:01:00,2.13708,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213543",2019-11-26 06:02:00,2.12195,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.7,0.5481,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213544",2019-11-26 06:03:00,2.37295,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.56448,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213545",2019-11-26 06:04:00,1.85816,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.55251,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213546",2019-11-26 06:05:00,2.10759,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213547",2019-11-26 06:06:00,1.98477,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213548",2019-11-26 06:07:00,2.03529,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213549",2019-11-26 06:08:00,2.14827,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213550",2019-11-26 06:09:00,2.29766,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213551",2019-11-26 06:10:00,2.55115,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213552",2019-11-26 06:11:00,2.33526,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213553",2019-11-26 06:12:00,2.03034,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.55188,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213554",2019-11-26 06:13:00,1.96575,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213555",2019-11-26 06:14:00,1.86739,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.53676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213556",2019-11-26 06:15:00,1.97332,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.5,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213557",2019-11-26 06:16:00,1.8792,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213558",2019-11-26 06:17:00,1.79528,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.7,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213559",2019-11-26 06:18:00,1.75536,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213560",2019-11-26 06:19:00,1.73445,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213561",2019-11-26 06:20:00,2.14512,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.7,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213562",2019-11-26 06:21:00,1.97698,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213563",2019-11-26 06:22:00,2.05777,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.7,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213564",2019-11-26 06:23:00,2.10952,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.7,0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213565",2019-11-26 06:24:00,2.30482,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.6,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213566",2019-11-26 06:25:00,2.17962,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.7,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213567",2019-11-26 06:26:00,2.27222,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.56511,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213568",2019-11-26 06:27:00,2.27615,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.9,0.58401,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213569",2019-11-26 06:28:00,2.27996,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.8,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213570",2019-11-26 06:29:00,2.34074,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,5.9,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213571",2019-11-26 06:30:00,2.37269,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.1,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213572",2019-11-26 06:31:00,2.28684,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.55629,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213573",2019-11-26 06:32:00,2.30241,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.56385,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213574",2019-11-26 06:33:00,2.21023,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213575",2019-11-26 06:34:00,2.15563,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.55062,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213576",2019-11-26 06:35:00,2.17103,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.55566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213577",2019-11-26 06:36:00,1.97124,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.55062,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213578",2019-11-26 06:37:00,1.69288,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.55692,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213579",2019-11-26 06:38:00,2.21323,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.55566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213580",2019-11-26 06:39:00,1.92801,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213581",2019-11-26 06:40:00,1.93217,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213582",2019-11-26 06:41:00,1.8751,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213583",2019-11-26 06:42:00,2.05368,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.6,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213584",2019-11-26 06:43:00,1.84382,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.7,0.58401,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213585",2019-11-26 06:44:00,1.78228,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.7,0.54936,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213586",2019-11-26 06:45:00,2.03646,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.7,0.54306,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213587",2019-11-26 06:46:00,1.70429,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.7,0.72009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213588",2019-11-26 06:47:00,2.13902,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.6,0.57519,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213589",2019-11-26 06:48:00,1.84893,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.6,0.56259,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213590",2019-11-26 06:49:00,2.03982,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.4,0.56952,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213591",2019-11-26 06:50:00,1.89663,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.3,0.57204,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
